Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,1,7,45,180.5,13.5,2.75,9.5,30.0,10.99,0.0
2017,1,1,8,0,361.0,27.0,3.1,10.0,60.0,22.45,12.77
2017,1,1,8,15,461.0,36.0,3.0,10.5,104.0,30.0,20.86
2017,1,1,8,30,561.0,45.0,2.9,11.0,148.0,37.63,28.12
2017,1,1,8,45,620.5,50.5,2.8,11.5,194.5,58.16,35.81
2017,1,1,9,0,680.0,56.0,2.7,12.0,241.0,108.46,61.03
2017,1,1,9,15,718.5,60.0,2.55,12.5,286.5,161.61,99.94
2017,1,1,9,30,757.0,64.0,2.4,13.0,332.0,219.22,148.38
2017,1,1,9,45,783.0,67.0,2.25,14.0,373.0,276.81,199.29
2017,1,1,10,0,809.0,70.0,2.1,15.0,414.0,336.87,252.22
2017,1,1,10,15,827.5,72.5,1.95,15.5,449.5,395.78,303.76
2017,1,1,10,30,846.0,75.0,1.8,16.0,485.0,455.75,354.45
2017,1,1,10,45,858.0,77.0,1.65,16.5,514.0,512.79,401.01
2017,1,1,11,0,870.0,79.0,1.5,17.0,543.0,566.56,443.2
2017,1,1,11,15,879.0,80.5,1.45,17.5,565.0,619.72,483.78
2017,1,1,11,30,888.0,82.0,1.4,18.0,587.0,671.85,522.11
2017,1,1,11,45,891.0,83.5,1.35,18.5,601.0,718.54,555.27
2017,1,1,12,0,894.0,85.0,1.3,19.0,615.0,763.21,584.74
2017,1,1,12,15,896.0,85.5,1.45,19.0,621.0,803.81,613.68
2017,1,1,12,30,898.0,86.0,1.6,19.0,627.0,841.93,640.91
2017,1,1,12,45,895.0,86.5,1.8,19.5,624.5,873.14,662.76
2017,1,1,13,0,892.0,87.0,2.0,20.0,622.0,901.24,682.54
2017,1,1,13,15,888.5,86.5,2.15,20.0,611.5,924.53,699.92
2017,1,1,13,30,885.0,86.0,2.3,20.0,601.0,944.49,715.24
2017,1,1,13,45,873.5,87.0,2.45,20.5,581.5,966.78,730.92
2017,1,1,14,0,862.0,88.0,2.6,21.0,562.0,974.27,736.72
2017,1,1,14,15,851.5,86.0,2.65,21.0,536.5,975.26,738.9
2017,1,1,14,30,841.0,84.0,2.7,21.0,511.0,972.58,738.82
2017,1,1,14,45,820.0,83.5,2.75,21.0,477.5,957.71,730.61
2017,1,1,15,0,799.0,83.0,2.8,21.0,444.0,939.28,720.08
2017,1,1,15,15,776.0,80.0,2.55,20.5,405.5,912.35,702.46
2017,1,1,15,30,753.0,77.0,2.3,20.0,367.0,882.3,682.43
2017,1,1,15,45,713.0,74.0,2.1,20.0,323.0,840.76,653.07
2017,1,1,16,0,673.0,71.0,1.9,20.0,279.0,790.11,616.58
2017,1,1,16,15,621.5,65.0,1.7,19.0,232.5,722.92,569.18
2017,1,1,16,30,570.0,59.0,1.5,18.0,186.0,655.18,519.06
2017,1,1,16,45,483.0,50.5,1.3,17.5,140.0,552.31,438.84
2017,1,1,17,0,396.0,42.0,1.1,17.0,94.0,451.99,356.26
2017,1,1,17,15,258.0,29.0,1.1,16.5,57.0,308.84,222.53
2017,1,1,17,30,120.0,16.0,1.1,16.0,20.0,109.18,0.0
2017,1,1,17,45,60.0,8.0,1.15,15.5,10.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,2,7,45,203.0,13.5,4.25,13.0,31.5,11.03,0.0
2017,1,2,8,0,406.0,27.0,4.6,13.0,63.0,22.63,12.66
2017,1,2,8,15,509.0,35.0,4.6,13.0,109.0,32.02,22.36
2017,1,2,8,30,612.0,43.0,4.6,13.0,155.0,39.53,29.54
2017,1,2,8,45,688.5,45.0,4.6,13.5,205.5,53.75,31.91
2017,1,2,9,0,765.0,47.0,4.6,14.0,256.0,106.49,56.02
2017,1,2,9,15,802.0,50.5,4.75,14.5,303.0,166.21,99.59
2017,1,2,9,30,839.0,54.0,4.9,15.0,350.0,227.36,151.18
2017,1,2,9,45,868.0,55.0,5.1,16.0,393.0,287.97,205.35
2017,1,2,10,0,897.0,56.0,5.3,17.0,436.0,351.14,262.19
2017,1,2,10,15,914.0,57.5,5.2,17.5,473.0,412.51,317.4
2017,1,2,10,30,931.0,59.0,5.1,18.0,510.0,474.59,371.72
2017,1,2,10,45,944.5,59.5,5.1,18.5,540.5,534.35,422.78
2017,1,2,11,0,958.0,60.0,5.1,19.0,571.0,593.85,472.03
2017,1,2,11,15,966.5,61.0,5.0,19.0,594.0,650.37,518.13
2017,1,2,11,30,975.0,62.0,4.9,19.0,617.0,705.6,561.95
2017,1,2,11,45,980.5,62.0,4.85,19.5,632.0,756.12,599.98
2017,1,2,12,0,986.0,62.0,4.8,20.0,647.0,804.55,633.38
2017,1,2,12,15,988.0,62.5,4.65,20.0,654.0,848.54,663.77
2017,1,2,12,30,990.0,63.0,4.5,20.0,661.0,889.77,691.81
2017,1,2,12,45,990.0,62.5,4.4,20.5,659.0,925.16,714.4
2017,1,2,13,0,990.0,62.0,4.3,21.0,657.0,957.29,734.92
2017,1,2,13,15,987.0,62.0,4.15,21.0,646.0,983.93,752.66
2017,1,2,13,30,984.0,62.0,4.0,21.0,635.0,1006.93,767.93
2017,1,2,13,45,978.0,61.0,3.85,21.5,616.0,1022.08,776.37
2017,1,2,14,0,972.0,60.0,3.7,22.0,597.0,1033.34,782.28
2017,1,2,14,15,962.0,59.0,3.5,21.5,570.0,1036.78,785.66
2017,1,2,14,30,952.0,58.0,3.3,21.0,543.0,1036.3,786.55
2017,1,2,14,45,937.0,57.0,3.1,21.0,509.0,1026.99,780.05
2017,1,2,15,0,922.0,56.0,2.9,21.0,475.0,1013.98,771.17
2017,1,2,15,15,901.5,54.5,2.5,20.5,434.5,991.22,755.14
2017,1,2,15,30,881.0,53.0,2.1,20.0,394.0,965.26,736.45
2017,1,2,15,45,850.5,50.5,1.75,20.0,348.5,925.02,706.56
2017,1,2,16,0,820.0,48.0,1.4,20.0,303.0,882.51,674.28
2017,1,2,16,15,775.5,44.5,1.3,19.0,255.0,823.3,634.96
2017,1,2,16,30,731.0,41.0,1.2,18.0,207.0,772.48,599.19
2017,1,2,16,45,657.5,36.0,1.2,17.0,158.0,682.48,533.16
2017,1,2,17,0,584.0,31.0,1.2,16.0,109.0,593.97,462.58
2017,1,2,17,15,292.0,28.0,1.2,15.5,67.0,338.01,247.14
2017,1,2,17,30,0.0,25.0,1.2,15.0,25.0,19.67,0.0
2017,1,2,17,45,0.0,12.5,1.25,14.5,12.5,9.83,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,7,45,223.5,12.5,3.9,10.5,32.5,9.83,0.0
2017,1,3,8,0,447.0,25.0,4.2,11.0,65.0,22.97,13.03
2017,1,3,8,15,546.0,32.0,4.1,11.5,111.5,29.59,20.38
2017,1,3,8,30,645.0,39.0,4.0,12.0,158.0,36.36,26.85
2017,1,3,8,45,700.5,44.0,3.95,13.0,206.5,51.53,31.1
2017,1,3,9,0,756.0,49.0,3.9,14.0,255.0,105.64,56.03
2017,1,3,9,15,791.0,52.5,3.85,14.5,301.0,162.22,96.64
2017,1,3,9,30,826.0,56.0,3.8,15.0,347.0,222.8,147.45
2017,1,3,9,45,848.0,58.5,3.8,16.0,389.0,284.04,201.87
2017,1,3,10,0,870.0,61.0,3.8,17.0,431.0,345.29,256.62
2017,1,3,10,15,886.5,63.0,3.95,17.5,467.0,405.56,310.5
2017,1,3,10,30,903.0,65.0,4.1,18.0,503.0,466.54,363.66
2017,1,3,10,45,913.5,66.5,4.25,19.0,532.5,524.5,412.25
2017,1,3,11,0,924.0,68.0,4.4,20.0,562.0,581.98,458.92
2017,1,3,11,15,931.0,69.0,4.35,20.0,584.0,636.11,502.76
2017,1,3,11,30,938.0,70.0,4.3,20.0,606.0,688.9,544.37
2017,1,3,11,45,932.0,75.0,4.25,20.5,618.5,735.42,579.18
2017,1,3,12,0,926.0,80.0,4.2,21.0,631.0,779.11,609.46
2017,1,3,12,15,927.0,80.0,4.1,21.0,636.5,819.79,637.79
2017,1,3,12,30,928.0,80.0,4.0,21.0,642.0,857.81,664.0
2017,1,3,12,45,927.5,79.5,3.95,21.0,639.5,891.14,687.02
2017,1,3,13,0,927.0,79.0,3.9,21.0,637.0,921.39,707.86
2017,1,3,13,15,922.5,78.5,3.85,21.0,626.0,944.79,723.98
2017,1,3,13,30,918.0,78.0,3.8,21.0,615.0,964.7,737.81
2017,1,3,13,45,911.5,76.5,3.75,21.0,596.0,977.91,747.17
2017,1,3,14,0,905.0,75.0,3.7,21.0,577.0,987.45,754.21
2017,1,3,14,15,894.0,74.0,3.65,20.5,550.5,989.53,757.8
2017,1,3,14,30,883.0,73.0,3.6,20.0,524.0,987.94,759.09
2017,1,3,14,45,859.0,73.5,3.55,20.0,489.5,983.78,757.35
2017,1,3,15,0,835.0,74.0,3.5,20.0,455.0,964.08,744.96
2017,1,3,15,15,812.5,71.5,3.25,19.5,416.0,938.45,728.49
2017,1,3,15,30,790.0,69.0,3.0,19.0,377.0,909.66,709.59
2017,1,3,15,45,757.0,65.5,2.8,18.5,333.0,866.29,680.27
2017,1,3,16,0,724.0,62.0,2.6,18.0,289.0,820.54,648.46
2017,1,3,16,15,676.0,57.0,2.45,17.0,242.5,756.58,603.51
2017,1,3,16,30,628.0,52.0,2.3,16.0,196.0,700.46,562.05
2017,1,3,16,45,550.5,45.0,2.15,15.0,149.0,607.14,489.41
2017,1,3,17,0,473.0,38.0,2.0,14.0,102.0,516.23,413.92
2017,1,3,17,15,236.5,30.5,2.25,13.5,62.5,292.59,221.05
2017,1,3,17,30,0.0,23.0,2.5,13.0,23.0,18.1,0.0
2017,1,3,17,45,0.0,11.5,2.75,12.5,11.5,9.05,0.0
2017,1,3,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.55,5.5,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,1.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,14.5,4.45,1.5,14.5,11.41,0.0
2017,1,4,8,0,0.0,29.0,4.6,2.0,29.0,21.67,12.49
2017,1,4,8,15,14.0,48.5,4.6,2.5,51.0,35.49,26.54
2017,1,4,8,30,28.0,68.0,4.6,3.0,73.0,48.99,39.48
2017,1,4,8,45,36.5,87.5,4.65,3.5,96.5,63.14,50.0
2017,1,4,9,0,45.0,107.0,4.7,4.0,120.0,81.91,65.23
2017,1,4,9,15,52.5,125.5,4.55,4.0,143.0,101.34,81.62
2017,1,4,9,30,60.0,144.0,4.4,4.0,166.0,122.07,99.44
2017,1,4,9,45,44.0,155.0,4.3,4.5,172.0,132.19,108.87
2017,1,4,10,0,28.0,166.0,4.2,5.0,178.0,140.38,116.3
2017,1,4,10,15,29.0,179.5,4.0,5.0,193.0,155.28,129.04
2017,1,4,10,30,30.0,193.0,3.8,5.0,208.0,170.55,141.98
2017,1,4,10,45,85.5,220.5,3.6,5.5,265.5,225.24,187.9
2017,1,4,11,0,141.0,248.0,3.4,6.0,323.0,296.76,247.43
2017,1,4,11,15,79.0,230.5,3.2,6.0,273.0,243.71,202.89
2017,1,4,11,30,17.0,213.0,3.0,6.0,223.0,182.79,151.01
2017,1,4,11,45,11.0,200.5,2.85,6.5,207.0,169.3,139.3
2017,1,4,12,0,5.0,188.0,2.7,7.0,191.0,155.1,126.9
2017,1,4,12,15,12.5,209.5,2.65,7.0,217.0,180.94,148.73
2017,1,4,12,30,20.0,231.0,2.6,7.0,243.0,208.27,171.62
2017,1,4,12,45,35.0,246.5,2.55,7.5,267.5,256.29,211.32
2017,1,4,13,0,50.0,262.0,2.5,8.0,292.0,290.4,239.17
2017,1,4,13,15,177.5,262.0,2.3,8.0,366.5,432.31,357.1
2017,1,4,13,30,305.0,262.0,2.1,8.0,441.0,582.78,476.38
2017,1,4,13,45,293.5,255.5,1.95,8.5,423.5,576.35,469.21
2017,1,4,14,0,282.0,249.0,1.8,9.0,406.0,568.26,462.04
2017,1,4,14,15,523.0,180.5,1.7,9.0,455.0,758.06,610.78
2017,1,4,14,30,764.0,112.0,1.6,9.0,504.0,937.45,737.51
2017,1,4,14,45,411.5,153.5,1.5,9.0,363.0,629.97,511.31
2017,1,4,15,0,59.0,195.0,1.4,9.0,222.0,262.71,216.43
2017,1,4,15,15,147.0,179.5,1.25,9.0,239.0,359.31,300.26
2017,1,4,15,30,235.0,164.0,1.1,9.0,256.0,454.54,378.08
2017,1,4,15,45,221.5,148.0,1.0,9.0,227.0,423.5,352.89
2017,1,4,16,0,208.0,132.0,0.9,9.0,198.0,391.92,327.89
2017,1,4,16,15,380.0,98.0,0.8,8.5,195.0,530.61,441.64
2017,1,4,16,30,552.0,64.0,0.7,8.0,192.0,646.05,526.3
2017,1,4,16,45,480.5,54.0,0.6,7.5,146.5,555.58,452.55
2017,1,4,17,0,409.0,44.0,0.5,7.0,101.0,467.02,378.61
2017,1,4,17,15,279.5,30.5,0.55,6.5,62.0,330.27,254.24
2017,1,4,17,30,150.0,17.0,0.6,6.0,23.0,174.43,0.0
2017,1,4,17,45,75.0,8.5,0.7,5.5,11.5,64.82,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,5,7,45,170.5,14.5,3.4,6.0,29.5,11.41,0.0
2017,1,5,8,0,341.0,29.0,3.5,7.0,59.0,24.08,14.15
2017,1,5,8,15,444.5,38.5,3.2,7.5,104.0,31.95,22.86
2017,1,5,8,30,548.0,48.0,2.9,8.0,149.0,39.91,30.54
2017,1,5,8,45,607.0,55.0,2.65,9.0,196.0,51.9,35.02
2017,1,5,9,0,666.0,62.0,2.4,10.0,243.0,102.6,58.48
2017,1,5,9,15,333.0,47.0,2.45,11.0,137.5,87.3,54.73
2017,1,5,9,30,0.0,32.0,2.5,12.0,32.0,24.41,15.49
2017,1,5,9,45,0.0,36.0,2.55,13.0,36.0,27.48,18.04
2017,1,5,10,0,0.0,40.0,2.6,14.0,40.0,30.57,20.54
2017,1,5,10,15,14.5,116.0,2.65,14.5,123.5,94.99,74.61
2017,1,5,10,30,29.0,192.0,2.7,15.0,207.0,169.06,135.51
2017,1,5,10,45,26.5,200.0,2.8,15.5,214.0,171.12,136.75
2017,1,5,11,0,24.0,208.0,2.9,16.0,221.0,178.78,142.64
2017,1,5,11,15,92.0,239.5,2.95,16.5,292.0,259.41,208.05
2017,1,5,11,30,160.0,271.0,3.0,17.0,363.0,352.39,281.9
2017,1,5,11,45,158.5,279.0,3.15,17.5,372.0,370.99,295.9
2017,1,5,12,0,157.0,287.0,3.3,18.0,381.0,389.4,309.89
2017,1,5,12,15,209.0,285.0,3.4,18.0,411.5,438.89,349.62
2017,1,5,12,30,261.0,283.0,3.5,18.0,442.0,509.83,405.07
2017,1,5,12,45,287.0,277.5,3.6,18.0,452.0,541.13,429.74
2017,1,5,13,0,313.0,272.0,3.7,18.0,462.0,572.98,454.98
2017,1,5,13,15,249.0,275.5,3.9,17.5,425.5,512.15,409.19
2017,1,5,13,30,185.0,279.0,4.1,17.0,389.0,467.83,375.09
2017,1,5,13,45,523.0,185.0,4.35,17.0,480.5,738.37,590.99
2017,1,5,14,0,861.0,91.0,4.6,17.0,572.0,976.01,765.65
2017,1,5,14,15,456.0,155.5,4.75,16.5,409.5,662.32,535.61
2017,1,5,14,30,51.0,220.0,4.9,16.0,247.0,273.5,221.48
2017,1,5,14,45,427.0,152.5,5.1,15.5,351.0,644.17,529.88
2017,1,5,15,0,803.0,85.0,5.3,15.0,455.0,946.54,761.52
2017,1,5,15,15,780.0,81.5,5.4,14.0,416.0,919.36,744.77
2017,1,5,15,30,757.0,78.0,5.5,13.0,377.0,889.03,727.22
2017,1,5,15,45,729.5,73.0,5.6,12.5,334.5,849.54,700.66
2017,1,5,16,0,702.0,68.0,5.7,12.0,292.0,815.67,677.48
2017,1,5,16,15,654.0,62.5,5.65,11.0,245.5,752.2,630.25
2017,1,5,16,30,606.0,57.0,5.6,10.0,199.0,688.04,580.09
2017,1,5,16,45,533.5,49.0,5.55,9.5,152.5,598.15,504.96
2017,1,5,17,0,461.0,41.0,5.5,9.0,106.0,510.24,427.19
2017,1,5,17,15,230.5,33.5,5.55,8.0,66.0,292.56,232.9
2017,1,5,17,30,0.0,26.0,5.6,7.0,26.0,37.04,0.0
2017,1,5,17,45,0.0,13.0,5.65,6.5,13.0,10.23,0.0
2017,1,5,18,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.85,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.15,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.35,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.6,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.6,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,0.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.2,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.35,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.45,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.5,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.55,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.6,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.65,-1.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.7,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.55,-2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.4,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.3,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.2,-2.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.95,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.85,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,7,45,70.5,18.5,5.75,-3.0,24.5,14.56,0.0
2017,1,6,8,0,141.0,37.0,5.7,-3.0,49.0,27.34,17.56
2017,1,6,8,15,231.0,55.0,5.6,-2.5,90.5,40.79,31.94
2017,1,6,8,30,321.0,73.0,5.5,-2.0,132.0,53.85,44.78
2017,1,6,8,45,392.5,85.0,5.45,-2.0,177.5,66.02,56.63
2017,1,6,9,0,464.0,97.0,5.4,-2.0,223.0,108.88,75.01
2017,1,6,9,15,511.0,106.0,5.35,-1.5,267.5,154.99,109.54
2017,1,6,9,30,558.0,115.0,5.3,-1.0,312.0,206.74,153.97
2017,1,6,9,45,279.0,68.0,5.3,-1.0,166.5,133.35,103.56
2017,1,6,10,0,0.0,21.0,5.3,-1.0,21.0,16.01,8.78
2017,1,6,10,15,0.0,65.0,5.3,-0.5,65.0,49.85,39.06
2017,1,6,10,30,0.0,109.0,5.3,0.0,109.0,84.19,69.33
2017,1,6,10,45,0.0,126.5,5.3,0.0,126.5,98.24,81.54
2017,1,6,11,0,0.0,144.0,5.3,0.0,144.0,112.61,93.98
2017,1,6,11,15,0.0,144.0,5.3,0.0,144.0,112.88,94.06
2017,1,6,11,30,0.0,144.0,5.3,0.0,144.0,113.13,94.15
2017,1,6,11,45,0.5,158.0,5.35,0.0,158.5,125.45,104.81
2017,1,6,12,0,1.0,172.0,5.4,0.0,173.0,138.15,115.77
2017,1,6,12,15,3.0,180.0,5.45,0.0,182.0,147.18,123.61
2017,1,6,12,30,5.0,188.0,5.5,0.0,191.0,156.61,131.82
2017,1,6,12,45,416.5,157.5,5.55,0.0,410.5,543.82,472.61
2017,1,6,13,0,828.0,127.0,5.6,0.0,630.0,895.42,759.2
2017,1,6,13,15,421.0,169.0,5.65,0.0,425.0,594.39,512.99
2017,1,6,13,30,14.0,211.0,5.7,0.0,220.0,191.26,161.94
2017,1,6,13,45,11.0,201.0,5.8,0.0,208.0,180.56,153.24
2017,1,6,14,0,8.0,191.0,5.9,0.0,196.0,169.7,143.92
2017,1,6,14,15,6.5,183.0,6.0,0.0,187.0,162.25,137.62
2017,1,6,14,30,5.0,175.0,6.1,0.0,178.0,154.84,131.36
2017,1,6,14,45,395.5,136.5,6.2,0.0,320.5,592.58,521.03
2017,1,6,15,0,786.0,98.0,6.3,0.0,463.0,953.35,816.78
2017,1,6,15,15,762.0,94.5,6.35,0.0,423.5,925.78,795.11
2017,1,6,15,30,738.0,91.0,6.4,0.0,384.0,895.16,772.76
2017,1,6,15,45,716.5,83.0,6.45,0.0,341.5,858.36,744.95
2017,1,6,16,0,695.0,75.0,6.5,0.0,299.0,819.03,714.28
2017,1,6,16,15,645.5,69.0,6.4,0.0,251.5,753.43,660.09
2017,1,6,16,30,596.0,63.0,6.3,0.0,204.0,686.99,603.19
2017,1,6,16,45,534.5,53.0,6.25,0.0,157.5,604.56,530.13
2017,1,6,17,0,473.0,43.0,6.2,0.0,111.0,523.52,454.31
2017,1,6,17,15,340.0,31.0,6.1,0.0,70.0,382.77,316.37
2017,1,6,17,30,207.0,19.0,6.0,0.0,29.0,225.95,0.0
2017,1,6,17,45,103.5,9.5,5.95,-0.5,14.5,87.93,0.0
2017,1,6,18,0,0.0,0.0,5.9,-1.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.85,-1.5,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.8,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.6,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.6,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.45,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.3,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.8,-4.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.25,-5.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.9,-6.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.85,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.8,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.75,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.7,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.65,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.65,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,7,45,262.5,12.5,4.0,-5.5,35.5,9.83,0.0
2017,1,7,8,0,525.0,25.0,4.2,-5.0,71.0,23.28,14.26
2017,1,7,8,15,624.5,32.0,4.2,-4.5,121.5,30.05,22.27
2017,1,7,8,30,724.0,39.0,4.2,-4.0,172.0,36.98,29.27
2017,1,7,8,45,778.0,44.0,4.2,-3.5,223.5,45.92,37.98
2017,1,7,9,0,832.0,49.0,4.2,-3.0,275.0,106.94,60.04
2017,1,7,9,15,867.0,52.0,4.1,-2.0,324.5,167.35,103.93
2017,1,7,9,30,902.0,55.0,4.0,-1.0,374.0,231.53,159.95
2017,1,7,9,45,926.0,57.0,3.9,-0.5,419.0,295.61,220.41
2017,1,7,10,0,950.0,59.0,3.8,0.0,464.0,361.69,283.42
2017,1,7,10,15,966.5,61.0,3.7,0.0,503.0,426.75,345.49
2017,1,7,10,30,983.0,63.0,3.6,0.0,542.0,492.43,406.64
2017,1,7,10,45,994.5,64.0,3.5,0.5,574.0,555.04,462.69
2017,1,7,11,0,1006.0,65.0,3.4,1.0,606.0,617.13,516.28
2017,1,7,11,15,1013.5,66.0,3.3,1.5,630.0,676.08,565.4
2017,1,7,11,30,1021.0,67.0,3.2,2.0,654.0,733.57,611.62
2017,1,7,11,45,1026.5,66.5,3.15,2.5,669.5,786.33,652.97
2017,1,7,12,0,1032.0,66.0,3.1,3.0,685.0,836.89,689.09
2017,1,7,12,15,1033.5,66.0,3.1,3.0,692.0,882.49,722.38
2017,1,7,12,30,1035.0,66.0,3.1,3.0,699.0,925.15,753.31
2017,1,7,12,45,1034.5,66.0,3.1,3.5,697.0,963.0,779.2
2017,1,7,13,0,1034.0,66.0,3.1,4.0,695.0,997.43,802.52
2017,1,7,13,15,1030.5,65.5,3.1,4.0,684.5,1024.97,822.31
2017,1,7,13,30,1027.0,65.0,3.1,4.0,674.0,1048.68,839.54
2017,1,7,13,45,1021.0,64.5,3.1,4.0,654.5,1066.1,852.47
2017,1,7,14,0,1015.0,64.0,3.1,4.0,635.0,1079.49,862.81
2017,1,7,14,15,1005.5,63.0,3.05,4.0,607.5,1084.71,867.1
2017,1,7,14,30,996.0,62.0,3.0,4.0,580.0,1085.84,868.77
2017,1,7,14,45,979.0,62.0,3.0,4.5,545.0,1076.83,862.5
2017,1,7,15,0,962.0,62.0,3.0,5.0,510.0,1063.94,853.73
2017,1,7,15,15,942.5,60.0,2.8,4.5,468.5,1042.01,839.51
2017,1,7,15,30,923.0,58.0,2.6,4.0,427.0,1016.62,822.68
2017,1,7,15,45,895.0,55.5,2.45,4.0,380.0,978.92,795.72
2017,1,7,16,0,867.0,53.0,2.3,4.0,333.0,938.65,766.3
2017,1,7,16,15,824.5,49.0,2.05,3.0,282.5,880.03,723.65
2017,1,7,16,30,782.0,45.0,1.8,2.0,232.0,828.99,684.45
2017,1,7,16,45,712.5,40.0,1.55,1.0,180.5,741.04,614.04
2017,1,7,17,0,643.0,35.0,1.3,0.0,129.0,653.75,539.47
2017,1,7,17,15,510.5,26.5,1.3,-0.5,82.5,511.09,409.12
2017,1,7,17,30,378.0,18.0,1.3,-1.0,36.0,356.96,27.87
2017,1,7,17,45,189.0,9.0,1.35,-1.5,18.0,154.19,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,8,7,45,241.0,12.5,1.55,-2.5,33.5,9.83,0.0
2017,1,8,8,0,482.0,25.0,1.8,-2.0,67.0,23.11,13.95
2017,1,8,8,15,581.0,32.0,2.0,-1.5,115.5,29.79,21.8
2017,1,8,8,30,680.0,39.0,2.2,-1.0,164.0,36.63,28.64
2017,1,8,8,45,737.5,43.5,2.4,-0.5,214.5,43.14,34.97
2017,1,8,9,0,795.0,48.0,2.6,0.0,265.0,98.78,54.0
2017,1,8,9,15,829.5,51.0,2.75,0.5,313.0,159.57,97.84
2017,1,8,9,30,864.0,54.0,2.9,1.0,361.0,221.34,151.18
2017,1,8,9,45,887.5,56.0,3.1,2.0,404.5,282.99,208.45
2017,1,8,10,0,911.0,58.0,3.3,3.0,448.0,346.64,268.24
2017,1,8,10,15,927.0,60.0,3.3,3.5,485.5,409.26,326.93
2017,1,8,10,30,943.0,62.0,3.3,4.0,523.0,472.51,384.63
2017,1,8,10,45,953.0,63.5,3.35,4.5,553.5,532.73,438.23
2017,1,8,11,0,963.0,65.0,3.4,5.0,584.0,592.38,489.6
2017,1,8,11,15,970.0,66.0,3.45,5.0,607.5,648.9,537.83
2017,1,8,11,30,977.0,67.0,3.5,5.0,631.0,704.01,583.68
2017,1,8,11,45,978.0,69.0,3.6,5.5,646.0,754.45,623.88
2017,1,8,12,0,979.0,71.0,3.7,6.0,661.0,802.5,659.45
2017,1,8,12,15,980.0,71.5,3.8,6.5,667.0,846.31,691.01
2017,1,8,12,30,981.0,72.0,3.9,7.0,673.0,887.31,720.29
2017,1,8,12,45,978.0,72.5,4.05,7.5,671.0,921.97,745.04
2017,1,8,13,0,975.0,73.0,4.2,8.0,669.0,953.25,767.66
2017,1,8,13,15,970.5,72.5,4.25,8.0,658.0,978.48,786.63
2017,1,8,13,30,966.0,72.0,4.3,8.0,647.0,1000.04,803.13
2017,1,8,13,45,957.0,72.0,4.4,8.0,627.5,1014.21,815.0
2017,1,8,14,0,948.0,72.0,4.5,8.0,608.0,1024.49,824.33
2017,1,8,14,15,937.5,71.0,4.5,8.0,581.5,1028.13,828.09
2017,1,8,14,30,927.0,70.0,4.5,8.0,555.0,1027.91,829.31
2017,1,8,14,45,906.5,70.0,4.55,8.0,520.0,1015.26,822.17
2017,1,8,15,0,886.0,70.0,4.6,8.0,485.0,998.97,812.53
2017,1,8,15,15,865.0,68.0,4.35,7.5,445.0,987.83,805.37
2017,1,8,15,30,844.0,66.0,4.1,7.0,405.0,961.36,786.68
2017,1,8,15,45,811.0,63.0,3.95,7.0,360.0,918.52,755.65
2017,1,8,16,0,778.0,60.0,3.8,7.0,315.0,873.13,722.08
2017,1,8,16,15,732.5,56.0,3.3,6.0,266.5,812.24,675.96
2017,1,8,16,30,687.0,52.0,2.8,5.0,218.0,749.92,626.61
2017,1,8,16,45,610.0,46.0,2.3,4.5,169.0,655.5,548.24
2017,1,8,17,0,533.0,40.0,1.8,4.0,120.0,573.84,476.03
2017,1,8,17,15,400.5,30.0,1.75,3.5,77.0,433.78,349.73
2017,1,8,17,30,268.0,20.0,1.7,3.0,34.0,280.46,58.58
2017,1,8,17,45,134.0,10.0,1.65,2.5,17.0,112.29,0.0
2017,1,8,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,9,7,45,120.0,17.0,2.5,3.5,27.5,13.38,0.0
2017,1,9,8,0,240.0,34.0,2.7,4.0,55.0,25.83,15.78
2017,1,9,8,15,349.0,46.0,2.8,4.5,98.5,37.63,28.26
2017,1,9,8,30,458.0,58.0,2.9,5.0,142.0,47.28,37.64
2017,1,9,8,45,526.0,66.0,3.0,5.5,189.0,53.56,43.68
2017,1,9,9,0,594.0,74.0,3.1,6.0,236.0,100.5,61.87
2017,1,9,9,15,638.5,79.5,3.25,7.0,282.0,150.83,96.78
2017,1,9,9,30,683.0,85.0,3.4,8.0,328.0,206.54,142.7
2017,1,9,9,45,420.5,136.0,3.6,9.0,291.5,222.52,169.54
2017,1,9,10,0,158.0,187.0,3.8,10.0,255.0,200.92,161.34
2017,1,9,10,15,104.5,196.5,4.15,11.0,243.0,196.05,158.88
2017,1,9,10,30,51.0,206.0,4.5,12.0,231.0,189.35,153.83
2017,1,9,10,45,51.0,219.5,4.85,13.0,246.0,205.98,167.16
2017,1,9,11,0,51.0,233.0,5.2,14.0,261.0,222.92,180.53
2017,1,9,11,15,199.0,242.0,5.45,14.5,356.5,334.22,272.31
2017,1,9,11,30,347.0,251.0,5.7,15.0,452.0,463.54,377.19
2017,1,9,11,45,355.5,255.0,5.95,16.0,465.5,494.87,401.36
2017,1,9,12,0,364.0,259.0,6.2,17.0,479.0,526.17,425.41
2017,1,9,12,15,364.0,262.0,6.2,17.0,484.0,549.75,444.27
2017,1,9,12,30,364.0,265.0,6.2,17.0,489.0,572.36,462.25
2017,1,9,12,45,635.0,175.5,6.25,17.5,565.5,755.73,608.27
2017,1,9,13,0,906.0,86.0,6.3,18.0,642.0,907.1,720.58
2017,1,9,13,15,640.0,169.5,6.2,18.0,559.0,802.69,642.21
2017,1,9,13,30,374.0,253.0,6.1,18.0,476.0,634.6,509.99
2017,1,9,13,45,632.5,167.0,6.1,18.0,531.5,831.29,665.49
2017,1,9,14,0,891.0,81.0,6.1,18.0,587.0,980.23,775.04
2017,1,9,14,15,881.0,80.0,5.95,18.0,561.5,983.9,777.1
2017,1,9,14,30,871.0,79.0,5.8,18.0,536.0,983.94,777.46
2017,1,9,14,45,858.5,76.0,5.7,18.0,504.0,987.37,780.78
2017,1,9,15,0,846.0,73.0,5.6,18.0,472.0,975.09,772.83
2017,1,9,15,15,826.0,70.5,5.3,17.5,433.5,952.46,757.63
2017,1,9,15,30,806.0,68.0,5.0,17.0,395.0,926.59,739.94
2017,1,9,15,45,778.0,64.5,4.75,17.0,351.5,888.44,711.89
2017,1,9,16,0,750.0,61.0,4.5,17.0,308.0,847.72,681.46
2017,1,9,16,15,706.0,56.5,4.05,16.0,261.0,788.11,637.66
2017,1,9,16,30,662.0,52.0,3.6,15.0,214.0,727.18,591.44
2017,1,9,16,45,593.5,45.5,3.15,14.0,166.5,640.64,522.82
2017,1,9,17,0,525.0,39.0,2.7,13.0,119.0,565.81,459.32
2017,1,9,17,15,399.5,29.5,2.65,12.5,77.0,432.52,341.87
2017,1,9,17,30,274.0,20.0,2.6,12.0,35.0,287.39,88.82
2017,1,9,17,45,137.0,10.0,2.6,12.0,17.5,114.75,0.0
2017,1,9,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,45,80.0,15.0,4.25,11.5,22.0,11.8,0.0
2017,1,10,8,0,160.0,30.0,4.4,12.0,44.0,22.65,12.62
2017,1,10,8,15,205.5,48.0,4.6,12.5,78.0,35.74,25.65
2017,1,10,8,30,251.0,66.0,4.8,13.0,112.0,48.51,37.5
2017,1,10,8,45,277.5,83.0,5.0,13.5,148.0,60.11,48.11
2017,1,10,9,0,304.0,100.0,5.2,14.0,184.0,94.38,64.91
2017,1,10,9,15,321.0,116.5,5.5,14.5,218.5,130.98,91.63
2017,1,10,9,30,338.0,133.0,5.8,15.0,253.0,169.99,123.66
2017,1,10,9,45,439.0,131.5,6.15,16.0,307.5,222.57,165.23
2017,1,10,10,0,540.0,130.0,6.5,17.0,362.0,283.56,215.35
2017,1,10,10,15,527.0,147.5,6.55,17.5,389.5,329.49,256.65
2017,1,10,10,30,514.0,165.0,6.6,18.0,417.0,373.79,295.56
2017,1,10,10,45,700.5,120.0,6.65,18.5,486.5,463.46,368.88
2017,1,10,11,0,887.0,75.0,6.7,19.0,556.0,558.73,446.87
2017,1,10,11,15,895.5,76.0,6.55,19.5,579.0,612.59,490.83
2017,1,10,11,30,904.0,77.0,6.4,20.0,602.0,665.37,532.7
2017,1,10,11,45,661.0,162.0,6.25,20.5,551.0,636.94,507.86
2017,1,10,12,0,418.0,247.0,6.1,21.0,500.0,553.01,439.86
2017,1,10,12,15,652.5,170.0,5.85,21.0,570.5,705.69,560.08
2017,1,10,12,30,887.0,93.0,5.6,21.0,641.0,832.73,654.7
2017,1,10,12,45,887.5,92.5,5.35,21.5,639.5,866.56,675.96
2017,1,10,13,0,888.0,92.0,5.1,22.0,638.0,897.5,695.23
2017,1,10,13,15,884.5,91.5,4.85,22.0,628.5,921.8,710.89
2017,1,10,13,30,881.0,91.0,4.6,22.0,619.0,942.79,724.07
2017,1,10,13,45,875.5,89.5,4.4,22.0,601.5,957.29,733.23
2017,1,10,14,0,870.0,88.0,4.2,22.0,584.0,980.17,748.74
2017,1,10,14,15,859.5,86.0,3.95,22.0,558.5,982.28,749.58
2017,1,10,14,30,849.0,84.0,3.7,22.0,533.0,980.65,748.08
2017,1,10,14,45,844.0,79.0,3.5,22.0,502.5,976.97,745.62
2017,1,10,15,0,839.0,74.0,3.3,22.0,472.0,969.65,740.75
2017,1,10,15,15,819.0,71.5,2.9,21.5,433.5,947.13,725.29
2017,1,10,15,30,799.0,69.0,2.5,21.0,395.0,921.37,707.35
2017,1,10,15,45,770.5,65.5,2.2,21.0,352.0,882.84,679.7
2017,1,10,16,0,742.0,62.0,1.9,21.0,309.0,841.77,649.75
2017,1,10,16,15,698.5,57.5,1.75,20.0,262.0,782.79,610.01
2017,1,10,16,30,655.0,53.0,1.6,19.0,215.0,722.46,567.39
2017,1,10,16,45,584.5,46.5,1.45,18.0,167.5,643.16,508.11
2017,1,10,17,0,514.0,40.0,1.3,17.0,120.0,557.89,440.48
2017,1,10,17,15,391.0,30.0,1.35,16.5,78.0,426.14,330.07
2017,1,10,17,30,268.0,20.0,1.4,16.0,36.0,284.54,111.1
2017,1,10,17,45,134.0,10.0,1.45,15.5,18.0,112.54,0.0
2017,1,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,7,45,128.0,16.0,4.05,13.5,27.0,12.59,0.0
2017,1,11,8,0,256.0,32.0,4.3,14.0,54.0,26.32,15.45
2017,1,11,8,15,362.5,43.0,4.65,14.5,97.5,35.18,24.95
2017,1,11,8,30,469.0,54.0,5.0,15.0,141.0,44.1,33.31
2017,1,11,8,45,533.5,62.0,5.35,15.5,187.5,50.29,39.04
2017,1,11,9,0,598.0,70.0,5.7,16.0,234.0,94.62,55.33
2017,1,11,9,15,322.0,106.5,6.05,16.5,197.0,124.68,85.68
2017,1,11,9,30,46.0,143.0,6.4,17.0,160.0,116.96,91.01
2017,1,11,9,45,397.0,115.5,6.75,18.0,284.5,198.39,145.68
2017,1,11,10,0,748.0,88.0,7.1,19.0,409.0,315.54,234.13
2017,1,11,10,15,769.0,91.0,7.15,19.5,446.0,374.78,286.82
2017,1,11,10,30,790.0,94.0,7.2,20.0,483.0,433.75,338.49
2017,1,11,10,45,537.0,167.5,7.3,20.5,439.0,419.73,332.32
2017,1,11,11,0,284.0,241.0,7.4,21.0,395.0,373.21,296.72
2017,1,11,11,15,271.0,254.5,7.4,21.0,406.5,397.91,317.13
2017,1,11,11,30,258.0,268.0,7.4,21.0,418.0,421.21,335.89
