Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.1,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.35,11.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.05,10.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,7,45,192.5,15.5,9.2,11.5,34.0,12.65,0.0
2017,1,22,8,0,385.0,31.0,9.3,12.0,68.0,25.83,15.92
2017,1,22,8,15,491.5,39.5,9.5,12.0,116.5,32.96,23.4
2017,1,22,8,30,598.0,48.0,9.7,12.0,165.0,40.24,30.37
2017,1,22,8,45,664.5,53.0,9.95,12.5,216.5,48.27,37.76
2017,1,22,9,0,731.0,58.0,10.2,13.0,268.0,79.25,45.73
2017,1,22,9,15,769.5,62.0,10.25,13.5,317.5,134.92,77.41
2017,1,22,9,30,808.0,66.0,10.3,14.0,367.0,195.27,124.31
2017,1,22,9,45,837.5,68.0,10.45,14.5,413.0,256.23,177.88
2017,1,22,10,0,867.0,70.0,10.6,15.0,459.0,320.18,236.28
2017,1,22,10,15,885.0,72.0,10.5,15.0,498.5,383.3,295.13
2017,1,22,10,30,903.0,74.0,10.4,15.0,538.0,446.17,353.13
2017,1,22,10,45,915.5,76.0,10.35,15.0,571.0,507.2,408.63
2017,1,22,11,0,928.0,78.0,10.3,15.0,604.0,568.07,462.7
2017,1,22,11,15,936.5,79.5,10.2,15.0,629.0,625.74,512.9
2017,1,22,11,30,945.0,81.0,10.1,15.0,654.0,682.29,561.04
2017,1,22,11,45,953.5,80.0,10.05,15.5,672.0,734.91,604.05
2017,1,22,12,0,962.0,79.0,10.0,16.0,690.0,785.82,643.94
2017,1,22,12,15,965.0,79.5,9.85,16.0,698.5,832.17,679.18
2017,1,22,12,30,968.0,80.0,9.7,16.0,707.0,875.95,712.25
2017,1,22,12,45,970.5,79.0,9.6,16.5,707.5,914.85,740.17
2017,1,22,13,0,973.0,78.0,9.5,17.0,708.0,950.71,765.63
2017,1,22,13,15,971.5,77.5,9.35,17.0,699.5,980.31,787.65
2017,1,22,13,30,970.0,77.0,9.2,17.0,691.0,1006.37,807.07
2017,1,22,13,45,968.0,75.0,9.05,17.0,674.5,1026.47,822.14
2017,1,22,14,0,966.0,73.0,8.9,17.0,658.0,1042.77,834.53
2017,1,22,14,15,958.5,72.0,8.75,17.0,633.0,1051.02,841.14
2017,1,22,14,30,951.0,71.0,8.6,17.0,608.0,1055.32,845.03
2017,1,22,14,45,939.0,70.0,8.45,17.0,575.5,1051.16,842.85
2017,1,22,15,0,927.0,69.0,8.3,17.0,543.0,1043.15,838.03
2017,1,22,15,15,910.0,67.0,8.0,16.5,503.0,1024.99,826.72
2017,1,22,15,30,893.0,65.0,7.7,16.0,463.0,1003.3,812.78
2017,1,22,15,45,869.5,62.0,7.4,16.0,417.5,970.42,788.75
2017,1,22,16,0,846.0,59.0,7.1,16.0,372.0,945.88,770.75
2017,1,22,16,15,809.5,55.5,6.6,15.5,322.5,893.65,731.6
2017,1,22,16,30,773.0,52.0,6.1,15.0,273.0,839.52,689.78
2017,1,22,16,45,715.5,47.0,5.6,14.5,221.0,762.41,628.22
2017,1,22,17,0,658.0,42.0,5.1,14.0,169.0,685.34,563.69
2017,1,22,17,15,557.0,34.5,4.85,13.5,119.5,568.3,464.56
2017,1,22,17,30,456.0,27.0,4.6,13.0,70.0,455.54,353.21
2017,1,22,17,45,228.0,13.5,4.45,12.5,35.0,224.01,0.0
2017,1,22,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,7,45,240.0,13.0,1.4,8.0,37.0,11.62,0.0
2017,1,23,8,0,480.0,26.0,1.5,9.0,74.0,23.98,14.74
2017,1,23,8,15,575.0,33.0,1.3,9.5,123.0,30.64,21.72
2017,1,23,8,30,670.0,40.0,1.1,10.0,172.0,37.44,28.23
2017,1,23,8,45,716.0,46.5,0.9,11.0,223.0,43.44,33.75
2017,1,23,9,0,762.0,53.0,0.7,12.0,274.0,74.94,42.27
2017,1,23,9,15,798.0,56.5,1.0,13.0,323.0,131.78,73.43
2017,1,23,9,30,834.0,60.0,1.3,14.0,372.0,192.93,119.73
2017,1,23,9,45,860.0,62.0,1.65,15.0,417.5,256.71,174.12
2017,1,23,10,0,886.0,64.0,2.0,16.0,463.0,320.23,230.19
2017,1,23,10,15,903.0,66.0,2.25,16.0,502.5,382.8,286.6
2017,1,23,10,30,920.0,68.0,2.5,16.0,542.0,446.23,342.88
2017,1,23,10,45,932.5,69.0,2.8,16.5,575.0,507.22,395.46
2017,1,23,11,0,945.0,70.0,3.1,17.0,608.0,568.0,446.38
2017,1,23,11,15,953.0,71.0,3.25,17.5,633.0,625.71,493.09
2017,1,23,11,30,961.0,72.0,3.4,18.0,658.0,682.21,537.5
2017,1,23,11,45,966.5,72.0,3.55,18.5,675.0,734.51,577.66
2017,1,23,12,0,972.0,72.0,3.7,19.0,692.0,784.83,614.4
2017,1,23,12,15,974.0,72.5,3.8,19.0,700.0,830.82,647.18
2017,1,23,12,30,976.0,73.0,3.9,19.0,708.0,874.11,677.93
2017,1,23,12,45,975.0,73.0,4.05,19.5,707.5,911.43,703.34
2017,1,23,13,0,974.0,73.0,4.2,20.0,707.0,945.49,726.43
2017,1,23,13,15,971.5,73.0,4.15,20.0,698.0,974.79,746.52
2017,1,23,13,30,969.0,73.0,4.1,20.0,689.0,1000.51,764.2
2017,1,23,13,45,963.0,72.5,4.1,20.0,671.5,1018.59,777.07
2017,1,23,14,0,957.0,72.0,4.1,20.0,654.0,1032.78,787.52
2017,1,23,14,15,949.0,70.5,3.95,20.0,629.0,1039.82,792.26
2017,1,23,14,30,941.0,69.0,3.8,20.0,604.0,1042.89,794.49
2017,1,23,14,45,926.0,69.0,3.65,20.0,570.5,1036.97,790.79
2017,1,23,15,0,911.0,69.0,3.5,20.0,537.0,1027.25,784.72
2017,1,23,15,15,894.0,66.5,3.1,19.5,498.0,1008.45,771.97
2017,1,23,15,30,877.0,64.0,2.7,19.0,459.0,986.14,756.61
2017,1,23,15,45,854.0,61.5,2.3,19.0,414.0,954.61,733.11
2017,1,23,16,0,831.0,59.0,1.9,19.0,369.0,931.54,714.88
2017,1,23,16,15,795.5,55.5,1.8,18.0,320.0,880.54,682.69
2017,1,23,16,30,760.0,52.0,1.7,17.0,271.0,827.66,647.91
2017,1,23,16,45,705.0,47.0,1.6,16.0,220.0,753.18,595.35
2017,1,23,17,0,650.0,42.0,1.5,15.0,169.0,678.69,539.37
2017,1,23,17,15,552.5,34.5,1.55,14.0,120.0,564.94,450.35
2017,1,23,17,30,455.0,27.0,1.6,13.0,71.0,455.47,349.94
2017,1,23,17,45,227.5,13.5,1.65,12.5,35.5,225.17,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,7,45,140.0,17.0,4.2,10.0,31.0,13.02,0.0
2017,1,24,8,0,280.0,34.0,4.4,11.0,62.0,27.88,17.91
2017,1,24,8,15,354.0,48.0,4.45,11.5,104.5,39.01,28.87
2017,1,24,8,30,428.0,62.0,4.5,12.0,147.0,49.94,39.08
2017,1,24,8,45,491.5,68.5,4.6,13.0,192.0,54.65,43.42
2017,1,24,9,0,555.0,75.0,4.7,14.0,237.0,78.24,49.83
2017,1,24,9,15,535.0,94.0,4.9,14.5,272.5,129.45,82.4
2017,1,24,9,30,515.0,113.0,5.1,15.0,308.0,174.74,119.02
2017,1,24,9,45,532.0,125.5,5.35,16.0,347.5,224.43,161.18
2017,1,24,10,0,549.0,138.0,5.6,17.0,387.0,276.21,206.28
2017,1,24,10,15,706.0,109.5,5.6,17.5,457.5,349.24,265.82
2017,1,24,10,30,863.0,81.0,5.6,18.0,528.0,434.15,336.04
2017,1,24,10,45,710.0,133.0,5.7,19.0,516.0,462.44,363.26
2017,1,24,11,0,557.0,185.0,5.8,20.0,504.0,466.94,369.07
2017,1,24,11,15,733.0,135.5,5.8,20.5,573.5,564.91,447.31
2017,1,24,11,30,909.0,86.0,5.8,21.0,643.0,662.91,524.8
2017,1,24,11,45,925.0,82.5,5.85,21.5,662.5,716.61,566.39
2017,1,24,12,0,941.0,79.0,5.9,22.0,682.0,769.24,605.78
2017,1,24,12,15,944.0,79.5,5.85,22.0,691.0,814.88,638.5
2017,1,24,12,30,947.0,80.0,5.8,22.0,700.0,858.01,669.17
2017,1,24,12,45,948.5,79.5,5.75,22.5,700.5,896.06,694.65
2017,1,24,13,0,950.0,79.0,5.7,23.0,701.0,931.07,717.8
2017,1,24,13,15,948.0,78.5,5.55,23.0,692.5,959.74,737.19
2017,1,24,13,30,946.0,78.0,5.4,23.0,684.0,984.91,754.09
2017,1,24,13,45,940.5,78.0,5.25,23.0,667.0,1003.75,766.6
2017,1,24,14,0,935.0,78.0,5.1,23.0,650.0,1018.82,776.59
2017,1,24,14,15,927.0,76.5,4.9,23.0,625.5,1025.76,780.65
2017,1,24,14,30,919.0,75.0,4.7,23.0,601.0,1028.8,782.18
2017,1,24,14,45,906.0,74.0,4.55,23.0,568.5,1023.61,778.67
2017,1,24,15,0,893.0,73.0,4.4,23.0,536.0,1014.67,773.16
2017,1,24,15,15,584.0,132.5,4.0,22.5,426.0,796.72,620.97
2017,1,24,15,30,275.0,192.0,3.6,22.0,316.0,525.06,417.47
2017,1,24,15,45,537.5,129.0,3.25,22.0,341.5,733.39,579.29
2017,1,24,16,0,800.0,66.0,2.9,22.0,367.0,911.14,704.12
2017,1,24,16,15,763.0,62.0,2.6,21.0,318.5,858.41,667.18
2017,1,24,16,30,726.0,58.0,2.3,20.0,270.0,803.82,629.51
2017,1,24,16,45,663.5,53.0,2.05,19.0,219.0,722.79,570.99
2017,1,24,17,0,601.0,48.0,1.8,18.0,168.0,651.54,516.48
2017,1,24,17,15,501.5,39.5,1.8,17.5,119.5,537.03,425.98
2017,1,24,17,30,402.0,31.0,1.8,17.0,71.0,428.01,328.21
2017,1,24,17,45,201.0,15.5,1.8,16.5,35.5,213.93,9.3
2017,1,24,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,25,7,45,217.0,15.0,4.6,9.5,37.0,12.25,0.0
2017,1,25,8,0,434.0,30.0,4.8,10.0,74.0,25.16,15.78
2017,1,25,8,15,534.5,38.0,4.85,10.5,123.5,34.75,25.24
2017,1,25,8,30,635.0,46.0,4.9,11.0,173.0,42.24,32.36
2017,1,25,8,45,507.5,72.5,5.0,11.5,192.0,57.91,46.63
2017,1,25,9,0,380.0,99.0,5.1,12.0,211.0,84.55,59.7
2017,1,25,9,15,600.0,82.0,5.15,12.0,293.5,125.49,77.3
2017,1,25,9,30,820.0,65.0,5.2,12.0,376.0,191.81,121.1
2017,1,25,9,45,720.0,92.0,5.3,12.5,389.0,242.79,171.02
2017,1,25,10,0,620.0,119.0,5.4,13.0,402.0,284.51,213.78
2017,1,25,10,15,761.5,97.0,5.4,13.0,474.0,358.18,276.06
2017,1,25,10,30,903.0,75.0,5.4,13.0,546.0,443.28,348.71
2017,1,25,10,45,726.0,132.0,5.4,13.5,525.0,467.87,374.46
2017,1,25,11,0,549.0,189.0,5.4,14.0,504.0,465.33,375.5
2017,1,25,11,15,527.0,206.5,5.4,14.5,519.0,503.15,406.78
2017,1,25,11,30,505.0,224.0,5.4,15.0,534.0,538.02,434.59
2017,1,25,11,45,482.5,239.5,5.45,15.5,542.5,567.83,457.78
2017,1,25,12,0,460.0,255.0,5.5,16.0,551.0,594.59,478.02
2017,1,25,12,15,395.5,277.0,5.45,16.0,533.5,578.04,464.79
2017,1,25,12,30,331.0,299.0,5.4,16.0,516.0,570.02,457.57
2017,1,25,12,45,215.0,306.5,5.4,16.5,448.0,480.08,385.35
2017,1,25,13,0,99.0,314.0,5.4,17.0,380.0,379.54,303.53
2017,1,25,13,15,362.5,254.5,5.35,17.0,488.5,603.26,485.11
2017,1,25,13,30,626.0,195.0,5.3,17.0,597.0,831.34,661.43
2017,1,25,13,45,604.0,195.5,5.3,17.5,576.0,821.88,652.73
2017,1,25,14,0,582.0,196.0,5.3,18.0,555.0,817.31,648.74
2017,1,25,14,15,515.5,209.0,5.05,17.5,517.5,779.3,620.16
2017,1,25,14,30,449.0,222.0,4.8,17.0,480.0,737.08,588.38
2017,1,25,14,45,366.5,225.0,4.55,16.5,428.0,642.06,516.94
2017,1,25,15,0,284.0,228.0,4.3,16.0,376.0,569.11,460.62
2017,1,25,15,15,407.5,186.0,4.15,15.5,381.5,670.92,543.97
2017,1,25,15,30,531.0,144.0,4.0,15.0,387.0,747.01,605.43
2017,1,25,15,45,514.0,133.5,3.85,15.0,349.5,715.68,582.22
2017,1,25,16,0,497.0,123.0,3.7,15.0,312.0,682.44,557.95
2017,1,25,16,15,478.0,108.5,3.5,14.5,271.0,640.33,527.13
2017,1,25,16,30,459.0,94.0,3.3,14.0,230.0,596.77,494.19
2017,1,25,16,45,420.0,80.5,3.1,13.5,187.0,535.02,445.38
2017,1,25,17,0,381.0,67.0,2.9,13.0,144.0,473.88,394.82
2017,1,25,17,15,320.5,51.0,2.85,12.0,103.0,391.42,325.02
2017,1,25,17,30,260.0,35.0,2.8,11.0,62.0,312.35,250.73
2017,1,25,17,45,130.0,17.5,2.8,10.5,31.0,156.9,31.3
2017,1,25,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,7,45,24.0,18.0,2.65,4.0,20.5,13.8,0.0
2017,1,26,8,0,48.0,36.0,3.0,5.0,41.0,26.81,17.68
2017,1,26,8,15,64.0,57.0,3.15,5.5,68.0,41.4,31.85
2017,1,26,8,30,80.0,78.0,3.3,6.0,95.0,55.67,45.31
2017,1,26,8,45,90.0,99.0,3.45,7.0,122.5,69.55,58.07
2017,1,26,9,0,100.0,120.0,3.6,8.0,150.0,87.53,68.93
2017,1,26,9,15,263.0,125.0,3.65,8.0,221.5,118.05,86.17
2017,1,26,9,30,426.0,130.0,3.7,8.0,293.0,170.58,122.39
2017,1,26,9,45,655.5,100.0,3.75,8.5,384.0,233.54,167.71
2017,1,26,10,0,885.0,70.0,3.8,9.0,475.0,321.04,237.72
2017,1,26,10,15,902.0,72.0,3.7,9.0,515.0,383.9,295.99
2017,1,26,10,30,919.0,74.0,3.6,9.0,555.0,447.63,354.02
2017,1,26,10,45,930.0,76.0,3.5,9.5,588.0,509.2,408.1
2017,1,26,11,0,941.0,78.0,3.4,10.0,621.0,570.44,459.98
2017,1,26,11,15,949.5,79.0,3.2,10.0,647.0,628.68,508.27
2017,1,26,11,30,958.0,80.0,3.0,10.0,673.0,685.76,553.94
2017,1,26,11,45,962.0,81.5,2.9,10.0,690.0,738.93,595.58
2017,1,26,12,0,966.0,83.0,2.8,10.0,707.0,790.04,633.97
2017,1,26,12,15,968.5,83.5,2.65,10.0,716.0,836.68,666.18
2017,1,26,12,30,971.0,84.0,2.5,10.0,725.0,880.68,695.95
2017,1,26,12,45,971.0,83.5,2.45,10.5,725.0,918.65,720.62
2017,1,26,13,0,971.0,83.0,2.4,11.0,725.0,953.41,742.83
2017,1,26,13,15,968.5,83.0,2.3,11.0,716.0,983.13,762.23
2017,1,26,13,30,966.0,83.0,2.2,11.0,707.0,1009.25,779.11
2017,1,26,13,45,817.0,125.5,2.1,11.5,644.5,952.01,737.56
2017,1,26,14,0,668.0,168.0,2.0,12.0,582.0,880.76,686.99
2017,1,26,14,15,802.0,123.5,1.95,12.0,601.5,969.91,750.03
2017,1,26,14,30,936.0,79.0,1.9,12.0,621.0,1051.34,804.72
2017,1,26,14,45,922.0,77.5,1.9,12.0,587.0,1044.84,800.79
2017,1,26,15,0,908.0,76.0,1.9,12.0,553.0,1034.46,795.56
2017,1,26,15,15,890.5,74.0,1.8,11.5,513.0,1016.16,785.12
2017,1,26,15,30,873.0,72.0,1.7,11.0,473.0,1006.42,780.6
2017,1,26,15,45,847.0,69.0,1.65,11.0,427.5,971.09,757.72
2017,1,26,16,0,821.0,66.0,1.6,11.0,382.0,932.77,732.71
2017,1,26,16,15,785.0,62.5,1.4,10.5,332.0,881.36,696.99
2017,1,26,16,30,749.0,59.0,1.2,10.0,282.0,827.93,658.69
2017,1,26,16,45,691.0,53.5,1.05,9.5,230.5,749.89,601.37
2017,1,26,17,0,633.0,48.0,0.9,9.0,179.0,671.71,541.01
2017,1,26,17,15,537.5,40.0,0.95,8.0,129.0,569.32,461.12
2017,1,26,17,30,442.0,32.0,1.0,7.0,79.0,462.83,367.66
2017,1,26,17,45,221.0,16.0,1.1,6.5,39.5,233.7,78.75
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,27,7,45,178.0,18.0,3.25,2.5,36.5,14.65,0.0
2017,1,27,8,0,356.0,36.0,3.5,3.0,73.0,29.82,20.56
2017,1,27,8,15,456.0,46.0,3.55,3.5,121.5,37.93,28.97
2017,1,27,8,30,556.0,56.0,3.6,4.0,170.0,46.12,36.92
2017,1,27,8,45,346.0,88.5,3.65,5.0,166.0,64.37,53.78
2017,1,27,9,0,136.0,121.0,3.7,6.0,162.0,89.14,70.33
2017,1,27,9,15,116.5,142.0,4.0,6.5,181.0,113.89,89.22
2017,1,27,9,30,97.0,163.0,4.3,7.0,200.0,135.57,107.89
2017,1,27,9,45,58.5,168.5,4.6,8.0,191.5,140.31,113.31
2017,1,27,10,0,20.0,174.0,4.9,9.0,183.0,137.73,112.15
2017,1,27,10,15,21.0,189.0,4.8,9.0,199.0,152.01,124.1
2017,1,27,10,30,22.0,204.0,4.7,9.0,215.0,166.57,136.21
2017,1,27,10,45,85.5,238.5,4.6,9.5,287.5,232.09,190.16
2017,1,27,11,0,149.0,273.0,4.5,10.0,360.0,310.16,254.02
2017,1,27,11,15,260.5,269.5,4.4,10.0,428.5,393.74,322.69
2017,1,27,11,30,372.0,266.0,4.3,10.0,497.0,479.32,392.52
2017,1,27,11,45,284.0,290.0,4.2,10.5,469.5,466.44,380.62
2017,1,27,12,0,196.0,314.0,4.1,11.0,442.0,430.92,350.66
2017,1,27,12,15,183.5,319.0,4.0,11.0,440.0,440.13,357.87
2017,1,27,12,30,171.0,324.0,3.9,11.0,438.0,447.96,363.81
2017,1,27,12,45,197.0,322.5,3.85,11.5,453.5,480.24,389.27
2017,1,27,13,0,223.0,321.0,3.8,12.0,469.0,513.75,415.39
2017,1,27,13,15,195.0,318.5,3.7,12.0,447.0,498.2,402.69
2017,1,27,13,30,167.0,316.0,3.6,12.0,425.0,480.4,388.39
2017,1,27,13,45,89.5,266.5,3.5,12.0,325.0,338.06,274.98
2017,1,27,14,0,12.0,217.0,3.4,12.0,225.0,194.56,156.89
2017,1,27,14,15,73.5,245.5,3.35,11.5,288.5,309.91,254.07
2017,1,27,14,30,135.0,274.0,3.3,11.0,352.0,435.36,356.56
2017,1,27,14,45,76.5,235.5,3.3,11.0,279.5,312.34,256.82
2017,1,27,15,0,18.0,197.0,3.3,11.0,207.0,190.68,155.81
2017,1,27,15,15,9.0,151.0,3.15,11.0,156.0,136.48,110.83
2017,1,27,15,30,0.0,105.0,3.0,11.0,105.0,83.92,66.3
2017,1,27,15,45,0.0,94.5,2.95,11.0,94.5,75.07,59.0
2017,1,27,16,0,0.0,84.0,2.9,11.0,84.0,66.23,51.59
2017,1,27,16,15,0.0,72.5,2.55,10.0,72.5,56.43,43.45
2017,1,27,16,30,0.0,61.0,2.2,9.0,61.0,46.75,35.27
2017,1,27,16,45,0.0,49.5,1.9,8.5,49.5,37.88,27.56
2017,1,27,17,0,0.0,38.0,1.6,8.0,38.0,29.02,19.75
2017,1,27,17,15,0.0,27.0,1.55,7.5,27.0,20.58,12.18
2017,1,27,17,30,0.0,16.0,1.5,7.0,16.0,12.16,4.55
2017,1,27,17,45,0.0,8.0,1.45,6.5,8.0,6.06,0.0
2017,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,7,45,58.5,19.5,3.3,4.5,26.0,14.8,0.0
2017,1,28,8,0,117.0,39.0,3.5,5.0,52.0,28.95,19.7
2017,1,28,8,15,150.0,60.5,3.7,5.5,85.5,43.99,34.23
2017,1,28,8,30,183.0,82.0,3.9,6.0,119.0,58.64,48.05
2017,1,28,8,45,221.0,98.5,4.15,6.5,155.5,69.95,58.56
2017,1,28,9,0,259.0,115.0,4.4,7.0,192.0,88.62,67.69
2017,1,28,9,15,371.0,118.5,4.4,7.5,250.5,123.34,86.67
2017,1,28,9,30,483.0,122.0,4.4,8.0,309.0,171.96,121.0
2017,1,28,9,45,684.0,98.0,4.45,9.0,396.5,235.77,168.05
2017,1,28,10,0,885.0,74.0,4.5,10.0,484.0,320.35,236.3
2017,1,28,10,15,904.0,76.0,4.35,10.5,525.0,385.6,295.9
2017,1,28,10,30,923.0,78.0,4.2,11.0,566.0,450.49,354.02
2017,1,28,10,45,944.5,76.5,4.05,11.5,602.5,514.13,409.36
2017,1,28,11,0,966.0,75.0,3.9,12.0,639.0,578.43,463.48
2017,1,28,11,15,975.0,76.0,3.8,12.0,665.5,638.42,513.43
2017,1,28,11,30,984.0,77.0,3.7,12.0,692.0,697.26,560.94
2017,1,28,11,45,990.5,77.5,3.65,12.5,711.0,752.5,603.44
2017,1,28,12,0,997.0,78.0,3.6,13.0,730.0,805.81,642.52
2017,1,28,12,15,1000.0,78.5,3.6,13.0,739.0,854.28,677.07
2017,1,28,12,30,1003.0,79.0,3.6,13.0,748.0,900.06,709.43
2017,1,28,12,45,1005.0,78.0,3.65,13.0,748.5,940.45,738.08
2017,1,28,13,0,1007.0,77.0,3.7,13.0,749.0,977.62,764.46
2017,1,28,13,15,1004.5,76.5,3.7,13.0,740.5,1007.92,785.68
2017,1,28,13,30,1002.0,76.0,3.7,13.0,732.0,1034.46,804.4
2017,1,28,13,45,998.0,75.0,3.75,13.0,714.5,1055.12,819.58
2017,1,28,14,0,994.0,74.0,3.8,13.0,697.0,1071.79,832.23
2017,1,28,14,15,986.5,73.0,3.75,13.0,671.0,1080.96,839.13
2017,1,28,14,30,979.0,72.0,3.7,13.0,645.0,1086.01,843.46
2017,1,28,14,45,965.0,71.5,3.7,13.0,611.0,1081.06,841.55
2017,1,28,15,0,951.0,71.0,3.7,13.0,577.0,1072.1,837.14
2017,1,28,15,15,935.0,69.0,3.55,12.5,536.5,1055.22,827.69
2017,1,28,15,30,919.0,67.0,3.4,12.0,496.0,1034.65,815.73
2017,1,28,15,45,896.5,64.0,3.3,12.0,449.5,1002.69,794.59
2017,1,28,16,0,874.0,61.0,3.2,12.0,403.0,967.67,771.07
2017,1,28,16,15,840.0,57.5,2.75,11.0,352.0,928.83,744.08
2017,1,28,16,30,806.0,54.0,2.3,10.0,301.0,876.44,705.9
2017,1,28,16,45,754.5,49.5,1.9,9.5,247.5,804.65,650.75
2017,1,28,17,0,703.0,45.0,1.5,9.0,194.0,732.39,592.45
2017,1,28,17,15,613.0,38.0,1.5,8.0,142.0,623.58,507.22
2017,1,28,17,30,523.0,31.0,1.5,7.0,90.0,517.81,415.17
2017,1,28,17,45,261.5,15.5,1.5,6.5,45.0,262.29,134.7
2017,1,28,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,1,29,7,45,252.5,14.5,4.45,4.0,42.5,12.96,0.14
2017,1,29,8,0,505.0,29.0,4.6,5.0,85.0,26.76,17.85
2017,1,29,8,15,596.5,36.0,4.45,6.0,136.0,33.39,24.62
2017,1,29,8,30,688.0,43.0,4.3,7.0,187.0,40.16,31.08
2017,1,29,8,45,745.5,46.5,4.15,8.0,240.0,43.81,34.47
2017,1,29,9,0,803.0,50.0,4.0,9.0,293.0,64.81,38.34
2017,1,29,9,15,836.0,53.0,4.05,10.0,343.5,127.14,70.53
2017,1,29,9,30,869.0,56.0,4.1,11.0,394.0,189.31,116.85
2017,1,29,9,45,892.5,58.0,4.2,12.0,440.5,252.13,171.1
2017,1,29,10,0,916.0,60.0,4.3,13.0,487.0,317.1,229.67
2017,1,29,10,15,932.0,62.0,4.4,13.5,527.0,381.43,288.54
2017,1,29,10,30,948.0,64.0,4.5,14.0,567.0,446.51,347.01
2017,1,29,10,45,957.0,66.0,4.65,15.0,600.5,508.87,401.21
2017,1,29,11,0,966.0,68.0,4.8,16.0,634.0,570.65,453.09
2017,1,29,11,15,974.0,69.0,4.7,16.0,660.0,630.01,502.44
2017,1,29,11,30,982.0,70.0,4.6,16.0,686.0,688.13,549.3
2017,1,29,11,45,983.0,73.0,4.6,16.5,703.5,742.13,590.96
2017,1,29,12,0,984.0,76.0,4.6,17.0,721.0,793.77,628.99
2017,1,29,12,15,986.0,76.0,4.55,17.0,730.0,840.43,662.04
2017,1,29,12,30,988.0,76.0,4.5,17.0,739.0,884.33,692.81
2017,1,29,12,45,985.5,77.5,4.45,17.0,739.0,923.17,719.77
2017,1,29,13,0,983.0,79.0,4.4,17.0,739.0,958.65,744.22
2017,1,29,13,15,980.5,78.5,4.25,17.0,730.0,988.33,763.96
2017,1,29,13,30,978.0,78.0,4.1,17.0,721.0,1014.35,781.34
2017,1,29,13,45,971.5,78.0,4.0,17.5,703.5,1033.37,792.76
2017,1,29,14,0,965.0,78.0,3.9,18.0,686.0,1048.44,801.58
2017,1,29,14,15,957.0,77.0,3.8,17.5,661.0,1056.82,809.03
2017,1,29,14,30,949.0,76.0,3.7,17.0,636.0,1061.17,813.98
2017,1,29,14,45,933.0,76.0,3.6,17.0,602.0,1054.74,810.24
2017,1,29,15,0,917.0,76.0,3.5,17.0,568.0,1044.42,804.1
2017,1,29,15,15,900.5,74.0,3.1,16.5,528.0,1027.21,792.31
2017,1,29,15,30,884.0,72.0,2.7,16.0,488.0,1006.45,777.86
2017,1,29,15,45,861.0,69.0,2.35,16.0,442.5,986.24,762.52
2017,1,29,16,0,838.0,66.0,2.0,16.0,397.0,950.77,736.23
2017,1,29,16,15,803.5,62.0,1.8,15.0,347.0,899.89,703.19
2017,1,29,16,30,769.0,58.0,1.6,14.0,297.0,846.95,667.52
2017,1,29,16,45,717.0,53.0,1.45,13.0,244.5,774.71,616.63
2017,1,29,17,0,665.0,48.0,1.3,12.0,192.0,702.03,562.43
2017,1,29,17,15,575.0,40.5,1.3,11.5,140.5,593.42,477.63
2017,1,29,17,30,485.0,33.0,1.3,11.0,89.0,487.68,387.31
2017,1,29,17,45,242.5,16.5,1.35,10.5,44.5,255.89,144.6
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,30,7,45,268.5,14.0,3.4,9.0,44.0,12.55,0.57
2017,1,30,8,0,537.0,28.0,3.7,10.0,88.0,26.01,16.87
2017,1,30,8,15,626.0,34.5,3.6,10.5,140.0,32.31,23.21
2017,1,30,8,30,715.0,41.0,3.5,11.0,192.0,38.74,29.31
2017,1,30,8,45,766.5,45.0,3.45,12.0,245.5,42.85,33.06
2017,1,30,9,0,818.0,49.0,3.4,13.0,299.0,67.04,40.33
2017,1,30,9,15,851.0,52.0,3.15,14.0,350.5,126.36,68.43
2017,1,30,9,30,884.0,55.0,2.9,15.0,402.0,189.46,114.32
2017,1,30,9,45,906.5,57.5,2.65,16.0,448.5,253.44,168.28
2017,1,30,10,0,929.0,60.0,2.4,17.0,495.0,319.48,226.12
2017,1,30,10,15,944.5,61.5,2.45,18.0,536.0,384.04,283.03
2017,1,30,10,30,960.0,63.0,2.5,19.0,577.0,449.26,339.07
2017,1,30,10,45,971.0,64.5,2.6,20.0,610.5,512.81,392.09
2017,1,30,11,0,982.0,66.0,2.7,21.0,644.0,575.97,442.8
2017,1,30,11,15,989.0,67.0,2.7,21.0,670.0,635.68,490.58
2017,1,30,11,30,996.0,68.0,2.7,21.0,696.0,694.01,535.87
2017,1,30,11,45,1000.0,68.5,2.7,21.5,714.0,748.17,575.77
2017,1,30,12,0,1004.0,69.0,2.7,22.0,732.0,800.14,611.97
2017,1,30,12,15,1006.0,69.5,2.7,22.0,741.0,848.16,644.51
2017,1,30,12,30,1008.0,70.0,2.7,22.0,750.0,893.39,674.88
2017,1,30,12,45,1006.5,70.5,2.75,22.0,750.0,932.68,701.44
2017,1,30,13,0,1005.0,71.0,2.8,22.0,750.0,968.57,725.72
2017,1,30,13,15,1002.5,71.0,2.8,22.0,741.0,999.42,746.22
2017,1,30,13,30,1000.0,71.0,2.8,22.0,732.0,1026.54,764.34
2017,1,30,13,45,993.0,71.5,2.85,22.0,714.5,1046.13,778.12
2017,1,30,14,0,986.0,72.0,2.9,22.0,697.0,1061.68,789.5
2017,1,30,14,15,978.0,71.0,2.85,22.0,671.0,1070.3,795.55
2017,1,30,14,30,970.0,70.0,2.8,22.0,645.0,1074.8,799.16
2017,1,30,14,45,953.0,70.5,2.75,22.0,611.0,1068.09,795.66
2017,1,30,15,0,936.0,71.0,2.7,22.0,577.0,1057.4,789.83
2017,1,30,15,15,919.5,69.0,2.45,21.5,536.5,1040.07,779.1
2017,1,30,15,30,903.0,67.0,2.2,21.0,496.0,1019.09,765.91
2017,1,30,15,45,877.5,65.0,2.0,20.5,449.5,985.68,744.88
2017,1,30,16,0,852.0,63.0,1.8,20.0,403.0,960.81,729.36
2017,1,30,16,15,818.5,59.5,1.7,18.5,352.5,911.4,700.5
2017,1,30,16,30,785.0,56.0,1.6,17.0,302.0,859.87,669.0
2017,1,30,16,45,729.0,51.5,1.55,16.0,248.5,784.28,617.71
2017,1,30,17,0,673.0,47.0,1.5,15.0,195.0,708.48,563.07
2017,1,30,17,15,585.5,39.5,1.55,14.0,143.5,601.99,481.93
2017,1,30,17,30,498.0,32.0,1.6,13.0,92.0,498.7,395.45
2017,1,30,17,45,249.0,16.0,1.7,12.5,46.0,261.2,159.32
2017,1,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,31,7,45,255.5,15.5,3.55,9.0,44.5,13.85,1.93
2017,1,31,8,0,511.0,31.0,3.9,10.0,89.0,28.57,19.15
2017,1,31,8,15,601.0,38.5,3.85,10.5,141.5,35.59,26.16
2017,1,31,8,30,691.0,46.0,3.8,11.0,194.0,42.72,32.89
2017,1,31,8,45,742.0,51.0,3.75,12.0,247.5,47.45,37.19
2017,1,31,9,0,793.0,56.0,3.7,13.0,301.0,66.36,41.06
2017,1,31,9,15,827.0,59.5,3.95,13.5,352.0,125.09,68.73
2017,1,31,9,30,861.0,63.0,4.2,14.0,403.0,187.96,114.7
2017,1,31,9,45,882.5,66.5,4.45,15.0,449.5,254.53,171.27
2017,1,31,10,0,904.0,70.0,4.7,16.0,496.0,319.98,229.55
2017,1,31,10,15,920.0,72.0,4.9,16.5,537.0,383.98,287.57
2017,1,31,10,30,936.0,74.0,5.1,17.0,578.0,448.73,345.34
2017,1,31,10,45,945.0,76.5,5.3,18.0,611.0,511.24,399.27
2017,1,31,11,0,954.0,79.0,5.5,19.0,644.0,573.19,450.98
2017,1,31,11,15,961.5,80.0,5.5,19.0,670.5,632.03,500.03
2017,1,31,11,30,969.0,81.0,5.5,19.0,697.0,689.6,546.76
2017,1,31,11,45,972.5,82.5,5.5,19.5,714.0,743.46,588.39
2017,1,31,12,0,976.0,84.0,5.5,20.0,731.0,795.18,626.96
2017,1,31,12,15,978.0,84.5,5.4,20.0,740.0,842.37,660.32
2017,1,31,12,30,980.0,85.0,5.3,20.0,749.0,886.85,691.4
2017,1,31,12,45,976.5,86.0,5.2,20.5,748.5,924.34,715.82
2017,1,31,13,0,973.0,87.0,5.1,21.0,748.0,958.39,737.58
2017,1,31,13,15,970.5,86.5,4.95,21.0,739.0,988.11,757.26
2017,1,31,13,30,968.0,86.0,4.8,21.0,730.0,1014.19,774.32
2017,1,31,13,45,959.5,86.5,4.65,21.0,712.0,1031.96,785.64
2017,1,31,14,0,951.0,87.0,4.5,21.0,694.0,1045.73,794.33
2017,1,31,14,15,942.5,85.5,4.35,21.0,668.0,1053.11,799.2
2017,1,31,14,30,934.0,84.0,4.2,21.0,642.0,1056.47,801.7
2017,1,31,14,45,920.0,83.0,4.1,21.0,608.0,1050.92,798.69
2017,1,31,15,0,906.0,82.0,4.0,21.0,574.0,1041.49,793.29
2017,1,31,15,15,889.0,79.5,3.65,20.5,534.0,1023.33,781.8
2017,1,31,15,30,872.0,77.0,3.3,20.0,494.0,1013.79,776.17
2017,1,31,15,45,846.5,74.0,3.0,19.5,447.5,979.08,753.42
2017,1,31,16,0,821.0,71.0,2.7,19.0,401.0,941.28,728.36
2017,1,31,16,15,785.5,67.0,2.45,18.0,351.0,889.64,694.75
2017,1,31,16,30,750.0,63.0,2.2,17.0,301.0,835.91,658.5
2017,1,31,16,45,696.5,57.5,2.0,16.0,248.0,761.83,606.1
2017,1,31,17,0,643.0,52.0,1.8,15.0,195.0,687.28,550.52
2017,1,31,17,15,554.5,43.5,1.85,14.5,144.0,589.5,474.21
2017,1,31,17,30,466.0,35.0,1.9,14.0,93.0,486.9,387.58
2017,1,31,17,45,300.5,22.5,1.95,13.5,53.0,315.36,203.78
2017,1,31,18,0,135.0,10.0,2.0,13.0,13.0,110.41,0.0
2017,1,31,18,15,67.5,5.0,2.05,12.5,6.5,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
