Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,201.5,18.5,3.35,11.0,42.0,15.03,3.21
2017,2,1,8,0,403.0,37.0,3.7,12.0,84.0,30.72,20.9
2017,2,1,8,15,498.0,46.5,3.8,12.5,134.5,38.49,28.52
2017,2,1,8,30,593.0,56.0,3.9,13.0,185.0,46.32,35.85
2017,2,1,8,45,338.5,91.5,4.05,14.0,169.0,66.21,53.59
2017,2,1,9,0,84.0,127.0,4.2,15.0,153.0,90.66,70.61
2017,2,1,9,15,138.5,148.0,4.3,15.5,199.5,118.08,89.03
2017,2,1,9,30,193.0,169.0,4.4,16.0,246.0,153.87,115.12
2017,2,1,9,45,522.0,125.0,4.55,17.0,365.5,213.66,150.98
2017,2,1,10,0,851.0,81.0,4.7,18.0,485.0,311.82,222.82
2017,2,1,10,15,869.0,83.5,4.7,18.5,526.0,374.83,278.88
2017,2,1,10,30,887.0,86.0,4.7,19.0,567.0,439.01,335.01
2017,2,1,10,45,902.5,87.5,4.75,19.5,601.0,500.85,388.01
2017,2,1,11,0,918.0,89.0,4.8,20.0,635.0,563.12,439.73
2017,2,1,11,15,927.0,90.0,4.8,20.5,661.5,621.16,486.56
2017,2,1,11,30,936.0,91.0,4.8,21.0,688.0,678.15,531.1
2017,2,1,11,45,943.0,91.5,4.8,21.5,706.5,732.01,572.02
2017,2,1,12,0,950.0,92.0,4.8,22.0,725.0,784.1,610.53
2017,2,1,12,15,953.0,92.0,4.8,22.0,734.5,830.64,643.36
2017,2,1,12,30,956.0,92.0,4.8,22.0,744.0,874.6,674.12
2017,2,1,12,45,956.5,92.0,4.8,22.5,744.5,913.68,699.92
2017,2,1,13,0,957.0,92.0,4.8,23.0,745.0,949.64,723.37
2017,2,1,13,15,954.5,91.5,4.7,23.0,736.5,979.05,742.89
2017,2,1,13,30,952.0,91.0,4.6,23.0,728.0,1004.87,759.95
2017,2,1,13,45,946.0,90.5,4.55,23.0,710.5,1023.66,772.72
2017,2,1,14,0,940.0,90.0,4.5,23.0,693.0,1038.57,783.03
2017,2,1,14,15,932.0,88.5,4.35,23.0,667.5,1046.4,788.35
2017,2,1,14,30,924.0,87.0,4.2,23.0,642.0,1050.25,791.16
2017,2,1,14,45,912.0,85.0,4.05,23.0,608.5,1045.5,788.37
2017,2,1,15,0,900.0,83.0,3.9,23.0,575.0,1036.87,783.19
2017,2,1,15,15,883.0,80.5,3.5,22.5,535.0,1031.26,779.85
2017,2,1,15,30,866.0,78.0,3.1,22.0,495.0,1009.31,765.24
2017,2,1,15,45,841.5,75.0,2.75,22.0,449.0,975.66,741.57
2017,2,1,16,0,817.0,72.0,2.4,22.0,403.0,938.92,715.55
2017,2,1,16,15,782.5,68.0,2.15,21.0,353.0,888.3,683.07
2017,2,1,16,30,748.0,64.0,1.9,20.0,303.0,835.56,648.02
2017,2,1,16,45,697.0,58.0,1.7,19.0,250.5,763.21,597.77
2017,2,1,17,0,646.0,52.0,1.5,18.0,198.0,690.39,544.46
2017,2,1,17,15,559.0,44.0,1.5,17.0,146.5,594.16,471.59
2017,2,1,17,30,472.0,36.0,1.5,16.0,95.0,493.17,388.74
2017,2,1,17,45,311.0,23.5,1.55,15.5,54.5,326.94,218.73
2017,2,1,18,0,150.0,11.0,1.6,15.0,14.0,122.62,0.0
2017,2,1,18,15,75.0,5.5,1.6,14.5,7.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,2,2,7,45,167.0,21.0,5.45,6.5,40.5,16.09,4.65
2017,2,2,8,0,334.0,42.0,5.7,7.0,81.0,34.56,24.78
2017,2,2,8,15,429.0,53.0,5.7,7.5,130.0,43.25,33.43
2017,2,2,8,30,524.0,64.0,5.7,8.0,179.0,51.97,41.71
2017,2,2,8,45,582.5,72.0,5.75,8.5,230.5,57.96,47.28
2017,2,2,9,0,641.0,80.0,5.8,9.0,282.0,73.65,51.66
2017,2,2,9,15,681.5,86.0,5.7,9.5,331.5,126.27,77.11
2017,2,2,9,30,722.0,92.0,5.6,10.0,381.0,184.03,119.55
2017,2,2,9,45,365.0,129.5,5.5,10.5,276.0,182.38,135.0
2017,2,2,10,0,8.0,167.0,5.4,11.0,171.0,128.73,103.95
2017,2,2,10,15,9.5,180.5,5.3,11.5,186.0,141.07,113.91
2017,2,2,10,30,11.0,194.0,5.2,12.0,201.0,153.71,124.01
2017,2,2,10,45,11.5,201.5,5.1,12.5,208.5,161.52,130.04
2017,2,2,11,0,12.0,209.0,5.0,13.0,216.0,169.38,136.09
2017,2,2,11,15,10.0,207.0,4.9,13.0,213.0,168.2,134.93
2017,2,2,11,30,8.0,205.0,4.8,13.0,210.0,166.65,133.47
2017,2,2,11,45,12.0,224.0,4.75,13.5,232.0,186.31,149.26
2017,2,2,12,0,16.0,243.0,4.7,14.0,254.0,206.84,165.63
2017,2,2,12,15,20.0,255.0,4.6,14.0,269.0,222.15,178.01
2017,2,2,12,30,24.0,267.0,4.5,14.0,284.0,238.13,190.94
2017,2,2,12,45,17.5,247.0,4.4,14.5,259.5,217.02,173.37
2017,2,2,13,0,11.0,227.0,4.3,15.0,235.0,195.18,155.27
2017,2,2,13,15,23.0,253.5,4.2,15.0,269.5,231.87,185.35
2017,2,2,13,30,35.0,280.0,4.1,15.0,304.0,292.9,234.46
2017,2,2,13,45,34.5,273.0,4.0,15.5,296.0,289.5,231.35
2017,2,2,14,0,34.0,266.0,3.9,16.0,288.0,285.96,228.37
2017,2,2,14,15,26.5,246.5,3.85,16.0,263.5,238.68,190.8
2017,2,2,14,30,19.0,227.0,3.8,16.0,239.0,214.42,171.43
2017,2,2,14,45,46.0,236.0,3.75,16.0,262.5,278.43,224.35
2017,2,2,15,0,73.0,245.0,3.7,16.0,286.0,322.97,261.24
2017,2,2,15,15,47.5,215.0,3.65,15.5,241.0,265.77,215.47
2017,2,2,15,30,22.0,185.0,3.6,15.0,196.0,186.99,151.4
2017,2,2,15,45,11.0,148.0,3.55,15.0,153.5,139.21,112.0
2017,2,2,16,0,0.0,111.0,3.5,15.0,111.0,92.09,72.43
2017,2,2,16,15,293.5,104.0,3.15,14.0,198.5,453.23,380.65
2017,2,2,16,30,587.0,97.0,2.8,13.0,286.0,729.65,597.63
2017,2,2,16,45,532.5,86.5,2.5,12.5,236.0,652.02,535.84
2017,2,2,17,0,478.0,76.0,2.2,12.0,186.0,574.32,474.32
2017,2,2,17,15,390.5,62.5,2.2,11.0,137.5,467.51,388.48
2017,2,2,17,30,303.0,49.0,2.2,10.0,89.0,367.61,302.92
2017,2,2,17,45,179.0,30.5,2.2,9.5,51.0,232.36,165.42
2017,2,2,18,0,55.0,12.0,2.2,9.0,13.0,51.24,0.0
2017,2,2,18,15,27.5,6.0,2.3,9.0,6.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,3,7,45,63.5,27.0,4.3,4.5,34.5,20.11,8.07
2017,2,3,8,0,127.0,54.0,4.4,5.0,69.0,38.94,28.97
2017,2,3,8,15,201.0,76.5,4.5,5.5,114.5,54.64,44.06
2017,2,3,8,30,275.0,99.0,4.6,6.0,160.0,70.13,58.63
2017,2,3,8,45,336.0,115.0,4.7,6.5,208.5,81.43,69.07
2017,2,3,9,0,397.0,131.0,4.8,7.0,257.0,98.23,76.56
2017,2,3,9,15,440.5,143.5,4.8,7.0,304.0,141.54,100.56
2017,2,3,9,30,484.0,156.0,4.8,7.0,351.0,190.5,137.07
2017,2,3,9,45,525.5,162.0,4.85,7.5,396.0,239.87,178.16
2017,2,3,10,0,567.0,168.0,4.9,8.0,441.0,294.07,225.45
2017,2,3,10,15,283.5,125.0,4.9,8.5,261.5,204.48,162.14
2017,2,3,10,30,0.0,82.0,4.9,9.0,82.0,63.07,48.58
2017,2,3,10,45,0.0,87.5,4.95,9.5,87.5,67.37,52.09
2017,2,3,11,0,0.0,93.0,5.0,10.0,93.0,71.67,55.53
2017,2,3,11,15,0.0,97.0,4.95,10.0,97.0,74.82,58.09
2017,2,3,11,30,0.0,101.0,4.9,10.0,101.0,78.0,60.69
2017,2,3,11,45,2.0,143.5,4.9,10.0,145.0,113.34,90.38
2017,2,3,12,0,4.0,186.0,4.9,10.0,189.0,150.03,120.93
2017,2,3,12,15,7.5,206.5,4.85,10.0,212.0,170.69,138.06
2017,2,3,12,30,11.0,227.0,4.8,10.0,235.0,192.24,155.9
2017,2,3,12,45,5.5,156.0,4.75,10.5,160.0,127.97,102.26
2017,2,3,13,0,0.0,85.0,4.7,11.0,85.0,65.56,49.78
2017,2,3,13,15,3.0,143.0,4.65,11.0,145.5,115.7,91.94
2017,2,3,13,30,6.0,201.0,4.6,11.0,206.0,169.64,136.79
2017,2,3,13,45,4.0,187.5,4.55,11.0,191.0,156.59,125.96
2017,2,3,14,0,2.0,174.0,4.5,11.0,176.0,143.37,115.06
2017,2,3,14,15,1.0,150.0,4.45,11.0,151.0,121.57,97.04
2017,2,3,14,30,0.0,126.0,4.4,11.0,126.0,99.87,78.99
2017,2,3,14,45,0.0,130.5,4.35,11.0,130.5,104.34,82.92
2017,2,3,15,0,0.0,135.0,4.3,11.0,135.0,109.19,87.18
2017,2,3,15,15,0.5,146.5,4.2,10.5,146.5,121.88,98.29
2017,2,3,15,30,1.0,158.0,4.1,10.0,158.0,136.2,110.85
2017,2,3,15,45,0.5,127.0,4.05,10.0,127.0,106.38,85.83
2017,2,3,16,0,0.0,96.0,4.0,10.0,96.0,76.95,60.9
2017,2,3,16,15,207.0,113.5,3.85,9.5,181.5,355.16,304.84
2017,2,3,16,30,414.0,131.0,3.7,9.0,267.0,601.06,508.75
2017,2,3,16,45,364.5,114.5,3.55,9.0,219.5,527.47,447.43
2017,2,3,17,0,315.0,98.0,3.4,9.0,172.0,439.08,374.18
2017,2,3,17,15,241.5,78.0,3.3,8.5,126.0,344.32,292.79
2017,2,3,17,30,168.0,58.0,3.2,8.0,80.0,254.09,212.07
2017,2,3,17,45,84.0,34.0,3.15,8.0,45.0,147.85,107.32
2017,2,3,18,0,0.0,10.0,3.1,8.0,10.0,7.87,0.0
2017,2,3,18,15,0.0,5.0,3.1,8.0,5.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,45,0.0,1.0,0.85,6.5,1.0,0.75,0.0
2017,2,4,8,0,0.0,2.0,0.9,7.0,2.0,1.51,0.0
2017,2,4,8,15,0.0,3.5,0.8,7.0,3.5,2.65,0.0
2017,2,4,8,30,0.0,5.0,0.7,7.0,5.0,3.79,0.0
2017,2,4,8,45,0.0,6.5,0.6,7.5,6.5,4.93,0.0
2017,2,4,9,0,0.0,8.0,0.5,8.0,8.0,6.07,0.0
2017,2,4,9,15,0.0,44.0,0.5,8.0,44.0,33.62,23.99
2017,2,4,9,30,0.0,80.0,0.5,8.0,80.0,61.3,47.96
2017,2,4,9,45,0.0,89.5,0.5,8.5,89.5,68.57,53.91
2017,2,4,10,0,0.0,99.0,0.5,9.0,99.0,75.91,59.88
2017,2,4,10,15,0.0,108.0,0.55,9.0,108.0,82.94,65.65
2017,2,4,10,30,0.0,117.0,0.6,9.0,117.0,90.04,71.47
2017,2,4,10,45,0.0,124.5,0.65,9.5,124.5,96.06,76.21
2017,2,4,11,0,0.0,132.0,0.7,10.0,132.0,102.14,80.98
2017,2,4,11,15,0.0,110.0,0.8,10.0,110.0,85.02,66.53
2017,2,4,11,30,0.0,88.0,0.9,10.0,88.0,67.83,52.05
2017,2,4,11,45,0.0,90.5,1.0,10.5,90.5,69.8,53.56
2017,2,4,12,0,0.0,93.0,1.1,11.0,93.0,71.76,55.04
2017,2,4,12,15,0.0,94.0,1.25,11.0,94.0,72.55,55.67
2017,2,4,12,30,0.0,95.0,1.4,11.0,95.0,73.36,56.32
2017,2,4,12,45,0.0,63.5,1.55,11.0,63.5,48.9,35.78
2017,2,4,13,0,0.0,32.0,1.7,11.0,32.0,24.58,15.25
2017,2,4,13,15,0.0,85.5,1.8,11.0,85.5,65.95,50.19
2017,2,4,13,30,0.0,139.0,1.9,11.0,139.0,109.82,86.8
2017,2,4,13,45,0.0,105.5,2.05,11.5,105.5,81.95,63.46
2017,2,4,14,0,0.0,72.0,2.2,12.0,72.0,55.43,41.23
2017,2,4,14,15,0.0,74.5,2.25,12.0,74.5,57.34,42.93
2017,2,4,14,30,0.0,77.0,2.3,12.0,77.0,59.26,44.61
2017,2,4,14,45,0.0,71.0,2.4,12.0,71.0,54.58,40.76
2017,2,4,15,0,0.0,65.0,2.5,12.0,65.0,49.92,36.9
2017,2,4,15,15,0.0,42.0,2.5,12.0,42.0,32.16,21.88
2017,2,4,15,30,0.0,19.0,2.5,12.0,19.0,14.5,6.82
2017,2,4,15,45,0.0,34.5,2.5,12.0,34.5,26.36,17.06
2017,2,4,16,0,0.0,50.0,2.5,12.0,50.0,38.26,27.36
2017,2,4,16,15,0.0,43.5,2.25,11.5,43.5,33.24,23.17
2017,2,4,16,30,0.0,37.0,2.0,11.0,37.0,28.24,18.94
2017,2,4,16,45,0.0,30.5,1.8,11.0,30.5,23.24,14.61
2017,2,4,17,0,0.0,24.0,1.6,11.0,24.0,18.26,10.24
2017,2,4,17,15,0.0,17.5,1.4,10.5,17.5,13.29,5.85
2017,2,4,17,30,0.0,11.0,1.2,10.0,11.0,8.34,1.44
2017,2,4,17,45,0.0,6.5,1.05,10.0,6.5,4.92,0.0
2017,2,4,18,0,0.0,2.0,0.9,10.0,2.0,1.57,0.0
2017,2,4,18,15,0.0,1.0,0.9,9.5,1.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,7,15,26.5,5.0,2.4,11.5,5.5,0.0,0.0
2017,2,5,7,30,53.0,10.0,2.6,12.0,11.0,7.87,0.0
2017,2,5,7,45,183.0,27.0,2.85,12.5,47.0,20.53,9.14
2017,2,5,8,0,313.0,44.0,3.1,13.0,83.0,33.5,23.46
2017,2,5,8,15,401.0,55.5,3.1,13.5,131.0,44.92,34.2
2017,2,5,8,30,489.0,67.0,3.1,14.0,179.0,53.85,42.46
2017,2,5,8,45,244.5,59.0,3.1,14.5,115.0,43.3,33.13
2017,2,5,9,0,0.0,51.0,3.1,15.0,51.0,39.01,29.25
2017,2,5,9,15,0.0,60.0,3.15,15.5,60.0,45.96,33.58
2017,2,5,9,30,0.0,69.0,3.2,16.0,69.0,52.93,39.29
2017,2,5,9,45,0.0,77.0,3.3,16.5,77.0,59.14,44.3
2017,2,5,10,0,0.0,85.0,3.4,17.0,85.0,65.35,49.25
2017,2,5,10,15,0.0,92.5,3.65,17.5,92.5,71.13,53.8
2017,2,5,10,30,0.0,100.0,3.9,18.0,100.0,76.97,58.37
2017,2,5,10,45,0.0,125.5,4.15,18.5,125.5,96.82,74.39
2017,2,5,11,0,0.0,151.0,4.4,19.0,151.0,117.04,90.54
2017,2,5,11,15,0.0,157.5,4.55,19.5,157.5,122.56,94.66
2017,2,5,11,30,0.0,164.0,4.7,20.0,164.0,128.15,98.84
2017,2,5,11,45,1.5,171.0,4.85,20.5,172.0,135.22,104.26
2017,2,5,12,0,3.0,178.0,5.0,21.0,180.0,142.55,109.87
2017,2,5,12,15,3.5,182.5,5.0,21.0,185.5,147.27,113.59
2017,2,5,12,30,4.0,187.0,5.0,21.0,191.0,152.11,117.42
2017,2,5,12,45,2.0,170.0,5.05,21.5,172.0,136.69,104.84
2017,2,5,13,0,0.0,153.0,5.1,22.0,153.0,121.05,92.11
2017,2,5,13,15,5.0,186.5,5.0,22.0,189.5,154.72,119.18
2017,2,5,13,30,10.0,220.0,4.9,22.0,226.0,190.26,147.54
2017,2,5,13,45,11.0,221.5,4.85,22.5,229.0,194.08,150.38
2017,2,5,14,0,12.0,223.0,4.8,23.0,232.0,198.15,153.5
2017,2,5,14,15,6.0,190.5,4.7,22.5,195.0,163.23,126.11
2017,2,5,14,30,0.0,158.0,4.6,22.0,158.0,128.31,98.42
2017,2,5,14,45,1.5,167.0,4.5,22.0,168.0,139.25,107.5
2017,2,5,15,0,3.0,176.0,4.4,22.0,178.0,151.12,117.3
2017,2,5,15,15,1.5,143.0,4.15,22.0,144.0,119.16,91.76
2017,2,5,15,30,0.0,110.0,3.9,22.0,110.0,87.69,66.41
2017,2,5,15,45,0.0,100.0,3.7,22.0,100.0,79.34,59.8
2017,2,5,16,0,0.0,90.0,3.5,22.0,90.0,71.0,53.14
2017,2,5,16,15,0.0,79.0,3.0,21.0,79.0,61.73,45.84
2017,2,5,16,30,0.0,68.0,2.5,20.0,68.0,52.45,38.4
2017,2,5,16,45,257.0,68.0,2.05,19.5,129.5,361.39,299.43
2017,2,5,17,0,514.0,68.0,1.6,19.0,191.0,600.28,481.53
2017,2,5,17,15,430.0,57.0,1.55,18.5,143.0,497.15,398.91
2017,2,5,17,30,346.0,46.0,1.5,18.0,95.0,397.6,317.32
2017,2,5,17,45,212.0,30.5,1.45,17.5,56.5,260.08,191.79
2017,2,5,18,0,78.0,15.0,1.4,17.0,18.0,71.09,0.0
2017,2,5,18,15,39.0,7.5,1.55,17.0,9.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,15,23.0,5.5,3.6,16.5,6.0,0.0,0.0
2017,2,6,7,30,46.0,11.0,3.8,17.0,12.0,8.65,0.0
2017,2,6,7,45,178.5,28.0,4.0,17.5,48.5,21.24,9.85
2017,2,6,8,0,311.0,45.0,4.2,18.0,85.0,34.21,23.59
2017,2,6,8,15,399.5,56.5,4.4,18.5,133.0,45.67,34.15
2017,2,6,8,30,488.0,68.0,4.6,19.0,181.0,54.57,42.22
2017,2,6,8,45,244.0,46.0,4.85,19.5,102.5,34.49,24.7
2017,2,6,9,0,0.0,24.0,5.1,20.0,24.0,18.27,10.42
2017,2,6,9,15,339.5,60.5,5.3,20.0,201.0,73.51,43.56
2017,2,6,9,30,679.0,97.0,5.5,20.0,378.0,176.89,111.05
2017,2,6,9,45,339.5,81.5,5.7,20.5,222.0,137.59,94.26
2017,2,6,10,0,0.0,66.0,5.9,21.0,66.0,50.64,36.29
2017,2,6,10,15,0.0,87.0,5.95,21.5,87.0,66.94,49.5
2017,2,6,10,30,0.0,108.0,6.0,22.0,108.0,83.11,62.43
2017,2,6,10,45,6.5,161.5,6.05,22.5,165.5,127.7,98.1
2017,2,6,11,0,13.0,215.0,6.1,23.0,223.0,174.21,134.84
2017,2,6,11,15,14.0,223.5,6.05,23.0,232.5,183.35,141.9
2017,2,6,11,30,15.0,232.0,6.0,23.0,242.0,192.67,149.14
2017,2,6,11,45,63.5,282.0,6.0,23.0,325.5,280.88,219.12
2017,2,6,12,0,112.0,332.0,6.0,23.0,409.0,368.0,287.3
2017,2,6,12,15,113.5,335.5,5.9,23.0,414.5,381.6,297.67
2017,2,6,12,30,115.0,339.0,5.8,23.0,420.0,395.17,308.15
2017,2,6,12,45,65.0,293.0,5.7,23.0,339.0,315.94,246.17
2017,2,6,13,0,15.0,247.0,5.6,23.0,258.0,215.89,166.96
2017,2,6,13,15,15.0,244.0,5.45,23.0,255.0,214.95,166.41
2017,2,6,13,30,15.0,241.0,5.3,23.0,252.0,214.01,165.77
2017,2,6,13,45,39.0,270.0,5.2,23.0,296.5,288.67,225.04
2017,2,6,14,0,63.0,299.0,5.1,23.0,341.0,348.93,272.44
2017,2,6,14,15,63.0,288.0,5.05,23.0,328.5,342.5,267.79
2017,2,6,14,30,63.0,277.0,5.0,23.0,316.0,335.86,263.17
2017,2,6,14,45,31.5,207.0,5.0,23.0,226.5,228.4,178.88
2017,2,6,15,0,0.0,137.0,5.0,23.0,137.0,110.7,84.27
2017,2,6,15,15,26.5,174.0,4.8,23.0,187.5,193.06,151.84
2017,2,6,15,30,53.0,211.0,4.6,23.0,238.0,270.03,214.08
2017,2,6,15,45,358.0,158.0,4.45,23.0,311.5,588.11,469.97
2017,2,6,16,0,663.0,105.0,4.3,23.0,385.0,836.01,655.0
2017,2,6,16,15,624.5,98.5,3.9,22.5,337.5,780.89,614.68
2017,2,6,16,30,586.0,92.0,3.5,22.0,290.0,724.21,574.23
2017,2,6,16,45,528.5,84.0,3.1,21.5,240.0,646.84,516.97
2017,2,6,17,0,471.0,76.0,2.7,21.0,190.0,569.52,457.62
2017,2,6,17,15,387.5,63.5,2.6,20.5,142.0,464.56,375.04
2017,2,6,17,30,304.0,51.0,2.5,20.0,94.0,368.96,295.73
2017,2,6,17,45,152.0,34.5,2.45,19.5,56.0,218.91,162.48
2017,2,6,18,0,0.0,18.0,2.4,19.0,18.0,14.16,0.0
2017,2,6,18,15,0.0,9.0,2.45,19.0,9.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,64.5,6.0,3.05,14.5,7.5,0.0,0.0
2017,2,7,7,30,129.0,12.0,3.2,15.0,15.0,9.44,0.0
2017,2,7,7,45,292.5,24.5,3.4,15.5,56.5,20.2,9.61
2017,2,7,8,0,456.0,37.0,3.6,16.0,98.0,30.83,20.96
2017,2,7,8,15,333.0,63.5,3.5,16.5,118.5,47.43,36.02
2017,2,7,8,30,210.0,90.0,3.4,17.0,139.0,64.29,51.12
2017,2,7,8,45,235.5,109.0,3.3,18.0,176.5,76.87,62.08
2017,2,7,9,0,261.0,128.0,3.2,19.0,214.0,91.14,74.2
2017,2,7,9,15,539.5,100.0,3.2,20.0,313.0,119.25,74.29
2017,2,7,9,30,818.0,72.0,3.2,21.0,412.0,180.19,106.9
2017,2,7,9,45,849.5,73.0,3.2,22.0,460.5,242.1,156.62
2017,2,7,10,0,881.0,74.0,3.2,23.0,509.0,309.42,213.56
2017,2,7,10,15,897.5,76.0,3.2,23.5,550.0,372.73,268.62
2017,2,7,10,30,914.0,78.0,3.2,24.0,591.0,436.9,323.38
2017,2,7,10,45,929.0,78.5,3.25,24.5,626.5,499.63,375.64
2017,2,7,11,0,944.0,79.0,3.3,25.0,662.0,562.45,426.26
2017,2,7,11,15,759.0,148.5,3.25,25.5,629.5,579.71,440.69
2017,2,7,11,30,574.0,218.0,3.2,26.0,597.0,566.41,430.86
2017,2,7,11,45,569.0,227.0,3.2,26.5,611.0,606.22,460.17
2017,2,7,12,0,564.0,236.0,3.2,27.0,625.0,644.31,487.2
2017,2,7,12,15,462.0,277.0,3.15,27.0,598.5,635.79,479.7
2017,2,7,12,30,360.0,318.0,3.1,27.0,572.0,604.04,455.63
2017,2,7,12,45,446.5,286.5,3.05,27.0,602.0,682.91,513.64
2017,2,7,13,0,533.0,255.0,3.0,27.0,632.0,751.28,563.12
2017,2,7,13,15,740.0,173.5,2.95,27.0,690.0,888.83,660.22
2017,2,7,13,30,947.0,92.0,2.9,27.0,748.0,1000.9,733.28
2017,2,7,13,45,792.0,146.0,2.85,27.0,685.5,957.1,703.69
2017,2,7,14,0,637.0,200.0,2.8,27.0,623.0,882.13,654.53
2017,2,7,14,15,652.0,185.5,2.65,27.0,604.5,897.15,664.98
2017,2,7,14,30,667.0,171.0,2.5,27.0,586.0,908.97,672.56
2017,2,7,14,45,648.0,165.5,2.35,27.0,552.0,892.45,661.38
2017,2,7,15,0,629.0,160.0,2.2,27.0,518.0,872.49,648.26
2017,2,7,15,15,470.5,186.5,2.05,26.5,444.0,734.33,554.47
2017,2,7,15,30,312.0,213.0,1.9,26.0,370.0,583.16,446.99
2017,2,7,15,45,296.0,194.5,1.75,26.0,332.5,546.71,422.31
2017,2,7,16,0,280.0,176.0,1.6,26.0,295.0,509.03,395.59
2017,2,7,16,15,269.5,156.5,1.45,25.0,260.0,474.42,372.33
2017,2,7,16,30,259.0,137.0,1.3,24.0,225.0,438.83,347.61
2017,2,7,16,45,247.0,115.5,1.15,23.5,188.5,398.02,317.4
2017,2,7,17,0,235.0,94.0,1.0,23.0,152.0,356.35,285.35
2017,2,7,17,15,206.0,73.5,1.1,22.0,115.5,300.71,241.6
2017,2,7,17,30,177.0,53.0,1.2,21.0,79.0,245.51,195.67
2017,2,7,17,45,88.5,35.0,1.3,20.5,48.0,148.61,109.67
2017,2,7,18,0,0.0,17.0,1.4,20.0,17.0,15.76,0.0
2017,2,7,18,15,0.0,8.5,1.4,19.5,8.5,6.69,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,8.5,3.85,14.5,8.5,0.0,0.0
2017,2,8,7,30,0.0,17.0,4.0,15.0,17.0,13.38,0.0
2017,2,8,7,45,233.5,26.5,4.15,16.0,58.0,21.64,11.03
2017,2,8,8,0,467.0,36.0,4.3,17.0,99.0,30.05,20.23
2017,2,8,8,15,551.5,43.5,4.15,17.5,150.5,36.36,26.23
2017,2,8,8,30,636.0,51.0,4.0,18.0,202.0,46.34,35.22
2017,2,8,8,45,691.5,55.5,3.85,19.0,255.0,50.5,38.82
2017,2,8,9,0,747.0,60.0,3.7,20.0,308.0,58.21,45.35
2017,2,8,9,15,781.0,64.0,3.8,20.5,358.5,114.68,62.1
2017,2,8,9,30,815.0,68.0,3.9,21.0,409.0,175.39,103.22
2017,2,8,9,45,843.0,69.0,4.0,22.0,456.5,236.33,152.41
2017,2,8,10,0,871.0,70.0,4.1,23.0,504.0,302.42,208.75
2017,2,8,10,15,888.0,72.0,4.1,23.5,545.0,365.24,263.71
2017,2,8,10,30,905.0,74.0,4.1,24.0,586.0,429.0,318.54
2017,2,8,10,45,922.5,73.5,4.15,25.0,621.0,491.38,370.22
2017,2,8,11,0,940.0,73.0,4.2,26.0,656.0,554.1,420.34
2017,2,8,11,15,737.5,153.0,4.25,26.0,622.5,570.9,435.49
2017,2,8,11,30,535.0,233.0,4.3,26.0,589.0,554.7,424.2
2017,2,8,11,45,546.0,237.0,4.4,26.5,608.0,599.14,457.55
2017,2,8,12,0,557.0,241.0,4.5,27.0,627.0,643.28,489.81
2017,2,8,12,15,759.0,163.0,4.55,27.0,696.0,762.38,579.22
2017,2,8,12,30,961.0,85.0,4.6,27.0,765.0,869.04,654.92
2017,2,8,12,45,733.0,176.0,4.65,27.0,695.5,825.17,623.82
2017,2,8,13,0,505.0,267.0,4.7,27.0,626.0,737.97,558.81
2017,2,8,13,15,733.5,174.5,4.7,27.0,689.0,883.71,666.02
2017,2,8,13,30,962.0,82.0,4.7,27.0,752.0,1003.55,747.08
2017,2,8,13,45,959.0,80.5,4.75,27.0,735.5,1024.45,761.27
2017,2,8,14,0,956.0,79.0,4.8,27.0,719.0,1041.45,773.73
2017,2,8,14,15,948.5,78.0,4.8,26.5,693.5,1050.64,782.35
2017,2,8,14,30,941.0,77.0,4.8,26.0,668.0,1055.78,788.54
2017,2,8,14,45,927.5,76.5,4.8,26.0,634.5,1051.46,787.02
2017,2,8,15,0,914.0,76.0,4.8,26.0,601.0,1043.17,783.1
2017,2,8,15,15,898.5,74.0,4.65,25.5,560.5,1027.09,774.31
2017,2,8,15,30,883.0,72.0,4.5,25.0,520.0,1007.35,763.31
2017,2,8,15,45,864.5,68.5,4.4,24.5,474.5,979.11,747.05
2017,2,8,16,0,846.0,65.0,4.3,24.0,429.0,947.7,728.44
2017,2,8,16,15,815.0,61.5,4.2,23.0,378.5,912.39,708.07
2017,2,8,16,30,784.0,58.0,4.1,22.0,328.0,863.18,676.94
2017,2,8,16,45,741.0,53.0,4.1,21.5,275.5,798.85,632.52
2017,2,8,17,0,698.0,48.0,4.1,21.0,223.0,733.82,585.18
2017,2,8,17,15,623.0,42.0,4.3,20.0,170.0,639.19,513.67
2017,2,8,17,30,548.0,36.0,4.5,19.0,117.0,546.81,438.72
2017,2,8,17,45,405.0,26.0,4.75,18.5,72.0,399.5,307.1
2017,2,8,18,0,262.0,16.0,5.0,18.0,27.0,242.84,0.0
2017,2,8,18,15,131.0,8.0,4.95,17.5,13.5,6.29,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,15,130.5,7.0,4.3,4.5,11.0,0.0,0.0
2017,2,9,7,30,261.0,14.0,4.4,5.0,22.0,11.02,0.0
2017,2,9,7,45,420.0,24.0,4.55,5.5,68.0,21.98,12.27
2017,2,9,8,0,579.0,34.0,4.7,6.0,114.0,31.54,22.65
2017,2,9,8,15,658.0,40.5,4.7,6.5,168.5,37.75,28.79
2017,2,9,8,30,737.0,47.0,4.7,7.0,223.0,44.05,34.77
2017,2,9,8,45,783.5,51.0,4.7,8.0,278.5,48.03,38.36
2017,2,9,9,0,830.0,55.0,4.7,9.0,334.0,54.66,44.2
2017,2,9,9,15,860.5,58.5,4.6,9.5,386.0,119.96,66.81
2017,2,9,9,30,891.0,62.0,4.5,10.0,438.0,184.2,111.81
2017,2,9,9,45,910.5,64.5,4.45,10.5,485.5,248.71,166.71
2017,2,9,10,0,930.0,67.0,4.4,11.0,533.0,314.94,226.71
2017,2,9,10,15,944.5,69.0,4.3,11.5,574.5,380.54,286.87
2017,2,9,10,30,959.0,71.0,4.2,12.0,616.0,446.72,346.4
2017,2,9,10,45,967.5,73.0,4.1,13.0,650.0,510.51,401.56
2017,2,9,11,0,976.0,75.0,4.0,14.0,684.0,573.63,454.07
2017,2,9,11,15,983.0,76.0,3.9,14.0,710.5,634.04,504.25
2017,2,9,11,30,990.0,77.0,3.8,14.0,737.0,693.06,551.75
2017,2,9,11,45,984.5,82.5,3.75,14.5,753.5,746.58,592.66
2017,2,9,12,0,979.0,88.0,3.7,15.0,770.0,797.14,630.07
2017,2,9,12,15,981.0,88.5,3.6,15.5,779.0,845.24,662.4
2017,2,9,12,30,983.0,89.0,3.5,16.0,788.0,890.59,692.25
2017,2,9,12,45,982.0,89.0,3.4,16.5,788.0,929.95,717.46
2017,2,9,13,0,981.0,89.0,3.3,17.0,788.0,965.94,740.07
2017,2,9,13,15,978.5,88.5,3.2,17.0,779.5,996.54,760.2
2017,2,9,13,30,976.0,88.0,3.1,17.0,771.0,1023.41,777.77
2017,2,9,13,45,969.5,87.5,3.05,17.5,753.0,1042.63,789.17
2017,2,9,14,0,963.0,87.0,3.0,18.0,735.0,1057.81,798.0
2017,2,9,14,15,955.0,86.0,2.95,18.0,709.0,1066.84,804.42
2017,2,9,14,30,947.0,85.0,2.9,18.0,683.0,1071.77,808.36
2017,2,9,14,45,935.5,83.5,2.85,18.0,649.0,1068.47,807.05
2017,2,9,15,0,924.0,82.0,2.8,18.0,615.0,1061.15,803.34
2017,2,9,15,15,908.0,79.5,2.7,17.5,574.0,1044.06,794.27
2017,2,9,15,30,892.0,77.0,2.6,17.0,533.0,1023.25,782.85
2017,2,9,15,45,870.0,74.0,2.55,17.0,486.5,1004.33,771.81
2017,2,9,16,0,848.0,71.0,2.5,17.0,440.0,969.73,749.91
2017,2,9,16,15,816.0,67.5,2.2,16.0,388.5,921.67,718.6
2017,2,9,16,30,784.0,64.0,1.9,15.0,337.0,871.33,684.76
2017,2,9,16,45,736.0,59.0,1.6,14.5,282.5,802.14,634.78
2017,2,9,17,0,688.0,54.0,1.3,14.0,228.0,732.27,582.24
2017,2,9,17,15,611.0,47.0,1.3,13.0,174.5,634.4,509.84
2017,2,9,17,30,534.0,40.0,1.3,12.0,121.0,549.49,441.82
2017,2,9,17,45,267.0,34.5,1.3,11.5,75.0,307.85,241.58
2017,2,9,18,0,0.0,29.0,1.3,11.0,29.0,43.42,0.0
2017,2,9,18,15,0.0,14.5,1.35,10.5,14.5,11.41,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,10,7,15,19.0,7.5,2.0,9.5,8.0,0.0,0.0
2017,2,10,7,30,38.0,15.0,2.3,10.0,16.0,11.8,0.0
2017,2,10,7,45,146.5,36.0,2.6,11.0,54.5,26.73,16.08
2017,2,10,8,0,255.0,57.0,2.9,12.0,93.0,42.33,31.58
2017,2,10,8,15,341.0,71.5,3.15,12.5,141.5,52.99,41.66
2017,2,10,8,30,427.0,86.0,3.4,13.0,190.0,63.58,51.38
2017,2,10,8,45,477.5,98.5,3.65,14.0,240.0,72.35,59.08
2017,2,10,9,0,528.0,111.0,3.9,15.0,290.0,81.95,67.28
2017,2,10,9,15,570.0,119.5,4.15,15.5,339.5,129.97,84.09
2017,2,10,9,30,612.0,128.0,4.4,16.0,389.0,186.88,123.69
2017,2,10,9,45,641.0,134.5,4.65,17.0,434.0,241.29,167.55
2017,2,10,10,0,670.0,141.0,4.9,18.0,479.0,299.18,216.84
2017,2,10,10,15,335.0,152.0,5.05,18.5,321.0,239.22,182.23
2017,2,10,10,30,0.0,163.0,5.2,19.0,163.0,125.13,97.32
2017,2,10,10,45,18.5,212.0,5.35,19.5,224.0,172.04,134.83
2017,2,10,11,0,37.0,261.0,5.5,20.0,285.0,228.88,179.81
2017,2,10,11,15,129.0,292.5,5.5,20.5,379.0,321.18,252.7
2017,2,10,11,30,221.0,324.0,5.5,21.0,473.0,416.94,327.43
2017,2,10,11,45,210.0,334.5,5.55,21.5,479.0,435.79,341.39
2017,2,10,12,0,199.0,345.0,5.6,22.0,485.0,453.39,354.3
2017,2,10,12,15,138.0,341.0,5.55,22.0,438.5,418.17,326.42
2017,2,10,12,30,77.0,337.0,5.5,22.0,392.0,360.45,280.96
2017,2,10,12,45,165.5,343.0,5.45,22.5,461.5,465.92,363.33
2017,2,10,13,0,254.0,349.0,5.4,23.0,531.0,561.25,436.19
2017,2,10,13,15,555.0,239.5,5.35,23.0,631.5,777.84,602.64
2017,2,10,13,30,856.0,130.0,5.3,23.0,732.0,969.0,740.21
2017,2,10,13,45,605.0,216.0,5.25,23.0,636.5,848.88,653.72
2017,2,10,14,0,354.0,302.0,5.2,23.0,541.0,682.08,528.37
2017,2,10,14,15,597.5,209.5,5.1,23.0,596.0,858.8,663.75
2017,2,10,14,30,841.0,117.0,5.0,23.0,651.0,1015.78,773.43
2017,2,10,14,45,828.5,114.0,4.95,23.0,618.5,1009.38,768.93
2017,2,10,15,0,816.0,111.0,4.9,23.0,586.0,999.12,763.07
2017,2,10,15,15,798.0,108.0,4.7,22.5,546.0,979.49,751.15
2017,2,10,15,30,780.0,105.0,4.5,22.0,506.0,964.21,742.37
2017,2,10,15,45,751.5,102.0,4.35,22.0,460.5,927.67,717.95
2017,2,10,16,0,723.0,99.0,4.2,22.0,415.0,888.35,691.64
2017,2,10,16,15,687.0,93.5,3.7,21.5,365.5,836.04,655.18
2017,2,10,16,30,651.0,88.0,3.2,21.0,316.0,781.95,616.62
2017,2,10,16,45,596.0,81.0,2.75,20.5,264.0,706.82,561.6
2017,2,10,17,0,541.0,74.0,2.3,20.0,212.0,631.63,504.56
2017,2,10,17,15,460.0,63.0,2.15,19.0,161.5,529.9,426.82
2017,2,10,17,30,379.0,52.0,2.0,18.0,111.0,431.19,347.06
2017,2,10,17,45,252.5,36.5,1.9,17.5,69.0,298.86,232.41
2017,2,10,18,0,126.0,21.0,1.8,17.0,27.0,154.45,8.11
2017,2,10,18,15,63.0,10.5,1.8,16.5,13.5,53.6,0.0
2017,2,10,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,42.0,8.5,3.0,15.5,10.0,0.0,0.0
2017,2,11,7,30,84.0,17.0,3.3,16.0,20.0,13.38,0.0
2017,2,11,7,45,221.0,33.0,3.65,17.0,60.5,25.06,14.54
2017,2,11,8,0,358.0,49.0,4.0,18.0,101.0,40.02,28.84
2017,2,11,8,15,443.5,60.0,4.25,18.5,151.0,48.52,36.78
2017,2,11,8,30,529.0,71.0,4.5,19.0,201.0,57.01,44.42
2017,2,11,8,45,588.0,78.0,4.75,19.5,253.5,62.09,48.86
2017,2,11,9,0,647.0,85.0,5.0,20.0,306.0,67.44,53.36
2017,2,11,9,15,684.5,90.0,5.05,20.5,356.0,119.56,70.22
2017,2,11,9,30,722.0,95.0,5.1,21.0,406.0,176.48,108.25
2017,2,11,9,45,753.0,98.0,5.15,22.0,452.5,235.07,154.96
2017,2,11,10,0,784.0,101.0,5.2,23.0,499.0,300.08,209.78
2017,2,11,10,15,392.0,117.5,5.15,23.0,316.5,230.01,170.49
2017,2,11,10,30,0.0,134.0,5.1,23.0,134.0,102.98,77.99
2017,2,11,10,45,7.0,178.5,5.05,23.5,183.0,140.85,107.96
2017,2,11,11,0,14.0,223.0,5.0,24.0,232.0,180.48,138.87
2017,2,11,11,15,14.5,231.5,4.9,24.0,241.5,189.44,145.7
2017,2,11,11,30,15.0,240.0,4.8,24.0,251.0,198.52,152.65
2017,2,11,11,45,441.5,181.5,4.75,24.5,492.5,477.7,373.07
2017,2,11,12,0,868.0,123.0,4.7,25.0,734.0,757.9,582.32
2017,2,11,12,15,871.5,123.5,4.6,25.0,743.5,804.05,614.38
2017,2,11,12,30,875.0,124.0,4.5,25.0,753.0,847.84,644.01
2017,2,11,12,45,878.0,122.5,4.45,25.5,754.5,886.6,669.04
2017,2,11,13,0,881.0,121.0,4.4,26.0,756.0,922.49,691.93
2017,2,11,13,15,878.5,120.5,4.3,26.0,748.0,951.42,711.09
2017,2,11,13,30,876.0,120.0,4.2,26.0,740.0,976.87,727.93
2017,2,11,13,45,873.0,118.0,4.15,26.5,723.5,996.6,739.82
