Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,1.5,2.35,10.0,1.5,1.13,0.0
2017,3,4,7,30,0.0,3.0,2.5,10.0,3.0,2.27,0.0
2017,3,4,7,45,0.0,6.0,2.65,10.5,6.0,4.54,0.0
2017,3,4,8,0,0.0,9.0,2.8,11.0,9.0,6.82,0.53
2017,3,4,8,15,0.0,12.0,2.8,11.0,12.0,9.11,2.64
2017,3,4,8,30,0.0,15.0,2.8,11.0,15.0,11.4,4.73
2017,3,4,8,45,0.0,45.5,2.8,11.5,45.5,34.78,25.82
2017,3,4,9,0,0.0,76.0,2.8,12.0,76.0,58.36,46.76
2017,3,4,9,15,0.0,70.5,2.95,12.0,70.5,54.11,40.75
2017,3,4,9,30,0.0,65.0,3.1,12.0,65.0,49.89,37.01
2017,3,4,9,45,0.0,70.0,3.3,12.5,70.0,53.78,40.1
2017,3,4,10,0,0.0,75.0,3.5,13.0,75.0,57.69,43.17
2017,3,4,10,15,1.5,128.0,3.55,13.0,129.0,98.51,77.1
2017,3,4,10,30,3.0,181.0,3.6,13.0,183.0,139.26,110.51
2017,3,4,10,45,1.5,143.5,3.7,13.0,144.5,111.06,87.07
2017,3,4,11,0,0.0,106.0,3.8,13.0,106.0,81.85,62.81
2017,3,4,11,15,0.0,75.0,3.85,13.0,75.0,57.88,42.82
2017,3,4,11,30,0.0,44.0,3.9,13.0,44.0,33.9,22.78
2017,3,4,11,45,0.0,53.5,3.95,13.5,53.5,41.27,28.85
2017,3,4,12,0,0.0,63.0,4.0,14.0,63.0,48.65,34.88
2017,3,4,12,15,0.0,85.0,4.0,14.0,85.0,65.76,49.01
2017,3,4,12,30,0.0,107.0,4.0,14.0,107.0,83.08,63.25
2017,3,4,12,45,0.0,103.0,4.0,14.0,103.0,79.96,60.66
2017,3,4,13,0,0.0,99.0,4.0,14.0,99.0,76.8,58.08
2017,3,4,13,15,0.0,82.5,4.0,14.0,82.5,63.81,47.38
2017,3,4,13,30,0.0,66.0,4.0,14.0,66.0,50.97,36.8
2017,3,4,13,45,0.0,82.0,4.05,14.0,82.0,63.38,47.11
2017,3,4,14,0,0.0,98.0,4.1,14.0,98.0,75.94,57.55
2017,3,4,14,15,0.0,100.5,4.0,14.0,100.5,77.92,59.26
2017,3,4,14,30,0.0,103.0,3.9,14.0,103.0,79.94,61.01
2017,3,4,14,45,0.0,106.5,3.85,14.0,106.5,82.82,63.52
2017,3,4,15,0,0.0,110.0,3.8,14.0,110.0,85.79,66.12
2017,3,4,15,15,0.0,73.0,3.7,14.0,73.0,56.18,41.59
2017,3,4,15,30,0.0,36.0,3.6,14.0,36.0,27.59,17.68
2017,3,4,15,45,0.0,56.0,3.5,14.0,56.0,42.96,30.75
2017,3,4,16,0,0.0,76.0,3.4,14.0,76.0,58.4,43.9
2017,3,4,16,15,0.0,59.5,3.4,13.5,59.5,45.61,33.29
2017,3,4,16,30,0.0,43.0,3.4,13.0,43.0,32.87,22.6
2017,3,4,16,45,0.0,37.0,3.4,13.0,37.0,28.25,18.71
2017,3,4,17,0,0.0,31.0,3.4,13.0,31.0,23.63,14.78
2017,3,4,17,15,0.0,25.0,3.4,13.0,25.0,19.03,10.8
2017,3,4,17,30,0.0,19.0,3.4,13.0,19.0,14.44,6.78
2017,3,4,17,45,0.0,13.0,3.4,13.0,13.0,9.86,2.74
2017,3,4,18,0,0.0,7.0,3.4,13.0,7.0,5.3,0.0
2017,3,4,18,15,0.0,3.5,3.45,13.0,3.5,2.64,0.0
2017,3,4,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,7,15,151.0,20.5,1.65,12.5,38.5,15.67,3.75
2017,3,5,7,30,302.0,41.0,1.7,13.0,77.0,31.29,21.44
2017,3,5,7,45,400.0,52.5,1.8,13.5,128.0,42.51,32.07
2017,3,5,8,0,498.0,64.0,1.9,14.0,179.0,51.53,40.42
2017,3,5,8,15,558.5,72.5,1.9,14.5,233.0,57.8,46.06
2017,3,5,8,30,619.0,81.0,1.9,15.0,287.0,64.03,51.45
2017,3,5,8,45,646.0,91.0,1.95,15.5,339.0,70.71,57.1
2017,3,5,9,0,673.0,101.0,2.0,16.0,391.0,77.12,62.39
2017,3,5,9,15,337.0,130.5,2.15,16.5,276.0,107.87,75.07
2017,3,5,9,30,1.0,160.0,2.3,17.0,161.0,118.64,92.99
2017,3,5,9,45,0.5,152.5,2.45,17.5,153.0,114.74,89.35
2017,3,5,10,0,0.0,145.0,2.6,18.0,145.0,110.1,85.17
2017,3,5,10,15,2.0,165.5,2.75,18.5,167.0,126.47,97.99
2017,3,5,10,30,4.0,186.0,2.9,19.0,189.0,143.35,111.1
2017,3,5,10,45,2.5,172.0,3.1,19.5,174.0,133.14,102.54
2017,3,5,11,0,1.0,158.0,3.3,20.0,159.0,122.34,93.58
2017,3,5,11,15,19.5,242.0,3.4,20.0,257.5,198.34,153.88
2017,3,5,11,30,38.0,326.0,3.5,20.0,356.0,286.45,222.44
2017,3,5,11,45,22.0,258.0,3.6,20.5,275.5,217.03,167.83
2017,3,5,12,0,6.0,190.0,3.7,21.0,195.0,153.01,117.12
2017,3,5,12,15,3.0,166.0,3.75,21.0,169.0,132.21,100.64
2017,3,5,12,30,0.0,142.0,3.8,21.0,143.0,110.96,83.68
2017,3,5,12,45,5.0,184.0,3.85,21.5,188.5,149.48,114.19
2017,3,5,13,0,10.0,226.0,3.9,22.0,234.0,189.51,145.48
2017,3,5,13,15,9.0,219.0,3.9,22.0,226.5,183.75,140.96
2017,3,5,13,30,8.0,212.0,3.9,22.0,219.0,177.81,136.38
2017,3,5,13,45,6.0,195.5,3.95,22.0,201.0,162.6,124.51
2017,3,5,14,0,4.0,179.0,4.0,22.0,183.0,147.16,112.42
2017,3,5,14,15,81.5,267.5,3.95,22.0,327.0,325.27,254.34
2017,3,5,14,30,159.0,356.0,3.9,22.0,471.0,527.63,408.23
2017,3,5,14,45,80.0,260.0,3.85,22.5,317.5,324.1,252.69
2017,3,5,15,0,1.0,164.0,3.8,23.0,164.0,133.53,101.59
2017,3,5,15,15,4.0,178.5,3.65,22.5,180.5,150.85,116.19
2017,3,5,15,30,7.0,193.0,3.5,22.0,197.0,169.47,131.65
2017,3,5,15,45,5.0,178.5,3.4,22.0,181.5,155.55,120.8
2017,3,5,16,0,3.0,164.0,3.3,22.0,166.0,141.67,109.99
2017,3,5,16,15,5.0,156.0,2.95,21.5,158.5,138.55,108.14
2017,3,5,16,30,7.0,148.0,2.6,21.0,151.0,135.92,106.66
2017,3,5,16,45,3.5,128.0,2.3,20.5,129.5,115.26,90.14
2017,3,5,17,0,0.0,108.0,2.0,20.0,108.0,94.66,73.4
2017,3,5,17,15,179.0,95.5,1.85,19.5,135.5,288.89,237.96
2017,3,5,17,30,358.0,83.0,1.7,19.0,163.0,438.63,357.48
2017,3,5,17,45,259.0,65.5,1.55,18.5,114.5,327.62,264.83
2017,3,5,18,0,160.0,48.0,1.4,18.0,66.0,211.14,165.69
2017,3,5,18,15,80.0,24.0,1.45,17.5,33.0,105.42,43.13
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,151.5,21.5,4.15,17.5,40.5,16.42,5.07
2017,3,6,7,30,303.0,43.0,4.3,18.0,81.0,32.73,22.24
2017,3,6,7,45,411.0,53.0,4.45,18.5,133.0,42.91,31.75
2017,3,6,8,0,519.0,63.0,4.6,19.0,185.0,50.87,39.01
2017,3,6,8,15,261.5,90.5,4.95,19.5,152.0,65.83,52.12
2017,3,6,8,30,4.0,118.0,5.3,20.0,119.0,85.35,68.92
2017,3,6,8,45,368.5,101.5,5.7,20.5,261.5,71.95,57.02
2017,3,6,9,0,733.0,85.0,6.1,21.0,404.0,72.77,57.44
2017,3,6,9,15,387.0,150.0,6.25,21.5,320.5,123.12,84.83
2017,3,6,9,30,41.0,215.0,6.4,22.0,237.0,156.17,119.99
2017,3,6,9,45,20.5,174.5,6.6,22.5,185.5,134.09,102.54
2017,3,6,10,0,0.0,134.0,6.8,23.0,134.0,102.07,77.21
2017,3,6,10,15,0.5,148.5,6.8,23.0,149.0,113.44,86.12
2017,3,6,10,30,1.0,163.0,6.8,23.0,164.0,125.03,95.17
2017,3,6,10,45,15.5,229.0,6.85,23.5,240.5,181.88,139.7
2017,3,6,11,0,30.0,295.0,6.9,24.0,317.0,245.71,189.13
2017,3,6,11,15,48.0,327.5,6.85,24.0,364.0,286.8,220.89
2017,3,6,11,30,66.0,360.0,6.8,24.0,411.0,331.06,255.02
2017,3,6,11,45,60.5,363.0,6.8,24.5,410.5,337.97,259.7
2017,3,6,12,0,55.0,366.0,6.8,25.0,410.0,344.14,263.79
2017,3,6,12,15,217.0,370.5,6.7,25.0,547.0,491.66,378.71
2017,3,6,12,30,379.0,375.0,6.6,25.0,684.0,656.0,503.08
2017,3,6,12,45,363.0,379.5,6.55,25.5,675.0,669.45,511.45
2017,3,6,13,0,347.0,384.0,6.5,26.0,666.0,680.47,518.39
2017,3,6,13,15,352.0,377.5,6.4,26.0,661.0,697.5,531.16
2017,3,6,13,30,357.0,371.0,6.3,26.0,656.0,713.03,542.83
2017,3,6,13,45,202.0,355.5,6.2,26.0,516.0,541.97,415.13
2017,3,6,14,0,47.0,340.0,6.1,26.0,376.0,360.53,275.52
2017,3,6,14,15,221.5,327.5,5.95,26.0,489.5,550.36,424.1
2017,3,6,14,30,396.0,315.0,5.8,26.0,603.0,745.26,570.16
2017,3,6,14,45,322.5,315.5,5.7,26.0,542.5,679.92,521.14
2017,3,6,15,0,249.0,316.0,5.6,26.0,482.0,587.91,453.36
2017,3,6,15,15,515.5,215.0,5.35,25.5,532.5,799.72,616.59
2017,3,6,15,30,782.0,114.0,5.1,25.0,583.0,958.6,730.89
2017,3,6,15,45,750.0,113.5,4.95,25.0,534.5,927.98,709.56
2017,3,6,16,0,718.0,113.0,4.8,25.0,486.0,887.76,682.64
2017,3,6,16,15,687.0,108.0,4.5,24.5,435.0,840.57,650.97
2017,3,6,16,30,656.0,103.0,4.2,24.0,384.0,791.45,618.1
2017,3,6,16,45,595.5,99.5,3.9,24.0,329.0,715.13,563.49
2017,3,6,17,0,535.0,96.0,3.6,24.0,274.0,638.78,507.56
2017,3,6,17,15,468.5,86.0,3.45,23.5,220.5,545.91,438.45
2017,3,6,17,30,402.0,76.0,3.3,23.0,167.0,464.34,375.03
2017,3,6,17,45,285.0,62.0,3.2,22.5,117.5,342.01,275.09
2017,3,6,18,0,168.0,48.0,3.1,22.0,68.0,215.42,168.11
2017,3,6,18,15,84.0,24.0,3.25,21.5,34.0,107.91,49.89
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,7,7,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,7,7,15,69.5,28.0,1.55,18.5,37.0,20.87,8.98
2017,3,7,7,30,139.0,56.0,1.6,19.0,74.0,40.46,28.82
2017,3,7,7,45,223.0,77.0,1.65,19.5,122.5,55.41,42.48
2017,3,7,8,0,307.0,98.0,1.7,20.0,171.0,70.24,55.67
2017,3,7,8,15,196.5,119.0,1.7,20.0,170.0,82.5,66.42
2017,3,7,8,30,86.0,140.0,1.7,20.0,169.0,97.16,78.98
2017,3,7,8,45,306.5,145.0,1.75,20.5,275.0,100.28,81.27
2017,3,7,9,0,527.0,150.0,1.8,21.0,381.0,104.15,84.12
2017,3,7,9,15,473.0,175.0,2.0,21.0,401.5,143.92,99.16
2017,3,7,9,30,419.0,200.0,2.2,21.0,422.0,190.16,131.03
2017,3,7,9,45,434.5,216.5,2.4,21.5,464.5,237.92,167.33
2017,3,7,10,0,450.0,233.0,2.6,22.0,507.0,287.85,207.6
2017,3,7,10,15,225.0,124.5,2.9,22.0,261.5,171.63,126.58
2017,3,7,10,30,0.0,16.0,3.2,22.0,16.0,12.27,4.36
2017,3,7,10,45,0.0,17.5,3.5,22.0,17.5,13.43,5.31
2017,3,7,11,0,0.0,19.0,3.8,22.0,19.0,14.6,6.23
2017,3,7,11,15,0.0,19.5,3.95,22.0,19.5,14.99,6.54
2017,3,7,11,30,0.0,20.0,4.1,22.0,20.0,15.39,6.84
2017,3,7,11,45,18.5,181.5,4.35,22.0,196.5,159.11,122.11
2017,3,7,12,0,37.0,343.0,4.6,22.0,373.0,311.07,240.07
2017,3,7,12,15,37.0,346.5,4.65,22.0,377.0,319.83,246.45
2017,3,7,12,30,37.0,350.0,4.7,22.0,381.0,328.57,253.15
2017,3,7,12,45,99.0,383.0,4.8,22.0,464.5,416.85,321.95
2017,3,7,13,0,161.0,416.0,4.9,22.0,548.0,529.3,407.34
2017,3,7,13,15,193.5,409.5,4.9,22.0,566.0,564.66,434.35
2017,3,7,13,30,226.0,403.0,4.9,22.0,584.0,600.9,462.24
2017,3,7,13,45,156.0,387.5,4.95,22.0,511.5,529.95,408.62
2017,3,7,14,0,86.0,372.0,5.0,22.0,439.0,431.75,334.01
2017,3,7,14,15,107.5,364.5,4.95,21.5,445.0,452.1,351.58
2017,3,7,14,30,129.0,357.0,4.9,21.0,451.0,496.8,386.99
2017,3,7,14,45,166.5,339.5,4.9,21.0,455.5,522.76,408.56
2017,3,7,15,0,204.0,322.0,4.9,21.0,460.0,548.04,429.75
2017,3,7,15,15,181.0,302.0,4.85,20.5,419.0,507.67,400.44
2017,3,7,15,30,158.0,282.0,4.8,20.0,378.0,466.33,370.21
2017,3,7,15,45,162.5,259.0,4.75,20.0,350.5,448.28,357.87
2017,3,7,16,0,167.0,236.0,4.7,20.0,323.0,429.09,344.5
2017,3,7,16,15,338.5,184.5,4.5,19.5,338.5,557.36,450.77
2017,3,7,16,30,510.0,133.0,4.3,19.0,354.0,677.22,546.72
2017,3,7,16,45,459.5,126.5,4.1,19.0,305.5,612.09,497.42
2017,3,7,17,0,409.0,120.0,3.9,19.0,257.0,547.97,447.95
2017,3,7,17,15,357.0,103.0,3.75,18.0,206.5,471.19,388.82
2017,3,7,17,30,305.0,86.0,3.6,17.0,156.0,396.79,328.92
2017,3,7,17,45,235.0,66.0,3.5,16.5,111.0,290.51,239.96
2017,3,7,18,0,165.0,46.0,3.4,16.0,66.0,207.41,166.32
2017,3,7,18,15,82.5,23.0,3.5,15.5,33.0,104.27,54.58
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,13.5,5.0,2.3,10.5,5.0,0.0,0.0
2017,3,8,7,0,27.0,10.0,2.5,11.0,10.0,7.87,0.0
2017,3,8,7,15,144.5,30.0,2.5,11.5,47.5,22.57,11.43
2017,3,8,7,30,262.0,50.0,2.5,12.0,85.0,37.46,27.19
2017,3,8,7,45,182.0,74.0,2.5,12.5,104.0,53.32,41.92
2017,3,8,8,0,102.0,98.0,2.5,13.0,123.0,68.82,56.04
2017,3,8,8,15,125.5,120.0,2.45,13.5,158.5,83.37,68.96
2017,3,8,8,30,149.0,142.0,2.4,14.0,194.0,97.59,81.28
2017,3,8,8,45,395.5,128.5,2.4,14.5,297.0,89.3,73.61
2017,3,8,9,0,642.0,115.0,2.4,15.0,400.0,85.88,70.23
2017,3,8,9,15,345.5,169.0,2.3,15.5,324.5,134.47,97.22
2017,3,8,9,30,49.0,223.0,2.2,16.0,249.0,161.99,126.54
2017,3,8,9,45,101.5,255.5,2.15,16.5,316.0,200.57,154.64
2017,3,8,10,0,154.0,288.0,2.1,17.0,383.0,246.46,189.01
2017,3,8,10,15,152.5,308.5,2.1,17.5,407.5,276.14,212.7
2017,3,8,10,30,151.0,329.0,2.1,18.0,432.0,305.99,236.26
2017,3,8,10,45,173.5,346.0,2.15,18.5,470.0,344.2,265.66
2017,3,8,11,0,196.0,363.0,2.2,19.0,508.0,385.25,296.94
2017,3,8,11,15,121.0,353.5,2.25,19.0,444.0,354.02,273.69
2017,3,8,11,30,46.0,344.0,2.3,19.0,380.0,305.02,236.05
2017,3,8,11,45,40.0,341.5,2.35,19.5,373.5,305.56,236.14
2017,3,8,12,0,34.0,339.0,2.4,20.0,367.0,305.13,235.28
2017,3,8,12,15,28.0,324.0,2.45,20.5,347.5,292.9,225.45
2017,3,8,12,30,22.0,309.0,2.5,21.0,328.0,265.67,204.22
2017,3,8,12,45,27.0,324.0,2.65,21.5,346.5,301.37,231.36
2017,3,8,13,0,32.0,339.0,2.8,22.0,365.0,324.25,248.43
2017,3,8,13,15,26.0,316.5,2.8,22.0,337.5,302.15,231.64
2017,3,8,13,30,20.0,294.0,2.8,22.0,310.0,260.15,199.74
2017,3,8,13,45,19.5,287.5,2.8,22.5,303.0,255.98,196.46
2017,3,8,14,0,19.0,281.0,2.8,23.0,296.0,251.71,193.04
2017,3,8,14,15,14.5,253.5,2.8,23.0,265.0,224.08,171.93
2017,3,8,14,30,10.0,226.0,2.8,23.0,234.0,196.08,150.42
2017,3,8,14,45,15.5,240.0,2.8,23.5,251.0,216.25,166.34
2017,3,8,15,0,21.0,254.0,2.8,24.0,268.0,237.58,183.01
2017,3,8,15,15,111.0,268.0,2.75,23.5,336.0,395.92,307.95
2017,3,8,15,30,201.0,282.0,2.7,23.0,404.0,508.94,395.71
2017,3,8,15,45,150.5,258.0,2.7,23.0,345.5,434.08,339.1
2017,3,8,16,0,100.0,234.0,2.7,23.0,287.0,336.56,264.96
2017,3,8,16,15,115.5,211.0,2.45,22.5,266.0,350.78,277.95
2017,3,8,16,30,131.0,188.0,2.2,22.0,245.0,340.85,272.05
2017,3,8,16,45,116.5,165.0,2.0,21.5,211.0,301.74,242.28
2017,3,8,17,0,102.0,142.0,1.8,21.0,177.0,262.76,212.05
2017,3,8,17,15,236.0,112.5,1.65,20.5,173.0,360.09,293.31
2017,3,8,17,30,370.0,83.0,1.5,20.0,169.0,445.24,360.59
2017,3,8,17,45,279.0,66.0,1.35,19.5,120.5,340.83,274.57
2017,3,8,18,0,188.0,49.0,1.2,19.0,72.0,229.08,180.61
2017,3,8,18,15,94.0,24.5,1.2,18.5,36.0,115.41,64.54
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,0.5,2.4,16.5,0.5,0.0,0.0
2017,3,9,7,0,0.0,1.0,2.7,17.0,1.0,0.79,0.0
2017,3,9,7,15,0.0,5.5,2.8,17.5,5.5,4.16,0.0
2017,3,9,7,30,0.0,10.0,2.9,18.0,10.0,7.58,0.87
2017,3,9,7,45,0.0,15.5,3.05,18.5,15.5,11.77,4.67
2017,3,9,8,0,0.0,21.0,3.2,19.0,21.0,15.97,8.44
2017,3,9,8,15,0.0,27.5,3.35,19.5,27.5,20.95,12.82
2017,3,9,8,30,0.0,34.0,3.5,20.0,34.0,25.94,17.14
2017,3,9,8,45,30.0,110.0,3.65,20.5,124.0,80.36,64.26
2017,3,9,9,0,60.0,186.0,3.8,21.0,214.0,126.03,102.83
2017,3,9,9,15,75.5,212.5,3.85,21.0,251.0,148.72,114.11
2017,3,9,9,30,91.0,239.0,3.9,21.0,288.0,176.82,134.43
2017,3,9,9,45,46.5,206.0,3.95,21.5,231.0,158.42,120.94
2017,3,9,10,0,2.0,173.0,4.0,22.0,174.0,130.87,100.32
2017,3,9,10,15,38.5,244.5,4.0,22.0,270.5,194.72,149.75
2017,3,9,10,30,75.0,316.0,4.0,22.0,367.0,265.53,204.25
2017,3,9,10,45,67.0,326.0,4.0,22.5,374.0,278.7,214.15
2017,3,9,11,0,59.0,336.0,4.0,23.0,381.0,290.86,223.15
2017,3,9,11,15,78.0,359.5,4.0,23.0,420.0,327.81,251.43
2017,3,9,11,30,97.0,383.0,4.0,23.0,459.0,367.57,281.66
2017,3,9,11,45,114.0,396.0,4.0,23.0,487.5,399.91,306.2
2017,3,9,12,0,131.0,409.0,4.0,23.0,516.0,445.25,340.24
2017,3,9,12,15,203.5,408.5,3.95,23.0,576.5,513.07,391.76
2017,3,9,12,30,276.0,408.0,3.9,23.0,637.0,601.06,457.04
2017,3,9,12,45,153.0,372.0,3.85,23.0,499.0,467.61,357.42
2017,3,9,13,0,30.0,336.0,3.8,23.0,361.0,319.28,243.92
2017,3,9,13,15,65.0,368.0,3.7,23.0,421.0,386.57,296.11
2017,3,9,13,30,100.0,400.0,3.6,23.0,481.0,457.77,349.86
2017,3,9,13,45,107.0,393.0,3.55,23.0,478.0,465.25,355.67
2017,3,9,14,0,114.0,386.0,3.5,23.0,475.0,472.57,361.69
2017,3,9,14,15,231.5,359.5,3.4,23.0,532.5,592.24,453.17
2017,3,9,14,30,349.0,333.0,3.3,23.0,590.0,714.79,543.67
2017,3,9,14,45,305.5,325.5,3.2,23.0,543.0,671.04,511.5
2017,3,9,15,0,262.0,318.0,3.1,23.0,496.0,625.33,478.7
2017,3,9,15,15,297.0,290.5,2.9,22.5,480.5,635.11,488.82
2017,3,9,15,30,332.0,263.0,2.7,22.0,465.0,642.43,496.92
2017,3,9,15,45,216.5,249.5,2.55,22.0,377.5,488.88,382.61
2017,3,9,16,0,101.0,236.0,2.4,22.0,290.0,339.2,267.36
2017,3,9,16,15,82.0,209.0,2.3,21.5,250.0,292.88,232.77
2017,3,9,16,30,63.0,182.0,2.2,21.0,210.0,246.59,197.0
2017,3,9,16,45,55.0,158.5,2.1,21.0,180.5,215.38,172.6
2017,3,9,17,0,47.0,135.0,2.0,21.0,151.0,184.15,147.68
2017,3,9,17,15,36.5,111.0,2.0,20.5,122.5,150.01,120.04
2017,3,9,17,30,26.0,87.0,2.0,20.0,94.0,115.84,91.63
2017,3,9,17,45,13.0,63.5,2.05,20.0,67.0,70.32,53.03
2017,3,9,18,0,0.0,40.0,2.1,20.0,40.0,36.6,24.03
2017,3,9,18,15,0.0,20.0,2.15,19.5,20.0,15.48,4.1
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.0,0.85,16.5,7.0,0.0,0.0
2017,3,10,7,0,0.0,14.0,0.9,17.0,14.0,11.02,0.0
2017,3,10,7,15,118.0,32.0,1.0,17.5,49.0,23.94,13.26
2017,3,10,7,30,236.0,50.0,1.1,18.0,84.0,37.33,26.56
2017,3,10,7,45,302.0,67.0,1.2,18.5,130.5,49.58,37.76
2017,3,10,8,0,368.0,84.0,1.3,19.0,177.0,61.6,48.46
2017,3,10,8,15,413.5,97.0,1.2,19.5,225.5,70.49,56.15
2017,3,10,8,30,459.0,110.0,1.1,20.0,274.0,79.15,63.41
2017,3,10,8,45,599.0,98.5,1.05,20.5,348.0,74.71,59.26
2017,3,10,9,0,739.0,87.0,1.0,21.0,422.0,74.1,58.41
2017,3,10,9,15,765.0,91.0,1.1,21.5,473.0,113.25,66.43
2017,3,10,9,30,791.0,95.0,1.2,22.0,524.0,172.91,101.03
2017,3,10,9,45,812.0,97.5,1.3,22.5,570.5,233.52,146.96
2017,3,10,10,0,833.0,100.0,1.4,23.0,617.0,296.24,198.88
2017,3,10,10,15,561.0,210.0,1.5,23.0,568.0,341.49,246.42
2017,3,10,10,30,289.0,320.0,1.6,23.0,519.0,354.1,264.45
2017,3,10,10,45,583.5,214.5,1.75,23.5,641.0,438.71,326.48
2017,3,10,11,0,878.0,109.0,1.9,24.0,763.0,540.81,403.15
2017,3,10,11,15,605.0,239.5,1.95,24.0,697.0,550.13,411.99
2017,3,10,11,30,332.0,370.0,2.0,24.0,631.0,516.35,387.34
2017,3,10,11,45,366.0,366.5,2.15,24.0,660.5,561.36,421.6
2017,3,10,12,0,400.0,363.0,2.3,24.0,690.0,608.43,456.59
2017,3,10,12,15,642.5,243.0,2.35,24.0,774.0,730.98,547.56
2017,3,10,12,30,885.0,123.0,2.4,24.0,858.0,834.52,622.41
2017,3,10,12,45,721.0,218.5,2.5,24.0,816.5,841.58,625.37
2017,3,10,13,0,557.0,314.0,2.6,24.0,775.0,812.41,602.89
2017,3,10,13,15,431.0,353.5,2.65,24.0,708.0,759.0,564.8
2017,3,10,13,30,305.0,393.0,2.7,24.0,641.0,683.02,510.49
2017,3,10,13,45,269.5,390.5,2.75,24.0,606.5,661.31,495.81
2017,3,10,14,0,234.0,388.0,2.8,24.0,572.0,614.11,462.94
2017,3,10,14,15,277.5,365.5,2.85,23.5,576.0,667.09,503.68
2017,3,10,14,30,321.0,343.0,2.9,23.0,580.0,696.49,527.6
2017,3,10,14,45,298.5,330.0,2.95,23.0,542.5,667.97,508.08
2017,3,10,15,0,276.0,317.0,3.0,23.0,505.0,637.49,487.39
2017,3,10,15,15,251.5,300.0,3.0,22.5,463.5,598.82,461.33
2017,3,10,15,30,227.0,283.0,3.0,22.0,422.0,534.49,416.39
2017,3,10,15,45,289.5,249.0,3.0,22.0,412.0,584.51,456.82
2017,3,10,16,0,352.0,215.0,3.0,22.0,402.0,606.34,476.28
2017,3,10,16,15,335.0,194.5,2.9,21.5,358.0,563.45,446.41
2017,3,10,16,30,318.0,174.0,2.8,21.0,314.0,519.51,415.54
2017,3,10,16,45,298.5,154.0,2.7,20.5,272.0,473.18,382.02
2017,3,10,17,0,279.0,134.0,2.6,20.0,230.0,426.61,347.33
2017,3,10,17,15,249.0,113.0,2.5,19.5,187.0,369.68,303.01
2017,3,10,17,30,219.0,92.0,2.4,19.0,144.0,313.82,257.83
2017,3,10,17,45,176.0,69.5,2.3,19.0,104.0,246.7,201.01
2017,3,10,18,0,133.0,47.0,2.2,19.0,64.0,181.65,143.95
2017,3,10,18,15,66.5,23.5,2.15,18.5,32.0,93.6,57.1
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,1.0,1.5,15.5,1.0,0.0,0.0
2017,3,11,7,0,0.0,2.0,1.7,16.0,2.0,1.57,0.0
2017,3,11,7,15,0.0,7.0,1.95,16.0,7.0,5.3,0.0
2017,3,11,7,30,0.0,12.0,2.2,16.0,12.0,9.1,2.29
2017,3,11,7,45,0.0,18.5,2.45,16.0,18.5,14.06,6.82
2017,3,11,8,0,0.0,25.0,2.7,16.0,25.0,19.03,11.34
2017,3,11,8,15,0.0,32.0,2.85,16.0,32.0,24.4,16.14
2017,3,11,8,30,0.0,39.0,3.0,16.0,39.0,29.78,20.89
2017,3,11,8,45,4.5,99.5,3.15,16.5,101.5,74.83,60.42
2017,3,11,9,0,9.0,160.0,3.3,17.0,164.0,115.08,94.92
2017,3,11,9,15,4.5,158.0,3.35,17.0,160.0,115.97,90.91
2017,3,11,9,30,0.0,156.0,3.4,17.0,156.0,116.05,90.79
2017,3,11,9,45,2.0,170.0,3.5,17.5,171.0,127.47,99.56
2017,3,11,10,0,4.0,184.0,3.6,18.0,186.0,139.26,108.56
2017,3,11,10,15,5.5,195.0,3.6,18.0,199.0,149.1,116.2
2017,3,11,10,30,7.0,206.0,3.6,18.0,212.0,159.2,124.05
2017,3,11,10,45,12.5,238.5,3.65,18.5,248.5,187.42,146.05
2017,3,11,11,0,18.0,271.0,3.7,19.0,285.0,216.88,168.81
2017,3,11,11,15,24.5,296.5,3.65,19.0,316.0,242.79,188.95
2017,3,11,11,30,31.0,322.0,3.6,19.0,347.0,277.06,215.51
2017,3,11,11,45,26.5,315.0,3.6,19.0,336.5,273.62,212.63
2017,3,11,12,0,22.0,308.0,3.6,19.0,326.0,259.12,201.28
2017,3,11,12,15,16.5,271.0,3.55,19.0,284.5,227.19,176.33
2017,3,11,12,30,11.0,234.0,3.5,19.0,243.0,194.16,150.38
2017,3,11,12,45,30.0,305.0,3.45,19.5,330.0,285.67,221.86
2017,3,11,13,0,49.0,376.0,3.4,20.0,417.0,372.61,287.89
2017,3,11,13,15,30.0,304.5,3.35,19.5,329.5,293.38,227.47
2017,3,11,13,30,11.0,233.0,3.3,19.0,242.0,198.04,153.5
2017,3,11,13,45,5.5,173.0,3.25,19.0,177.5,142.74,109.89
2017,3,11,14,0,0.0,113.0,3.2,19.0,113.0,88.12,66.07
2017,3,11,14,15,9.5,191.0,3.1,19.0,198.0,163.16,126.75
2017,3,11,14,30,19.0,269.0,3.0,19.0,283.0,244.16,190.99
2017,3,11,14,45,42.5,289.5,2.95,19.0,319.0,314.58,246.77
2017,3,11,15,0,66.0,310.0,2.9,19.0,355.0,366.11,287.47
2017,3,11,15,15,33.0,234.5,2.85,18.5,257.0,253.55,200.04
2017,3,11,15,30,0.0,159.0,2.8,18.0,159.0,129.26,100.46
2017,3,11,15,45,12.0,181.0,2.75,18.0,187.5,163.63,129.37
2017,3,11,16,0,24.0,203.0,2.7,18.0,216.0,200.75,160.17
2017,3,11,16,15,37.5,192.0,2.6,17.5,210.0,226.89,182.54
2017,3,11,16,30,51.0,181.0,2.5,17.0,204.0,232.37,188.42
2017,3,11,16,45,45.5,158.5,2.4,17.0,176.5,205.07,166.63
2017,3,11,17,0,40.0,136.0,2.3,17.0,149.0,177.73,144.53
2017,3,11,17,15,30.5,112.0,2.25,16.5,121.5,144.74,117.38
2017,3,11,17,30,21.0,88.0,2.2,16.0,94.0,111.69,89.5
2017,3,11,17,45,10.5,65.0,2.15,16.0,68.0,69.29,53.04
2017,3,11,18,0,0.0,42.0,2.1,16.0,42.0,38.56,26.19
2017,3,11,18,15,0.0,23.5,2.1,16.0,23.5,20.25,8.3
2017,3,11,18,30,0.0,5.0,2.1,16.0,5.0,3.93,0.0
2017,3,11,18,45,0.0,2.5,2.15,16.0,2.5,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,22.5,7.5,5.35,8.0,8.5,0.0,0.0
2017,3,12,7,0,45.0,15.0,5.3,8.0,17.0,11.45,0.0
2017,3,12,7,15,148.5,37.5,5.25,8.0,57.5,27.88,17.88
2017,3,12,7,30,252.0,60.0,5.2,8.0,98.0,44.4,34.13
2017,3,12,7,45,349.5,73.5,5.2,8.5,151.0,54.43,43.75
2017,3,12,8,0,447.0,87.0,5.2,9.0,204.0,64.45,53.05
2017,3,12,8,15,223.5,63.0,5.15,9.0,121.5,45.49,35.88
2017,3,12,8,30,0.0,39.0,5.1,9.0,39.0,29.78,21.53
2017,3,12,8,45,0.0,61.0,5.1,9.0,61.0,46.74,36.84
2017,3,12,9,0,0.0,83.0,5.1,9.0,83.0,63.74,52.0
2017,3,12,9,15,0.0,83.0,5.05,9.0,83.0,63.82,49.45
2017,3,12,9,30,0.0,83.0,5.0,9.0,83.0,63.85,49.3
2017,3,12,9,45,0.0,76.5,4.95,9.5,76.5,58.85,44.77
2017,3,12,10,0,0.0,70.0,4.9,10.0,70.0,53.86,40.31
2017,3,12,10,15,0.0,88.0,4.85,10.0,88.0,67.86,52.05
2017,3,12,10,30,0.0,106.0,4.8,10.0,106.0,81.69,63.56
2017,3,12,10,45,0.0,118.0,4.8,10.5,118.0,90.96,71.05
2017,3,12,11,0,0.0,130.0,4.8,11.0,130.0,100.31,78.57
2017,3,12,11,15,0.5,140.0,4.7,11.0,140.5,108.52,85.25
2017,3,12,11,30,1.0,150.0,4.6,11.0,151.0,116.87,92.06
2017,3,12,11,45,1.5,152.5,4.6,11.5,154.0,119.5,93.97
2017,3,12,12,0,2.0,155.0,4.6,12.0,157.0,122.18,95.95
2017,3,12,12,15,7.0,200.5,4.5,12.0,206.5,162.73,129.2
2017,3,12,12,30,12.0,246.0,4.4,12.0,256.0,204.73,163.3
2017,3,12,12,45,12.0,245.5,4.35,12.5,255.5,205.7,163.72
2017,3,12,13,0,12.0,245.0,4.3,13.0,255.0,206.61,164.18
2017,3,12,13,15,11.0,234.5,4.15,13.0,243.5,198.08,157.32
2017,3,12,13,30,10.0,224.0,4.0,13.0,232.0,189.32,150.31
2017,3,12,13,45,41.5,299.0,3.9,13.0,332.0,306.51,245.2
2017,3,12,14,0,73.0,374.0,3.8,13.0,432.0,417.69,332.83
2017,3,12,14,15,51.5,337.0,3.6,13.0,377.0,363.75,290.1
2017,3,12,14,30,30.0,300.0,3.4,13.0,322.0,308.25,246.24
2017,3,12,14,45,43.0,302.0,3.2,13.0,332.5,328.0,262.86
2017,3,12,15,0,56.0,304.0,3.0,13.0,343.0,348.51,279.83
2017,3,12,15,15,40.0,270.0,2.8,13.0,297.0,299.31,240.82
2017,3,12,15,30,24.0,236.0,2.6,13.0,251.0,227.31,183.23
2017,3,12,15,45,12.0,196.0,2.45,13.0,203.5,178.14,143.41
2017,3,12,16,0,0.0,156.0,2.3,13.0,156.0,129.35,103.16
2017,3,12,16,15,103.5,173.5,2.15,12.5,219.5,288.93,239.26
2017,3,12,16,30,207.0,191.0,2.0,12.0,283.0,412.74,342.05
2017,3,12,16,45,182.5,171.5,1.9,12.0,245.0,367.33,305.38
2017,3,12,17,0,158.0,152.0,1.8,12.0,207.0,322.87,269.67
2017,3,12,17,15,137.5,126.5,1.55,11.5,168.5,274.07,229.93
2017,3,12,17,30,117.0,101.0,1.3,11.0,130.0,225.64,189.29
2017,3,12,17,45,87.0,75.5,1.1,11.0,94.0,170.08,140.9
2017,3,12,18,0,57.0,50.0,0.9,11.0,58.0,114.79,91.74
2017,3,12,18,15,28.5,28.0,0.85,10.5,32.0,53.23,33.42
2017,3,12,18,30,0.0,6.0,0.8,10.0,6.0,4.72,0.0
2017,3,12,18,45,0.0,3.0,0.75,10.0,3.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,45,12.0,7.0,2.1,9.0,7.5,5.51,0.0
2017,3,13,7,0,24.0,14.0,2.2,9.0,15.0,10.91,0.0
2017,3,13,7,15,98.5,40.5,2.35,9.0,54.5,29.72,19.67
2017,3,13,7,30,173.0,67.0,2.5,9.0,94.0,48.19,37.47
2017,3,13,7,45,255.0,87.0,2.65,9.5,145.5,62.44,50.85
2017,3,13,8,0,337.0,107.0,2.8,10.0,197.0,76.44,63.64
2017,3,13,8,15,168.5,98.5,2.9,10.5,143.5,69.84,57.62
2017,3,13,8,30,0.0,90.0,3.0,11.0,90.0,67.72,55.5
2017,3,13,8,45,0.0,78.5,3.2,11.5,78.5,60.23,48.52
2017,3,13,9,0,0.0,67.0,3.4,12.0,67.0,51.4,40.39
2017,3,13,9,15,0.0,90.5,3.5,12.0,90.5,69.44,53.62
2017,3,13,9,30,0.0,114.0,3.6,12.0,114.0,86.7,67.96
2017,3,13,9,45,73.0,207.0,3.75,12.5,253.5,164.07,128.64
2017,3,13,10,0,146.0,300.0,3.9,13.0,393.0,250.82,196.25
2017,3,13,10,15,163.5,321.0,4.1,13.0,431.0,286.47,225.14
2017,3,13,10,30,181.0,342.0,4.3,13.0,469.0,324.68,256.37
2017,3,13,10,45,276.5,340.5,4.5,13.5,545.5,386.97,305.39
2017,3,13,11,0,372.0,339.0,4.7,14.0,622.0,457.9,361.56
2017,3,13,11,15,328.5,364.0,4.8,14.5,619.5,481.57,380.6
2017,3,13,11,30,285.0,389.0,4.9,15.0,617.0,500.7,395.35
2017,3,13,11,45,394.0,358.0,5.05,15.5,680.5,570.95,450.83
2017,3,13,12,0,503.0,327.0,5.2,16.0,744.0,659.75,519.54
2017,3,13,12,15,679.5,243.5,5.25,16.5,812.5,757.38,595.29
2017,3,13,12,30,856.0,160.0,5.3,17.0,881.0,853.55,668.94
2017,3,13,12,45,868.0,153.0,5.35,17.5,883.0,895.01,697.25
2017,3,13,13,0,880.0,146.0,5.4,18.0,885.0,933.85,723.8
2017,3,13,13,15,878.5,145.5,5.35,18.0,876.0,964.05,744.91
2017,3,13,13,30,877.0,145.0,5.3,18.0,867.0,990.66,763.54
2017,3,13,13,45,881.5,138.5,5.3,18.5,851.0,1013.16,778.21
2017,3,13,14,0,886.0,132.0,5.3,19.0,835.0,1031.84,790.31
2017,3,13,14,15,621.0,235.0,5.2,19.0,720.0,900.6,697.03
2017,3,13,14,30,356.0,338.0,5.1,19.0,605.0,723.42,563.37
2017,3,13,14,45,615.0,226.0,5.0,19.0,661.0,905.02,703.34
2017,3,13,15,0,874.0,114.0,4.9,19.0,717.0,1045.01,801.94
2017,3,13,15,15,860.0,111.0,4.7,19.0,675.0,1028.69,789.63
2017,3,13,15,30,846.0,108.0,4.5,19.0,633.0,1008.51,775.91
2017,3,13,15,45,833.0,102.0,4.35,19.0,586.0,982.12,758.62
2017,3,13,16,0,820.0,96.0,4.2,19.0,539.0,952.21,739.3
2017,3,13,16,15,794.0,92.0,3.8,18.5,486.0,908.85,710.34
2017,3,13,16,30,768.0,88.0,3.4,18.0,433.0,862.96,679.23
2017,3,13,16,45,735.0,81.5,3.0,17.5,377.0,812.02,643.81
2017,3,13,17,0,702.0,75.0,2.6,17.0,321.0,753.75,602.05
2017,3,13,17,15,646.0,68.0,2.25,16.0,263.5,674.56,544.51
2017,3,13,17,30,590.0,61.0,1.9,15.0,206.0,596.84,485.39
2017,3,13,17,45,504.5,50.5,1.6,14.0,151.5,494.13,403.63
2017,3,13,18,0,419.0,40.0,1.3,13.0,97.0,397.11,321.51
2017,3,13,18,15,260.5,25.5,1.25,12.5,55.0,251.15,178.51
2017,3,13,18,30,102.0,11.0,1.2,12.0,13.0,73.08,0.0
2017,3,13,18,45,51.0,5.5,1.2,12.0,6.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,96.5,9.0,1.2,5.0,13.5,7.08,0.0
2017,3,14,7,0,193.0,18.0,1.3,6.0,27.0,14.75,0.0
2017,3,14,7,15,335.5,31.0,1.35,6.5,74.0,25.53,16.54
2017,3,14,7,30,478.0,44.0,1.4,7.0,121.0,36.39,27.28
2017,3,14,7,45,556.0,53.0,1.45,8.0,177.0,43.65,34.2
2017,3,14,8,0,634.0,62.0,1.5,9.0,233.0,50.91,40.84
2017,3,14,8,15,684.5,68.0,1.5,9.5,291.0,55.6,45.01
2017,3,14,8,30,735.0,74.0,1.5,10.0,349.0,65.21,53.46
2017,3,14,8,45,766.5,79.5,1.5,10.5,405.0,69.44,56.95
2017,3,14,9,0,798.0,85.0,1.5,11.0,461.0,73.57,60.28
