Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,9,15,822.0,88.5,1.5,11.5,513.5,113.73,68.3
2017,3,14,9,30,846.0,92.0,1.5,12.0,566.0,176.44,105.6
2017,3,14,9,45,862.5,95.5,1.55,13.0,613.0,240.43,155.73
2017,3,14,10,0,879.0,99.0,1.6,14.0,660.0,309.42,214.39
2017,3,14,10,15,891.5,101.0,1.75,14.5,701.0,372.68,270.2
2017,3,14,10,30,904.0,103.0,1.9,15.0,742.0,436.24,325.68
2017,3,14,10,45,912.0,105.5,2.05,15.5,775.5,498.25,378.64
2017,3,14,11,0,920.0,108.0,2.2,16.0,809.0,559.54,429.38
2017,3,14,11,15,926.0,109.0,2.4,16.5,834.0,617.53,476.29
2017,3,14,11,30,932.0,110.0,2.6,17.0,859.0,674.04,520.71
2017,3,14,11,45,935.5,110.5,2.8,17.5,876.0,726.76,561.18
2017,3,14,12,0,939.0,111.0,3.0,18.0,893.0,777.27,599.07
2017,3,14,12,15,940.5,111.5,3.1,18.5,900.5,823.86,632.08
2017,3,14,12,30,942.0,112.0,3.2,19.0,908.0,867.66,661.48
2017,3,14,12,45,940.0,113.0,3.35,19.5,906.0,906.03,687.24
2017,3,14,13,0,938.0,114.0,3.5,20.0,904.0,941.02,710.63
2017,3,14,13,15,935.0,113.5,3.55,20.0,893.5,970.16,730.75
2017,3,14,13,30,932.0,113.0,3.6,20.0,883.0,995.55,748.45
2017,3,14,13,45,925.5,112.5,3.7,20.0,863.5,1013.78,761.82
2017,3,14,14,0,919.0,112.0,3.8,20.0,844.0,1027.96,772.69
2017,3,14,14,15,911.5,110.5,3.8,20.0,816.5,1036.04,778.96
2017,3,14,14,30,904.0,109.0,3.8,20.0,789.0,1040.03,782.72
2017,3,14,14,45,893.5,107.0,3.85,20.0,753.5,1036.37,781.92
2017,3,14,15,0,883.0,105.0,3.9,20.0,718.0,1028.69,778.65
2017,3,14,15,15,869.0,102.5,3.85,20.0,675.5,1026.43,778.59
2017,3,14,15,30,855.0,100.0,3.8,20.0,633.0,1006.69,766.77
2017,3,14,15,45,837.5,96.5,3.75,20.0,585.0,978.6,749.44
2017,3,14,16,0,820.0,93.0,3.7,20.0,537.0,947.15,729.83
2017,3,14,16,15,793.5,89.0,3.4,19.5,484.0,903.31,701.19
2017,3,14,16,30,767.0,85.0,3.1,19.0,431.0,857.01,670.46
2017,3,14,16,45,731.5,79.5,2.85,18.5,375.0,798.58,630.69
2017,3,14,17,0,696.0,74.0,2.6,18.0,319.0,745.52,593.81
2017,3,14,17,15,640.5,67.0,2.35,17.0,262.0,667.03,537.49
2017,3,14,17,30,585.0,60.0,2.1,16.0,205.0,590.05,479.63
2017,3,14,17,45,497.5,50.0,1.9,15.0,151.0,486.8,398.0
2017,3,14,18,0,410.0,40.0,1.7,14.0,97.0,389.45,316.07
2017,3,14,18,15,255.5,25.5,1.7,13.5,55.5,248.29,179.74
2017,3,14,18,30,101.0,11.0,1.7,13.0,14.0,72.21,0.0
2017,3,14,18,45,50.5,5.5,1.7,13.0,7.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,6,45,76.0,10.0,1.45,8.5,14.0,7.87,0.0
2017,3,15,7,0,152.0,20.0,1.7,9.0,28.0,15.26,0.0
2017,3,15,7,15,284.5,35.0,1.75,9.5,73.5,28.57,19.08
2017,3,15,7,30,417.0,50.0,1.8,10.0,119.0,40.79,30.89
2017,3,15,7,45,504.0,59.0,1.9,11.0,174.5,47.81,37.52
2017,3,15,8,0,591.0,68.0,2.0,12.0,230.0,54.89,43.92
2017,3,15,8,15,642.5,75.0,2.05,12.5,287.0,60.06,48.45
2017,3,15,8,30,694.0,82.0,2.1,13.0,344.0,65.19,52.79
2017,3,15,8,45,732.5,86.0,2.2,14.0,400.5,67.99,54.87
2017,3,15,9,0,771.0,90.0,2.3,15.0,457.0,76.57,61.95
2017,3,15,9,15,795.5,94.0,2.35,15.5,509.0,115.69,69.7
2017,3,15,9,30,820.0,98.0,2.4,16.0,561.0,177.16,105.87
2017,3,15,9,45,840.0,100.5,2.5,17.0,608.5,239.47,154.01
2017,3,15,10,0,860.0,103.0,2.6,18.0,656.0,303.74,208.32
2017,3,15,10,15,873.0,105.5,2.65,18.0,696.5,369.73,266.14
2017,3,15,10,30,886.0,108.0,2.7,18.0,737.0,432.78,321.24
2017,3,15,10,45,895.5,109.5,2.8,18.5,770.5,493.65,372.96
2017,3,15,11,0,905.0,111.0,2.9,19.0,804.0,553.97,422.63
2017,3,15,11,15,911.5,112.0,2.95,19.0,829.5,611.41,469.3
2017,3,15,11,30,918.0,113.0,3.0,19.0,855.0,667.46,513.58
2017,3,15,11,45,924.5,112.5,3.1,19.5,872.5,720.62,553.8
2017,3,15,12,0,931.0,112.0,3.2,20.0,890.0,771.86,591.57
2017,3,15,12,15,932.5,112.5,3.25,20.0,898.0,818.05,625.17
2017,3,15,12,30,934.0,113.0,3.3,20.0,906.0,861.49,655.19
2017,3,15,12,45,932.5,113.5,3.35,20.5,904.5,899.46,680.03
2017,3,15,13,0,931.0,114.0,3.4,21.0,903.0,934.11,702.47
2017,3,15,13,15,928.5,113.5,3.45,21.0,892.5,963.42,722.63
2017,3,15,13,30,926.0,113.0,3.5,21.0,882.0,989.05,740.42
2017,3,15,13,45,920.0,112.5,3.55,21.0,862.5,1007.55,753.56
2017,3,15,14,0,914.0,112.0,3.6,21.0,843.0,1022.05,764.24
2017,3,15,14,15,906.5,111.0,3.6,21.0,815.5,1030.53,770.72
2017,3,15,14,30,899.0,110.0,3.6,21.0,788.0,1034.94,774.73
2017,3,15,14,45,880.0,112.0,3.6,21.0,751.0,1027.02,770.71
2017,3,15,15,0,861.0,114.0,3.6,21.0,714.0,1029.31,773.85
2017,3,15,15,15,846.5,111.0,3.55,21.0,671.5,1012.4,763.8
2017,3,15,15,30,832.0,108.0,3.5,21.0,629.0,991.71,751.47
2017,3,15,15,45,808.5,106.0,3.45,21.0,580.5,959.62,731.46
2017,3,15,16,0,785.0,104.0,3.4,21.0,532.0,924.36,709.27
2017,3,15,16,15,439.5,149.5,3.15,20.5,385.0,628.84,498.17
2017,3,15,16,30,94.0,195.0,2.9,20.0,238.0,287.84,230.74
2017,3,15,16,45,85.5,171.0,2.7,19.5,206.5,255.23,206.68
2017,3,15,17,0,77.0,147.0,2.5,19.0,175.0,222.56,181.04
2017,3,15,17,15,302.0,108.0,2.25,18.0,188.0,401.77,332.07
2017,3,15,17,30,527.0,69.0,2.0,17.0,201.0,552.33,450.69
2017,3,15,17,45,432.5,58.0,1.75,16.5,147.5,444.45,362.78
2017,3,15,18,0,338.0,47.0,1.5,16.0,94.0,341.8,275.8
2017,3,15,18,15,169.0,30.5,1.6,15.5,54.0,194.89,141.35
2017,3,15,18,30,0.0,14.0,1.7,15.0,14.0,11.02,0.0
2017,3,15,18,45,0.0,7.0,1.8,15.0,7.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,6,45,37.5,11.5,3.1,13.5,14.0,9.05,0.0
2017,3,16,7,0,75.0,23.0,3.3,14.0,28.0,17.27,1.55
2017,3,16,7,15,187.5,43.5,3.4,14.5,71.5,32.45,22.06
2017,3,16,7,30,300.0,64.0,3.5,15.0,115.0,47.51,36.15
2017,3,16,7,45,380.0,78.0,3.65,16.0,167.5,57.75,45.52
2017,3,16,8,0,460.0,92.0,3.8,17.0,220.0,67.89,54.45
2017,3,16,8,15,230.0,84.0,3.95,17.0,148.0,61.53,48.83
2017,3,16,8,30,0.0,76.0,4.1,17.0,76.0,58.16,45.75
2017,3,16,8,45,0.0,103.0,4.3,17.5,103.0,77.43,62.33
2017,3,16,9,0,0.0,130.0,4.5,18.0,130.0,96.26,78.24
2017,3,16,9,15,0.0,145.5,4.65,18.5,145.5,107.77,83.72
2017,3,16,9,30,0.0,161.0,4.8,19.0,161.0,119.68,92.98
2017,3,16,9,45,4.0,182.0,5.0,19.5,185.0,136.33,105.81
2017,3,16,10,0,8.0,203.0,5.2,20.0,209.0,153.77,119.21
2017,3,16,10,15,5.5,190.5,5.3,20.5,194.5,145.81,112.46
2017,3,16,10,30,3.0,178.0,5.4,21.0,180.0,136.89,104.98
2017,3,16,10,45,5.5,195.0,5.5,21.5,199.5,151.61,116.3
2017,3,16,11,0,8.0,212.0,5.6,22.0,219.0,166.85,127.96
2017,3,16,11,15,6.5,195.5,5.6,22.0,201.0,154.61,118.16
2017,3,16,11,30,5.0,179.0,5.6,22.0,183.0,141.83,107.97
2017,3,16,11,45,9.0,219.5,5.6,22.5,227.0,177.04,135.44
2017,3,16,12,0,13.0,260.0,5.6,23.0,271.0,213.41,163.49
2017,3,16,12,15,18.5,294.0,5.6,23.0,310.0,246.91,189.47
2017,3,16,12,30,24.0,328.0,5.6,23.0,349.0,281.75,216.36
2017,3,16,12,45,26.0,334.0,5.6,23.5,356.5,306.78,235.1
2017,3,16,13,0,28.0,340.0,5.6,24.0,364.0,318.52,243.67
2017,3,16,13,15,243.5,341.5,5.55,24.0,545.5,556.79,428.65
2017,3,16,13,30,459.0,343.0,5.5,24.0,727.0,790.41,601.67
2017,3,16,13,45,335.0,373.0,5.5,24.0,649.5,701.07,534.57
2017,3,16,14,0,211.0,403.0,5.5,24.0,572.0,602.0,460.34
2017,3,16,14,15,506.5,281.5,5.45,24.0,670.0,824.05,629.88
2017,3,16,14,30,802.0,160.0,5.4,24.0,768.0,1003.94,759.24
2017,3,16,14,45,792.0,155.5,5.35,24.0,733.5,997.98,754.97
2017,3,16,15,0,782.0,151.0,5.3,24.0,699.0,997.67,755.93
2017,3,16,15,15,505.5,221.5,5.2,24.0,567.5,786.7,606.41
2017,3,16,15,30,229.0,292.0,5.1,24.0,436.0,541.06,421.46
2017,3,16,15,45,150.5,265.5,5.0,24.0,357.0,435.77,341.8
2017,3,16,16,0,72.0,239.0,4.9,24.0,278.0,308.58,242.66
2017,3,16,16,15,359.0,179.5,4.7,23.5,347.0,561.35,447.58
2017,3,16,16,30,646.0,120.0,4.5,23.0,416.0,789.06,620.57
2017,3,16,16,45,610.0,111.0,4.3,22.5,361.5,729.17,577.59
2017,3,16,17,0,574.0,102.0,4.1,22.0,307.0,668.41,534.7
2017,3,16,17,15,513.5,91.5,4.05,21.5,251.5,584.91,473.21
2017,3,16,17,30,453.0,81.0,4.0,21.0,196.0,499.88,407.8
2017,3,16,17,45,375.5,66.0,3.95,20.5,145.0,405.72,331.23
2017,3,16,18,0,298.0,51.0,3.9,20.0,94.0,317.67,255.68
2017,3,16,18,15,171.5,32.0,4.0,19.5,54.0,198.03,144.37
2017,3,16,18,30,45.0,13.0,4.1,19.0,14.0,38.33,0.0
2017,3,16,18,45,22.5,6.5,4.2,19.0,7.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,6,45,46.5,12.5,4.9,16.5,15.0,9.83,0.0
2017,3,17,7,0,93.0,25.0,5.1,17.0,30.0,18.74,4.29
2017,3,17,7,15,204.0,44.0,5.35,17.5,74.0,32.89,22.25
2017,3,17,7,30,315.0,63.0,5.6,18.0,118.0,46.94,35.24
2017,3,17,7,45,404.5,74.5,5.95,18.5,172.0,55.62,43.21
2017,3,17,8,0,494.0,86.0,6.3,19.0,226.0,64.31,50.9
2017,3,17,8,15,247.0,60.0,6.45,19.5,130.0,43.67,32.72
2017,3,17,8,30,0.0,34.0,6.6,20.0,34.0,25.95,17.08
2017,3,17,8,45,0.0,53.5,6.75,20.5,53.5,40.96,30.02
2017,3,17,9,0,0.0,73.0,6.9,21.0,73.0,56.06,42.85
2017,3,17,9,15,0.0,79.5,6.85,21.0,79.5,61.12,44.81
2017,3,17,9,30,0.0,86.0,6.8,21.0,86.0,66.2,48.8
2017,3,17,9,45,11.5,167.0,6.8,21.5,174.5,127.36,97.58
2017,3,17,10,0,23.0,248.0,6.8,22.0,263.0,188.84,145.79
2017,3,17,10,15,19.0,247.0,6.7,22.5,260.0,190.59,146.79
2017,3,17,10,30,15.0,246.0,6.6,23.0,257.0,191.37,147.03
2017,3,17,10,45,18.0,267.5,6.55,23.5,281.5,211.07,161.98
2017,3,17,11,0,21.0,289.0,6.5,24.0,306.0,231.47,177.36
2017,3,17,11,15,37.0,329.5,6.4,24.0,360.0,279.01,214.01
2017,3,17,11,30,53.0,370.0,6.3,24.0,414.0,327.04,250.78
2017,3,17,11,45,80.5,396.0,6.2,24.5,464.0,374.04,286.21
2017,3,17,12,0,108.0,422.0,6.1,25.0,514.0,424.66,324.03
2017,3,17,12,15,253.5,402.5,6.0,25.0,619.5,552.74,421.99
2017,3,17,12,30,399.0,383.0,5.9,25.0,725.0,670.94,510.98
2017,3,17,12,45,629.5,265.5,5.8,25.0,803.5,800.35,609.03
2017,3,17,13,0,860.0,148.0,5.7,25.0,882.0,914.91,692.62
2017,3,17,13,15,595.0,274.0,5.6,25.0,779.5,832.34,630.5
2017,3,17,13,30,330.0,400.0,5.5,25.0,677.0,706.99,535.16
2017,3,17,13,45,590.0,270.0,5.45,25.5,751.0,862.67,652.48
2017,3,17,14,0,850.0,140.0,5.4,26.0,825.0,1000.9,748.68
2017,3,17,14,15,842.0,138.5,5.25,25.5,798.0,1008.01,754.01
2017,3,17,14,30,834.0,137.0,5.1,25.0,771.0,1011.12,757.56
2017,3,17,14,45,807.5,142.0,5.0,25.0,733.5,998.52,749.48
2017,3,17,15,0,781.0,147.0,4.9,25.0,696.0,981.74,738.81
2017,3,17,15,15,765.0,143.5,4.75,25.0,654.5,972.2,732.88
2017,3,17,15,30,749.0,140.0,4.6,25.0,613.0,950.18,718.5
2017,3,17,15,45,732.5,133.0,4.5,25.0,566.5,920.26,699.25
2017,3,17,16,0,716.0,126.0,4.4,25.0,520.0,887.26,678.2
2017,3,17,16,15,686.5,120.5,4.1,24.5,468.5,840.76,647.85
2017,3,17,16,30,657.0,115.0,3.8,24.0,417.0,792.23,615.67
2017,3,17,16,45,620.5,106.5,3.55,23.5,362.5,732.28,574.76
2017,3,17,17,0,584.0,98.0,3.3,23.0,308.0,671.54,532.21
2017,3,17,17,15,525.5,88.5,3.05,22.0,253.0,590.75,473.96
2017,3,17,17,30,467.0,79.0,2.8,21.0,198.0,506.98,410.77
2017,3,17,17,45,381.5,65.5,2.6,20.5,146.0,408.21,331.39
2017,3,17,18,0,296.0,52.0,2.4,20.0,94.0,316.38,253.5
2017,3,17,18,15,171.5,33.0,2.55,19.5,54.5,198.45,145.9
2017,3,17,18,30,47.0,14.0,2.7,19.0,15.0,40.25,0.0
2017,3,17,18,45,23.5,7.0,2.9,19.0,7.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,41.0,13.5,2.1,16.0,16.0,10.62,0.0
2017,3,18,7,0,82.0,27.0,2.4,17.0,32.0,20.13,6.76
2017,3,18,7,15,190.0,47.5,2.55,17.5,76.5,35.29,24.44
2017,3,18,7,30,298.0,68.0,2.7,18.0,121.0,50.25,38.19
2017,3,18,7,45,386.5,80.5,2.85,18.5,175.0,59.49,46.62
2017,3,18,8,0,475.0,93.0,3.0,19.0,229.0,68.71,54.73
2017,3,18,8,15,529.5,102.5,3.05,19.5,285.0,75.47,60.45
2017,3,18,8,30,584.0,112.0,3.1,20.0,341.0,84.59,68.03
2017,3,18,8,45,300.0,145.0,3.15,20.5,263.5,100.24,81.05
2017,3,18,9,0,16.0,178.0,3.2,21.0,186.0,127.2,103.43
2017,3,18,9,15,15.0,191.0,3.15,21.5,199.0,138.32,106.78
2017,3,18,9,30,14.0,204.0,3.1,22.0,212.0,150.26,115.52
2017,3,18,9,45,7.0,175.5,3.05,22.5,179.5,132.45,101.06
2017,3,18,10,0,0.0,147.0,3.0,23.0,147.0,111.67,84.39
2017,3,18,10,15,13.5,216.0,2.95,23.0,226.0,166.75,127.32
2017,3,18,10,30,27.0,285.0,2.9,23.0,305.0,224.04,171.35
2017,3,18,10,45,13.5,209.5,2.9,23.5,219.5,165.96,125.99
2017,3,18,11,0,0.0,134.0,2.9,24.0,134.0,103.37,76.77
2017,3,18,11,15,15.0,233.5,2.9,24.0,246.0,188.47,143.23
2017,3,18,11,30,30.0,333.0,2.9,24.0,358.0,283.23,215.42
2017,3,18,11,45,130.5,380.5,2.9,24.5,491.0,402.94,305.38
2017,3,18,12,0,231.0,428.0,2.9,25.0,624.0,526.77,395.81
2017,3,18,12,15,549.5,287.5,2.9,25.0,758.5,689.4,517.11
2017,3,18,12,30,868.0,147.0,2.9,25.0,893.0,847.43,631.37
2017,3,18,12,45,579.0,285.0,2.9,25.5,782.5,771.18,572.39
2017,3,18,13,0,290.0,423.0,2.9,26.0,672.0,657.4,486.96
2017,3,18,13,15,326.0,408.5,2.9,26.0,685.5,693.71,514.32
2017,3,18,13,30,362.0,394.0,2.9,26.0,699.0,729.97,540.6
2017,3,18,13,45,612.5,264.5,2.95,26.0,766.5,882.69,651.56
2017,3,18,14,0,863.0,135.0,3.0,26.0,834.0,1007.16,735.81
2017,3,18,14,15,855.0,133.0,3.0,26.0,806.0,1013.81,739.91
2017,3,18,14,30,847.0,131.0,3.0,26.0,778.0,1016.4,742.61
2017,3,18,14,45,568.0,229.0,3.0,26.0,655.0,847.66,630.46
2017,3,18,15,0,289.0,327.0,3.0,26.0,532.0,653.57,491.28
2017,3,18,15,15,283.0,307.0,2.95,25.5,498.0,630.34,478.14
2017,3,18,15,30,277.0,287.0,2.9,25.0,464.0,605.36,462.56
2017,3,18,15,45,528.0,194.5,2.9,25.0,498.5,774.48,591.21
2017,3,18,16,0,779.0,102.0,2.9,25.0,533.0,911.64,687.4
2017,3,18,16,15,752.0,97.5,2.7,24.5,481.0,867.37,658.03
2017,3,18,16,30,725.0,93.0,2.5,24.0,429.0,827.25,632.69
2017,3,18,16,45,690.0,87.0,2.35,24.0,374.0,770.11,594.02
2017,3,18,17,0,655.0,81.0,2.2,24.0,319.0,712.09,553.9
2017,3,18,17,15,599.5,73.5,1.95,23.0,262.5,634.47,499.52
2017,3,18,17,30,544.0,66.0,1.7,22.0,206.0,558.41,443.83
2017,3,18,17,45,457.0,55.5,1.5,21.5,153.0,456.97,365.11
2017,3,18,18,0,370.0,45.0,1.3,21.0,100.0,361.25,286.18
2017,3,18,18,15,230.5,29.5,1.35,20.5,58.5,230.0,170.02
2017,3,18,18,30,91.0,14.0,1.4,20.0,17.0,67.39,0.0
2017,3,18,18,45,45.5,7.0,1.45,20.0,8.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,6,45,69.0,14.0,2.35,16.0,19.0,11.02,0.0
2017,3,19,7,0,138.0,28.0,2.7,17.0,38.0,21.09,8.66
2017,3,19,7,15,258.0,45.0,2.85,17.5,84.5,33.91,23.36
2017,3,19,7,30,378.0,62.0,3.0,18.0,131.0,46.75,35.2
2017,3,19,7,45,470.5,70.5,3.2,19.0,187.0,56.2,43.68
2017,3,19,8,0,563.0,79.0,3.4,20.0,243.0,62.6,49.2
2017,3,19,8,15,614.5,86.5,3.45,20.0,300.0,67.77,53.64
2017,3,19,8,30,666.0,94.0,3.5,20.0,357.0,72.9,57.92
2017,3,19,8,45,710.0,96.5,3.6,20.5,414.0,74.41,58.89
2017,3,19,9,0,754.0,99.0,3.7,21.0,471.0,76.04,59.95
2017,3,19,9,15,779.0,103.0,3.7,21.5,523.0,119.88,72.14
2017,3,19,9,30,804.0,107.0,3.7,22.0,575.0,180.37,106.73
2017,3,19,9,45,826.0,108.5,3.75,22.5,622.5,241.35,152.94
2017,3,19,10,0,848.0,110.0,3.8,23.0,670.0,304.52,205.67
2017,3,19,10,15,861.0,112.5,3.85,23.5,710.5,367.46,259.82
2017,3,19,10,30,874.0,115.0,3.9,24.0,751.0,431.88,314.56
2017,3,19,10,45,884.5,116.5,3.95,24.5,784.5,492.45,365.14
2017,3,19,11,0,895.0,118.0,4.0,25.0,818.0,552.57,413.82
2017,3,19,11,15,901.0,119.5,4.05,25.0,842.5,609.51,459.51
2017,3,19,11,30,907.0,121.0,4.1,25.0,867.0,665.01,502.89
2017,3,19,11,45,910.5,121.5,4.15,25.5,883.5,716.41,541.16
2017,3,19,12,0,914.0,122.0,4.2,26.0,900.0,765.66,576.86
2017,3,19,12,15,915.5,122.5,4.2,26.0,907.5,811.05,609.81
2017,3,19,12,30,917.0,123.0,4.2,26.0,915.0,853.73,638.84
2017,3,19,12,45,916.0,123.0,4.25,26.0,913.0,890.98,664.23
2017,3,19,13,0,915.0,123.0,4.3,26.0,911.0,924.98,687.41
2017,3,19,13,15,912.0,122.5,4.3,26.0,900.0,953.31,706.52
2017,3,19,13,30,909.0,122.0,4.3,26.0,889.0,977.97,723.26
2017,3,19,13,45,903.5,121.0,4.3,26.0,869.5,996.01,735.7
2017,3,19,14,0,898.0,120.0,4.3,26.0,850.0,1010.11,745.69
2017,3,19,14,15,890.5,118.5,4.25,26.0,822.5,1017.76,751.28
2017,3,19,14,30,883.0,117.0,4.2,26.0,795.0,1021.38,754.42
2017,3,19,14,45,862.5,120.0,4.2,26.0,757.0,1027.23,759.57
2017,3,19,15,0,842.0,123.0,4.2,26.0,719.0,1014.82,752.76
2017,3,19,15,15,827.0,120.0,4.15,26.0,676.5,997.33,742.53
2017,3,19,15,30,812.0,117.0,4.1,26.0,634.0,976.1,729.94
2017,3,19,15,45,789.5,114.0,4.05,26.0,585.5,943.91,710.0
2017,3,19,16,0,767.0,111.0,4.0,26.0,537.0,915.54,692.71
2017,3,19,16,15,739.5,106.0,3.75,25.5,484.5,870.65,664.1
2017,3,19,16,30,712.0,101.0,3.5,25.0,432.0,823.61,633.67
2017,3,19,16,45,674.5,94.5,3.3,24.5,376.5,763.88,593.82
2017,3,19,17,0,637.0,88.0,3.1,24.0,321.0,703.38,552.36
2017,3,19,17,15,580.5,80.0,2.8,23.0,264.5,624.8,496.53
2017,3,19,17,30,524.0,72.0,2.5,22.0,208.0,547.73,439.34
2017,3,19,17,45,440.0,60.0,2.2,21.5,155.0,447.58,360.47
2017,3,19,18,0,356.0,48.0,1.9,21.0,102.0,352.87,281.28
2017,3,19,18,15,221.5,31.5,1.9,20.5,60.0,226.31,169.09
2017,3,19,18,30,87.0,15.0,1.9,20.0,18.0,65.48,0.0
2017,3,19,18,45,43.5,7.5,1.95,20.0,9.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,6,45,91.0,14.0,3.5,16.5,21.0,11.02,0.0
2017,3,20,7,0,182.0,28.0,3.8,17.0,42.0,21.25,9.72
2017,3,20,7,15,301.5,44.0,4.0,17.5,90.5,33.47,23.07
2017,3,20,7,30,421.0,60.0,4.2,18.0,139.0,48.53,36.79
2017,3,20,7,45,505.5,69.5,4.45,18.5,196.5,55.66,43.32
2017,3,20,8,0,590.0,79.0,4.7,19.0,254.0,62.84,49.62
2017,3,20,8,15,640.5,86.0,4.75,19.5,312.0,67.7,53.69
2017,3,20,8,30,691.0,93.0,4.8,20.0,370.0,72.53,57.6
2017,3,20,8,45,512.0,146.0,4.85,20.5,367.5,101.22,81.91
2017,3,20,9,0,333.0,199.0,4.9,21.0,365.0,131.26,106.93
2017,3,20,9,15,238.5,234.5,4.9,21.5,360.0,162.97,120.86
2017,3,20,9,30,144.0,270.0,4.9,22.0,355.0,197.73,147.96
2017,3,20,9,45,93.0,274.5,4.95,22.5,331.0,209.98,158.94
2017,3,20,10,0,42.0,279.0,5.0,23.0,307.0,210.95,161.35
2017,3,20,10,15,61.0,310.5,5.0,23.0,354.0,245.37,187.65
2017,3,20,10,30,80.0,342.0,5.0,23.0,401.0,283.11,216.6
2017,3,20,10,45,241.0,342.0,5.0,23.5,530.0,368.56,280.33
2017,3,20,11,0,402.0,342.0,5.0,24.0,659.0,471.1,357.49
2017,3,20,11,15,668.5,229.5,5.0,24.0,775.0,571.43,434.75
2017,3,20,11,30,935.0,117.0,5.0,24.0,891.0,678.3,517.57
2017,3,20,11,45,946.0,113.5,5.0,24.5,909.5,732.63,558.23
2017,3,20,12,0,957.0,110.0,5.0,25.0,928.0,785.28,596.76
2017,3,20,12,15,958.5,110.5,4.95,25.0,935.5,832.32,630.58
2017,3,20,12,30,960.0,111.0,4.9,25.0,943.0,876.5,660.65
2017,3,20,12,45,959.0,111.0,4.9,25.5,941.0,915.1,685.6
2017,3,20,13,0,958.0,111.0,4.9,26.0,939.0,950.28,708.06
2017,3,20,13,15,955.0,110.5,4.85,26.0,928.0,979.61,727.55
2017,3,20,13,30,952.0,110.0,4.8,26.0,917.0,1005.12,744.5
2017,3,20,13,45,948.0,108.5,4.8,26.0,897.0,1024.75,758.03
2017,3,20,14,0,944.0,107.0,4.8,26.0,877.0,1040.3,769.0
2017,3,20,14,15,937.0,105.5,4.7,26.0,848.5,1048.76,774.55
2017,3,20,14,30,930.0,104.0,4.6,26.0,820.0,1053.03,777.51
2017,3,20,14,45,915.5,104.0,4.55,26.0,783.0,1047.26,774.61
2017,3,20,15,0,901.0,104.0,4.5,26.0,746.0,1037.41,769.33
2017,3,20,15,15,887.5,102.0,4.4,25.5,702.5,1022.39,762.0
2017,3,20,15,30,874.0,100.0,4.3,25.0,659.0,1016.56,761.02
2017,3,20,15,45,858.0,96.0,4.2,25.0,610.5,988.88,743.87
2017,3,20,16,0,842.0,92.0,4.1,25.0,562.0,957.73,724.53
2017,3,20,16,15,817.0,88.0,3.75,24.5,508.0,914.8,696.96
2017,3,20,16,30,792.0,84.0,3.4,24.0,454.0,869.3,667.3
2017,3,20,16,45,759.0,78.5,3.1,24.0,397.0,812.57,628.21
2017,3,20,17,0,726.0,73.0,2.8,24.0,340.0,754.47,587.38
2017,3,20,17,15,674.0,66.5,2.55,23.0,281.5,684.49,539.04
2017,3,20,17,30,622.0,60.0,2.3,22.0,223.0,610.17,485.12
2017,3,20,17,45,540.5,51.0,2.05,21.0,167.5,512.13,409.95
2017,3,20,18,0,459.0,42.0,1.8,20.0,112.0,419.36,334.38
2017,3,20,18,15,310.5,28.5,1.85,19.5,67.0,283.68,214.61
2017,3,20,18,30,162.0,15.0,1.9,19.0,22.0,140.59,0.0
2017,3,20,18,45,81.0,7.5,1.95,18.5,11.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,21,6,45,100.0,15.5,4.05,16.5,23.5,12.2,0.0
2017,3,21,7,0,200.0,31.0,4.3,17.0,47.0,23.49,12.11
2017,3,21,7,15,321.0,45.5,4.45,17.5,96.0,34.66,24.17
2017,3,21,7,30,442.0,60.0,4.6,18.0,145.0,48.59,36.88
2017,3,21,7,45,537.0,66.0,4.75,18.5,204.0,53.17,41.15
2017,3,21,8,0,632.0,72.0,4.9,19.0,263.0,58.04,45.42
2017,3,21,8,15,679.5,78.0,4.9,19.5,321.0,62.43,49.09
2017,3,21,8,30,727.0,84.0,4.9,20.0,379.0,66.8,52.62
2017,3,21,8,45,768.0,86.0,4.95,20.5,436.5,73.91,58.44
2017,3,21,9,0,809.0,88.0,5.0,21.0,494.0,75.56,59.51
2017,3,21,9,15,831.0,91.5,5.0,21.5,546.5,114.45,66.55
2017,3,21,9,30,853.0,95.0,5.0,22.0,599.0,177.42,102.48
2017,3,21,9,45,872.0,96.5,5.0,22.5,646.5,245.68,154.7
2017,3,21,10,0,891.0,98.0,5.0,23.0,694.0,309.83,208.77
2017,3,21,10,15,902.5,100.0,4.95,23.5,734.0,373.26,263.91
2017,3,21,10,30,914.0,102.0,4.9,24.0,774.0,436.82,318.62
2017,3,21,10,45,922.5,103.5,4.85,24.5,807.0,498.55,370.6
2017,3,21,11,0,931.0,105.0,4.8,25.0,840.0,559.54,420.3
2017,3,21,11,15,936.0,106.0,4.75,25.0,865.0,617.19,466.76
2017,3,21,11,30,941.0,107.0,4.7,25.0,890.0,673.2,510.61
2017,3,21,11,45,939.0,111.0,4.7,25.5,904.5,725.24,549.38
2017,3,21,12,0,937.0,115.0,4.7,26.0,919.0,774.6,585.09
2017,3,21,12,15,938.0,115.5,4.65,26.0,925.5,820.39,618.01
2017,3,21,12,30,939.0,116.0,4.6,26.0,932.0,863.35,647.0
2017,3,21,12,45,937.0,116.0,4.55,26.0,929.5,900.34,671.69
2017,3,21,13,0,935.0,116.0,4.5,26.0,927.0,933.92,694.11
2017,3,21,13,15,931.5,115.5,4.45,26.0,916.0,962.14,712.92
2017,3,21,13,30,928.0,115.0,4.4,26.0,905.0,986.59,729.25
2017,3,21,13,45,922.0,114.5,4.4,26.5,884.5,1004.81,740.34
2017,3,21,14,0,916.0,114.0,4.4,27.0,864.0,1019.01,748.89
2017,3,21,14,15,908.5,112.5,4.35,26.5,836.0,1026.67,755.96
2017,3,21,14,30,901.0,111.0,4.3,26.0,808.0,1030.22,760.56
2017,3,21,14,45,885.0,112.0,4.25,26.0,770.5,1023.9,757.33
2017,3,21,15,0,869.0,113.0,4.2,26.0,733.0,1027.59,761.02
2017,3,21,15,15,854.5,110.0,4.15,26.0,690.0,1010.36,750.88
2017,3,21,15,30,840.0,107.0,4.1,26.0,647.0,989.32,738.48
2017,3,21,15,45,820.0,104.0,4.05,26.0,598.5,959.25,720.07
2017,3,21,16,0,800.0,101.0,4.0,26.0,550.0,925.95,699.48
2017,3,21,16,15,773.5,96.5,3.75,25.5,496.5,881.74,671.48
2017,3,21,16,30,747.0,92.0,3.5,25.0,443.0,835.15,641.49
2017,3,21,16,45,709.0,87.0,3.25,24.5,387.0,782.03,606.28
2017,3,21,17,0,671.0,82.0,3.0,24.0,331.0,722.16,565.29
2017,3,21,17,15,617.0,74.5,2.7,23.0,273.5,645.45,511.27
2017,3,21,17,30,563.0,67.0,2.4,22.0,216.0,570.18,455.92
2017,3,21,17,45,477.5,57.0,2.15,21.5,162.0,470.16,377.9
2017,3,21,18,0,392.0,47.0,1.9,21.0,108.0,375.6,299.58
2017,3,21,18,15,255.0,31.5,2.05,20.5,64.5,248.81,188.72
2017,3,21,18,30,118.0,16.0,2.2,20.0,21.0,112.04,0.0
2017,3,21,18,45,59.0,8.0,2.35,19.5,10.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,6,45,41.5,17.5,2.75,17.5,21.0,13.77,0.0
2017,3,22,7,0,83.0,35.0,3.0,18.0,42.0,25.76,14.39
2017,3,22,7,15,175.5,57.5,3.1,18.5,87.5,41.9,30.34
2017,3,22,7,30,268.0,80.0,3.2,19.0,133.0,57.93,44.88
2017,3,22,7,45,353.5,94.0,3.35,19.5,187.5,68.12,54.02
2017,3,22,8,0,439.0,108.0,3.5,20.0,242.0,77.99,62.57
2017,3,22,8,15,219.5,89.0,3.5,20.5,156.0,64.62,50.75
2017,3,22,8,30,0.0,70.0,3.5,21.0,70.0,53.71,41.07
2017,3,22,8,45,1.5,116.0,3.5,21.5,117.0,86.63,69.06
2017,3,22,9,0,3.0,162.0,3.5,22.0,164.0,117.52,94.77
2017,3,22,9,15,5.5,178.5,3.45,22.5,182.0,130.16,99.98
2017,3,22,9,30,8.0,195.0,3.4,23.0,200.0,143.83,110.1
2017,3,22,9,45,4.5,181.0,3.4,23.5,184.5,135.88,103.4
2017,3,22,10,0,1.0,167.0,3.4,24.0,169.0,126.43,95.61
2017,3,22,10,15,37.5,255.5,3.45,24.0,284.0,200.53,152.4
2017,3,22,10,30,74.0,344.0,3.5,24.0,399.0,281.74,214.0
2017,3,22,10,45,61.0,348.0,3.55,24.5,394.5,288.63,218.98
2017,3,22,11,0,48.0,352.0,3.6,25.0,390.0,293.61,222.44
2017,3,22,11,15,39.5,347.0,3.7,25.0,379.0,292.46,221.61
2017,3,22,11,30,31.0,342.0,3.8,25.0,368.0,289.8,219.55
2017,3,22,11,45,157.0,384.0,3.9,25.5,519.5,421.2,318.88
2017,3,22,12,0,283.0,426.0,4.0,26.0,671.0,568.89,426.99
2017,3,22,12,15,152.5,376.5,4.05,26.0,508.5,439.22,331.36
2017,3,22,12,30,22.0,327.0,4.1,26.0,346.0,278.28,209.65
2017,3,22,12,45,455.0,232.0,4.15,26.0,628.0,615.6,469.12
2017,3,22,13,0,888.0,137.0,4.2,26.0,910.0,911.03,679.01
2017,3,22,13,15,885.0,136.5,4.25,26.0,899.5,938.64,696.12
2017,3,22,13,30,882.0,136.0,4.3,26.0,889.0,962.68,712.75
2017,3,22,13,45,877.5,134.0,4.35,26.0,869.5,980.23,725.16
2017,3,22,14,0,873.0,132.0,4.4,26.0,850.0,993.92,735.19
2017,3,22,14,15,865.0,130.5,4.4,26.0,822.0,1015.7,750.52
2017,3,22,14,30,857.0,129.0,4.4,26.0,794.0,1018.67,753.43
2017,3,22,14,45,841.0,129.0,4.45,26.0,757.0,1011.24,750.02
2017,3,22,15,0,825.0,129.0,4.5,26.0,720.0,999.82,744.16
2017,3,22,15,15,809.5,126.0,4.5,26.0,678.0,981.76,733.73
2017,3,22,15,30,794.0,123.0,4.5,26.0,636.0,960.03,720.94
2017,3,22,15,45,771.5,119.5,4.5,26.0,587.5,927.38,700.73
2017,3,22,16,0,749.0,116.0,4.5,26.0,539.0,899.07,683.52
2017,3,22,16,15,721.0,111.0,4.35,25.5,486.5,854.01,655.06
2017,3,22,16,30,693.0,106.0,4.2,25.0,434.0,806.88,624.77
2017,3,22,16,45,650.0,100.5,4.1,24.5,378.0,743.95,582.57
2017,3,22,17,0,607.0,95.0,4.0,24.0,322.0,680.54,538.83
2017,3,22,17,15,550.5,86.5,3.75,23.5,266.0,602.44,481.97
2017,3,22,17,30,494.0,78.0,3.5,23.0,210.0,525.84,424.02
2017,3,22,17,45,404.5,66.0,3.25,22.5,157.0,419.08,339.16
2017,3,22,18,0,315.0,54.0,3.0,22.0,104.0,326.01,261.05
2017,3,22,18,15,192.5,35.5,3.15,21.5,62.5,209.98,159.51
2017,3,22,18,30,70.0,17.0,3.3,21.0,21.0,74.18,0.0
2017,3,22,18,45,35.0,8.5,3.5,21.0,10.5,6.69,0.0
2017,3,22,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,121.5,16.5,4.85,17.5,27.5,12.98,0.0
2017,3,23,7,0,243.0,33.0,5.1,18.0,55.0,25.14,14.35
2017,3,23,7,15,361.0,46.5,5.35,18.5,105.5,37.91,26.98
2017,3,23,7,30,479.0,60.0,5.6,19.0,156.0,48.71,36.9
2017,3,23,7,45,558.5,67.5,5.9,19.5,214.5,54.41,42.09
2017,3,23,8,0,638.0,75.0,6.2,20.0,273.0,60.23,47.14
2017,3,23,8,15,459.5,119.5,6.3,20.5,276.5,85.15,68.56
2017,3,23,8,30,281.0,164.0,6.4,21.0,280.0,110.86,90.27
2017,3,23,8,45,212.0,195.5,6.5,21.5,290.5,130.82,106.75
2017,3,23,9,0,143.0,227.0,6.6,22.0,301.0,146.62,119.47
2017,3,23,9,15,499.0,162.5,6.7,22.0,455.5,132.87,89.89
2017,3,23,9,30,855.0,98.0,6.8,22.0,610.0,179.25,104.0
2017,3,23,9,45,875.0,99.0,6.9,22.5,658.0,242.55,152.44
2017,3,23,10,0,895.0,100.0,7.0,23.0,706.0,311.69,210.79
2017,3,23,10,15,906.5,102.0,7.1,23.5,746.5,375.3,266.69
2017,3,23,10,30,918.0,104.0,7.2,24.0,787.0,439.04,322.38
2017,3,23,10,45,926.5,105.5,7.3,24.5,820.0,500.93,375.53
2017,3,23,11,0,935.0,107.0,7.4,25.0,853.0,562.07,426.62
2017,3,23,11,15,940.5,108.5,7.45,25.0,878.0,620.53,475.05
2017,3,23,11,30,946.0,110.0,7.5,25.0,903.0,677.4,521.06
2017,3,23,11,45,949.0,110.5,7.6,25.5,919.0,729.99,561.84
2017,3,23,12,0,952.0,111.0,7.7,26.0,935.0,780.26,599.92
2017,3,23,12,15,953.0,111.5,7.7,26.0,942.0,826.5,634.7
2017,3,23,12,30,954.0,112.0,7.7,26.0,949.0,869.87,665.6
2017,3,23,12,45,950.5,113.5,7.75,26.0,946.0,907.32,692.37
2017,3,23,13,0,947.0,115.0,7.8,26.0,943.0,941.27,716.66
2017,3,23,13,15,944.5,114.5,7.8,26.0,932.0,970.6,737.53
2017,3,23,13,30,942.0,114.0,7.8,26.0,921.0,996.17,755.84
2017,3,23,13,45,937.0,113.5,7.8,26.0,901.0,1015.51,769.89
2017,3,23,14,0,932.0,113.0,7.8,26.0,881.0,1030.81,781.29
2017,3,23,14,15,925.0,111.5,7.8,26.0,853.0,1039.04,787.94
2017,3,23,14,30,918.0,110.0,7.8,26.0,825.0,1043.11,791.9
2017,3,23,14,45,903.0,110.5,7.8,26.0,788.0,1037.22,789.1
2017,3,23,15,0,888.0,111.0,7.8,26.0,751.0,1027.32,783.71
2017,3,23,15,15,874.5,108.5,7.7,25.5,708.0,1025.26,785.16
2017,3,23,15,30,861.0,106.0,7.6,25.0,665.0,1005.56,774.27
2017,3,23,15,45,657.0,157.0,7.55,24.5,564.5,863.48,675.09
2017,3,23,16,0,453.0,208.0,7.5,24.0,464.0,704.47,557.66
2017,3,23,16,15,603.5,145.5,7.3,23.5,452.5,780.0,620.22
2017,3,23,16,30,754.0,83.0,7.1,23.0,441.0,827.39,658.26
2017,3,23,16,45,718.5,84.5,6.95,23.0,391.5,783.57,626.96
2017,3,23,17,0,683.0,86.0,6.8,23.0,342.0,733.94,590.97
2017,3,23,17,15,628.5,78.5,6.6,22.0,284.0,656.47,534.43
2017,3,23,17,30,574.0,71.0,6.4,21.0,226.0,580.33,476.52
2017,3,23,17,45,486.5,61.0,6.2,20.5,170.0,478.46,394.13
2017,3,23,18,0,399.0,51.0,6.0,20.0,114.0,381.84,311.41
2017,3,23,18,15,199.5,38.0,5.95,19.5,69.5,217.46,168.21
2017,3,23,18,30,0.0,25.0,5.9,19.0,25.0,29.22,0.0
2017,3,23,18,45,0.0,12.5,5.85,19.0,12.5,9.83,0.0
2017,3,23,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.25,18.0,0.5,0.39,0.0
2017,3,24,7,0,0.0,1.0,3.3,18.0,1.0,0.75,0.0
2017,3,24,7,15,0.0,3.0,3.3,18.5,3.0,2.27,0.0
2017,3,24,7,30,0.0,5.0,3.3,19.0,5.0,3.79,0.0
2017,3,24,7,45,0.0,7.0,3.35,19.5,7.0,5.31,0.0
2017,3,24,8,0,0.0,9.0,3.4,20.0,9.0,6.83,0.36
2017,3,24,8,15,0.0,40.5,3.6,20.0,40.5,30.93,21.5
2017,3,24,8,30,0.0,72.0,3.8,20.0,72.0,55.26,42.58
2017,3,24,8,45,1.5,117.5,4.05,20.5,118.5,87.76,70.27
2017,3,24,9,0,3.0,163.0,4.3,21.0,165.0,118.36,95.84
2017,3,24,9,15,55.0,220.0,4.4,21.0,253.0,152.83,117.53
2017,3,24,9,30,107.0,277.0,4.5,21.0,341.0,200.81,152.27
2017,3,24,9,45,70.0,276.5,4.65,21.5,320.0,206.58,157.54
