Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,10,0,33.0,276.0,4.8,22.0,299.0,206.36,158.44
2017,3,24,10,15,31.0,287.0,4.75,22.0,309.5,219.53,168.72
2017,3,24,10,30,29.0,298.0,4.7,22.0,320.0,232.47,178.74
2017,3,24,10,45,14.5,218.0,4.7,22.5,229.0,172.58,131.8
2017,3,24,11,0,0.0,138.0,4.7,23.0,138.0,106.42,79.48
2017,3,24,11,15,173.0,267.5,4.65,23.5,413.0,314.19,241.57
2017,3,24,11,30,346.0,397.0,4.6,24.0,688.0,536.34,407.39
2017,3,24,11,45,183.5,357.5,4.6,24.5,512.5,416.42,317.08
2017,3,24,12,0,21.0,318.0,4.6,25.0,337.0,264.63,200.39
2017,3,24,12,15,52.0,375.5,4.6,25.0,421.5,349.67,265.41
2017,3,24,12,30,83.0,433.0,4.6,25.0,506.0,431.24,326.37
2017,3,24,12,45,41.5,240.5,4.6,25.5,277.0,235.43,178.76
2017,3,24,13,0,0.0,48.0,4.6,26.0,48.0,37.15,23.78
2017,3,24,13,15,226.5,204.0,4.55,26.0,398.5,422.77,326.47
2017,3,24,13,30,453.0,360.0,4.5,26.0,749.0,792.26,592.96
2017,3,24,13,45,665.0,252.5,4.5,26.5,809.5,915.18,680.23
2017,3,24,14,0,877.0,145.0,4.5,27.0,870.0,1023.24,752.53
2017,3,24,14,15,872.0,142.5,4.5,27.0,844.0,1032.33,758.68
2017,3,24,14,30,867.0,140.0,4.5,27.0,818.0,1037.33,763.02
2017,3,24,14,45,866.0,134.0,4.5,27.0,785.5,1038.49,765.05
2017,3,24,15,0,865.0,128.0,4.5,27.0,753.0,1035.52,764.57
2017,3,24,15,15,852.5,125.0,4.4,26.5,711.0,1020.28,757.06
2017,3,24,15,30,840.0,122.0,4.3,26.0,669.0,1001.16,747.16
2017,3,24,15,45,835.0,113.5,4.25,26.0,623.0,979.57,734.51
2017,3,24,16,0,830.0,105.0,4.2,26.0,577.0,954.16,719.34
2017,3,24,16,15,804.5,100.5,3.75,25.5,522.5,910.27,690.63
2017,3,24,16,30,779.0,96.0,3.3,25.0,468.0,863.82,659.85
2017,3,24,16,45,752.0,88.5,2.9,24.5,411.5,816.84,628.44
2017,3,24,17,0,725.0,81.0,2.5,24.0,355.0,762.02,590.65
2017,3,24,17,15,670.5,74.5,2.3,22.5,295.0,684.55,538.6
2017,3,24,17,30,616.0,68.0,2.1,21.0,235.0,608.35,484.84
2017,3,24,17,45,527.5,58.5,1.9,20.0,177.5,504.97,406.1
2017,3,24,18,0,439.0,49.0,1.7,19.0,120.0,407.08,326.57
2017,3,24,18,15,293.0,34.0,1.7,18.5,73.0,273.27,211.47
2017,3,24,18,30,147.0,19.0,1.7,18.0,26.0,135.13,1.49
2017,3,24,18,45,73.5,9.5,1.75,17.5,13.0,48.34,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,166.5,15.5,3.4,11.5,32.0,12.63,0.0
2017,3,25,7,0,333.0,31.0,3.7,12.0,64.0,25.6,15.83
2017,3,25,7,15,446.0,41.5,3.9,12.5,117.0,34.21,24.6
2017,3,25,7,30,559.0,52.0,4.1,13.0,170.0,42.94,32.79
2017,3,25,7,45,627.5,59.0,4.3,14.0,229.0,48.61,37.92
2017,3,25,8,0,696.0,66.0,4.5,15.0,288.0,58.81,46.85
2017,3,25,8,15,739.0,71.0,4.35,15.5,347.0,62.98,50.33
2017,3,25,8,30,782.0,76.0,4.2,16.0,406.0,67.13,53.7
2017,3,25,8,45,812.0,80.0,4.05,17.0,463.0,70.25,55.99
2017,3,25,9,0,842.0,84.0,3.9,18.0,520.0,73.31,58.19
2017,3,25,9,15,863.0,87.0,3.7,18.5,573.0,112.35,64.95
2017,3,25,9,30,884.0,90.0,3.5,19.0,626.0,182.92,106.56
2017,3,25,9,45,899.0,92.5,3.3,19.5,673.5,247.15,155.72
2017,3,25,10,0,914.0,95.0,3.1,20.0,721.0,312.43,210.89
2017,3,25,10,15,925.5,97.0,2.95,20.5,762.0,377.03,266.91
2017,3,25,10,30,937.0,99.0,2.8,21.0,803.0,441.72,322.2
2017,3,25,10,45,944.0,101.0,2.65,21.5,836.0,504.26,374.25
2017,3,25,11,0,951.0,103.0,2.5,22.0,869.0,565.84,423.52
2017,3,25,11,15,956.5,104.0,2.45,22.5,894.0,624.58,469.1
2017,3,25,11,30,962.0,105.0,2.4,23.0,919.0,681.68,511.76
2017,3,25,11,45,965.5,106.0,2.4,24.0,935.0,735.58,549.84
2017,3,25,12,0,969.0,107.0,2.4,25.0,951.0,787.19,584.95
2017,3,25,12,15,970.5,107.0,2.4,25.5,958.5,833.91,616.19
2017,3,25,12,30,972.0,107.0,2.4,26.0,966.0,877.71,643.58
2017,3,25,12,45,971.0,107.5,2.45,26.5,964.0,916.78,667.99
2017,3,25,13,0,970.0,108.0,2.5,27.0,962.0,952.4,690.03
2017,3,25,13,15,967.5,107.5,2.45,27.0,950.5,982.14,708.66
2017,3,25,13,30,965.0,107.0,2.4,27.0,939.0,1008.02,724.83
2017,3,25,13,45,961.5,105.5,2.35,27.5,919.5,1028.0,735.84
2017,3,25,14,0,958.0,104.0,2.3,28.0,900.0,1043.86,744.33
2017,3,25,14,15,951.0,103.0,2.15,28.0,871.0,1052.65,748.8
2017,3,25,14,30,944.0,102.0,2.0,28.0,842.0,1057.19,750.71
2017,3,25,14,45,936.5,99.5,1.95,28.0,806.0,1055.39,750.15
2017,3,25,15,0,929.0,97.0,1.9,28.0,770.0,1049.38,747.21
2017,3,25,15,15,916.0,94.5,1.7,28.0,726.0,1033.77,736.4
2017,3,25,15,30,903.0,92.0,1.5,28.0,682.0,1014.25,723.25
2017,3,25,15,45,886.5,89.0,1.3,28.0,632.5,986.98,705.29
2017,3,25,16,0,870.0,86.0,1.1,28.0,583.0,956.31,685.2
2017,3,25,16,15,846.5,82.5,0.9,27.5,528.5,926.38,666.8
2017,3,25,16,30,823.0,79.0,0.7,27.0,474.0,882.19,639.01
2017,3,25,16,45,789.5,75.0,0.55,26.5,416.0,826.13,604.14
2017,3,25,17,0,756.0,71.0,0.4,26.0,358.0,768.7,567.65
2017,3,25,17,15,706.0,65.0,0.5,24.5,298.5,694.26,524.27
2017,3,25,17,30,656.0,59.0,0.6,23.0,239.0,626.53,482.3
2017,3,25,17,45,575.5,51.0,0.75,22.0,181.5,529.93,414.79
2017,3,25,18,0,495.0,43.0,0.9,21.0,124.0,438.48,345.25
2017,3,25,18,15,351.0,31.0,1.0,20.0,76.5,307.11,235.63
2017,3,25,18,30,207.0,19.0,1.1,19.0,29.0,173.58,23.58
2017,3,25,18,45,103.5,9.5,1.25,18.5,14.5,64.72,0.0
2017,3,25,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,26,6,45,90.5,20.0,3.2,17.0,29.0,15.1,0.0
2017,3,26,7,0,181.0,40.0,3.7,18.0,58.0,29.92,19.16
2017,3,26,7,15,282.5,56.5,4.0,18.5,107.0,42.18,30.88
2017,3,26,7,30,384.0,73.0,4.3,19.0,156.0,54.4,41.97
2017,3,26,7,45,200.5,95.0,4.65,19.5,139.5,67.76,53.77
2017,3,26,8,0,17.0,117.0,5.0,20.0,123.0,84.44,68.16
2017,3,26,8,15,317.0,115.5,5.15,20.5,250.5,80.17,64.17
2017,3,26,8,30,617.0,114.0,5.3,21.0,378.0,85.32,68.26
2017,3,26,8,45,649.5,121.5,5.45,22.0,431.5,89.37,71.18
2017,3,26,9,0,682.0,129.0,5.6,23.0,485.0,93.27,73.92
2017,3,26,9,15,706.5,134.0,5.6,23.5,535.5,127.49,79.83
2017,3,26,9,30,731.0,139.0,5.6,24.0,586.0,184.87,112.52
2017,3,26,9,45,747.0,144.5,5.7,24.5,630.5,243.89,157.07
2017,3,26,10,0,763.0,150.0,5.8,25.0,675.0,304.52,207.34
2017,3,26,10,15,776.5,153.5,5.85,25.0,714.0,364.27,258.85
2017,3,26,10,30,790.0,157.0,5.9,25.0,753.0,427.28,312.69
2017,3,26,10,45,533.0,275.5,5.95,25.5,685.5,449.32,336.39
2017,3,26,11,0,276.0,394.0,6.0,26.0,618.0,441.95,333.59
2017,3,26,11,15,548.5,280.5,5.95,26.5,741.0,537.45,406.32
2017,3,26,11,30,821.0,167.0,5.9,27.0,864.0,649.99,491.9
2017,3,26,11,45,831.5,164.0,5.9,27.5,881.0,700.6,529.69
2017,3,26,12,0,842.0,161.0,5.9,28.0,898.0,749.82,565.73
2017,3,26,12,15,843.0,161.5,5.85,28.0,904.5,793.23,597.72
2017,3,26,12,30,844.0,162.0,5.8,28.0,911.0,834.05,627.32
2017,3,26,12,45,841.5,163.0,5.75,28.0,908.0,869.63,651.9
2017,3,26,13,0,839.0,164.0,5.7,28.0,905.0,902.0,673.96
2017,3,26,13,15,835.5,163.5,5.6,28.0,894.0,928.73,691.85
2017,3,26,13,30,832.0,163.0,5.5,28.0,883.0,951.88,707.29
2017,3,26,13,45,824.5,162.5,5.45,28.5,863.0,967.57,716.59
2017,3,26,14,0,817.0,162.0,5.4,29.0,843.0,979.36,723.36
2017,3,26,14,15,808.5,160.0,5.35,28.5,815.5,984.78,728.97
2017,3,26,14,30,800.0,158.0,5.3,28.0,788.0,986.24,732.13
2017,3,26,14,45,779.5,159.5,5.25,28.0,750.5,975.33,725.62
2017,3,26,15,0,759.0,161.0,5.2,28.0,713.0,970.51,723.49
2017,3,26,15,15,742.5,157.5,5.15,27.5,671.5,951.29,713.14
2017,3,26,15,30,726.0,154.0,5.1,27.0,630.0,928.62,700.55
2017,3,26,15,45,706.5,148.0,5.1,27.0,583.0,897.0,680.7
2017,3,26,16,0,687.0,142.0,5.1,27.0,536.0,862.46,658.77
2017,3,26,16,15,657.5,135.5,4.95,26.5,484.0,815.3,628.14
2017,3,26,16,30,628.0,129.0,4.8,26.0,432.0,766.21,595.73
2017,3,26,16,45,589.5,120.5,4.7,26.0,377.5,705.39,553.21
2017,3,26,17,0,551.0,112.0,4.6,26.0,323.0,643.92,509.3
2017,3,26,17,15,494.5,101.5,4.35,25.0,267.5,559.7,448.25
2017,3,26,17,30,438.0,91.0,4.1,24.0,212.0,485.82,392.31
2017,3,26,17,45,352.5,76.5,3.85,23.5,159.0,388.53,314.19
2017,3,26,18,0,267.0,62.0,3.6,23.0,106.0,298.06,238.54
2017,3,26,18,15,163.5,41.0,3.6,22.5,64.5,179.86,138.02
2017,3,26,18,30,60.0,20.0,3.6,22.0,23.0,73.12,13.64
2017,3,26,18,45,30.0,10.0,3.6,21.5,11.5,24.37,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,40.5,22.5,1.7,18.5,27.0,16.76,0.0
2017,3,27,7,0,81.0,45.0,1.9,19.0,54.0,32.63,21.54
2017,3,27,7,15,158.5,71.0,1.85,19.5,101.0,50.75,38.18
2017,3,27,7,30,236.0,97.0,1.8,20.0,148.0,68.5,54.04
2017,3,27,7,45,303.0,115.5,1.75,20.5,201.5,81.43,65.34
2017,3,27,8,0,370.0,134.0,1.7,21.0,255.0,94.15,76.12
2017,3,27,8,15,185.0,128.5,1.65,21.5,189.0,88.51,70.94
2017,3,27,8,30,0.0,123.0,1.6,22.0,123.0,90.78,72.49
2017,3,27,8,45,0.0,139.0,1.55,22.5,139.0,102.17,81.67
2017,3,27,9,0,0.0,155.0,1.5,23.0,155.0,113.45,90.61
2017,3,27,9,15,33.5,213.0,1.4,23.5,233.5,147.76,112.31
2017,3,27,9,30,67.0,271.0,1.3,24.0,312.0,192.42,144.43
2017,3,27,9,45,383.5,228.5,1.2,24.5,491.5,227.47,157.34
2017,3,27,10,0,700.0,186.0,1.1,25.0,671.0,312.93,212.13
2017,3,27,10,15,715.0,190.0,0.9,25.5,709.5,370.11,257.81
2017,3,27,10,30,730.0,194.0,0.7,26.0,748.0,428.37,303.27
2017,3,27,10,45,761.0,185.0,0.55,26.5,784.0,484.85,345.81
2017,3,27,11,0,792.0,176.0,0.4,27.0,820.0,543.22,387.83
2017,3,27,11,15,799.0,178.0,0.35,27.5,843.5,597.23,425.98
2017,3,27,11,30,806.0,180.0,0.3,28.0,867.0,650.23,461.89
2017,3,27,11,45,830.5,168.0,0.3,28.5,887.0,702.28,496.72
2017,3,27,12,0,855.0,156.0,0.3,29.0,907.0,753.79,530.16
2017,3,27,12,15,856.5,156.5,0.35,29.0,914.0,798.0,559.61
2017,3,27,12,30,858.0,157.0,0.4,29.0,921.0,839.61,587.01
2017,3,27,12,45,861.0,154.5,0.5,29.5,919.5,876.94,610.09
2017,3,27,13,0,864.0,152.0,0.6,30.0,918.0,911.25,631.28
2017,3,27,13,15,861.0,151.0,0.65,30.0,906.5,938.42,648.47
2017,3,27,13,30,858.0,150.0,0.7,30.0,895.0,961.95,663.64
2017,3,27,13,45,550.0,284.0,0.8,30.0,758.0,827.07,579.46
2017,3,27,14,0,242.0,418.0,0.9,30.0,621.0,636.78,453.13
2017,3,27,14,15,536.0,280.5,1.0,30.0,709.5,839.23,595.49
2017,3,27,14,30,830.0,143.0,1.1,30.0,798.0,999.0,697.93
2017,3,27,14,45,794.0,152.5,1.25,30.0,756.5,981.11,688.62
2017,3,27,15,0,758.0,162.0,1.4,30.0,715.0,968.89,684.96
2017,3,27,15,15,520.5,231.0,1.55,29.5,600.5,797.5,578.1
2017,3,27,15,30,283.0,300.0,1.7,29.0,486.0,615.3,454.8
2017,3,27,15,45,480.0,222.0,1.9,29.0,510.0,744.77,552.85
2017,3,27,16,0,677.0,144.0,2.1,29.0,534.0,853.27,630.59
2017,3,27,16,15,646.5,137.5,2.15,28.5,482.0,805.36,601.07
2017,3,27,16,30,616.0,131.0,2.2,28.0,430.0,755.6,570.99
2017,3,27,16,45,573.5,123.5,2.25,27.5,375.0,692.61,530.65
2017,3,27,17,0,531.0,116.0,2.3,27.0,320.0,622.15,483.5
2017,3,27,17,15,475.0,104.5,2.1,26.0,265.0,545.76,429.68
2017,3,27,17,30,419.0,93.0,1.9,25.0,210.0,471.88,374.87
2017,3,27,17,45,335.5,78.0,1.75,24.5,158.0,376.44,300.08
2017,3,27,18,0,252.0,63.0,1.6,24.0,106.0,287.65,227.45
2017,3,27,18,15,154.5,41.5,1.6,23.5,64.5,173.56,132.21
2017,3,27,18,30,57.0,20.0,1.6,23.0,23.0,71.03,18.74
2017,3,27,18,45,28.5,10.0,1.65,22.5,11.5,23.46,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,28,6,45,42.5,22.5,3.6,19.5,27.5,16.89,0.14
2017,3,28,7,0,85.0,45.0,3.8,20.0,55.0,32.82,21.75
2017,3,28,7,15,157.5,70.5,4.05,20.5,101.5,50.53,37.88
2017,3,28,7,30,230.0,96.0,4.3,21.0,148.0,67.95,53.39
2017,3,28,7,45,115.0,68.0,4.55,21.5,94.0,49.51,37.53
2017,3,28,8,0,0.0,40.0,4.8,22.0,40.0,30.54,20.98
2017,3,28,8,15,0.0,82.0,4.95,22.5,82.0,62.39,48.37
2017,3,28,8,30,0.0,124.0,5.1,23.0,124.0,91.51,72.95
2017,3,28,8,45,12.0,162.5,5.3,23.5,168.5,117.47,94.43
2017,3,28,9,0,24.0,201.0,5.5,24.0,213.0,142.65,114.93
2017,3,28,9,15,12.0,148.0,5.65,24.0,154.0,110.85,83.75
2017,3,28,9,30,0.0,95.0,5.8,24.0,95.0,73.15,53.59
2017,3,28,9,45,2.0,136.5,5.95,24.5,138.0,104.03,77.91
2017,3,28,10,0,4.0,178.0,6.1,25.0,181.0,135.13,102.06
2017,3,28,10,15,88.0,278.0,6.25,25.0,345.0,231.23,174.68
2017,3,28,10,30,172.0,378.0,6.4,25.0,509.0,339.78,256.8
2017,3,28,10,45,105.0,363.0,6.55,25.5,444.0,317.1,240.62
2017,3,28,11,0,38.0,348.0,6.7,26.0,379.0,284.05,215.6
2017,3,28,11,15,78.0,390.0,6.85,26.0,456.0,344.53,261.78
2017,3,28,11,30,118.0,432.0,7.0,26.0,533.0,416.11,316.04
2017,3,28,11,45,73.5,394.0,7.15,26.5,457.5,363.22,275.55
2017,3,28,12,0,29.0,356.0,7.3,27.0,382.0,309.09,233.7
2017,3,28,12,15,171.0,397.5,7.35,27.0,550.5,467.31,355.44
2017,3,28,12,30,313.0,439.0,7.4,27.0,719.0,641.38,485.71
2017,3,28,12,45,323.5,434.5,7.45,27.0,723.5,667.23,504.89
2017,3,28,13,0,334.0,430.0,7.5,27.0,728.0,692.2,523.79
2017,3,28,13,15,192.0,413.0,7.5,27.0,584.5,550.7,418.25
2017,3,28,13,30,50.0,396.0,7.5,27.0,441.0,395.79,299.88
2017,3,28,13,45,25.0,267.0,7.55,27.0,289.5,255.53,193.92
2017,3,28,14,0,0.0,138.0,7.6,27.0,138.0,108.44,79.69
2017,3,28,14,15,91.0,267.5,7.6,27.0,339.5,346.34,266.63
2017,3,28,14,30,182.0,397.0,7.6,27.0,541.0,573.61,438.67
2017,3,28,14,45,91.5,274.0,7.6,27.0,346.5,361.55,278.39
2017,3,28,15,0,1.0,151.0,7.6,27.0,152.0,120.86,89.98
2017,3,28,15,15,2.0,162.0,7.55,26.5,163.5,131.73,99.1
2017,3,28,15,30,3.0,173.0,7.5,26.0,175.0,143.18,108.64
2017,3,28,15,45,263.5,191.0,7.45,26.0,343.5,473.04,374.93
2017,3,28,16,0,524.0,209.0,7.4,26.0,512.0,766.31,600.79
2017,3,28,16,15,492.0,198.0,7.25,25.5,461.5,716.1,564.79
2017,3,28,16,30,460.0,187.0,7.1,25.0,411.0,664.9,528.6
2017,3,28,16,45,429.0,170.5,7.0,24.5,359.5,608.07,487.66
2017,3,28,17,0,398.0,154.0,6.9,24.0,308.0,551.08,445.58
2017,3,28,17,15,343.0,137.0,6.6,23.5,254.5,458.01,373.48
2017,3,28,17,30,288.0,120.0,6.3,23.0,201.0,386.46,316.1
2017,3,28,17,45,225.0,97.0,6.0,22.5,151.5,304.31,248.26
2017,3,28,18,0,162.0,74.0,5.7,22.0,102.0,226.92,182.39
2017,3,28,18,15,92.0,46.5,5.55,21.5,61.5,129.01,98.59
2017,3,28,18,30,22.0,19.0,5.4,21.0,21.0,38.97,10.52
2017,3,28,18,45,11.0,9.5,5.25,21.0,10.5,13.46,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,122.0,21.5,2.85,17.0,35.5,16.31,2.25
2017,3,29,7,0,244.0,43.0,3.1,17.0,71.0,32.38,21.84
2017,3,29,7,15,351.0,57.0,3.05,17.0,123.5,43.05,32.01
2017,3,29,7,30,458.0,71.0,3.0,17.0,176.0,56.73,44.47
2017,3,29,7,45,558.0,75.5,3.0,17.0,238.5,60.06,47.57
2017,3,29,8,0,658.0,80.0,3.0,17.0,301.0,63.8,50.83
2017,3,29,8,15,492.0,125.0,2.95,17.5,307.0,88.84,72.43
2017,3,29,8,30,326.0,170.0,2.9,18.0,313.0,115.13,94.68
2017,3,29,8,45,579.0,132.5,2.85,19.0,427.0,94.91,76.62
2017,3,29,9,0,832.0,95.0,2.8,20.0,541.0,80.47,63.74
2017,3,29,9,15,853.0,98.5,2.9,20.5,594.0,118.63,69.93
2017,3,29,9,30,874.0,102.0,3.0,21.0,647.0,182.7,105.78
2017,3,29,9,45,893.0,103.0,3.15,22.0,695.0,251.99,157.91
2017,3,29,10,0,912.0,104.0,3.3,23.0,743.0,316.84,211.6
2017,3,29,10,15,922.0,106.0,3.4,23.5,783.0,380.75,266.63
2017,3,29,10,30,932.0,108.0,3.5,24.0,823.0,444.54,321.07
2017,3,29,10,45,940.5,109.0,3.65,24.5,855.5,506.55,372.97
2017,3,29,11,0,949.0,110.0,3.8,25.0,888.0,567.73,422.66
2017,3,29,11,15,953.5,111.0,3.95,25.0,912.0,625.62,469.31
2017,3,29,11,30,958.0,112.0,4.1,25.0,936.0,681.75,513.42
2017,3,29,11,45,962.0,112.0,4.25,25.5,951.5,734.76,553.15
2017,3,29,12,0,966.0,112.0,4.4,26.0,967.0,785.48,590.24
2017,3,29,12,15,966.5,112.0,4.45,26.0,973.0,831.1,623.44
2017,3,29,12,30,967.0,112.0,4.5,26.0,979.0,873.72,652.56
2017,3,29,12,45,964.0,113.0,4.6,26.5,975.0,911.16,677.08
2017,3,29,13,0,961.0,114.0,4.7,27.0,971.0,945.07,699.2
2017,3,29,13,15,958.0,113.0,4.7,27.0,959.0,973.45,718.29
2017,3,29,13,30,955.0,112.0,4.7,27.0,947.0,997.96,734.87
2017,3,29,13,45,946.5,113.0,4.7,27.0,924.5,1015.29,746.79
2017,3,29,14,0,938.0,114.0,4.7,27.0,902.0,1028.46,756.13
2017,3,29,14,15,930.0,112.5,4.7,27.0,873.0,1035.42,761.56
2017,3,29,14,30,922.0,111.0,4.7,27.0,844.0,1038.17,764.44
2017,3,29,14,45,910.0,110.0,4.7,27.0,806.0,1033.33,762.5
2017,3,29,15,0,898.0,109.0,4.7,27.0,768.0,1024.43,758.1
2017,3,29,15,15,884.0,106.5,4.55,26.5,724.0,1007.98,749.15
2017,3,29,15,30,870.0,104.0,4.4,26.0,680.0,1000.59,746.81
2017,3,29,15,45,850.0,101.0,4.25,26.0,630.0,969.93,727.36
2017,3,29,16,0,830.0,98.0,4.1,26.0,580.0,935.99,705.82
2017,3,29,16,15,805.0,94.5,3.7,25.5,526.0,893.76,678.49
2017,3,29,16,30,780.0,91.0,3.3,25.0,472.0,849.03,649.12
2017,3,29,16,45,742.5,86.5,2.95,24.5,414.0,789.92,609.38
2017,3,29,17,0,705.0,82.0,2.6,24.0,356.0,735.88,572.44
2017,3,29,17,15,653.0,75.5,2.35,23.0,297.5,661.59,521.12
2017,3,29,17,30,601.0,69.0,2.1,22.0,239.0,588.53,468.56
2017,3,29,17,45,516.5,60.0,1.9,21.0,182.5,490.34,394.15
2017,3,29,18,0,432.0,51.0,1.7,20.0,126.0,397.39,318.75
2017,3,29,18,15,297.5,37.0,1.8,19.5,79.0,273.79,214.3
2017,3,29,18,30,163.0,23.0,1.9,19.0,32.0,151.27,66.24
2017,3,29,18,45,81.5,11.5,2.05,18.5,16.0,53.18,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,180.5,18.5,3.35,10.5,40.5,14.97,3.29
2017,3,30,7,0,361.0,37.0,3.5,11.0,81.0,30.44,20.87
2017,3,30,7,15,462.0,47.5,3.6,12.0,135.0,38.91,29.07
2017,3,30,7,30,563.0,58.0,3.7,13.0,189.0,47.43,36.93
2017,3,30,7,45,627.0,65.0,3.8,14.0,248.0,52.92,41.8
2017,3,30,8,0,691.0,72.0,3.9,15.0,307.0,58.43,46.48
2017,3,30,8,15,732.5,77.0,4.0,15.5,366.5,67.28,54.05
2017,3,30,8,30,774.0,82.0,4.1,16.0,426.0,71.22,57.19
2017,3,30,8,45,806.0,85.5,4.2,17.0,483.5,73.84,59.02
2017,3,30,9,0,838.0,89.0,4.3,18.0,541.0,76.44,60.79
2017,3,30,9,15,859.0,92.5,4.2,18.5,594.0,114.64,67.19
2017,3,30,9,30,880.0,96.0,4.1,19.0,647.0,185.26,108.58
2017,3,30,9,45,895.5,98.5,4.0,20.0,694.5,249.16,157.02
2017,3,30,10,0,911.0,101.0,3.9,21.0,742.0,314.15,211.45
2017,3,30,10,15,922.0,103.0,3.75,21.0,782.5,378.18,267.49
2017,3,30,10,30,933.0,105.0,3.6,21.0,823.0,442.22,323.09
2017,3,30,10,45,941.5,106.0,3.45,21.5,856.5,504.16,375.08
2017,3,30,11,0,950.0,107.0,3.3,22.0,890.0,565.27,424.56
2017,3,30,11,15,955.0,108.0,3.15,22.5,914.0,623.35,469.92
2017,3,30,11,30,960.0,109.0,3.0,23.0,938.0,679.72,512.23
2017,3,30,11,45,965.5,108.5,2.9,23.5,954.5,733.26,551.14
2017,3,30,12,0,971.0,108.0,2.8,24.0,971.0,784.64,587.19
2017,3,30,12,15,972.0,108.0,2.65,24.0,977.0,830.68,618.88
2017,3,30,12,30,973.0,108.0,2.5,24.0,983.0,873.76,646.29
2017,3,30,12,45,971.5,108.5,2.4,24.5,980.0,912.06,669.22
2017,3,30,13,0,970.0,109.0,2.3,25.0,977.0,946.89,689.53
2017,3,30,13,15,967.0,108.5,2.25,25.0,965.0,975.82,707.68
2017,3,30,13,30,964.0,108.0,2.2,25.0,953.0,1000.86,723.34
2017,3,30,13,45,956.5,108.5,2.15,25.5,931.5,1018.69,733.0
2017,3,30,14,0,949.0,109.0,2.1,26.0,910.0,1032.34,740.14
2017,3,30,14,15,942.5,108.0,2.15,26.0,881.5,1041.24,747.11
2017,3,30,14,30,936.0,107.0,2.2,26.0,853.0,1045.94,751.67
2017,3,30,14,45,922.0,107.0,2.3,26.0,815.0,1040.14,750.39
2017,3,30,15,0,908.0,107.0,2.4,26.0,777.0,1030.24,746.72
2017,3,30,15,15,895.0,104.5,2.45,25.5,733.0,1014.65,740.43
2017,3,30,15,30,882.0,102.0,2.5,25.0,689.0,995.23,731.76
2017,3,30,15,45,860.5,100.5,2.6,25.0,638.5,977.43,723.26
2017,3,30,16,0,839.0,99.0,2.7,25.0,588.0,943.64,704.07
2017,3,30,16,15,814.0,95.0,2.6,24.5,533.0,900.64,678.23
2017,3,30,16,30,789.0,91.0,2.5,24.0,478.0,855.12,650.34
2017,3,30,16,45,753.0,86.5,2.4,24.0,420.0,797.13,611.97
2017,3,30,17,0,717.0,82.0,2.3,24.0,362.0,743.98,576.25
2017,3,30,17,15,665.5,75.0,2.15,22.5,303.0,669.13,526.42
2017,3,30,17,30,614.0,68.0,2.0,21.0,244.0,595.5,475.04
2017,3,30,17,45,534.0,59.0,1.95,20.0,187.0,500.33,403.57
2017,3,30,18,0,454.0,50.0,1.9,19.0,130.0,410.12,330.68
2017,3,30,18,15,318.5,36.5,2.0,18.5,82.0,285.75,225.24
2017,3,30,18,30,183.0,23.0,2.1,18.0,34.0,162.92,80.05
2017,3,30,18,45,91.5,11.5,2.25,17.5,17.0,58.32,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,185.0,19.5,3.65,13.0,42.5,15.77,4.8
2017,3,31,7,0,370.0,39.0,3.9,14.0,85.0,32.08,22.11
2017,3,31,7,15,469.5,49.0,4.0,14.5,139.5,40.11,29.85
2017,3,31,7,30,569.0,59.0,4.1,15.0,194.0,48.22,37.33
2017,3,31,7,45,629.5,66.0,4.2,16.0,252.5,53.66,42.11
2017,3,31,8,0,690.0,73.0,4.3,17.0,311.0,59.1,46.68
2017,3,31,8,15,729.5,78.0,4.55,18.0,369.5,67.94,54.08
2017,3,31,8,30,769.0,83.0,4.8,19.0,428.0,71.81,57.0
2017,3,31,8,45,796.0,87.5,5.1,20.0,483.5,75.0,59.29
2017,3,31,9,0,823.0,92.0,5.4,21.0,539.0,78.08,61.46
2017,3,31,9,15,842.5,95.5,5.55,21.5,591.0,115.38,67.51
2017,3,31,9,30,862.0,99.0,5.7,22.0,643.0,178.43,102.8
2017,3,31,9,45,876.0,101.5,5.85,22.5,688.5,247.09,155.22
2017,3,31,10,0,890.0,104.0,6.0,23.0,734.0,310.44,208.78
2017,3,31,10,15,900.5,106.0,6.1,23.5,773.5,372.98,263.45
2017,3,31,10,30,911.0,108.0,6.2,24.0,813.0,435.48,317.8
2017,3,31,10,45,918.5,109.5,6.3,24.5,845.0,496.02,369.55
2017,3,31,11,0,926.0,111.0,6.4,25.0,877.0,555.66,419.15
2017,3,31,11,15,931.0,112.5,6.4,25.5,901.0,612.78,465.2
2017,3,31,11,30,936.0,114.0,6.4,26.0,925.0,668.26,508.58
2017,3,31,11,45,939.5,114.5,6.4,26.5,940.0,720.1,548.05
2017,3,31,12,0,943.0,115.0,6.4,27.0,955.0,769.69,584.81
2017,3,31,12,15,944.5,115.0,6.35,27.0,962.0,814.91,618.55
2017,3,31,12,30,946.0,115.0,6.3,27.0,969.0,857.31,648.0
2017,3,31,12,45,945.5,115.0,6.3,27.5,966.5,895.04,672.9
2017,3,31,13,0,945.0,115.0,6.3,28.0,964.0,929.45,695.34
2017,3,31,13,15,942.5,114.5,6.2,28.0,952.0,958.12,714.66
2017,3,31,13,30,940.0,114.0,6.1,28.0,940.0,983.04,731.43
2017,3,31,13,45,934.5,113.5,6.1,28.0,919.5,1001.29,744.3
2017,3,31,14,0,929.0,113.0,6.1,28.0,899.0,1015.48,754.58
2017,3,31,14,15,922.0,111.5,6.05,28.0,870.0,1023.12,760.29
2017,3,31,14,30,915.0,110.0,6.0,28.0,841.0,1026.62,763.4
2017,3,31,14,45,895.5,112.5,6.0,28.0,802.0,1017.91,758.75
2017,3,31,15,0,876.0,115.0,6.0,28.0,763.0,1005.25,751.64
2017,3,31,15,15,862.0,112.5,5.95,27.5,720.0,1002.34,752.6
2017,3,31,15,30,848.0,110.0,5.9,27.0,677.0,981.9,741.61
2017,3,31,15,45,821.5,110.0,5.85,27.0,626.0,948.63,720.36
2017,3,31,16,0,795.0,110.0,5.8,27.0,575.0,912.27,696.95
2017,3,31,16,15,769.0,105.5,5.7,26.5,521.5,868.58,669.31
2017,3,31,16,30,743.0,101.0,5.6,26.0,468.0,828.88,644.18
2017,3,31,16,45,700.5,97.5,5.5,25.5,410.0,768.01,603.09
2017,3,31,17,0,658.0,94.0,5.4,25.0,352.0,706.56,560.59
2017,3,31,17,15,606.0,86.0,5.3,24.0,294.5,632.02,507.76
2017,3,31,17,30,554.0,78.0,5.2,23.0,237.0,558.72,453.59
2017,3,31,17,45,470.0,68.0,5.15,22.5,181.5,461.58,376.41
2017,3,31,18,0,386.0,58.0,5.1,22.0,126.0,367.64,297.96
2017,3,31,18,15,260.0,41.5,4.95,21.5,80.0,251.14,197.64
2017,3,31,18,30,134.0,25.0,4.8,21.0,34.0,137.42,71.66
2017,3,31,18,45,67.0,12.5,4.7,20.5,17.0,45.72,0.0
2017,3,31,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,6,45,72.5,27.0,4.15,17.5,36.5,20.21,8.53
2017,4,1,7,0,145.0,54.0,4.3,18.0,73.0,39.24,27.89
2017,4,1,7,15,228.0,75.0,4.5,18.5,122.0,54.25,41.65
2017,4,1,7,30,311.0,96.0,4.7,19.0,171.0,69.14,54.97
2017,4,1,7,45,198.5,118.5,4.95,19.5,171.5,82.28,66.44
2017,4,1,8,0,86.0,141.0,5.2,20.0,172.0,98.02,79.85
2017,4,1,8,15,43.0,113.0,5.4,20.5,128.5,82.47,66.05
2017,4,1,8,30,0.0,85.0,5.6,21.0,85.0,65.1,50.74
2017,4,1,8,45,4.5,134.5,5.85,21.5,137.0,99.68,79.99
2017,4,1,9,0,9.0,184.0,6.1,22.0,189.0,132.47,107.2
2017,4,1,9,15,4.5,131.5,6.15,22.5,134.0,99.23,75.01
2017,4,1,9,30,0.0,79.0,6.2,23.0,79.0,60.83,43.8
2017,4,1,9,45,0.0,80.5,6.3,23.5,80.5,62.05,44.56
2017,4,1,10,0,0.0,82.0,6.4,24.0,82.0,63.26,45.32
2017,4,1,10,15,0.0,87.0,6.35,24.0,87.0,67.21,48.36
2017,4,1,10,30,0.0,92.0,6.3,24.0,92.0,71.15,51.4
2017,4,1,10,45,0.0,92.5,6.3,24.5,92.5,71.56,51.52
2017,4,1,11,0,0.0,93.0,6.3,25.0,93.0,71.99,51.67
2017,4,1,11,15,0.0,93.0,6.3,25.0,93.0,72.04,51.64
2017,4,1,11,30,0.0,93.0,6.3,25.0,93.0,72.09,51.63
2017,4,1,11,45,0.0,96.5,6.3,25.5,96.5,74.86,53.66
2017,4,1,12,0,0.0,100.0,6.3,26.0,100.0,77.66,55.71
2017,4,1,12,15,2.5,130.5,6.25,26.0,132.5,103.49,75.98
2017,4,1,12,30,5.0,161.0,6.2,26.0,165.0,129.85,96.57
2017,4,1,12,45,73.5,313.0,6.2,26.5,379.0,322.54,245.7
2017,4,1,13,0,142.0,465.0,6.2,27.0,593.0,539.09,406.22
2017,4,1,13,15,81.5,393.0,6.1,26.5,466.5,413.07,312.82
2017,4,1,13,30,21.0,321.0,6.0,26.0,340.0,279.89,212.06
2017,4,1,13,45,11.5,236.0,5.95,26.0,246.5,200.1,151.24
2017,4,1,14,0,2.0,151.0,5.9,26.0,153.0,120.93,89.77
2017,4,1,14,15,69.5,275.5,5.85,26.0,331.5,310.87,238.87
2017,4,1,14,30,137.0,400.0,5.8,26.0,510.0,528.51,402.8
2017,4,1,14,45,100.5,368.5,5.75,26.0,447.5,443.15,338.87
2017,4,1,15,0,64.0,337.0,5.7,26.0,385.0,379.03,290.49
2017,4,1,15,15,32.0,223.0,5.65,25.5,247.0,232.69,179.11
2017,4,1,15,30,0.0,109.0,5.6,25.0,109.0,84.86,62.43
2017,4,1,15,45,120.0,186.5,5.55,25.0,257.0,304.49,240.39
2017,4,1,16,0,240.0,264.0,5.5,25.0,405.0,507.19,398.57
2017,4,1,16,15,213.5,240.5,5.4,24.5,357.5,456.23,360.59
2017,4,1,16,30,187.0,217.0,5.3,24.0,310.0,405.27,322.72
2017,4,1,16,45,169.5,194.5,5.25,24.0,271.0,363.87,291.3
2017,4,1,17,0,152.0,172.0,5.2,24.0,232.0,322.77,259.52
2017,4,1,17,15,275.0,138.0,5.0,23.5,225.5,398.07,323.26
2017,4,1,17,30,398.0,104.0,4.8,23.0,219.0,461.29,375.48
2017,4,1,17,45,314.0,88.5,4.6,22.5,166.5,366.89,298.56
2017,4,1,18,0,230.0,73.0,4.4,22.0,114.0,266.28,214.86
2017,4,1,18,15,137.5,49.5,4.35,21.5,71.5,170.87,133.04
2017,4,1,18,30,45.0,26.0,4.3,21.0,29.0,65.03,33.22
2017,4,1,18,45,22.5,13.0,4.25,21.0,14.5,22.21,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.65,18.5,0.5,0.38,0.0
2017,4,2,7,0,0.0,1.0,2.8,19.0,1.0,0.76,0.0
2017,4,2,7,15,0.0,2.0,2.9,19.0,2.0,1.51,0.0
2017,4,2,7,30,0.0,3.0,3.0,19.0,3.0,2.27,0.0
2017,4,2,7,45,0.0,4.0,3.1,19.5,4.0,3.03,0.0
2017,4,2,8,0,0.0,5.0,3.2,20.0,5.0,3.8,0.0
2017,4,2,8,15,0.0,27.0,3.4,20.5,27.0,20.59,12.37
2017,4,2,8,30,0.0,49.0,3.6,21.0,49.0,37.51,26.94
2017,4,2,8,45,0.0,35.0,3.85,21.5,35.0,26.77,17.5
2017,4,2,9,0,0.0,21.0,4.1,22.0,21.0,16.05,8.17
2017,4,2,9,15,0.0,25.5,4.15,22.5,25.5,19.52,10.36
2017,4,2,9,30,0.0,30.0,4.2,23.0,30.0,23.0,13.12
2017,4,2,9,45,0.0,52.0,4.3,23.5,52.0,39.99,26.78
2017,4,2,10,0,0.0,74.0,4.4,24.0,74.0,57.06,40.34
2017,4,2,10,15,90.0,231.0,4.4,24.0,301.5,198.4,149.26
2017,4,2,10,30,180.0,388.0,4.4,24.0,529.0,347.3,261.63
2017,4,2,10,45,304.5,370.0,4.4,24.5,619.5,408.38,306.4
2017,4,2,11,0,429.0,352.0,4.4,25.0,710.0,484.68,363.36
2017,4,2,11,15,308.0,400.0,4.4,25.0,660.5,483.2,363.57
2017,4,2,11,30,187.0,448.0,4.4,25.0,611.0,466.83,351.54
2017,4,2,11,45,219.0,452.0,4.45,25.5,646.0,508.61,382.33
2017,4,2,12,0,251.0,456.0,4.5,26.0,681.0,560.69,419.97
2017,4,2,12,15,550.5,309.0,4.6,26.0,807.5,693.98,521.63
2017,4,2,12,30,850.0,162.0,4.7,26.0,934.0,830.28,623.85
2017,4,2,12,45,868.0,150.5,4.8,26.0,937.0,858.45,643.55
2017,4,2,13,0,886.0,139.0,4.9,26.0,940.0,896.99,670.64
2017,4,2,13,15,885.0,138.5,5.05,26.0,930.0,925.61,691.24
2017,4,2,13,30,884.0,138.0,5.2,26.0,920.0,950.79,709.66
2017,4,2,13,45,894.5,129.0,5.4,26.0,905.5,975.26,728.09
2017,4,2,14,0,905.0,120.0,5.6,26.0,891.0,995.97,744.13
2017,4,2,14,15,901.0,118.5,5.6,25.5,865.0,1006.22,753.41
2017,4,2,14,30,897.0,117.0,5.6,25.0,839.0,1012.47,760.23
2017,4,2,14,45,883.0,119.0,5.65,25.0,803.0,1008.53,759.12
2017,4,2,15,0,869.0,121.0,5.7,25.0,767.0,1014.77,765.24
2017,4,2,15,15,857.0,118.0,5.65,24.5,725.0,999.53,757.57
2017,4,2,15,30,845.0,115.0,5.6,24.0,683.0,980.46,747.48
2017,4,2,15,45,836.5,108.5,5.55,24.0,637.0,957.13,733.01
2017,4,2,16,0,828.0,102.0,5.5,24.0,591.0,930.17,716.07
2017,4,2,16,15,802.5,98.0,5.35,23.5,536.0,886.92,688.31
2017,4,2,16,30,777.0,94.0,5.2,23.0,481.0,841.22,658.52
2017,4,2,16,45,742.5,89.0,5.05,23.0,423.0,789.89,622.87
2017,4,2,17,0,708.0,84.0,4.9,23.0,365.0,732.4,582.03
2017,4,2,17,15,656.0,77.0,4.75,22.0,305.5,657.73,529.27
2017,4,2,17,30,604.0,70.0,4.6,21.0,246.0,584.36,475.3
2017,4,2,17,45,516.0,62.0,4.45,20.5,189.0,485.47,397.38
2017,4,2,18,0,428.0,54.0,4.3,20.0,132.0,391.97,319.21
2017,4,2,18,15,303.0,39.5,4.4,19.0,84.5,275.33,219.47
2017,4,2,18,30,178.0,25.0,4.5,18.0,37.0,162.88,97.61
2017,4,2,18,45,89.0,12.5,4.6,17.5,18.5,56.98,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,3,6,15,41.0,5.5,4.7,11.5,6.5,0.0,0.0
2017,4,3,6,30,82.0,11.0,4.9,12.0,13.0,8.65,0.0
2017,4,3,6,45,241.0,26.5,5.1,12.5,55.0,21.66,11.26
2017,4,3,7,0,400.0,42.0,5.3,13.0,97.0,34.54,24.58
2017,4,3,7,15,493.0,52.0,5.3,14.0,152.5,42.53,32.16
2017,4,3,7,30,586.0,62.0,5.3,15.0,208.0,50.56,39.45
2017,4,3,7,45,646.5,68.0,5.3,16.0,267.5,55.23,43.5
2017,4,3,8,0,707.0,74.0,5.3,17.0,327.0,59.96,47.41
2017,4,3,8,15,744.5,79.0,5.3,17.5,385.5,68.82,54.91
2017,4,3,8,30,782.0,84.0,5.3,18.0,444.0,72.65,57.91
2017,4,3,8,45,808.5,88.0,5.35,19.0,500.0,75.46,59.88
2017,4,3,9,0,835.0,92.0,5.4,20.0,556.0,78.19,61.74
2017,4,3,9,15,854.0,95.5,5.45,20.5,608.0,115.29,67.59
2017,4,3,9,30,873.0,99.0,5.5,21.0,660.0,185.28,108.19
2017,4,3,9,45,887.5,101.0,5.6,22.0,706.0,247.98,155.47
2017,4,3,10,0,902.0,103.0,5.7,23.0,752.0,311.6,208.81
2017,4,3,10,15,912.0,105.0,5.65,23.5,791.0,374.48,263.57
2017,4,3,10,30,922.0,107.0,5.6,24.0,830.0,437.23,317.85
2017,4,3,10,45,930.0,108.5,5.55,24.5,862.0,498.36,369.64
2017,4,3,11,0,938.0,110.0,5.5,25.0,894.0,558.63,419.15
2017,4,3,11,15,943.0,111.0,5.35,25.5,918.0,615.74,464.44
