Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,11,30,948.0,112.0,5.2,26.0,942.0,671.15,506.83
2017,4,3,11,45,951.0,112.5,5.1,26.5,957.0,722.95,545.31
2017,4,3,12,0,954.0,113.0,5.0,27.0,972.0,772.42,580.89
2017,4,3,12,15,955.5,113.0,4.85,27.0,978.5,817.82,613.53
2017,4,3,12,30,957.0,113.0,4.7,27.0,985.0,860.37,641.63
2017,4,3,12,45,956.5,112.5,4.6,27.5,982.0,897.77,664.88
2017,4,3,13,0,956.0,112.0,4.5,28.0,979.0,931.79,685.83
2017,4,3,13,15,953.5,111.5,4.35,28.0,967.0,960.49,704.29
2017,4,3,13,30,951.0,111.0,4.2,28.0,955.0,985.4,720.19
2017,4,3,13,45,946.0,110.5,4.1,28.5,934.5,1004.06,730.83
2017,4,3,14,0,941.0,110.0,4.0,29.0,914.0,1018.65,738.86
2017,4,3,14,15,934.5,108.5,3.9,29.0,884.5,1026.67,744.22
2017,4,3,14,30,928.0,107.0,3.8,29.0,855.0,1030.5,747.04
2017,4,3,14,45,914.5,107.0,3.75,29.0,817.5,1024.91,744.29
2017,4,3,15,0,901.0,107.0,3.7,29.0,780.0,1015.28,739.15
2017,4,3,15,15,887.5,105.0,3.55,28.5,736.0,999.58,731.01
2017,4,3,15,30,874.0,103.0,3.4,28.0,692.0,980.11,720.52
2017,4,3,15,45,856.5,100.0,3.25,28.0,642.5,964.24,711.1
2017,4,3,16,0,839.0,97.0,3.1,28.0,593.0,932.46,691.15
2017,4,3,16,15,814.5,93.0,2.85,27.5,538.5,889.94,664.66
2017,4,3,16,30,790.0,89.0,2.6,27.0,484.0,844.92,636.22
2017,4,3,16,45,756.5,84.5,2.35,26.5,426.5,789.32,599.97
2017,4,3,17,0,723.0,80.0,2.1,26.0,369.0,737.69,565.76
2017,4,3,17,15,674.5,74.0,1.9,25.0,310.5,666.73,517.98
2017,4,3,17,30,626.0,68.0,1.7,24.0,252.0,596.78,468.96
2017,4,3,17,45,549.5,59.5,1.55,23.0,195.0,505.05,401.17
2017,4,3,18,0,473.0,51.0,1.4,22.0,138.0,417.97,331.95
2017,4,3,18,15,345.5,38.0,1.45,21.0,89.5,299.61,234.53
2017,4,3,18,30,218.0,25.0,1.5,20.0,41.0,187.64,116.06
2017,4,3,18,45,109.0,12.5,1.55,19.5,20.5,67.25,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,6.0,2.3,13.5,6.0,0.0,0.0
2017,4,4,6,30,0.0,12.0,2.6,14.0,12.0,9.44,0.0
2017,4,4,6,45,85.0,32.5,2.9,14.5,44.5,24.15,13.59
2017,4,4,7,0,170.0,53.0,3.2,15.0,77.0,39.02,28.35
2017,4,4,7,15,222.0,74.5,3.15,15.5,121.0,54.15,42.24
2017,4,4,7,30,274.0,96.0,3.1,16.0,165.0,68.99,55.57
2017,4,4,7,45,322.0,110.5,3.05,16.5,212.0,78.06,63.5
2017,4,4,8,0,370.0,125.0,3.0,17.0,259.0,87.27,71.31
2017,4,4,8,15,531.0,116.5,3.25,17.5,344.5,83.89,67.99
2017,4,4,8,30,692.0,108.0,3.5,18.0,430.0,81.42,65.47
2017,4,4,8,45,617.0,140.5,3.8,19.0,453.5,99.98,80.88
2017,4,4,9,0,542.0,173.0,4.1,20.0,477.0,115.09,93.08
2017,4,4,9,15,529.5,196.5,4.35,20.5,515.5,151.39,104.62
2017,4,4,9,30,517.0,220.0,4.6,21.0,554.0,204.56,137.92
2017,4,4,9,45,675.5,175.0,4.85,22.0,643.5,246.39,162.69
2017,4,4,10,0,834.0,130.0,5.1,23.0,733.0,308.54,208.4
2017,4,4,10,15,694.0,207.0,5.25,23.5,726.5,370.03,265.3
2017,4,4,10,30,554.0,284.0,5.4,24.0,720.0,417.53,308.62
2017,4,4,10,45,713.0,211.5,5.6,25.0,795.5,476.92,354.67
2017,4,4,11,0,872.0,139.0,5.8,26.0,871.0,546.02,408.84
2017,4,4,11,15,877.5,140.5,5.8,26.0,894.5,600.52,453.18
2017,4,4,11,30,883.0,142.0,5.8,26.0,918.0,653.54,495.3
2017,4,4,11,45,889.5,140.5,5.8,26.5,933.5,703.32,533.01
2017,4,4,12,0,896.0,139.0,5.8,27.0,949.0,751.22,568.37
2017,4,4,12,15,897.5,139.5,5.7,27.0,955.0,794.89,600.59
2017,4,4,12,30,899.0,140.0,5.6,27.0,961.0,835.92,629.6
2017,4,4,12,45,899.5,139.0,5.5,27.5,958.5,872.08,652.76
2017,4,4,13,0,900.0,138.0,5.4,28.0,956.0,905.12,673.54
2017,4,4,13,15,897.5,137.5,5.2,28.0,944.5,932.66,691.17
2017,4,4,13,30,895.0,137.0,5.0,28.0,933.0,956.62,706.25
2017,4,4,13,45,892.5,134.5,4.8,28.5,913.5,975.06,716.07
2017,4,4,14,0,890.0,132.0,4.6,29.0,894.0,989.63,723.36
2017,4,4,14,15,883.0,130.0,4.35,29.0,865.5,996.43,727.28
2017,4,4,14,30,876.0,128.0,4.1,29.0,837.0,999.2,728.66
2017,4,4,14,45,860.0,129.0,3.95,29.0,799.5,1006.82,733.95
2017,4,4,15,0,844.0,130.0,3.8,29.0,762.0,995.93,727.2
2017,4,4,15,15,830.5,127.0,3.55,29.0,719.5,979.3,716.3
2017,4,4,15,30,817.0,124.0,3.3,29.0,677.0,958.94,703.08
2017,4,4,15,45,806.0,117.5,3.1,29.0,630.0,933.61,687.01
2017,4,4,16,0,795.0,111.0,2.9,29.0,583.0,904.82,668.71
2017,4,4,16,15,771.0,106.5,2.6,28.5,529.5,863.03,642.22
2017,4,4,16,30,747.0,102.0,2.3,28.0,476.0,824.92,617.99
2017,4,4,16,45,720.0,94.5,2.05,27.5,421.0,772.74,584.04
2017,4,4,17,0,693.0,87.0,1.8,27.0,366.0,719.18,548.46
2017,4,4,17,15,644.5,80.5,1.6,26.0,308.0,648.63,501.09
2017,4,4,17,30,596.0,74.0,1.4,25.0,250.0,579.06,452.5
2017,4,4,17,45,521.5,64.5,1.25,24.0,194.0,488.79,385.77
2017,4,4,18,0,447.0,55.0,1.1,23.0,138.0,402.94,318.05
2017,4,4,18,15,321.5,41.0,1.1,22.5,89.5,286.13,222.32
2017,4,4,18,30,196.0,27.0,1.1,22.0,41.0,176.32,111.38
2017,4,4,18,45,98.0,13.5,1.15,21.5,20.5,61.95,0.0
2017,4,4,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,9.5,5.3,8.5,9.5,0.0,0.0
2017,4,5,6,30,0.0,19.0,5.4,9.0,19.0,14.95,0.0
2017,4,5,6,45,209.5,31.5,5.55,9.5,62.5,23.94,14.13
2017,4,5,7,0,419.0,44.0,5.7,10.0,106.0,36.17,26.49
2017,4,5,7,15,508.0,54.0,5.85,10.5,162.0,44.13,34.14
2017,4,5,7,30,597.0,64.0,6.0,11.0,218.0,52.12,41.52
2017,4,5,7,45,654.5,70.0,6.15,11.5,277.5,56.73,45.64
2017,4,5,8,0,712.0,76.0,6.3,12.0,337.0,61.38,49.62
2017,4,5,8,15,749.5,81.0,6.35,12.5,396.0,70.32,57.32
2017,4,5,8,30,787.0,86.0,6.4,13.0,455.0,74.1,60.33
2017,4,5,8,45,825.0,86.0,6.45,13.5,513.5,74.34,60.18
2017,4,5,9,0,863.0,86.0,6.5,14.0,572.0,74.75,60.19
2017,4,5,9,15,882.0,88.5,6.5,14.5,624.5,119.49,72.2
2017,4,5,9,30,901.0,91.0,6.5,15.0,677.0,183.12,107.89
2017,4,5,9,45,920.5,91.0,6.5,16.0,725.0,246.9,156.93
2017,4,5,10,0,940.0,91.0,6.5,17.0,773.0,312.14,212.9
2017,4,5,10,15,950.0,92.5,6.45,17.5,813.0,376.64,270.73
2017,4,5,10,30,960.0,94.0,6.4,18.0,853.0,440.96,328.07
2017,4,5,10,45,970.0,93.5,6.35,18.5,886.5,503.31,382.6
2017,4,5,11,0,980.0,93.0,6.3,19.0,920.0,564.88,434.9
2017,4,5,11,15,985.5,94.0,6.2,19.0,944.0,624.1,484.54
2017,4,5,11,30,991.0,95.0,6.1,19.0,968.0,681.58,531.38
2017,4,5,11,45,982.5,103.0,6.1,19.5,980.5,733.67,571.95
2017,4,5,12,0,974.0,111.0,6.1,20.0,993.0,782.38,608.82
2017,4,5,12,15,975.5,111.0,6.05,20.0,999.5,828.43,644.02
2017,4,5,12,30,977.0,111.0,6.0,20.0,1006.0,871.56,674.62
2017,4,5,12,45,976.0,111.5,5.95,20.5,1003.0,909.96,700.28
2017,4,5,13,0,975.0,112.0,5.9,21.0,1000.0,944.91,723.29
2017,4,5,13,15,972.5,111.5,5.85,21.0,988.0,974.02,743.54
2017,4,5,13,30,970.0,111.0,5.8,21.0,976.0,999.26,761.12
2017,4,5,13,45,964.5,110.5,5.8,21.5,955.0,1017.72,772.89
2017,4,5,14,0,959.0,110.0,5.8,22.0,934.0,1032.02,781.89
2017,4,5,14,15,953.0,109.0,5.7,22.0,905.0,1041.14,788.32
2017,4,5,14,30,947.0,108.0,5.6,22.0,876.0,1046.03,792.03
2017,4,5,14,45,935.5,107.5,5.55,22.0,838.0,1041.87,790.09
2017,4,5,15,0,924.0,107.0,5.5,22.0,800.0,1033.58,785.54
2017,4,5,15,15,912.0,104.5,5.35,21.5,756.0,1018.62,777.38
2017,4,5,15,30,900.0,102.0,5.2,21.0,712.0,999.77,766.67
2017,4,5,15,45,886.0,98.0,5.1,21.0,662.5,973.59,749.82
2017,4,5,16,0,872.0,94.0,5.0,21.0,613.0,955.33,738.68
2017,4,5,16,15,849.5,90.5,4.75,20.5,558.0,914.58,711.94
2017,4,5,16,30,827.0,87.0,4.5,20.0,503.0,871.16,683.17
2017,4,5,16,45,796.5,82.0,4.25,20.0,445.0,816.64,644.99
2017,4,5,17,0,766.0,77.0,4.0,20.0,387.0,760.62,605.41
2017,4,5,17,15,719.5,71.5,3.45,19.0,326.5,690.09,554.97
2017,4,5,17,30,673.0,66.0,2.9,18.0,266.0,625.91,507.46
2017,4,5,17,45,601.5,58.0,2.4,17.0,207.5,536.86,438.46
2017,4,5,18,0,530.0,50.0,1.9,16.0,149.0,451.98,368.21
2017,4,5,18,15,403.0,38.0,1.8,15.0,98.0,333.0,267.63
2017,4,5,18,30,276.0,26.0,1.7,14.0,47.0,222.3,150.39
2017,4,5,18,45,138.0,13.0,1.65,13.5,23.5,82.12,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,88.0,7.5,0.5,10.5,11.0,0.0,0.0
2017,4,6,6,30,176.0,15.0,0.5,11.0,22.0,11.8,0.0
2017,4,6,6,45,332.0,28.0,0.5,11.5,68.5,23.12,13.7
2017,4,6,7,0,488.0,41.0,0.5,12.0,115.0,34.12,24.63
2017,4,6,7,15,572.0,49.0,0.55,12.5,172.5,40.73,30.96
2017,4,6,7,30,656.0,57.0,0.6,13.0,230.0,47.44,37.1
2017,4,6,7,45,708.5,63.0,0.7,14.0,290.0,56.61,45.13
2017,4,6,8,0,761.0,69.0,0.8,15.0,350.0,61.8,49.41
2017,4,6,8,15,795.0,73.0,1.1,16.0,409.5,65.14,51.96
2017,4,6,8,30,829.0,77.0,1.4,17.0,469.0,68.45,54.41
2017,4,6,8,45,852.5,80.5,1.75,18.5,525.0,71.12,56.16
2017,4,6,9,0,876.0,84.0,2.1,20.0,581.0,81.61,64.55
2017,4,6,9,15,893.0,87.0,2.05,20.0,633.0,119.01,69.85
2017,4,6,9,30,910.0,90.0,2.0,20.0,685.0,183.31,104.93
2017,4,6,9,45,923.0,92.5,2.0,20.5,731.0,248.01,153.44
2017,4,6,10,0,936.0,95.0,2.0,21.0,777.0,313.44,207.94
2017,4,6,10,15,945.0,96.5,1.95,21.5,816.5,377.36,262.73
2017,4,6,10,30,954.0,98.0,1.9,22.0,856.0,440.97,316.56
2017,4,6,10,45,960.0,99.5,1.85,22.5,887.5,502.7,367.42
2017,4,6,11,0,966.0,101.0,1.8,23.0,919.0,563.26,415.48
2017,4,6,11,15,970.5,102.0,1.8,23.0,942.5,621.19,460.92
2017,4,6,11,30,975.0,103.0,1.8,23.0,966.0,677.3,503.56
2017,4,6,11,45,981.0,101.5,1.85,23.5,981.5,730.33,542.11
2017,4,6,12,0,987.0,100.0,1.9,24.0,997.0,781.15,578.01
2017,4,6,12,15,987.5,100.5,1.9,24.0,1003.0,827.14,610.11
2017,4,6,12,30,988.0,101.0,1.9,24.0,1009.0,870.09,638.03
2017,4,6,12,45,984.5,102.5,1.9,24.0,1004.5,907.45,662.09
2017,4,6,13,0,981.0,104.0,1.9,24.0,1000.0,941.18,683.73
2017,4,6,13,15,978.5,103.5,1.9,24.0,988.0,970.2,702.32
2017,4,6,13,30,976.0,103.0,1.9,24.0,976.0,995.32,718.47
2017,4,6,13,45,969.5,103.5,1.95,24.0,954.0,1013.7,731.08
2017,4,6,14,0,963.0,104.0,2.0,24.0,932.0,1027.91,741.26
2017,4,6,14,15,956.5,102.5,2.0,24.0,902.5,1035.87,747.04
2017,4,6,14,30,950.0,101.0,2.0,24.0,873.0,1039.57,750.37
2017,4,6,14,45,817.0,154.5,2.0,24.0,798.0,987.21,718.12
2017,4,6,15,0,684.0,208.0,2.0,24.0,723.0,925.31,679.82
2017,4,6,15,15,724.0,175.5,1.95,23.5,693.0,931.54,686.85
2017,4,6,15,30,764.0,143.0,1.9,23.0,663.0,931.51,689.23
2017,4,6,15,45,809.5,119.5,1.9,23.0,634.5,934.75,693.27
2017,4,6,16,0,855.0,96.0,1.9,23.0,606.0,939.38,698.42
2017,4,6,16,15,832.0,92.0,1.85,22.5,551.5,897.93,673.78
2017,4,6,16,30,809.0,88.0,1.8,22.0,497.0,853.89,647.49
2017,4,6,16,45,775.0,84.0,1.75,22.0,439.0,798.06,611.31
2017,4,6,17,0,741.0,80.0,1.7,22.0,381.0,740.95,573.47
2017,4,6,17,15,694.5,74.0,1.5,21.0,321.5,676.17,529.75
2017,4,6,17,30,648.0,68.0,1.3,20.0,262.0,607.29,481.19
2017,4,6,17,45,575.5,60.0,1.15,19.0,204.5,518.69,415.53
2017,4,6,18,0,503.0,52.0,1.0,18.0,147.0,434.33,348.21
2017,4,6,18,15,382.0,39.5,1.05,17.5,97.0,320.06,253.58
2017,4,6,18,30,261.0,27.0,1.1,17.0,47.0,214.59,146.21
2017,4,6,18,45,130.5,13.5,1.15,16.5,23.5,78.22,0.0
2017,4,6,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,65.0,8.5,1.25,10.5,11.5,6.69,0.0
2017,4,7,6,30,130.0,17.0,1.5,11.0,23.0,12.98,0.0
2017,4,7,6,45,270.0,32.0,1.75,12.0,67.0,26.15,16.39
2017,4,7,7,0,410.0,47.0,2.0,13.0,111.0,38.44,28.31
2017,4,7,7,15,495.0,57.0,2.1,14.0,166.5,46.28,35.64
2017,4,7,7,30,580.0,67.0,2.2,15.0,222.0,54.11,42.67
2017,4,7,7,45,636.5,74.0,2.35,16.0,281.0,59.33,47.12
2017,4,7,8,0,693.0,81.0,2.5,17.0,340.0,64.53,51.38
2017,4,7,8,15,730.0,86.5,2.85,17.5,398.0,68.31,54.39
2017,4,7,8,30,767.0,92.0,3.2,18.0,456.0,77.93,62.4
2017,4,7,8,45,794.0,95.5,3.6,19.0,512.0,80.16,63.81
2017,4,7,9,0,821.0,99.0,4.0,20.0,568.0,82.32,65.17
2017,4,7,9,15,840.0,102.5,4.05,20.5,619.0,117.9,70.26
2017,4,7,9,30,859.0,106.0,4.1,21.0,670.0,180.37,104.6
2017,4,7,9,45,872.5,109.0,4.15,21.5,715.5,248.79,156.3
2017,4,7,10,0,886.0,112.0,4.2,22.0,761.0,311.69,208.94
2017,4,7,10,15,896.5,114.0,4.2,22.5,800.0,373.54,262.41
2017,4,7,10,30,907.0,116.0,4.2,23.0,839.0,435.32,315.44
2017,4,7,10,45,913.5,118.0,4.2,23.5,870.0,495.03,365.72
2017,4,7,11,0,920.0,120.0,4.2,24.0,901.0,553.73,413.64
2017,4,7,11,15,925.0,121.0,4.2,24.0,924.0,609.62,458.81
2017,4,7,11,30,930.0,122.0,4.2,24.0,947.0,663.86,501.46
2017,4,7,11,45,931.0,124.0,4.2,24.5,961.0,714.39,539.24
2017,4,7,12,0,932.0,126.0,4.2,25.0,975.0,762.52,574.19
2017,4,7,12,15,932.5,126.0,4.2,25.0,980.5,806.1,606.26
2017,4,7,12,30,933.0,126.0,4.2,25.0,986.0,846.82,634.68
2017,4,7,12,45,931.0,126.5,4.2,25.0,982.5,882.9,659.17
2017,4,7,13,0,929.0,127.0,4.2,25.0,979.0,915.63,681.34
2017,4,7,13,15,926.0,126.5,4.15,25.0,966.5,943.12,699.7
2017,4,7,13,30,923.0,126.0,4.1,25.0,954.0,966.9,715.61
2017,4,7,13,45,916.5,125.5,4.05,25.0,932.5,983.61,726.88
2017,4,7,14,0,910.0,125.0,4.0,25.0,911.0,996.3,735.63
2017,4,7,14,15,903.0,123.5,3.95,25.0,882.0,1003.5,740.9
2017,4,7,14,30,896.0,122.0,3.9,25.0,853.0,1006.64,743.67
2017,4,7,14,45,880.5,122.5,3.9,25.0,814.5,999.5,740.14
2017,4,7,15,0,865.0,123.0,3.9,25.0,776.0,1002.42,743.57
2017,4,7,15,15,851.5,120.0,3.85,25.0,733.0,985.55,733.56
2017,4,7,15,30,838.0,117.0,3.8,25.0,690.0,964.91,721.29
2017,4,7,15,45,818.5,114.5,3.8,25.0,640.5,935.55,703.5
2017,4,7,16,0,799.0,112.0,3.8,25.0,591.0,902.99,683.53
2017,4,7,16,15,774.0,107.5,3.65,24.5,537.0,860.24,656.86
2017,4,7,16,30,749.0,103.0,3.5,24.0,483.0,821.09,632.43
2017,4,7,16,45,715.0,97.5,3.35,23.5,426.0,765.38,595.71
2017,4,7,17,0,681.0,92.0,3.2,23.0,369.0,708.7,557.48
2017,4,7,17,15,632.0,84.5,2.8,22.0,311.0,637.2,507.01
2017,4,7,17,30,583.0,77.0,2.4,21.0,253.0,566.79,455.51
2017,4,7,17,45,510.5,67.0,2.05,20.0,197.5,478.44,387.13
2017,4,7,18,0,438.0,57.0,1.7,19.0,142.0,394.4,318.6
2017,4,7,18,15,321.5,42.5,1.8,18.5,93.5,284.11,226.16
2017,4,7,18,30,205.0,28.0,1.9,18.0,45.0,182.34,126.28
2017,4,7,18,45,102.5,14.0,2.05,17.5,22.5,63.81,0.0
2017,4,7,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,10.5,2.85,13.5,10.5,8.26,0.0
2017,4,8,6,30,0.0,21.0,3.1,14.0,21.0,15.51,0.0
2017,4,8,6,45,152.5,38.5,3.4,14.5,62.5,28.71,18.51
2017,4,8,7,0,305.0,56.0,3.7,15.0,104.0,41.99,31.19
2017,4,8,7,15,388.5,69.0,4.1,16.0,157.0,51.72,40.14
2017,4,8,7,30,472.0,82.0,4.5,17.0,210.0,61.39,48.72
2017,4,8,7,45,532.0,91.0,4.95,18.0,267.0,70.45,56.47
2017,4,8,8,0,592.0,100.0,5.4,19.0,324.0,76.44,61.32
2017,4,8,8,15,475.5,141.0,5.6,19.5,339.5,97.87,79.49
2017,4,8,8,30,359.0,182.0,5.8,20.0,355.0,122.49,100.1
2017,4,8,8,45,264.5,221.5,6.0,21.0,357.0,141.59,115.48
2017,4,8,9,0,170.0,261.0,6.2,22.0,359.0,165.3,134.46
2017,4,8,9,15,258.5,272.0,6.15,22.0,435.5,180.63,134.04
2017,4,8,9,30,347.0,283.0,6.1,22.0,512.0,222.53,158.69
2017,4,8,9,45,572.0,214.5,6.05,22.5,622.5,249.68,169.36
2017,4,8,10,0,797.0,146.0,6.0,23.0,733.0,308.08,209.38
2017,4,8,10,15,557.0,260.5,5.95,23.5,680.5,359.13,260.67
2017,4,8,10,30,317.0,375.0,5.9,24.0,628.0,385.91,288.88
2017,4,8,10,45,367.0,370.0,5.85,24.5,674.0,431.6,324.25
2017,4,8,11,0,417.0,365.0,5.8,25.0,720.0,482.3,363.25
2017,4,8,11,15,275.5,409.5,5.7,25.0,647.0,467.36,353.48
2017,4,8,11,30,134.0,454.0,5.6,25.0,574.0,435.42,329.4
2017,4,8,11,45,219.5,452.0,5.6,25.5,651.5,504.5,381.2
2017,4,8,12,0,305.0,450.0,5.6,26.0,729.0,587.72,442.5
2017,4,8,12,15,166.0,409.0,5.55,26.0,561.5,465.88,352.11
2017,4,8,12,30,27.0,368.0,5.5,26.0,394.0,324.44,244.59
2017,4,8,12,45,125.0,420.0,5.45,26.5,535.5,468.1,353.25
2017,4,8,13,0,223.0,472.0,5.4,27.0,677.0,608.25,455.61
2017,4,8,13,15,328.0,429.0,5.35,27.0,726.0,691.78,517.52
2017,4,8,13,30,433.0,386.0,5.3,27.0,775.0,777.88,580.59
2017,4,8,13,45,653.0,262.0,5.25,27.0,834.5,889.95,664.38
2017,4,8,14,0,873.0,138.0,5.2,27.0,894.0,971.61,721.86
2017,4,8,14,15,865.0,136.5,5.1,27.0,865.0,977.6,725.56
2017,4,8,14,30,857.0,135.0,5.0,27.0,836.0,994.53,737.23
2017,4,8,14,45,616.5,235.0,4.95,27.0,728.0,878.0,657.39
2017,4,8,15,0,376.0,335.0,4.9,27.0,620.0,721.09,543.46
2017,4,8,15,15,591.0,230.0,4.85,27.0,648.5,845.41,638.46
2017,4,8,15,30,806.0,125.0,4.8,27.0,677.0,940.68,706.04
2017,4,8,15,45,786.0,122.0,4.75,27.0,628.0,910.66,686.39
2017,4,8,16,0,766.0,119.0,4.7,27.0,579.0,877.54,665.38
2017,4,8,16,15,740.0,114.0,4.6,26.5,526.0,840.46,642.48
2017,4,8,16,30,714.0,109.0,4.5,26.0,473.0,794.95,613.34
2017,4,8,16,45,680.0,103.0,4.45,25.5,417.5,739.63,576.92
2017,4,8,17,0,646.0,97.0,4.4,25.0,362.0,683.45,538.93
2017,4,8,17,15,596.5,89.5,4.15,24.5,305.0,612.79,488.31
2017,4,8,17,30,547.0,82.0,3.9,24.0,248.0,543.27,436.64
2017,4,8,17,45,476.0,71.0,3.7,23.5,193.5,456.41,368.48
2017,4,8,18,0,405.0,60.0,3.5,23.0,139.0,373.8,300.72
2017,4,8,18,15,291.0,45.0,3.6,22.0,92.0,264.36,209.25
2017,4,8,18,30,177.0,30.0,3.7,21.0,45.0,169.66,118.15
2017,4,8,18,45,88.5,15.0,3.85,20.5,22.5,57.12,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,32.5,10.5,3.7,16.5,12.0,8.26,0.0
2017,4,9,6,30,65.0,21.0,3.9,17.0,24.0,15.8,0.0
2017,4,9,6,45,176.5,41.5,4.15,17.5,66.5,30.97,20.3
2017,4,9,7,0,288.0,62.0,4.4,18.0,109.0,46.04,34.34
2017,4,9,7,15,371.0,76.5,4.8,18.5,162.0,56.65,44.05
2017,4,9,7,30,454.0,91.0,5.2,19.0,215.0,67.16,53.37
2017,4,9,7,45,227.0,78.0,5.65,19.5,140.0,55.29,42.9
2017,4,9,8,0,0.0,65.0,6.1,20.0,65.0,49.83,37.94
2017,4,9,8,15,0.0,82.5,6.15,20.5,82.5,63.18,49.28
2017,4,9,8,30,0.0,100.0,6.2,21.0,100.0,75.92,59.92
2017,4,9,8,45,0.0,104.0,6.3,21.5,104.0,79.11,62.28
2017,4,9,9,0,0.0,108.0,6.4,22.0,108.0,82.25,64.58
2017,4,9,9,15,0.0,131.0,6.4,22.5,131.5,98.82,74.65
2017,4,9,9,30,0.0,154.0,6.4,23.0,155.0,115.59,87.69
2017,4,9,9,45,6.0,195.0,6.4,23.5,200.5,146.21,111.3
2017,4,9,10,0,12.0,236.0,6.4,24.0,246.0,177.88,135.5
2017,4,9,10,15,16.5,266.5,6.35,24.5,280.0,203.04,154.48
2017,4,9,10,30,21.0,297.0,6.3,25.0,314.0,229.2,174.14
2017,4,9,10,45,23.5,315.5,6.3,25.5,335.5,246.95,187.26
2017,4,9,11,0,26.0,334.0,6.3,26.0,357.0,264.99,200.54
2017,4,9,11,15,19.5,298.0,6.2,26.0,315.5,238.45,180.21
2017,4,9,11,30,13.0,262.0,6.1,26.0,274.0,209.73,158.15
2017,4,9,11,45,16.0,291.5,6.05,26.5,306.0,236.26,178.08
2017,4,9,12,0,19.0,321.0,6.0,27.0,338.0,263.59,198.39
2017,4,9,12,15,14.0,260.0,5.9,27.0,273.0,213.93,160.61
2017,4,9,12,30,9.0,199.0,5.8,27.0,208.0,162.94,121.56
2017,4,9,12,45,39.5,322.0,5.75,27.5,359.0,299.84,226.03
2017,4,9,13,0,70.0,445.0,5.7,28.0,510.0,438.6,328.55
2017,4,9,13,15,96.5,452.0,5.6,28.0,540.5,475.73,356.16
2017,4,9,13,30,123.0,459.0,5.5,28.0,571.0,532.09,397.65
2017,4,9,13,45,128.0,449.0,5.4,28.5,563.0,536.8,400.52
2017,4,9,14,0,133.0,439.0,5.3,29.0,555.0,540.64,402.98
2017,4,9,14,15,162.5,424.5,5.2,29.0,561.5,562.6,420.09
2017,4,9,14,30,192.0,410.0,5.1,29.0,568.0,583.99,436.76
2017,4,9,14,45,497.0,277.5,5.1,29.0,661.0,795.55,595.47
2017,4,9,15,0,802.0,145.0,5.1,29.0,754.0,960.17,712.54
2017,4,9,15,15,423.5,218.0,5.0,28.5,538.0,668.93,507.61
2017,4,9,15,30,45.0,291.0,4.9,28.0,322.0,315.28,239.59
2017,4,9,15,45,207.5,268.5,4.85,28.0,395.5,470.8,363.1
2017,4,9,16,0,370.0,246.0,4.8,28.0,469.0,620.1,477.27
2017,4,9,16,15,511.5,187.0,4.7,27.5,465.5,701.33,541.14
2017,4,9,16,30,653.0,128.0,4.6,27.0,462.0,760.45,587.5
2017,4,9,16,45,602.0,124.5,4.55,27.0,405.0,694.66,541.36
2017,4,9,17,0,551.0,121.0,4.5,27.0,348.0,620.95,488.97
2017,4,9,17,15,498.5,111.0,4.3,26.5,293.0,549.89,436.99
2017,4,9,17,30,446.0,101.0,4.1,26.0,238.0,481.02,384.82
2017,4,9,17,45,368.5,87.5,3.95,25.5,184.5,393.14,315.62
2017,4,9,18,0,291.0,74.0,3.8,25.0,131.0,311.18,248.48
2017,4,9,18,15,194.5,53.5,3.9,24.0,86.5,202.46,158.54
2017,4,9,18,30,98.0,33.0,4.0,23.0,42.0,116.78,80.3
2017,4,9,18,45,49.0,16.5,4.15,22.5,21.0,37.93,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,15.5,10.0,2.9,19.5,11.0,7.87,0.0
2017,4,10,6,30,31.0,20.0,3.0,20.0,22.0,15.23,0.0
2017,4,10,6,45,128.5,43.5,3.2,20.5,63.5,32.04,21.06
2017,4,10,7,0,226.0,67.0,3.4,21.0,105.0,48.84,36.36
2017,4,10,7,15,113.0,57.5,3.5,21.5,76.5,42.39,31.2
2017,4,10,7,30,0.0,48.0,3.6,22.0,48.0,36.71,26.35
2017,4,10,7,45,0.0,40.5,3.75,22.5,40.5,30.93,21.27
2017,4,10,8,0,0.0,33.0,3.9,23.0,33.0,25.18,16.19
2017,4,10,8,15,0.0,74.0,4.0,23.5,74.0,56.81,43.22
2017,4,10,8,30,0.0,115.0,4.1,24.0,115.0,86.3,67.93
2017,4,10,8,45,6.0,156.5,4.25,24.5,160.0,114.71,91.3
2017,4,10,9,0,12.0,198.0,4.4,25.0,205.0,142.1,113.45
2017,4,10,9,15,74.0,256.5,4.35,25.0,305.5,174.84,131.97
2017,4,10,9,30,136.0,315.0,4.3,25.0,406.0,218.67,161.77
2017,4,10,9,45,68.5,233.0,4.25,25.5,279.0,178.56,132.61
2017,4,10,10,0,1.0,151.0,4.2,26.0,152.0,114.99,85.45
2017,4,10,10,15,3.5,168.0,4.1,26.0,171.5,128.75,96.0
2017,4,10,10,30,6.0,185.0,4.0,26.0,191.0,142.97,106.84
2017,4,10,10,45,4.0,166.5,3.9,26.5,170.5,129.28,95.9
2017,4,10,11,0,2.0,148.0,3.8,27.0,150.0,114.95,84.53
2017,4,10,11,15,8.5,213.5,3.7,27.0,221.5,168.73,125.88
2017,4,10,11,30,15.0,279.0,3.6,27.0,293.0,223.83,167.62
2017,4,10,11,45,16.0,290.5,3.55,27.0,305.5,235.4,176.17
2017,4,10,12,0,17.0,302.0,3.5,27.0,318.0,247.2,184.98
2017,4,10,12,15,50.0,380.5,3.4,27.0,427.0,345.79,258.77
2017,4,10,12,30,83.0,459.0,3.3,27.0,536.0,444.1,330.45
2017,4,10,12,45,112.5,468.0,3.25,27.0,572.0,484.88,360.12
2017,4,10,13,0,142.0,477.0,3.2,27.0,608.0,542.07,401.32
2017,4,10,13,15,258.5,445.5,3.1,27.0,681.0,643.26,475.0
2017,4,10,13,30,375.0,414.0,3.0,27.0,754.0,734.13,539.96
2017,4,10,13,45,322.5,422.0,2.9,27.0,709.5,708.57,520.86
2017,4,10,14,0,270.0,430.0,2.8,27.0,665.0,679.65,500.08
2017,4,10,14,15,216.0,421.0,2.75,27.0,605.0,609.13,451.0
2017,4,10,14,30,162.0,412.0,2.7,27.0,545.0,556.03,413.28
2017,4,10,14,45,169.5,392.5,2.65,27.0,526.5,549.94,410.3
2017,4,10,15,0,177.0,373.0,2.6,27.0,508.0,542.62,406.25
2017,4,10,15,15,265.5,335.0,2.6,26.5,524.5,615.01,461.97
2017,4,10,15,30,354.0,297.0,2.6,26.0,541.0,661.53,499.09
2017,4,10,15,45,276.0,287.0,2.65,26.0,469.0,577.12,438.69
2017,4,10,16,0,198.0,277.0,2.7,26.0,397.0,472.03,362.62
2017,4,10,16,15,174.5,252.0,2.7,25.5,350.5,423.7,328.72
2017,4,10,16,30,151.0,227.0,2.7,25.0,304.0,375.37,293.75
2017,4,10,16,45,140.0,202.0,2.7,25.0,267.5,338.04,266.28
2017,4,10,17,0,129.0,177.0,2.7,25.0,231.0,300.53,238.1
2017,4,10,17,15,114.5,151.5,2.6,24.5,194.0,259.6,206.85
2017,4,10,17,30,100.0,126.0,2.5,24.0,157.0,218.94,174.97
2017,4,10,17,45,74.5,101.0,2.4,23.5,121.5,157.95,125.55
2017,4,10,18,0,49.0,76.0,2.3,23.0,86.0,113.18,88.13
2017,4,10,18,15,24.5,51.5,2.5,22.5,56.5,70.65,52.0
2017,4,10,18,30,0.0,27.0,2.7,22.0,27.0,23.19,11.58
2017,4,10,18,45,0.0,13.5,2.9,22.0,13.5,10.62,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,7.0,1.35,19.0,7.0,5.51,0.0
2017,4,11,6,30,0.0,14.0,1.5,19.0,14.0,10.66,0.0
2017,4,11,6,45,5.0,36.5,1.7,19.5,37.5,27.27,17.32
2017,4,11,7,0,10.0,59.0,1.9,20.0,61.0,43.32,31.84
2017,4,11,7,15,27.0,82.5,1.95,20.0,90.0,59.2,46.06
2017,4,11,7,30,44.0,106.0,2.0,20.0,119.0,75.11,60.04
2017,4,11,7,45,22.0,68.5,2.05,20.5,75.0,52.21,40.02
2017,4,11,8,0,0.0,31.0,2.1,21.0,31.0,23.65,15.02
2017,4,11,8,15,0.0,36.5,2.2,21.0,36.5,27.89,18.65
2017,4,11,8,30,0.0,42.0,2.3,21.0,42.0,32.14,22.23
2017,4,11,8,45,0.0,93.0,2.4,21.5,93.0,71.35,55.63
2017,4,11,9,0,0.0,144.0,2.5,22.0,144.0,107.11,85.41
2017,4,11,9,15,0.0,81.0,2.55,22.0,81.0,62.38,45.23
2017,4,11,9,30,0.0,18.0,2.6,22.0,18.0,13.8,5.63
2017,4,11,9,45,0.0,20.0,2.7,22.5,20.0,15.35,6.85
2017,4,11,10,0,0.0,22.0,2.8,23.0,22.0,16.91,8.06
2017,4,11,10,15,0.0,47.0,2.8,23.0,47.0,36.24,23.63
2017,4,11,10,30,0.0,72.0,2.8,23.0,72.0,55.66,39.14
2017,4,11,10,45,0.0,52.5,2.8,23.5,52.5,40.57,26.93
2017,4,11,11,0,0.0,33.0,2.8,24.0,33.0,25.5,14.79
2017,4,11,11,15,2.5,100.5,2.65,24.0,103.0,79.2,57.44
2017,4,11,11,30,5.0,168.0,2.5,24.0,173.0,132.9,99.4
2017,4,11,11,45,2.5,115.0,2.45,24.0,117.5,90.86,66.42
2017,4,11,12,0,0.0,62.0,2.4,24.0,62.0,48.13,32.7
2017,4,11,12,15,0.0,75.0,2.15,24.0,75.0,58.28,40.75
2017,4,11,12,30,0.0,88.0,1.9,24.0,88.0,68.46,48.77
2017,4,11,12,45,4.0,137.0,1.7,24.0,141.0,110.33,81.69
2017,4,11,13,0,8.0,186.0,1.5,24.0,194.0,153.11,114.86
2017,4,11,13,15,4.0,156.0,1.55,24.0,160.0,126.03,93.78
2017,4,11,13,30,0.0,126.0,1.6,24.0,126.0,98.62,72.42
2017,4,11,13,45,4.0,159.5,1.65,24.0,163.0,129.36,96.64
2017,4,11,14,0,8.0,193.0,1.7,24.0,200.0,160.86,121.24
2017,4,11,14,15,25.0,274.5,1.9,24.0,295.5,263.7,200.44
2017,4,11,14,30,42.0,356.0,2.1,24.0,391.0,361.69,274.09
2017,4,11,14,45,75.5,361.5,2.35,24.0,421.0,404.07,307.0
2017,4,11,15,0,109.0,367.0,2.6,24.0,451.0,447.17,340.65
2017,4,11,15,15,134.0,348.0,2.7,23.5,445.0,478.44,365.82
2017,4,11,15,30,159.0,329.0,2.8,23.0,439.0,486.14,374.13
2017,4,11,15,45,104.5,292.0,2.9,23.0,362.5,375.7,291.68
2017,4,11,16,0,50.0,255.0,3.0,23.0,286.0,287.97,224.3
2017,4,11,16,15,41.0,227.5,2.95,22.5,251.5,253.33,198.53
2017,4,11,16,30,32.0,200.0,2.9,22.0,217.0,218.57,172.06
2017,4,11,16,45,18.5,170.0,2.9,21.5,179.5,161.44,126.99
2017,4,11,17,0,5.0,140.0,2.9,21.0,142.0,122.9,96.01
2017,4,11,17,15,2.5,118.5,2.75,20.5,119.5,102.41,79.64
2017,4,11,17,30,0.0,97.0,2.6,20.0,97.0,81.93,62.93
2017,4,11,17,45,0.0,75.5,2.5,20.0,75.5,63.14,47.27
2017,4,11,18,0,0.0,54.0,2.4,20.0,54.0,43.95,31.02
2017,4,11,18,15,0.0,35.5,2.25,19.5,35.5,27.52,16.99
2017,4,11,18,30,0.0,17.0,2.1,19.0,17.0,12.94,4.18
2017,4,11,18,45,0.0,8.5,1.95,19.0,8.5,6.69,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,3.0,2.45,16.0,3.0,2.36,0.0
2017,4,12,6,30,0.0,6.0,2.5,16.0,6.0,4.54,0.0
2017,4,12,6,45,0.0,16.5,2.65,16.0,16.5,12.54,5.1
2017,4,12,7,0,0.0,27.0,2.8,16.0,27.0,20.57,12.48
2017,4,12,7,15,0.0,39.0,2.85,16.5,39.0,29.78,20.8
2017,4,12,7,30,0.0,51.0,2.9,17.0,51.0,39.02,29.02
2017,4,12,7,45,0.0,64.5,2.95,17.5,64.5,49.45,38.12
2017,4,12,8,0,0.0,78.0,3.0,18.0,78.0,59.66,46.86
2017,4,12,8,15,0.0,94.5,3.0,18.0,94.5,71.72,57.16
2017,4,12,8,30,0.0,111.0,3.0,18.0,111.0,83.65,67.24
2017,4,12,8,45,8.0,160.0,3.0,18.5,165.0,117.16,95.48
2017,4,12,9,0,16.0,209.0,3.0,19.0,219.0,149.12,121.86
2017,4,12,9,15,32.5,248.0,3.0,19.5,270.0,167.79,129.92
2017,4,12,9,30,49.0,287.0,3.0,20.0,321.0,199.08,152.73
2017,4,12,9,45,52.5,309.5,3.05,20.5,347.5,221.67,169.42
2017,4,12,10,0,56.0,332.0,3.1,21.0,374.0,245.14,187.04
2017,4,12,10,15,56.5,349.0,3.15,21.0,393.0,265.1,202.46
2017,4,12,10,30,57.0,366.0,3.2,21.0,412.0,285.35,218.08
2017,4,12,10,45,228.5,369.5,3.25,21.5,565.0,368.23,278.86
2017,4,12,11,0,400.0,373.0,3.3,22.0,718.0,475.78,358.55
2017,4,12,11,15,395.0,388.0,3.35,22.5,736.5,513.69,387.12
2017,4,12,11,30,390.0,403.0,3.4,23.0,755.0,550.73,414.6
2017,4,12,11,45,399.5,405.5,3.45,23.5,770.5,586.71,440.93
2017,4,12,12,0,409.0,408.0,3.5,24.0,786.0,622.51,466.67
2017,4,12,12,15,343.5,438.0,3.5,24.0,757.0,625.06,467.92
2017,4,12,12,30,278.0,468.0,3.5,24.0,728.0,622.17,465.03
2017,4,12,12,45,385.5,431.5,3.5,24.0,790.5,698.29,521.49
2017,4,12,13,0,493.0,395.0,3.5,24.0,853.0,789.83,587.22
2017,4,12,13,15,634.0,303.0,3.5,24.0,884.0,857.09,637.15
2017,4,12,13,30,775.0,211.0,3.5,24.0,915.0,926.23,687.81
2017,4,12,13,45,601.5,290.5,3.55,24.5,829.5,860.0,638.61
2017,4,12,14,0,428.0,370.0,3.6,25.0,744.0,784.2,582.64
2017,4,12,14,15,596.5,279.0,3.6,25.0,782.0,874.52,650.49
2017,4,12,14,30,765.0,188.0,3.6,25.0,820.0,960.25,711.45
2017,4,12,14,45,757.5,182.0,3.6,25.0,785.0,954.14,707.87
2017,4,12,15,0,750.0,176.0,3.6,25.0,750.0,944.26,702.63
2017,4,12,15,15,517.5,245.5,3.6,25.0,631.5,783.28,591.02
2017,4,12,15,30,285.0,315.0,3.6,25.0,513.0,612.18,466.3
2017,4,12,15,45,328.5,281.0,3.6,25.0,493.5,617.13,473.67
2017,4,12,16,0,372.0,247.0,3.6,25.0,474.0,618.42,477.56
2017,4,12,16,15,205.0,226.0,3.5,24.5,350.0,419.34,328.59
2017,4,12,16,30,38.0,205.0,3.4,24.0,226.0,229.01,178.9
2017,4,12,16,45,40.5,184.5,3.3,23.5,204.0,212.12,167.09
2017,4,12,17,0,43.0,164.0,3.2,23.0,182.0,194.91,154.42
2017,4,12,17,15,35.0,140.5,2.95,22.5,154.0,165.44,131.18
2017,4,12,17,30,27.0,117.0,2.7,22.0,126.0,136.18,107.63
2017,4,12,17,45,16.5,93.5,2.45,22.0,98.5,94.95,73.5
2017,4,12,18,0,6.0,70.0,2.2,22.0,71.0,66.41,49.37
2017,4,12,18,15,3.0,47.0,2.25,21.5,47.5,43.08,29.58
2017,4,12,18,30,0.0,24.0,2.3,21.0,24.0,18.38,8.33
2017,4,12,18,45,0.0,12.0,2.35,20.5,12.0,9.44,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,26.0,12.0,2.3,17.5,13.5,9.44,0.0
2017,4,13,6,30,52.0,24.0,2.6,18.0,27.0,18.2,6.07
2017,4,13,6,45,114.0,44.5,2.9,18.5,62.0,32.84,22.28
2017,4,13,7,0,176.0,65.0,3.2,19.0,97.0,47.43,35.61
2017,4,13,7,15,215.5,85.0,3.3,19.5,138.0,61.28,48.0
2017,4,13,7,30,255.0,105.0,3.4,20.0,179.0,74.79,59.79
2017,4,13,7,45,153.0,131.0,3.55,20.5,178.0,91.5,74.03
2017,4,13,8,0,51.0,157.0,3.7,21.0,177.0,108.21,87.98
2017,4,13,8,15,243.5,165.5,3.8,21.5,284.0,111.0,89.85
2017,4,13,8,30,436.0,174.0,3.9,22.0,391.0,115.26,92.91
2017,4,13,8,45,433.0,199.0,4.0,22.5,434.5,127.96,103.03
2017,4,13,9,0,430.0,224.0,4.1,23.0,478.0,139.81,112.32
2017,4,13,9,15,618.0,171.5,4.1,23.0,571.0,138.79,91.84
2017,4,13,9,30,806.0,119.0,4.1,23.0,664.0,179.76,105.45
2017,4,13,9,45,655.5,196.0,4.2,23.5,658.5,251.01,165.4
2017,4,13,10,0,505.0,273.0,4.3,24.0,653.0,308.75,217.84
2017,4,13,10,15,421.0,324.5,4.3,24.0,652.0,353.14,257.28
2017,4,13,10,30,337.0,376.0,4.3,24.0,651.0,390.68,289.97
2017,4,13,10,45,395.0,366.0,4.35,24.5,700.0,437.28,325.67
2017,4,13,11,0,453.0,356.0,4.4,25.0,749.0,489.18,365.28
2017,4,13,11,15,445.0,370.0,4.4,25.0,764.5,528.24,395.75
2017,4,13,11,30,437.0,384.0,4.4,25.0,780.0,565.93,424.53
2017,4,13,11,45,398.0,409.5,4.4,25.5,774.0,587.71,440.08
2017,4,13,12,0,359.0,435.0,4.4,26.0,768.0,607.98,453.92
2017,4,13,12,15,313.5,453.5,4.4,26.0,745.5,614.33,458.27
2017,4,13,12,30,268.0,472.0,4.4,26.0,723.0,616.56,459.42
2017,4,13,12,45,286.5,465.0,4.4,26.0,732.5,645.29,480.64
2017,4,13,13,0,305.0,458.0,4.4,26.0,742.0,673.62,501.38
2017,4,13,13,15,288.5,456.0,4.4,26.0,722.0,675.22,502.57
2017,4,13,13,30,272.0,454.0,4.4,26.0,702.0,674.34,502.13
2017,4,13,13,45,287.0,439.0,4.4,26.0,695.5,687.9,512.8
2017,4,13,14,0,302.0,424.0,4.4,26.0,689.0,699.91,522.37
2017,4,13,14,15,233.5,419.0,4.35,25.5,620.5,620.39,466.37
2017,4,13,14,30,165.0,414.0,4.3,25.0,552.0,557.76,421.41
