Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,14,45,142.5,393.0,4.25,25.0,508.0,521.28,395.4
2017,4,13,15,0,120.0,372.0,4.2,25.0,464.0,483.46,368.07
2017,4,13,15,15,170.0,349.5,4.15,24.5,472.0,512.51,392.88
2017,4,13,15,30,220.0,327.0,4.1,24.0,480.0,539.74,416.18
2017,4,13,15,45,242.5,299.0,4.1,24.0,456.5,532.74,413.01
2017,4,13,16,0,265.0,271.0,4.1,24.0,433.0,545.06,424.01
2017,4,13,16,15,305.0,238.0,3.95,23.5,408.5,542.85,425.67
2017,4,13,16,30,345.0,205.0,3.8,23.0,384.0,536.71,424.44
2017,4,13,16,45,406.5,168.5,3.7,23.0,356.0,560.83,445.24
2017,4,13,17,0,468.0,132.0,3.6,23.0,328.0,558.42,446.15
2017,4,13,17,15,401.5,126.0,3.4,22.5,277.0,484.55,390.05
2017,4,13,17,30,335.0,120.0,3.2,22.0,226.0,397.94,322.9
2017,4,13,17,45,281.0,100.5,3.05,22.0,177.0,326.72,265.42
2017,4,13,18,0,227.0,81.0,2.9,22.0,128.0,259.54,209.29
2017,4,13,18,15,156.5,58.0,2.95,21.5,85.5,181.54,143.22
2017,4,13,18,30,86.0,35.0,3.0,21.0,43.0,108.88,78.16
2017,4,13,18,45,43.0,17.5,3.05,21.0,21.5,35.17,0.0
2017,4,13,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,48.5,14.0,1.95,16.5,17.5,11.02,0.0
2017,4,14,6,30,97.0,28.0,2.2,17.0,35.0,20.95,8.91
2017,4,14,6,45,200.5,47.5,2.5,17.5,79.0,35.35,24.63
2017,4,14,7,0,304.0,67.0,2.8,18.0,123.0,49.61,37.7
2017,4,14,7,15,381.5,80.5,2.9,18.5,176.0,59.43,46.6
2017,4,14,7,30,459.0,94.0,3.0,19.0,229.0,69.15,55.12
2017,4,14,7,45,339.0,128.0,3.2,19.5,239.5,90.44,73.4
2017,4,14,8,0,219.0,162.0,3.4,20.0,250.0,108.61,88.64
2017,4,14,8,15,225.5,188.0,3.4,20.5,290.0,123.24,100.57
2017,4,14,8,30,232.0,214.0,3.4,21.0,330.0,141.82,115.64
2017,4,14,8,45,135.5,227.0,3.45,21.5,296.5,147.35,119.58
2017,4,14,9,0,39.0,240.0,3.5,22.0,263.0,159.05,128.64
2017,4,14,9,15,82.0,280.0,3.5,22.5,334.0,187.69,142.94
2017,4,14,9,30,125.0,320.0,3.5,23.0,405.0,219.29,163.61
2017,4,14,9,45,461.5,234.0,3.55,23.5,577.5,237.42,162.64
2017,4,14,10,0,798.0,148.0,3.6,24.0,750.0,305.73,204.86
2017,4,14,10,15,468.5,277.5,3.6,24.0,635.5,337.91,244.08
2017,4,14,10,30,139.0,407.0,3.6,24.0,521.0,338.68,254.08
2017,4,14,10,45,105.5,410.0,3.6,24.5,499.0,344.33,258.92
2017,4,14,11,0,72.0,413.0,3.6,25.0,477.0,342.18,257.33
2017,4,14,11,15,107.0,438.5,3.55,25.0,535.0,389.38,292.48
2017,4,14,11,30,142.0,464.0,3.5,25.0,593.0,443.47,332.37
2017,4,14,11,45,490.0,319.5,3.5,25.5,773.5,582.65,436.82
2017,4,14,12,0,838.0,175.0,3.5,26.0,954.0,734.74,548.36
2017,4,14,12,15,839.0,175.5,3.45,26.0,959.0,776.72,577.97
2017,4,14,12,30,840.0,176.0,3.4,26.0,964.0,816.15,605.9
2017,4,14,12,45,601.5,305.5,3.4,26.5,869.0,774.53,572.08
2017,4,14,13,0,363.0,435.0,3.4,27.0,774.0,701.11,516.07
2017,4,14,13,15,307.0,447.5,3.35,27.0,731.5,682.47,502.78
2017,4,14,13,30,251.0,460.0,3.3,27.0,689.0,659.73,486.11
2017,4,14,13,45,131.0,344.0,3.3,27.0,463.0,436.69,327.28
2017,4,14,14,0,11.0,228.0,3.3,27.0,237.0,192.6,143.85
2017,4,14,14,15,145.0,314.5,3.25,27.0,434.5,433.84,328.66
2017,4,14,14,30,279.0,401.0,3.2,27.0,632.0,673.66,501.08
2017,4,14,14,45,532.5,279.0,3.15,27.0,696.5,822.61,609.79
2017,4,14,15,0,786.0,157.0,3.1,27.0,761.0,945.89,695.79
2017,4,14,15,15,555.0,232.5,3.05,26.5,647.5,802.08,598.43
2017,4,14,15,30,324.0,308.0,3.0,26.0,534.0,638.81,482.26
2017,4,14,15,45,245.5,295.5,3.0,26.0,459.5,552.38,420.91
2017,4,14,16,0,167.0,283.0,3.0,26.0,385.0,445.71,342.73
2017,4,14,16,15,412.5,207.0,2.9,25.5,429.0,624.6,482.43
2017,4,14,16,30,658.0,131.0,2.8,25.0,473.0,757.41,582.56
2017,4,14,16,45,550.0,134.5,2.7,25.0,398.5,642.09,500.2
2017,4,14,17,0,442.0,138.0,2.6,25.0,324.0,542.42,426.91
2017,4,14,17,15,463.5,118.0,2.35,24.5,287.5,521.82,413.68
2017,4,14,17,30,485.0,98.0,2.1,24.0,251.0,497.55,396.29
2017,4,14,17,45,417.0,85.0,1.85,23.5,197.5,416.1,332.75
2017,4,14,18,0,349.0,72.0,1.6,23.0,144.0,339.57,270.85
2017,4,14,18,15,251.5,54.0,1.7,22.5,97.5,244.78,192.61
2017,4,14,18,30,154.0,36.0,1.8,22.0,51.0,159.82,116.96
2017,4,14,18,45,77.0,18.0,1.95,21.5,25.5,68.03,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,6,15,33.5,14.0,2.85,18.0,17.0,11.02,0.0
2017,4,15,6,30,67.0,28.0,3.1,18.0,34.0,20.91,9.58
2017,4,15,6,45,157.5,48.5,3.35,18.5,74.5,35.83,24.99
2017,4,15,7,0,248.0,69.0,3.6,19.0,115.0,50.53,38.37
2017,4,15,7,15,323.5,80.5,3.75,19.5,163.0,58.82,45.89
2017,4,15,7,30,399.0,92.0,3.9,20.0,211.0,67.06,53.08
2017,4,15,7,45,202.5,114.5,4.1,20.5,175.5,80.29,64.35
2017,4,15,8,0,6.0,137.0,4.3,21.0,140.0,99.19,80.25
2017,4,15,8,15,40.0,175.5,4.35,21.5,195.5,120.27,97.71
2017,4,15,8,30,74.0,214.0,4.4,22.0,251.0,143.22,116.44
2017,4,15,8,45,213.5,229.5,4.45,22.5,354.0,150.5,121.83
2017,4,15,9,0,353.0,245.0,4.5,23.0,457.0,154.9,124.8
2017,4,15,9,15,213.0,276.0,4.5,23.5,407.0,186.12,138.37
2017,4,15,9,30,73.0,307.0,4.5,24.0,357.0,212.91,160.38
2017,4,15,9,45,222.0,319.0,4.55,24.5,485.0,252.88,184.1
2017,4,15,10,0,371.0,331.0,4.6,25.0,613.0,312.78,224.78
2017,4,15,10,15,384.0,339.0,4.55,25.0,643.0,352.36,256.72
2017,4,15,10,30,397.0,347.0,4.5,25.0,673.0,393.07,289.65
2017,4,15,10,45,204.0,290.0,4.5,25.5,458.5,301.71,225.85
2017,4,15,11,0,11.0,233.0,4.5,26.0,244.0,183.08,137.25
2017,4,15,11,15,113.0,348.5,4.5,26.0,451.5,329.18,248.29
2017,4,15,11,30,215.0,464.0,4.5,26.0,659.0,486.08,364.1
2017,4,15,11,45,112.5,336.0,4.5,26.5,438.5,342.08,257.48
2017,4,15,12,0,10.0,208.0,4.5,27.0,218.0,168.64,125.45
2017,4,15,12,15,230.5,308.5,4.45,27.0,526.0,433.59,328.38
2017,4,15,12,30,451.0,409.0,4.4,27.0,834.0,710.78,528.07
2017,4,15,12,45,368.0,438.0,4.4,27.0,783.5,685.79,508.33
2017,4,15,13,0,285.0,467.0,4.4,27.0,733.0,662.09,490.49
2017,4,15,13,15,166.0,438.5,4.4,27.0,593.5,535.77,399.5
2017,4,15,13,30,47.0,410.0,4.4,27.0,454.0,396.55,296.41
2017,4,15,13,45,234.5,393.0,4.4,27.0,600.5,594.25,445.43
2017,4,15,14,0,422.0,376.0,4.4,27.0,747.0,779.23,578.87
2017,4,15,14,15,273.5,394.5,4.35,27.0,632.0,652.22,486.71
2017,4,15,14,30,125.0,413.0,4.3,27.0,517.0,516.54,387.08
2017,4,15,14,45,251.0,375.0,4.25,27.0,572.0,626.43,470.79
2017,4,15,15,0,377.0,337.0,4.2,27.0,627.0,713.35,536.09
2017,4,15,15,15,196.0,287.0,4.15,26.5,437.5,469.71,359.17
2017,4,15,15,30,15.0,237.0,4.1,26.0,248.0,210.18,159.94
2017,4,15,15,45,69.5,259.5,4.05,26.0,303.5,304.99,235.67
2017,4,15,16,0,124.0,282.0,4.0,26.0,359.0,404.14,312.69
2017,4,15,16,15,212.0,248.5,3.95,25.5,365.5,447.83,349.78
2017,4,15,16,30,300.0,215.0,3.9,25.0,372.0,506.04,397.48
2017,4,15,16,45,282.5,194.0,3.85,25.0,329.0,462.61,365.51
2017,4,15,17,0,265.0,173.0,3.8,25.0,286.0,418.93,333.18
2017,4,15,17,15,379.5,134.0,3.75,24.5,269.0,473.36,378.99
2017,4,15,17,30,494.0,95.0,3.7,24.0,252.0,498.7,401.44
2017,4,15,17,45,425.0,83.0,3.65,23.5,198.5,417.51,337.37
2017,4,15,18,0,356.0,71.0,3.6,23.0,145.0,341.34,275.07
2017,4,15,18,15,257.0,54.0,3.65,22.5,99.0,246.79,195.65
2017,4,15,18,30,158.0,37.0,3.7,22.0,53.0,162.32,120.02
2017,4,15,18,45,79.0,18.5,3.75,22.0,26.5,69.59,0.0
2017,4,15,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,5.0,2.85,19.0,5.0,3.93,0.0
2017,4,16,6,30,0.0,10.0,3.0,19.0,10.0,7.58,0.06
2017,4,16,6,45,0.0,21.5,3.2,19.5,21.5,16.37,8.35
2017,4,16,7,0,0.0,33.0,3.4,20.0,33.0,25.18,16.28
2017,4,16,7,15,0.0,46.5,3.4,20.5,46.5,35.56,25.49
2017,4,16,7,30,0.0,60.0,3.4,21.0,60.0,45.98,34.57
2017,4,16,7,45,47.0,114.0,3.45,21.5,133.5,82.16,65.7
2017,4,16,8,0,94.0,168.0,3.5,22.0,207.0,115.33,93.62
2017,4,16,8,15,49.5,166.5,3.45,22.0,187.5,115.59,93.45
2017,4,16,8,30,5.0,165.0,3.4,22.0,168.0,119.51,96.38
2017,4,16,8,45,8.5,184.0,3.35,22.5,189.0,132.67,106.83
2017,4,16,9,0,12.0,203.0,3.3,23.0,210.0,145.71,117.04
2017,4,16,9,15,12.0,214.5,3.3,23.0,222.5,155.2,118.69
2017,4,16,9,30,12.0,226.0,3.3,23.0,235.0,165.74,126.39
2017,4,16,9,45,25.0,271.0,3.3,23.5,290.5,200.71,152.44
2017,4,16,10,0,38.0,316.0,3.3,24.0,346.0,230.34,174.16
2017,4,16,10,15,23.0,258.5,3.3,24.0,277.0,195.15,147.48
2017,4,16,10,30,8.0,201.0,3.3,24.0,208.0,155.33,117.0
2017,4,16,10,45,119.5,319.5,3.35,24.5,424.5,287.43,216.59
2017,4,16,11,0,231.0,438.0,3.4,25.0,641.0,435.26,325.31
2017,4,16,11,15,156.5,442.0,3.4,25.0,581.0,418.56,313.43
2017,4,16,11,30,82.0,446.0,3.4,25.0,521.0,390.95,293.17
2017,4,16,11,45,128.0,464.5,3.4,25.0,584.0,448.98,336.35
2017,4,16,12,0,174.0,483.0,3.4,25.0,647.0,509.1,380.43
2017,4,16,12,15,198.5,484.0,3.4,25.0,671.5,543.92,405.89
2017,4,16,12,30,223.0,485.0,3.4,25.0,696.0,579.94,432.2
2017,4,16,12,45,127.5,437.0,3.45,25.0,558.0,478.79,358.58
2017,4,16,13,0,32.0,389.0,3.5,25.0,420.0,353.71,265.63
2017,4,16,13,15,191.0,411.0,3.55,25.0,587.0,532.02,400.69
2017,4,16,13,30,350.0,433.0,3.6,25.0,754.0,720.89,536.9
2017,4,16,13,45,354.5,421.0,3.65,25.0,739.5,728.72,542.29
2017,4,16,14,0,359.0,409.0,3.7,25.0,725.0,734.45,547.41
2017,4,16,14,15,303.0,409.0,3.7,25.0,670.0,692.77,517.83
2017,4,16,14,30,247.0,409.0,3.7,25.0,615.0,627.51,471.79
2017,4,16,14,45,260.5,387.0,3.75,25.0,596.0,646.28,486.78
2017,4,16,15,0,274.0,365.0,3.8,25.0,577.0,642.23,485.56
2017,4,16,15,15,273.0,343.0,3.8,25.0,544.5,622.38,472.75
2017,4,16,15,30,272.0,321.0,3.8,25.0,512.0,600.68,458.67
2017,4,16,15,45,233.5,302.0,3.8,25.0,457.5,523.93,403.6
2017,4,16,16,0,195.0,283.0,3.8,25.0,403.0,469.11,363.63
2017,4,16,16,15,126.0,250.5,3.7,24.5,325.5,372.22,290.71
2017,4,16,16,30,57.0,218.0,3.6,24.0,248.0,258.05,202.29
2017,4,16,16,45,180.5,191.0,3.55,24.0,270.5,353.06,281.17
2017,4,16,17,0,304.0,164.0,3.5,24.0,293.0,438.26,350.33
2017,4,16,17,15,277.0,144.0,3.3,23.5,248.5,386.84,311.04
2017,4,16,17,30,250.0,124.0,3.1,23.0,204.0,336.38,271.93
2017,4,16,17,45,308.5,96.5,2.95,22.5,175.5,351.85,285.03
2017,4,16,18,0,367.0,69.0,2.8,22.0,147.0,344.38,278.15
2017,4,16,18,15,268.0,53.0,2.7,21.5,100.5,250.7,199.22
2017,4,16,18,30,169.0,37.0,2.6,21.0,54.0,167.1,124.63
2017,4,16,18,45,84.5,18.5,2.55,21.0,27.0,79.95,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.0,1.75,18.0,11.0,8.65,0.0
2017,4,17,6,30,0.0,22.0,1.9,18.0,22.0,16.8,7.41
2017,4,17,6,45,6.5,45.5,2.1,18.5,47.0,33.74,23.36
2017,4,17,7,0,13.0,69.0,2.3,19.0,72.0,50.37,38.33
2017,4,17,7,15,30.0,92.5,2.3,19.0,101.0,65.94,52.23
2017,4,17,7,30,47.0,116.0,2.3,19.0,130.0,81.72,66.04
2017,4,17,7,45,31.5,132.0,2.35,19.5,142.0,92.56,75.16
2017,4,17,8,0,16.0,148.0,2.4,20.0,154.0,106.37,86.6
2017,4,17,8,15,11.0,157.0,2.4,20.0,161.5,113.4,92.24
2017,4,17,8,30,6.0,166.0,2.4,20.0,169.0,120.24,97.66
2017,4,17,8,45,23.5,206.5,2.45,20.5,220.5,146.87,119.45
2017,4,17,9,0,41.0,247.0,2.5,21.0,272.0,162.99,132.14
2017,4,17,9,15,120.0,286.5,2.55,21.5,367.5,185.46,140.58
2017,4,17,9,30,199.0,326.0,2.6,22.0,463.0,231.08,170.03
2017,4,17,9,45,102.5,258.0,2.7,22.5,329.0,194.82,144.84
2017,4,17,10,0,6.0,190.0,2.8,23.0,195.0,144.22,109.04
2017,4,17,10,15,16.5,256.5,2.85,23.0,270.0,195.86,148.83
2017,4,17,10,30,27.0,323.0,2.9,23.0,345.0,244.63,185.83
2017,4,17,10,45,14.0,231.0,2.95,23.5,242.5,181.19,136.91
2017,4,17,11,0,1.0,139.0,3.0,24.0,140.0,107.59,79.6
2017,4,17,11,15,17.0,258.5,3.0,24.0,274.0,206.92,156.56
2017,4,17,11,30,33.0,378.0,3.0,24.0,408.0,310.82,234.85
2017,4,17,11,45,20.5,282.5,3.05,24.5,301.5,235.11,177.23
2017,4,17,12,0,8.0,187.0,3.1,25.0,195.0,150.86,112.61
2017,4,17,12,15,6.5,175.0,3.1,25.0,182.0,141.17,105.23
2017,4,17,12,30,5.0,163.0,3.1,25.0,169.0,131.18,97.49
2017,4,17,12,45,8.0,191.0,3.1,25.0,199.0,156.28,116.99
2017,4,17,13,0,11.0,219.0,3.1,25.0,229.0,181.91,136.76
2017,4,17,13,15,5.5,154.5,3.0,24.5,159.5,126.03,93.76
2017,4,17,13,30,0.0,90.0,2.9,24.0,90.0,70.08,50.04
2017,4,17,13,45,0.0,105.0,2.85,24.0,105.0,81.91,59.45
2017,4,17,14,0,0.0,120.0,2.8,24.0,120.0,93.84,68.89
2017,4,17,14,15,0.0,99.0,2.7,23.5,99.0,77.02,55.83
2017,4,17,14,30,0.0,78.0,2.6,23.0,78.0,60.38,42.81
2017,4,17,14,45,0.0,97.0,2.55,23.0,97.0,75.25,54.75
2017,4,17,15,0,0.0,116.0,2.5,23.0,116.0,90.49,66.98
2017,4,17,15,15,3.0,156.5,2.45,23.0,159.0,126.97,96.15
2017,4,17,15,30,6.0,197.0,2.4,23.0,202.0,165.34,126.64
2017,4,17,15,45,8.0,198.5,2.35,23.0,204.5,169.64,130.36
2017,4,17,16,0,10.0,200.0,2.3,23.0,207.0,174.33,134.51
2017,4,17,16,15,53.0,214.5,2.25,22.5,243.5,246.54,193.49
2017,4,17,16,30,96.0,229.0,2.2,22.0,280.0,303.77,240.15
2017,4,17,16,45,310.0,176.0,2.2,22.0,313.5,461.89,367.92
2017,4,17,17,0,524.0,123.0,2.2,22.0,347.0,585.98,465.43
2017,4,17,17,15,456.0,119.0,2.0,21.5,293.5,511.99,409.12
2017,4,17,17,30,388.0,115.0,1.8,21.0,240.0,441.38,355.07
2017,4,17,17,45,336.0,97.0,1.65,20.5,190.0,369.96,299.14
2017,4,17,18,0,284.0,79.0,1.5,20.0,140.0,302.06,243.77
2017,4,17,18,15,202.5,58.5,1.45,19.5,95.5,204.79,162.98
2017,4,17,18,30,121.0,38.0,1.4,19.0,51.0,128.77,96.1
2017,4,17,18,45,60.5,19.0,1.35,19.0,25.5,60.78,0.0
2017,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,18,6,15,20.5,15.5,1.95,16.0,17.5,12.2,0.0
2017,4,18,6,30,41.0,31.0,2.1,16.0,35.0,23.18,12.87
2017,4,18,6,45,91.0,54.0,2.25,16.5,70.5,39.42,28.54
2017,4,18,7,0,141.0,77.0,2.4,17.0,106.0,55.48,43.15
2017,4,18,7,15,188.5,96.0,2.4,17.5,147.0,68.06,54.42
2017,4,18,7,30,236.0,115.0,2.4,18.0,188.0,80.81,65.52
2017,4,18,7,45,262.5,137.5,2.45,18.5,234.0,95.02,77.57
2017,4,18,8,0,289.0,160.0,2.5,19.0,280.0,108.72,88.94
2017,4,18,8,15,228.0,193.0,2.5,19.5,296.0,125.98,103.12
2017,4,18,8,30,167.0,226.0,2.5,20.0,312.0,146.77,120.02
2017,4,18,8,45,326.5,218.5,2.5,20.5,409.0,140.99,114.46
2017,4,18,9,0,486.0,211.0,2.5,21.0,506.0,133.21,107.36
2017,4,18,9,15,492.5,228.5,2.5,21.5,548.5,161.82,113.75
2017,4,18,9,30,499.0,246.0,2.5,22.0,591.0,210.88,142.33
2017,4,18,9,45,426.0,293.5,2.5,22.5,601.0,263.58,184.23
2017,4,18,10,0,353.0,341.0,2.5,23.0,611.0,312.44,225.26
2017,4,18,10,15,365.5,355.0,2.45,23.5,646.5,354.45,258.11
2017,4,18,10,30,378.0,369.0,2.4,24.0,682.0,397.83,291.87
2017,4,18,10,45,612.5,261.0,2.4,24.5,789.5,453.89,332.44
2017,4,18,11,0,847.0,153.0,2.4,25.0,897.0,532.12,391.03
2017,4,18,11,15,852.0,154.0,2.4,25.0,918.5,584.96,432.59
2017,4,18,11,30,857.0,155.0,2.4,25.0,940.0,636.36,472.02
2017,4,18,11,45,865.5,152.0,2.4,25.5,954.5,677.75,502.67
2017,4,18,12,0,874.0,149.0,2.4,26.0,969.0,723.68,535.42
2017,4,18,12,15,874.5,149.0,2.4,26.0,973.5,764.14,564.55
2017,4,18,12,30,875.0,149.0,2.4,26.0,978.0,802.02,591.36
2017,4,18,12,45,598.5,304.0,2.45,26.0,869.5,764.34,561.02
2017,4,18,13,0,322.0,459.0,2.5,26.0,761.0,682.26,499.97
2017,4,18,13,15,268.0,465.0,2.5,26.0,714.5,659.04,484.0
2017,4,18,13,30,214.0,471.0,2.5,26.0,668.0,615.75,453.68
2017,4,18,13,45,543.5,302.5,2.5,26.5,787.0,805.33,591.68
2017,4,18,14,0,873.0,134.0,2.5,27.0,906.0,947.4,687.69
2017,4,18,14,15,865.5,132.5,2.45,26.5,877.0,953.26,691.89
2017,4,18,14,30,858.0,131.0,2.4,26.0,848.0,955.22,694.98
2017,4,18,14,45,839.0,133.5,2.4,26.0,809.5,960.56,699.57
2017,4,18,15,0,820.0,136.0,2.4,26.0,771.0,947.96,692.63
2017,4,18,15,15,805.5,133.0,2.4,26.0,728.5,930.19,682.59
2017,4,18,15,30,791.0,130.0,2.4,26.0,686.0,908.88,670.33
2017,4,18,15,45,773.0,125.5,2.45,26.0,637.5,879.39,653.09
2017,4,18,16,0,755.0,121.0,2.5,26.0,589.0,846.86,633.73
2017,4,18,16,15,730.0,116.5,2.45,25.5,536.5,811.28,612.6
2017,4,18,16,30,705.0,112.0,2.4,25.0,484.0,767.87,585.73
2017,4,18,16,45,672.0,106.0,2.4,25.0,429.0,714.32,550.42
2017,4,18,17,0,639.0,100.0,2.4,25.0,374.0,659.95,513.74
2017,4,18,17,15,592.5,92.5,2.15,24.0,318.0,593.11,467.53
2017,4,18,17,30,546.0,85.0,1.9,23.0,262.0,527.32,419.5
2017,4,18,17,45,479.5,74.5,1.7,22.5,207.5,446.2,357.05
2017,4,18,18,0,413.0,64.0,1.5,22.0,153.0,369.01,295.11
2017,4,18,18,15,313.5,50.0,1.45,21.0,105.5,270.81,214.73
2017,4,18,18,30,214.0,36.0,1.4,20.0,58.0,187.44,141.54
2017,4,18,18,45,107.0,18.0,1.35,19.5,29.0,89.98,0.0
2017,4,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,93.0,16.0,1.45,17.5,24.5,12.59,0.0
2017,4,19,6,30,186.0,32.0,1.7,18.0,49.0,24.2,13.86
2017,4,19,6,45,288.0,47.5,1.95,18.5,95.5,35.91,25.34
2017,4,19,7,0,390.0,63.0,2.2,19.0,142.0,47.6,35.98
2017,4,19,7,15,195.0,80.0,2.25,19.5,119.5,58.14,45.37
2017,4,19,7,30,0.0,97.0,2.3,20.0,97.0,71.3,56.75
2017,4,19,7,45,2.0,118.0,2.35,20.5,119.0,86.11,69.29
2017,4,19,8,0,4.0,139.0,2.4,21.0,141.0,100.79,81.46
2017,4,19,8,15,52.5,182.0,2.4,21.5,209.5,124.52,101.04
2017,4,19,8,30,101.0,225.0,2.4,22.0,278.0,149.97,121.7
2017,4,19,8,45,202.0,243.5,2.4,22.5,363.0,157.45,127.15
2017,4,19,9,0,303.0,262.0,2.4,23.0,448.0,161.99,130.18
2017,4,19,9,15,206.0,293.5,2.4,23.5,425.0,193.8,144.06
2017,4,19,9,30,109.0,325.0,2.4,24.0,402.0,226.71,168.77
2017,4,19,9,45,474.5,223.0,2.45,24.5,584.5,230.4,155.4
2017,4,19,10,0,840.0,121.0,2.5,25.0,767.0,293.96,192.51
2017,4,19,10,15,446.0,246.0,2.55,25.0,590.5,307.17,219.54
2017,4,19,10,30,52.0,371.0,2.6,25.0,414.0,285.07,213.75
2017,4,19,10,45,207.5,388.0,2.65,25.5,569.5,369.49,274.48
2017,4,19,11,0,363.0,405.0,2.7,26.0,725.0,473.39,349.49
2017,4,19,11,15,625.0,268.0,2.75,26.0,835.0,545.32,403.38
2017,4,19,11,30,887.0,131.0,2.8,26.0,945.0,629.85,467.77
2017,4,19,11,45,874.0,142.5,2.9,26.5,954.5,675.01,501.1
2017,4,19,12,0,861.0,154.0,3.0,27.0,964.0,716.74,531.26
2017,4,19,12,15,621.0,293.5,3.05,27.0,879.5,709.41,523.43
2017,4,19,12,30,381.0,433.0,3.1,27.0,795.0,664.09,488.56
2017,4,19,12,45,624.5,291.5,3.15,27.5,881.5,773.74,569.24
2017,4,19,13,0,868.0,150.0,3.2,28.0,968.0,861.57,631.84
2017,4,19,13,15,865.0,149.0,3.2,28.0,955.5,886.58,648.09
2017,4,19,13,30,862.0,148.0,3.2,28.0,943.0,908.11,662.54
2017,4,19,13,45,861.0,144.5,3.25,28.0,923.0,925.7,674.82
2017,4,19,14,0,860.0,141.0,3.3,28.0,903.0,939.56,684.81
2017,4,19,14,15,852.5,139.0,3.3,28.0,874.0,944.92,689.04
2017,4,19,14,30,845.0,137.0,3.3,28.0,845.0,960.93,700.49
2017,4,19,14,45,507.5,259.0,3.3,28.0,679.5,770.01,570.12
2017,4,19,15,0,170.0,381.0,3.3,28.0,514.0,534.34,398.7
2017,4,19,15,15,485.5,253.0,3.3,27.5,601.5,747.91,560.91
2017,4,19,15,30,801.0,125.0,3.3,27.0,689.0,910.57,676.93
2017,4,19,15,45,786.0,120.0,3.3,27.0,641.5,883.17,658.94
2017,4,19,16,0,771.0,115.0,3.3,27.0,594.0,852.62,640.28
2017,4,19,16,15,747.5,110.5,3.2,26.5,542.0,812.19,615.35
2017,4,19,16,30,724.0,106.0,3.1,26.0,490.0,774.83,592.3
2017,4,19,16,45,694.5,100.0,3.05,26.0,435.0,723.75,558.22
2017,4,19,17,0,665.0,94.0,3.0,26.0,380.0,671.61,522.77
2017,4,19,17,15,620.5,87.0,2.75,25.5,323.5,606.18,476.81
2017,4,19,17,30,576.0,80.0,2.5,25.0,267.0,541.65,429.44
2017,4,19,17,45,516.0,70.0,2.25,24.5,213.0,464.59,370.24
2017,4,19,18,0,456.0,60.0,2.0,24.0,159.0,390.96,311.2
2017,4,19,18,15,356.0,47.5,2.0,23.0,110.5,295.37,233.17
2017,4,19,18,30,256.0,35.0,2.0,22.0,62.0,207.13,156.45
2017,4,19,18,45,128.0,17.5,2.0,21.5,31.0,99.15,8.02
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,102.0,16.5,2.7,19.5,26.5,12.55,0.0
2017,4,20,6,30,204.0,33.0,2.9,20.0,53.0,25.01,14.58
2017,4,20,6,45,309.0,47.5,3.15,20.5,100.5,36.06,25.27
2017,4,20,7,0,414.0,62.0,3.4,21.0,148.0,49.64,37.45
2017,4,20,7,15,207.0,60.0,3.5,21.0,103.0,43.63,32.48
2017,4,20,7,30,0.0,58.0,3.6,21.0,58.0,44.42,33.2
2017,4,20,7,45,0.0,83.0,3.7,21.5,83.0,62.91,49.06
2017,4,20,8,0,0.0,108.0,3.8,22.0,108.0,80.66,64.0
2017,4,20,8,15,0.0,101.5,3.8,22.5,101.5,76.85,60.37
2017,4,20,8,30,0.0,95.0,3.8,23.0,95.0,72.68,56.46
2017,4,20,8,45,0.0,122.0,3.85,23.5,122.0,91.95,72.36
2017,4,20,9,0,0.0,149.0,3.9,24.0,149.0,110.81,87.66
2017,4,20,9,15,3.5,175.0,3.85,24.5,178.0,129.27,97.79
2017,4,20,9,30,7.0,201.0,3.8,25.0,207.0,148.74,112.34
2017,4,20,9,45,21.5,259.0,3.8,25.5,276.0,192.23,144.89
2017,4,20,10,0,36.0,317.0,3.8,26.0,345.0,229.92,172.59
2017,4,20,10,15,148.0,361.5,3.75,26.0,484.0,294.99,218.51
2017,4,20,10,30,260.0,406.0,3.7,26.0,623.0,375.83,277.19
2017,4,20,10,45,277.0,418.0,3.7,26.5,656.5,414.97,306.61
2017,4,20,11,0,294.0,430.0,3.7,27.0,690.0,455.9,337.08
2017,4,20,11,15,579.5,289.0,3.65,27.0,817.0,534.07,395.65
2017,4,20,11,30,865.0,148.0,3.6,27.0,944.0,627.32,466.29
2017,4,20,11,45,867.0,149.5,3.6,27.5,957.0,673.93,500.6
2017,4,20,12,0,869.0,151.0,3.6,28.0,970.0,718.44,532.66
2017,4,20,12,15,869.5,151.5,3.55,28.0,974.5,758.9,562.0
2017,4,20,12,30,870.0,152.0,3.5,28.0,979.0,796.84,589.01
2017,4,20,12,45,552.5,317.5,3.5,28.5,842.0,736.54,540.96
2017,4,20,13,0,235.0,483.0,3.5,29.0,705.0,615.59,450.39
2017,4,20,13,15,547.0,317.5,3.5,29.0,825.0,780.51,572.37
2017,4,20,13,30,859.0,152.0,3.5,29.0,945.0,906.73,661.56
2017,4,20,13,45,573.0,293.5,3.5,29.0,817.5,820.24,599.6
2017,4,20,14,0,287.0,435.0,3.5,29.0,690.0,686.73,502.67
2017,4,20,14,15,195.0,423.0,3.5,29.0,594.0,580.2,428.37
2017,4,20,14,30,103.0,411.0,3.5,29.0,498.0,468.35,347.81
2017,4,20,14,45,103.5,392.5,3.5,29.0,477.0,455.66,339.92
2017,4,20,15,0,104.0,374.0,3.5,29.0,456.0,442.24,331.09
2017,4,20,15,15,146.5,355.0,3.5,29.0,463.0,488.64,366.73
2017,4,20,15,30,189.0,336.0,3.5,29.0,470.0,512.04,385.71
2017,4,20,15,45,120.5,300.0,3.5,29.0,383.0,412.99,312.85
2017,4,20,16,0,52.0,264.0,3.5,29.0,296.0,294.17,223.67
2017,4,20,16,15,377.0,189.5,3.45,28.5,392.0,564.95,435.34
2017,4,20,16,30,702.0,115.0,3.4,28.0,488.0,764.22,583.28
2017,4,20,16,45,668.0,109.0,3.35,27.5,432.5,710.08,546.49
2017,4,20,17,0,634.0,103.0,3.3,27.0,377.0,655.16,509.95
2017,4,20,17,15,588.0,95.5,3.05,26.5,321.0,589.08,463.12
2017,4,20,17,30,542.0,88.0,2.8,26.0,265.0,523.99,414.92
2017,4,20,17,45,476.0,77.5,2.55,25.5,211.0,443.68,353.14
2017,4,20,18,0,410.0,67.0,2.3,25.0,157.0,363.06,288.81
2017,4,20,18,15,313.0,52.5,2.25,24.5,109.0,271.18,213.21
2017,4,20,18,30,216.0,38.0,2.2,24.0,61.0,188.98,141.85
2017,4,20,18,45,108.0,19.0,2.15,23.5,30.5,91.85,15.77
2017,4,20,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,21,6,15,89.0,18.0,4.0,20.0,27.0,13.63,0.0
2017,4,21,6,30,178.0,36.0,4.2,20.0,54.0,27.05,16.44
2017,4,21,6,45,289.5,50.5,4.45,20.5,102.0,38.04,27.0
2017,4,21,7,0,401.0,65.0,4.7,21.0,150.0,49.09,36.99
2017,4,21,7,15,210.0,90.0,4.8,21.5,135.5,64.7,50.68
2017,4,21,7,30,19.0,115.0,4.9,22.0,121.0,83.09,66.46
2017,4,21,7,45,112.0,145.0,5.0,22.5,191.5,99.47,80.19
2017,4,21,8,0,205.0,175.0,5.1,23.0,262.0,118.78,96.15
2017,4,21,8,15,120.5,190.5,5.1,23.5,243.5,126.71,102.25
2017,4,21,8,30,36.0,206.0,5.1,24.0,225.0,138.92,111.84
2017,4,21,8,45,396.0,163.0,5.15,24.5,405.5,105.44,83.32
2017,4,21,9,0,756.0,120.0,5.2,25.0,586.0,93.41,72.87
2017,4,21,9,15,378.0,104.0,5.2,25.0,337.0,79.87,50.41
2017,4,21,9,30,0.0,88.0,5.2,25.0,88.0,67.91,48.86
2017,4,21,9,45,131.0,228.0,5.2,25.5,329.5,181.22,132.12
2017,4,21,10,0,262.0,368.0,5.2,26.0,571.0,303.64,220.96
2017,4,21,10,15,162.0,376.5,5.2,26.0,504.0,307.88,228.45
2017,4,21,10,30,62.0,385.0,5.2,26.0,437.0,297.28,223.4
2017,4,21,10,45,200.5,403.0,5.25,26.5,579.5,375.11,279.92
2017,4,21,11,0,339.0,421.0,5.3,27.0,722.0,470.65,350.03
2017,4,21,11,15,235.0,446.0,5.3,27.5,657.5,460.06,342.82
2017,4,21,11,30,131.0,471.0,5.3,28.0,593.0,437.08,325.5
2017,4,21,11,45,74.0,391.0,5.35,28.5,460.5,351.62,262.38
2017,4,21,12,0,17.0,311.0,5.4,29.0,328.0,253.06,188.19
2017,4,21,12,15,442.0,231.0,5.35,29.0,652.5,528.53,399.41
2017,4,21,12,30,867.0,151.0,5.3,29.0,977.0,791.97,592.13
2017,4,21,12,45,544.0,319.0,5.3,29.0,836.5,729.42,541.56
2017,4,21,13,0,221.0,487.0,5.3,29.0,696.0,606.34,448.37
2017,4,21,13,15,544.5,315.5,5.2,29.0,821.0,774.94,575.3
2017,4,21,13,30,868.0,144.0,5.1,29.0,946.0,905.89,669.58
2017,4,21,13,45,866.5,140.5,5.1,29.5,926.5,922.94,679.48
2017,4,21,14,0,865.0,137.0,5.1,30.0,907.0,936.22,687.58
2017,4,21,14,15,858.0,135.5,5.05,30.0,878.5,942.39,692.13
2017,4,21,14,30,851.0,134.0,5.0,30.0,850.0,944.7,694.28
2017,4,21,14,45,838.5,133.0,4.95,30.0,813.0,952.57,700.32
2017,4,21,15,0,826.0,132.0,4.9,30.0,776.0,942.42,694.42
2017,4,21,15,15,812.5,129.0,4.8,29.5,733.5,925.52,685.29
2017,4,21,15,30,799.0,126.0,4.7,29.0,691.0,905.05,673.85
2017,4,21,15,45,782.0,122.0,4.65,29.0,643.5,876.95,656.23
2017,4,21,16,0,765.0,118.0,4.6,29.0,596.0,845.78,636.53
2017,4,21,16,15,741.5,113.5,4.4,28.5,543.5,810.89,614.91
2017,4,21,16,30,718.0,109.0,4.2,28.0,491.0,768.63,587.89
2017,4,21,16,45,685.5,103.5,4.05,28.0,436.0,715.97,552.1
2017,4,21,17,0,653.0,98.0,3.9,28.0,381.0,662.44,515.09
2017,4,21,17,15,608.5,90.5,3.45,27.5,325.0,597.05,468.57
2017,4,21,17,30,564.0,83.0,3.0,27.0,269.0,532.59,420.47
2017,4,21,17,45,499.5,73.5,2.6,26.5,214.5,453.82,359.78
2017,4,21,18,0,435.0,64.0,2.2,26.0,160.0,378.76,299.68
2017,4,21,18,15,337.5,50.5,2.1,25.0,112.0,281.34,220.75
2017,4,21,18,30,240.0,37.0,2.0,24.0,64.0,198.98,149.88
2017,4,21,18,45,120.0,18.5,1.9,23.5,32.0,96.62,24.8
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,22,6,15,52.0,20.0,4.35,16.5,25.5,15.03,0.0
2017,4,22,6,30,104.0,40.0,4.7,16.0,51.0,29.47,18.95
2017,4,22,6,45,185.0,62.5,5.05,16.0,96.5,45.5,34.08
2017,4,22,7,0,266.0,85.0,5.4,16.0,142.0,61.37,48.62
2017,4,22,7,15,133.0,47.0,5.5,15.5,75.5,35.55,26.07
2017,4,22,7,30,0.0,9.0,5.6,15.0,9.0,6.83,0.46
2017,4,22,7,45,0.0,45.0,5.7,15.0,45.0,34.4,25.06
2017,4,22,8,0,0.0,81.0,5.8,15.0,81.0,62.07,49.45
2017,4,22,8,15,0.0,99.0,5.75,15.0,99.0,75.17,60.75
2017,4,22,8,30,0.0,117.0,5.7,15.0,117.0,88.11,71.8
2017,4,22,8,45,0.0,128.0,5.7,15.5,128.0,96.14,78.33
2017,4,22,9,0,0.0,139.0,5.7,16.0,139.0,104.09,84.75
2017,4,22,9,15,0.0,138.0,5.6,16.0,138.0,103.94,80.54
2017,4,22,9,30,0.0,137.0,5.5,16.0,137.0,103.78,80.18
2017,4,22,9,45,3.0,163.5,5.45,16.5,166.0,123.71,95.91
2017,4,22,10,0,6.0,190.0,5.4,17.0,195.0,144.19,111.93
2017,4,22,10,15,28.0,281.0,5.35,17.5,305.0,210.83,164.04
2017,4,22,10,30,50.0,372.0,5.3,18.0,415.0,284.24,220.74
2017,4,22,10,45,71.0,403.5,5.25,18.5,466.0,322.48,249.65
2017,4,22,11,0,92.0,435.0,5.2,19.0,517.0,364.0,281.04
2017,4,22,11,15,51.5,332.5,5.2,19.0,378.5,279.77,216.59
2017,4,22,11,30,11.0,230.0,5.2,19.0,240.0,183.47,141.34
2017,4,22,11,45,12.5,247.5,5.2,19.5,259.0,199.19,153.51
2017,4,22,12,0,14.0,265.0,5.2,20.0,278.0,215.27,165.75
2017,4,22,12,15,18.5,310.5,5.15,20.0,328.5,255.82,197.27
2017,4,22,12,30,23.0,356.0,5.1,20.0,379.0,297.59,229.46
2017,4,22,12,45,28.0,375.5,5.1,20.5,402.5,331.59,255.1
2017,4,22,13,0,33.0,395.0,5.1,21.0,426.0,357.27,274.24
2017,4,22,13,15,42.5,409.5,5.05,21.0,449.5,383.2,294.17
2017,4,22,13,30,52.0,424.0,5.0,21.0,473.0,409.97,314.69
2017,4,22,13,45,39.5,387.5,5.0,21.0,424.5,370.73,285.06
2017,4,22,14,0,27.0,351.0,5.0,21.0,376.0,329.83,254.07
2017,4,22,14,15,19.5,298.5,4.95,21.0,316.0,260.44,201.02
2017,4,22,14,30,12.0,246.0,4.9,21.0,256.0,209.54,161.61
2017,4,22,14,45,10.5,233.0,4.9,21.0,242.0,197.84,152.75
2017,4,22,15,0,9.0,220.0,4.9,21.0,228.0,186.02,143.72
2017,4,22,15,15,5.0,189.0,4.9,21.0,193.5,156.23,120.32
2017,4,22,15,30,1.0,158.0,4.9,21.0,159.0,126.48,96.76
2017,4,22,15,45,0.5,137.0,4.95,21.0,137.5,108.57,82.66
2017,4,22,16,0,0.0,116.0,5.0,21.0,116.0,90.7,68.46
2017,4,22,16,15,0.0,132.0,4.95,20.5,132.0,104.76,80.28
2017,4,22,16,30,0.0,148.0,4.9,20.0,148.0,120.01,93.17
2017,4,22,16,45,0.0,134.5,4.9,20.0,134.5,109.15,84.64
2017,4,22,17,0,0.0,121.0,4.9,20.0,121.0,98.33,76.08
2017,4,22,17,15,260.5,108.0,4.75,19.5,194.5,323.46,267.7
2017,4,22,17,30,521.0,95.0,4.6,19.0,268.0,512.56,421.97
2017,4,22,17,45,460.5,83.0,4.45,18.5,214.0,430.08,355.03
2017,4,22,18,0,400.0,71.0,4.3,18.0,160.0,358.74,295.5
2017,4,22,18,15,305.5,55.5,4.15,17.5,112.0,268.14,217.91
2017,4,22,18,30,211.0,40.0,4.0,17.0,64.0,186.78,145.31
2017,4,22,18,45,105.5,20.0,3.9,16.5,32.0,92.09,31.01
2017,4,22,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,157.0,17.5,3.7,9.5,34.0,14.21,0.0
2017,4,23,6,30,314.0,35.0,3.9,10.0,68.0,28.76,19.06
2017,4,23,6,45,419.5,46.5,4.1,11.0,120.0,38.0,28.21
2017,4,23,7,0,525.0,58.0,4.3,12.0,172.0,47.26,36.83
2017,4,23,7,15,592.0,66.0,4.45,12.5,230.0,53.42,42.48
2017,4,23,7,30,659.0,74.0,4.6,13.0,288.0,59.58,47.91
2017,4,23,7,45,703.0,80.0,4.75,14.0,347.5,63.93,51.46
2017,4,23,8,0,747.0,86.0,4.9,15.0,407.0,68.22,54.85
2017,4,23,8,15,778.0,90.5,4.95,15.5,465.5,76.99,62.2
2017,4,23,8,30,809.0,95.0,5.0,16.0,524.0,80.05,64.48
2017,4,23,8,45,832.0,99.0,5.05,16.5,579.5,82.47,66.2
2017,4,23,9,0,855.0,103.0,5.1,17.0,635.0,84.78,67.82
2017,4,23,9,15,872.0,106.0,5.0,17.5,685.5,114.98,70.38
2017,4,23,9,30,889.0,109.0,4.9,18.0,736.0,184.75,108.67
2017,4,23,9,45,902.5,111.0,4.85,18.5,781.0,246.57,154.38
2017,4,23,10,0,916.0,113.0,4.8,19.0,826.0,309.08,206.79
2017,4,23,10,15,925.5,115.0,4.7,19.5,864.0,370.79,260.67
2017,4,23,10,30,935.0,117.0,4.6,20.0,902.0,432.21,314.12
2017,4,23,10,45,943.0,117.5,4.55,20.5,933.0,491.44,364.82
2017,4,23,11,0,951.0,118.0,4.5,21.0,964.0,549.67,413.2
2017,4,23,11,15,955.0,119.0,4.4,21.0,986.5,604.89,458.47
2017,4,23,11,30,959.0,120.0,4.3,21.0,1009.0,658.26,500.96
2017,4,23,11,45,961.0,121.0,4.25,21.5,1022.0,708.32,539.01
2017,4,23,12,0,963.0,122.0,4.2,22.0,1035.0,755.97,574.16
2017,4,23,12,15,964.0,122.5,4.15,22.0,1040.0,799.96,606.91
2017,4,23,12,30,965.0,123.0,4.1,22.0,1045.0,841.14,636.7
2017,4,23,12,45,965.5,121.5,4.05,22.5,1041.0,877.31,660.02
2017,4,23,13,0,966.0,120.0,4.0,23.0,1037.0,910.18,680.89
2017,4,23,13,15,963.5,119.5,3.95,23.0,1023.5,937.85,699.45
2017,4,23,13,30,961.0,119.0,3.9,23.0,1010.0,961.72,715.48
2017,4,23,13,45,957.5,117.5,3.9,23.5,988.5,979.87,726.64
