Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,14,0,954.0,116.0,3.9,24.0,967.0,993.94,735.18
2017,4,23,14,15,947.5,114.5,3.85,24.0,937.0,1001.1,740.39
2017,4,23,14,30,941.0,113.0,3.8,24.0,907.0,1004.06,743.02
2017,4,23,14,45,929.5,112.5,3.75,24.0,869.0,999.18,740.62
2017,4,23,15,0,918.0,112.0,3.7,24.0,831.0,990.25,735.75
2017,4,23,15,15,906.0,109.5,3.65,23.5,786.5,974.88,728.16
2017,4,23,15,30,894.0,107.0,3.6,23.0,742.0,955.7,718.13
2017,4,23,15,45,878.5,103.5,3.55,23.0,692.5,928.63,701.43
2017,4,23,16,0,863.0,100.0,3.5,23.0,643.0,908.94,689.88
2017,4,23,16,15,841.5,96.5,3.35,22.5,588.0,869.65,665.41
2017,4,23,16,30,820.0,93.0,3.2,22.0,533.0,827.75,638.97
2017,4,23,16,45,791.0,88.5,3.1,22.0,475.5,776.28,604.4
2017,4,23,17,0,762.0,84.0,3.0,22.0,418.0,723.32,568.18
2017,4,23,17,15,720.0,78.5,2.6,21.0,358.5,662.68,526.1
2017,4,23,17,30,678.0,73.0,2.2,20.0,299.0,598.56,479.81
2017,4,23,17,45,615.0,65.5,1.8,19.5,240.5,518.94,417.72
2017,4,23,18,0,552.0,58.0,1.4,19.0,182.0,442.72,355.78
2017,4,23,18,15,448.5,47.5,1.35,18.0,129.0,343.87,275.1
2017,4,23,18,30,345.0,37.0,1.3,17.0,76.0,254.01,197.05
2017,4,23,18,45,172.5,18.5,1.3,16.0,38.0,125.03,51.31
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,6,15,140.0,19.0,1.2,10.5,34.5,14.51,0.0
2017,4,24,6,30,280.0,38.0,1.4,11.0,69.0,28.99,19.34
2017,4,24,6,45,373.5,52.0,1.65,12.0,119.0,42.12,31.82
2017,4,24,7,0,467.0,66.0,1.9,13.0,169.0,53.01,41.85
2017,4,24,7,15,533.5,75.5,1.95,14.0,226.0,59.94,48.05
2017,4,24,7,30,600.0,85.0,2.0,15.0,283.0,66.81,53.92
2017,4,24,7,45,641.0,93.5,2.15,16.0,340.5,72.45,58.52
2017,4,24,8,0,682.0,102.0,2.3,17.0,398.0,77.92,62.83
2017,4,24,8,15,714.5,108.0,2.45,17.5,455.0,81.35,65.43
2017,4,24,8,30,747.0,114.0,2.6,18.0,512.0,84.67,67.89
2017,4,24,8,45,768.5,119.5,2.8,19.0,565.0,87.26,69.58
2017,4,24,9,0,790.0,125.0,3.0,20.0,618.0,97.3,77.55
2017,4,24,9,15,807.5,129.0,3.0,20.5,667.5,125.38,79.38
2017,4,24,9,30,825.0,133.0,3.0,21.0,717.0,184.65,109.62
2017,4,24,9,45,836.0,137.0,3.05,21.5,759.5,244.46,153.09
2017,4,24,10,0,847.0,141.0,3.1,22.0,802.0,304.92,202.64
2017,4,24,10,15,679.5,233.5,3.15,22.5,779.5,365.55,258.99
2017,4,24,10,30,512.0,326.0,3.2,23.0,757.0,411.56,301.12
2017,4,24,10,45,691.5,240.5,3.25,23.5,844.5,466.66,342.85
2017,4,24,11,0,871.0,155.0,3.3,24.0,932.0,537.35,397.29
2017,4,24,11,15,875.5,156.0,3.35,24.0,953.0,590.59,440.09
2017,4,24,11,30,880.0,157.0,3.4,24.0,974.0,636.11,476.4
2017,4,24,11,45,892.5,151.0,3.5,24.5,989.5,684.68,513.15
2017,4,24,12,0,905.0,145.0,3.6,25.0,1005.0,731.76,547.89
2017,4,24,12,15,905.5,145.5,3.7,25.0,1009.0,773.26,578.92
2017,4,24,12,30,906.0,146.0,3.8,25.0,1013.0,812.13,607.62
2017,4,24,12,45,899.5,148.5,3.9,25.5,1006.5,844.22,629.23
2017,4,24,13,0,893.0,151.0,4.0,26.0,1000.0,872.97,647.97
2017,4,24,13,15,889.5,150.5,4.05,26.0,986.5,898.41,665.52
2017,4,24,13,30,886.0,150.0,4.1,26.0,973.0,920.29,680.76
2017,4,24,13,45,878.0,149.5,4.15,26.0,950.5,934.46,690.94
2017,4,24,14,0,870.0,149.0,4.2,26.0,928.0,944.73,698.68
2017,4,24,14,15,862.0,147.5,4.2,26.0,898.0,965.35,713.26
2017,4,24,14,30,854.0,146.0,4.2,26.0,868.0,966.81,715.08
2017,4,24,14,45,844.0,143.0,4.25,26.0,831.0,960.91,712.55
2017,4,24,15,0,834.0,140.0,4.3,26.0,794.0,951.08,707.57
2017,4,24,15,15,750.5,166.5,4.2,25.5,731.5,907.03,680.03
2017,4,24,15,30,667.0,193.0,4.1,25.0,669.0,852.94,645.48
2017,4,24,15,45,701.0,163.0,4.1,25.0,632.5,846.66,643.19
2017,4,24,16,0,735.0,133.0,4.1,25.0,596.0,834.33,636.5
2017,4,24,16,15,727.0,125.0,3.9,24.5,550.0,804.54,617.96
2017,4,24,16,30,719.0,117.0,3.7,24.0,504.0,771.89,597.36
2017,4,24,16,45,687.0,111.0,3.55,23.5,448.5,719.23,562.23
2017,4,24,17,0,655.0,105.0,3.4,23.0,393.0,665.62,525.75
2017,4,24,17,15,610.0,97.5,3.05,22.5,336.0,600.06,478.19
2017,4,24,17,30,565.0,90.0,2.7,22.0,279.0,535.34,429.41
2017,4,24,17,45,507.0,79.0,2.35,21.5,224.5,459.67,370.41
2017,4,24,18,0,449.0,68.0,2.0,21.0,170.0,387.13,311.61
2017,4,24,18,15,352.0,54.5,1.9,20.0,120.5,290.91,232.56
2017,4,24,18,30,255.0,41.0,1.8,19.0,71.0,208.88,161.45
2017,4,24,18,45,127.5,20.5,1.75,18.5,35.5,103.05,46.15
2017,4,24,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,25,6,15,88.0,21.5,3.75,16.5,31.5,16.29,1.48
2017,4,25,6,30,176.0,43.0,4.0,17.0,63.0,32.04,21.44
2017,4,25,6,45,272.5,60.0,4.25,17.5,111.0,44.55,33.18
2017,4,25,7,0,369.0,77.0,4.5,18.0,159.0,56.97,44.45
2017,4,25,7,15,435.0,88.5,4.7,18.5,213.0,65.27,51.83
2017,4,25,7,30,501.0,100.0,4.9,19.0,267.0,73.48,58.87
2017,4,25,7,45,250.5,119.0,5.15,20.0,202.5,83.84,67.45
2017,4,25,8,0,0.0,138.0,5.4,21.0,138.0,100.57,81.29
2017,4,25,8,15,3.5,156.0,5.45,21.5,158.0,113.27,91.6
2017,4,25,8,30,7.0,174.0,5.5,22.0,178.0,125.88,101.7
2017,4,25,8,45,7.0,182.5,5.6,23.0,186.5,132.33,106.31
2017,4,25,9,0,7.0,191.0,5.7,24.0,195.0,138.65,110.78
2017,4,25,9,15,10.5,214.5,5.65,24.5,221.5,155.45,118.35
2017,4,25,9,30,14.0,238.0,5.6,25.0,248.0,173.9,131.85
2017,4,25,9,45,15.5,251.5,5.6,25.5,263.5,186.15,140.66
2017,4,25,10,0,17.0,265.0,5.6,26.0,279.0,198.65,149.73
2017,4,25,10,15,40.5,328.5,5.55,26.5,363.0,244.76,183.82
2017,4,25,10,30,64.0,392.0,5.5,27.0,447.0,301.37,225.67
2017,4,25,10,45,67.5,409.0,5.45,27.5,468.5,323.64,241.9
2017,4,25,11,0,71.0,426.0,5.4,28.0,490.0,346.58,258.55
2017,4,25,11,15,191.5,440.5,5.3,28.5,617.5,430.15,319.71
2017,4,25,11,30,312.0,455.0,5.2,29.0,745.0,528.38,391.0
2017,4,25,11,45,346.5,444.5,5.1,29.5,771.0,567.2,418.78
2017,4,25,12,0,381.0,434.0,5.0,30.0,797.0,607.66,447.58
2017,4,25,12,15,617.0,300.0,4.95,30.0,890.5,701.23,517.96
2017,4,25,12,30,853.0,166.0,4.9,30.0,984.0,797.66,589.71
2017,4,25,12,45,854.5,164.0,4.85,30.5,980.5,832.07,612.56
2017,4,25,13,0,856.0,162.0,4.8,31.0,977.0,863.47,632.55
2017,4,25,13,15,638.5,284.5,4.8,31.0,888.0,822.12,600.98
2017,4,25,13,30,421.0,407.0,4.8,31.0,799.0,758.68,553.38
2017,4,25,13,45,435.5,392.5,4.8,31.0,790.0,775.62,566.43
2017,4,25,14,0,450.0,378.0,4.8,31.0,781.0,790.17,577.49
2017,4,25,14,15,639.5,264.5,4.8,31.0,817.5,876.96,642.21
2017,4,25,14,30,829.0,151.0,4.8,31.0,854.0,946.13,691.14
2017,4,25,14,45,814.0,151.0,4.8,31.0,817.0,938.51,686.74
2017,4,25,15,0,799.0,151.0,4.8,31.0,780.0,927.09,680.44
2017,4,25,15,15,785.0,147.5,4.7,31.0,737.5,909.49,669.44
2017,4,25,15,30,771.0,144.0,4.6,31.0,695.0,888.39,656.38
2017,4,25,15,45,755.5,138.5,4.55,31.0,647.5,867.32,643.73
2017,4,25,16,0,740.0,133.0,4.5,31.0,600.0,836.47,624.42
2017,4,25,16,15,684.0,134.0,4.35,30.5,537.0,774.91,584.53
2017,4,25,16,30,628.0,135.0,4.2,30.0,474.0,712.61,543.5
2017,4,25,16,45,427.5,158.5,4.05,30.0,378.0,547.91,423.06
2017,4,25,17,0,227.0,182.0,3.9,30.0,282.0,386.73,300.53
2017,4,25,17,15,209.0,159.0,3.55,29.0,241.5,326.05,256.32
2017,4,25,17,30,191.0,136.0,3.2,28.0,201.0,283.23,224.12
2017,4,25,17,45,170.5,112.0,2.85,27.5,161.5,238.08,188.56
2017,4,25,18,0,150.0,88.0,2.5,27.0,122.0,193.77,152.6
2017,4,25,18,15,112.5,65.0,2.6,26.0,86.5,141.97,109.78
2017,4,25,18,30,75.0,42.0,2.7,25.0,51.0,92.35,67.67
2017,4,25,18,45,37.5,21.0,2.8,24.5,25.5,43.88,17.85
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,6,15,37.5,24.0,2.05,21.5,28.0,18.0,3.62
2017,4,26,6,30,75.0,48.0,2.3,22.0,56.0,34.74,23.31
2017,4,26,6,45,168.0,70.0,2.6,22.5,103.5,50.38,37.48
2017,4,26,7,0,261.0,92.0,2.9,23.0,151.0,65.89,51.2
2017,4,26,7,15,326.5,107.5,3.15,23.5,203.0,77.05,60.85
2017,4,26,7,30,392.0,123.0,3.4,24.0,255.0,86.73,68.95
2017,4,26,7,45,358.5,145.0,3.7,24.5,282.0,101.12,80.81
2017,4,26,8,0,325.0,167.0,4.0,25.0,309.0,113.41,90.69
2017,4,26,8,15,328.0,195.0,4.4,25.5,355.0,129.0,103.16
2017,4,26,8,30,331.0,223.0,4.8,26.0,401.0,143.78,114.8
2017,4,26,8,45,543.5,174.5,5.2,26.5,501.5,115.16,90.59
2017,4,26,9,0,756.0,126.0,5.6,27.0,602.0,89.19,68.72
2017,4,26,9,15,777.0,129.5,5.8,27.5,652.0,122.66,76.25
2017,4,26,9,30,798.0,133.0,6.0,28.0,702.0,179.9,104.51
2017,4,26,9,45,830.0,128.0,6.2,28.5,751.0,235.73,143.3
2017,4,26,10,0,862.0,123.0,6.4,29.0,800.0,299.36,193.84
2017,4,26,10,15,874.0,125.0,6.5,29.0,838.5,358.38,244.19
2017,4,26,10,30,886.0,127.0,6.6,29.0,877.0,417.46,294.93
2017,4,26,10,45,902.0,124.5,6.7,29.5,910.5,475.09,343.28
2017,4,26,11,0,918.0,122.0,6.8,30.0,944.0,532.59,390.42
2017,4,26,11,15,924.5,123.0,6.85,30.0,967.5,587.09,434.94
2017,4,26,11,30,931.0,124.0,6.9,30.0,991.0,640.08,477.25
2017,4,26,11,45,937.0,123.5,6.95,30.5,1006.5,689.94,515.31
2017,4,26,12,0,943.0,123.0,7.0,31.0,1022.0,737.81,550.96
2017,4,26,12,15,946.0,123.5,7.05,31.0,1028.5,782.11,584.42
2017,4,26,12,30,949.0,124.0,7.1,31.0,1035.0,823.85,615.52
2017,4,26,12,45,951.0,123.0,7.15,31.0,1033.0,860.84,641.45
2017,4,26,13,0,953.0,122.0,7.2,31.0,1031.0,894.72,665.18
2017,4,26,13,15,952.5,121.5,7.15,31.0,1020.0,923.58,685.06
2017,4,26,13,30,952.0,121.0,7.1,31.0,1009.0,948.8,702.48
2017,4,26,13,45,946.5,122.0,7.1,31.0,988.0,967.13,715.48
2017,4,26,14,0,941.0,123.0,7.1,31.0,967.0,981.47,725.9
2017,4,26,14,15,934.5,121.5,7.05,30.5,937.5,988.52,732.77
2017,4,26,14,30,928.0,120.0,7.0,30.0,908.0,991.43,737.02
2017,4,26,14,45,920.5,117.5,6.95,30.0,871.0,988.33,735.83
2017,4,26,15,0,913.0,115.0,6.9,30.0,834.0,981.16,732.03
2017,4,26,15,15,899.5,112.5,6.8,29.5,788.5,964.46,723.08
2017,4,26,15,30,886.0,110.0,6.7,29.0,743.0,944.01,711.65
2017,4,26,15,45,864.0,108.5,6.6,29.0,691.5,924.71,699.66
2017,4,26,16,0,842.0,107.0,6.5,29.0,640.0,890.61,677.34
2017,4,26,16,15,817.5,103.0,6.3,28.5,584.5,848.73,650.38
2017,4,26,16,30,793.0,99.0,6.1,28.0,529.0,804.46,621.46
2017,4,26,16,45,755.5,96.0,5.95,27.5,470.0,748.65,583.9
2017,4,26,17,0,718.0,93.0,5.8,27.0,411.0,696.83,548.58
2017,4,26,17,15,673.0,87.0,5.55,26.0,352.5,631.2,502.67
2017,4,26,17,30,628.0,81.0,5.3,25.0,294.0,566.35,454.88
2017,4,26,17,45,559.5,73.0,5.05,24.5,236.5,484.93,391.13
2017,4,26,18,0,491.0,65.0,4.8,24.0,179.0,407.36,328.06
2017,4,26,18,15,390.0,53.0,4.5,23.0,127.5,311.8,248.76
2017,4,26,18,30,289.0,41.0,4.2,22.0,76.0,224.03,172.98
2017,4,26,18,45,144.5,20.5,3.95,21.0,38.0,110.61,58.11
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,6,15,138.0,20.5,1.75,11.5,37.0,15.64,3.82
2017,4,27,6,30,276.0,41.0,2.0,12.0,74.0,31.15,21.4
2017,4,27,6,45,371.5,54.0,2.3,13.0,124.0,43.53,33.03
2017,4,27,7,0,467.0,67.0,2.6,14.0,174.0,53.59,42.24
2017,4,27,7,15,532.0,76.0,2.7,14.5,230.0,60.1,48.1
2017,4,27,7,30,597.0,85.0,2.8,15.0,286.0,66.57,53.69
2017,4,27,7,45,635.0,93.0,2.9,16.0,342.5,71.79,57.91
2017,4,27,8,0,673.0,101.0,3.0,17.0,399.0,76.85,61.87
2017,4,27,8,15,704.5,106.5,2.95,17.5,454.5,79.94,64.17
2017,4,27,8,30,736.0,112.0,2.9,18.0,510.0,82.92,66.35
2017,4,27,8,45,754.0,119.0,2.9,18.5,562.0,86.36,68.9
2017,4,27,9,0,772.0,126.0,2.9,19.0,614.0,97.18,77.71
2017,4,27,9,15,789.5,129.5,2.85,19.5,662.0,122.71,78.63
2017,4,27,9,30,807.0,133.0,2.8,20.0,710.0,180.22,107.42
2017,4,27,9,45,818.0,137.5,2.75,21.0,752.5,238.92,149.59
2017,4,27,10,0,829.0,142.0,2.7,22.0,795.0,298.28,197.64
2017,4,27,10,15,839.5,144.0,2.8,22.5,831.5,356.24,246.84
2017,4,27,10,30,850.0,146.0,2.9,23.0,868.0,414.27,296.06
2017,4,27,10,45,858.5,147.0,3.0,23.5,897.5,470.57,343.11
2017,4,27,11,0,867.0,148.0,3.1,24.0,927.0,524.04,386.83
2017,4,27,11,15,872.5,149.5,3.35,24.5,948.5,575.88,428.45
2017,4,27,11,30,878.0,151.0,3.6,25.0,970.0,626.24,467.83
2017,4,27,11,45,887.0,147.5,3.85,25.5,985.0,673.76,504.24
2017,4,27,12,0,896.0,144.0,4.1,26.0,1000.0,719.61,538.63
2017,4,27,12,15,897.0,144.5,4.3,26.5,1004.5,760.79,568.77
2017,4,27,12,30,898.0,145.0,4.5,27.0,1009.0,799.44,596.57
2017,4,27,12,45,899.0,143.5,4.7,27.5,1005.0,833.88,620.75
2017,4,27,13,0,900.0,142.0,4.9,28.0,1001.0,865.34,642.15
2017,4,27,13,15,897.0,141.5,5.0,28.0,988.0,891.04,660.36
2017,4,27,13,30,894.0,141.0,5.1,28.0,975.0,913.18,676.28
2017,4,27,13,45,888.0,140.5,5.25,28.5,953.5,928.98,686.96
2017,4,27,14,0,882.0,140.0,5.4,29.0,932.0,940.93,695.16
2017,4,27,14,15,665.5,243.5,5.4,29.0,830.0,878.01,651.56
2017,4,27,14,30,449.0,347.0,5.4,29.0,728.0,778.38,578.58
2017,4,27,14,45,513.0,308.5,5.45,29.0,727.0,808.45,603.08
2017,4,27,15,0,577.0,270.0,5.5,29.0,726.0,834.46,624.27
2017,4,27,15,15,687.5,203.0,5.45,28.5,717.0,878.81,660.33
2017,4,27,15,30,798.0,136.0,5.4,28.0,708.0,900.4,677.73
2017,4,27,15,45,584.5,198.0,5.35,28.0,601.5,769.72,585.99
2017,4,27,16,0,371.0,260.0,5.3,28.0,495.0,608.36,467.12
2017,4,27,16,15,535.5,187.0,5.05,27.5,494.5,688.74,531.91
2017,4,27,16,30,700.0,114.0,4.8,27.0,494.0,745.73,576.57
2017,4,27,16,45,557.0,133.5,4.55,27.0,415.5,631.55,492.98
2017,4,27,17,0,414.0,153.0,4.3,27.0,337.0,515.55,405.46
2017,4,27,17,15,379.5,138.0,3.85,26.0,288.5,459.73,364.96
2017,4,27,17,30,345.0,123.0,3.4,25.0,240.0,405.01,323.81
2017,4,27,17,45,305.0,103.5,3.0,24.5,193.0,328.05,263.6
2017,4,27,18,0,265.0,84.0,2.6,24.0,146.0,269.92,216.25
2017,4,27,18,15,204.5,64.0,2.6,23.5,104.0,202.34,159.87
2017,4,27,18,30,144.0,44.0,2.6,23.0,62.0,139.87,106.17
2017,4,27,18,45,72.0,22.0,2.6,22.5,31.0,68.75,35.98
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,6,15,0.0,17.5,2.45,19.5,17.5,13.35,2.85
2017,4,28,6,30,0.0,35.0,2.7,20.0,35.0,26.38,16.66
2017,4,28,6,45,6.0,59.0,3.0,21.0,60.5,43.45,31.87
2017,4,28,7,0,12.0,83.0,3.3,22.0,86.0,60.32,46.66
2017,4,28,7,15,27.5,106.5,3.55,22.5,115.0,75.36,59.67
2017,4,28,7,30,43.0,130.0,3.8,23.0,144.0,90.95,72.83
2017,4,28,7,45,34.0,147.5,4.05,23.5,160.0,102.54,82.33
2017,4,28,8,0,25.0,165.0,4.3,24.0,176.0,118.01,94.91
2017,4,28,8,15,87.0,203.5,4.4,24.5,249.5,137.65,110.74
2017,4,28,8,30,149.0,242.0,4.5,25.0,323.0,154.94,124.4
2017,4,28,8,45,208.0,262.5,4.6,26.0,387.5,167.31,133.58
2017,4,28,9,0,267.0,283.0,4.7,27.0,452.0,170.81,135.45
2017,4,28,9,15,286.5,303.0,4.75,27.5,497.5,191.89,139.6
2017,4,28,9,30,306.0,323.0,4.8,28.0,543.0,230.81,162.3
2017,4,28,9,45,329.5,338.5,4.85,28.5,588.0,270.71,189.79
2017,4,28,10,0,353.0,354.0,4.9,29.0,633.0,313.54,221.66
2017,4,28,10,15,546.5,276.0,4.9,29.0,730.5,349.26,245.03
2017,4,28,10,30,740.0,198.0,4.9,29.0,828.0,405.45,286.86
2017,4,28,10,45,759.0,194.0,4.95,29.5,859.0,458.34,330.03
2017,4,28,11,0,778.0,190.0,5.0,30.0,890.0,512.09,372.9
2017,4,28,11,15,549.5,324.5,5.0,30.0,824.5,534.94,392.65
2017,4,28,11,30,321.0,459.0,5.0,30.0,759.0,532.98,391.71
2017,4,28,11,45,552.0,331.5,5.0,30.5,856.0,612.03,450.72
2017,4,28,12,0,783.0,204.0,5.0,31.0,953.0,695.88,513.14
2017,4,28,12,15,784.5,204.0,4.95,31.0,957.0,734.82,541.36
2017,4,28,12,30,786.0,204.0,4.9,31.0,961.0,771.53,567.7
2017,4,28,12,45,783.5,204.5,4.9,31.5,956.5,803.08,589.07
2017,4,28,13,0,781.0,205.0,4.9,32.0,952.0,831.72,608.11
2017,4,28,13,15,542.0,332.5,4.8,32.0,848.0,775.42,564.73
2017,4,28,13,30,303.0,460.0,4.7,32.0,744.0,686.77,498.87
2017,4,28,13,45,531.0,330.5,4.6,32.5,814.0,801.65,582.52
2017,4,28,14,0,759.0,201.0,4.5,33.0,884.0,907.85,657.22
2017,4,28,14,15,750.0,198.0,4.4,33.0,855.0,910.43,658.58
2017,4,28,14,30,741.0,195.0,4.3,33.0,826.0,909.26,658.25
2017,4,28,14,45,717.5,198.0,4.25,33.0,787.5,896.96,650.95
2017,4,28,15,0,694.0,201.0,4.2,33.0,749.0,881.12,641.48
2017,4,28,15,15,677.5,196.0,4.1,33.0,707.5,860.54,628.74
2017,4,28,15,30,661.0,191.0,4.0,33.0,666.0,836.82,613.89
2017,4,28,15,45,635.0,187.0,3.95,33.0,618.0,802.6,591.94
2017,4,28,16,0,609.0,183.0,3.9,33.0,570.0,765.94,568.2
2017,4,28,16,15,581.5,175.0,3.8,32.5,519.0,713.66,534.61
2017,4,28,16,30,554.0,167.0,3.7,32.0,468.0,669.12,505.67
2017,4,28,16,45,513.0,158.5,3.6,32.0,414.5,612.25,466.14
2017,4,28,17,0,472.0,150.0,3.5,32.0,361.0,555.76,426.14
2017,4,28,17,15,427.0,136.5,3.35,31.0,307.5,491.8,381.21
2017,4,28,17,30,382.0,123.0,3.2,30.0,254.0,429.59,336.04
2017,4,28,17,45,320.5,106.5,3.05,29.5,202.5,355.57,279.35
2017,4,28,18,0,259.0,90.0,2.9,29.0,151.0,273.0,214.34
2017,4,28,18,15,189.0,68.0,3.2,28.0,106.0,198.19,153.85
2017,4,28,18,30,119.0,46.0,3.5,27.0,61.0,129.17,96.31
2017,4,28,18,45,59.5,23.0,3.85,26.5,30.5,64.46,34.44
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,6,15,29.0,24.5,4.7,22.0,28.5,18.52,6.75
2017,4,29,6,30,58.0,49.0,4.8,22.0,57.0,35.6,24.26
2017,4,29,6,45,117.5,78.0,4.9,22.5,102.5,55.1,41.62
2017,4,29,7,0,177.0,107.0,5.0,23.0,148.0,74.23,58.42
2017,4,29,7,15,88.5,108.5,5.25,23.5,129.0,76.24,60.19
2017,4,29,7,30,0.0,110.0,5.5,24.0,110.0,80.42,63.59
2017,4,29,7,45,49.5,149.0,5.8,24.5,171.5,103.74,83.08
2017,4,29,8,0,99.0,188.0,6.1,25.0,233.0,127.76,102.81
2017,4,29,8,15,94.5,213.0,6.2,25.5,260.0,142.82,114.75
2017,4,29,8,30,90.0,238.0,6.3,26.0,287.0,157.47,126.19
2017,4,29,8,45,189.0,259.0,6.45,26.5,375.5,165.21,131.84
2017,4,29,9,0,288.0,280.0,6.6,27.0,464.0,169.84,134.94
2017,4,29,9,15,409.0,272.0,6.55,27.5,554.5,182.66,130.62
2017,4,29,9,30,530.0,264.0,6.5,28.0,645.0,217.79,144.23
2017,4,29,9,45,544.0,273.5,6.5,28.5,685.0,265.81,177.88
2017,4,29,10,0,558.0,283.0,6.5,29.0,725.0,315.31,216.39
2017,4,29,10,15,414.0,349.0,6.35,29.0,685.5,352.27,251.85
2017,4,29,10,30,270.0,415.0,6.2,29.0,646.0,378.02,276.7
2017,4,29,10,45,234.5,437.0,6.1,29.5,642.5,405.96,298.77
2017,4,29,11,0,199.0,459.0,6.0,30.0,639.0,424.62,313.12
2017,4,29,11,15,199.5,470.5,5.85,30.0,654.5,451.7,333.5
2017,4,29,11,30,200.0,482.0,5.7,30.0,670.0,478.69,353.49
2017,4,29,11,45,164.0,488.0,5.55,30.5,643.5,478.9,352.91
2017,4,29,12,0,128.0,494.0,5.4,31.0,617.0,475.48,349.42
2017,4,29,12,15,119.0,493.5,5.2,31.0,608.0,482.84,354.51
2017,4,29,12,30,110.0,493.0,5.0,31.0,599.0,481.06,353.02
2017,4,29,12,45,125.0,494.5,4.85,31.5,615.0,514.02,375.89
2017,4,29,13,0,140.0,496.0,4.7,32.0,631.0,539.45,393.18
2017,4,29,13,15,143.0,489.5,4.55,32.0,625.0,547.97,399.17
2017,4,29,13,30,146.0,483.0,4.4,32.0,619.0,555.49,404.66
2017,4,29,13,45,264.5,443.5,4.3,32.5,684.0,650.33,472.81
2017,4,29,14,0,383.0,404.0,4.2,33.0,749.0,731.96,530.38
2017,4,29,14,15,315.0,412.5,4.0,33.0,690.5,688.57,499.12
2017,4,29,14,30,247.0,421.0,3.8,33.0,632.0,642.53,466.41
2017,4,29,14,45,283.5,393.0,3.65,33.0,625.5,655.7,477.3
2017,4,29,15,0,320.0,365.0,3.5,33.0,619.0,666.67,486.43
2017,4,29,15,15,265.0,354.0,3.35,32.5,556.5,608.23,446.52
2017,4,29,15,30,210.0,343.0,3.2,32.0,494.0,528.51,391.55
2017,4,29,15,45,292.0,301.5,3.05,32.0,496.5,580.99,431.81
2017,4,29,16,0,374.0,260.0,2.9,32.0,499.0,607.97,453.58
2017,4,29,16,15,235.0,250.0,2.8,31.5,395.5,473.43,356.73
2017,4,29,16,30,96.0,240.0,2.7,31.0,292.0,307.15,233.37
2017,4,29,16,45,236.0,201.0,2.6,31.0,311.0,414.62,318.18
2017,4,29,17,0,376.0,162.0,2.5,31.0,330.0,492.71,378.67
2017,4,29,17,15,311.5,155.5,2.9,30.0,282.0,409.44,318.83
2017,4,29,17,30,247.0,149.0,3.3,29.0,234.0,349.04,274.16
2017,4,29,17,45,201.0,126.0,3.7,28.0,187.0,285.64,225.74
2017,4,29,18,0,155.0,103.0,4.1,27.0,140.0,213.63,168.64
2017,4,29,18,15,107.0,76.0,4.95,25.5,98.0,151.52,117.94
2017,4,29,18,30,59.0,49.0,5.8,24.0,56.0,92.16,68.22
2017,4,29,18,45,29.5,26.0,6.65,23.0,29.5,47.45,25.37
2017,4,29,19,0,0.0,3.0,7.5,22.0,3.0,2.36,0.0
2017,4,29,19,15,0.0,1.5,7.4,21.0,1.5,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,19.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,30,5,45,7.0,4.0,5.55,11.0,4.5,0.0,0.0
2017,4,30,6,0,14.0,8.0,5.6,11.0,9.0,6.29,0.0
2017,4,30,6,15,119.5,29.0,5.65,11.0,44.0,21.73,10.21
2017,4,30,6,30,225.0,50.0,5.7,11.0,79.0,37.25,26.98
2017,4,30,6,45,348.0,61.5,5.8,11.5,132.0,46.17,35.65
2017,4,30,7,0,471.0,73.0,5.9,12.0,185.0,58.17,46.72
2017,4,30,7,15,535.5,82.0,6.0,12.5,242.0,64.53,52.45
2017,4,30,7,30,600.0,91.0,6.1,13.0,299.0,70.84,57.92
2017,4,30,7,45,669.0,91.0,6.2,13.5,361.0,70.78,57.58
2017,4,30,8,0,738.0,91.0,6.3,14.0,423.0,71.16,57.58
2017,4,30,8,15,769.5,95.5,6.4,14.5,481.0,80.07,65.06
2017,4,30,8,30,801.0,100.0,6.5,15.0,539.0,82.98,67.21
2017,4,30,8,45,838.0,98.5,6.65,15.5,597.0,81.96,65.94
2017,4,30,9,0,875.0,97.0,6.8,16.0,655.0,89.87,72.42
2017,4,30,9,15,892.0,99.5,6.85,16.5,706.5,116.13,73.31
2017,4,30,9,30,909.0,102.0,6.9,17.0,758.0,177.88,103.52
2017,4,30,9,45,928.5,101.0,6.95,18.0,805.0,239.26,147.9
2017,4,30,10,0,948.0,100.0,7.0,19.0,852.0,301.92,200.05
2017,4,30,10,15,957.0,101.5,6.95,19.5,890.5,364.09,255.0
2017,4,30,10,30,966.0,103.0,6.9,20.0,929.0,425.85,309.76
2017,4,30,10,45,974.0,104.0,6.85,20.5,960.5,486.17,362.47
2017,4,30,11,0,982.0,105.0,6.8,21.0,992.0,545.44,412.96
2017,4,30,11,15,985.5,106.0,6.7,21.5,1013.5,601.07,459.1
2017,4,30,11,30,989.0,107.0,6.6,22.0,1035.0,654.7,502.23
2017,4,30,11,45,984.0,112.0,6.5,22.5,1045.5,703.83,540.58
2017,4,30,12,0,979.0,117.0,6.4,23.0,1056.0,749.94,575.5
2017,4,30,12,15,979.0,117.5,6.3,23.0,1060.0,793.12,608.57
2017,4,30,12,30,979.0,118.0,6.2,23.0,1064.0,833.41,638.84
2017,4,30,12,45,977.5,118.0,6.1,23.5,1059.0,869.08,662.49
2017,4,30,13,0,976.0,118.0,6.0,24.0,1054.0,901.38,683.43
2017,4,30,13,15,973.0,117.0,5.9,24.0,1040.0,928.02,701.66
2017,4,30,13,30,970.0,116.0,5.8,24.0,1026.0,950.8,717.22
2017,4,30,13,45,964.0,116.0,5.75,24.5,1003.5,967.86,727.7
2017,4,30,14,0,958.0,116.0,5.7,25.0,981.0,980.81,735.44
2017,4,30,14,15,951.5,115.0,5.55,25.0,951.0,988.24,740.34
2017,4,30,14,30,945.0,114.0,5.4,25.0,921.0,991.51,742.52
2017,4,30,14,45,933.5,113.0,5.3,25.0,882.5,986.05,739.26
2017,4,30,15,0,922.0,112.0,5.2,25.0,844.0,976.53,733.43
2017,4,30,15,15,910.0,110.0,5.05,25.0,800.0,961.63,723.73
2017,4,30,15,30,898.0,108.0,4.9,25.0,756.0,942.96,711.61
2017,4,30,15,45,882.0,105.0,4.75,25.0,706.0,916.07,693.94
2017,4,30,16,0,866.0,102.0,4.6,25.0,656.0,896.31,681.33
2017,4,30,16,15,845.0,98.5,4.35,24.5,601.5,857.71,656.57
2017,4,30,16,30,824.0,95.0,4.1,24.0,547.0,816.51,630.09
2017,4,30,16,45,793.5,91.5,3.85,24.0,489.0,765.39,594.97
2017,4,30,17,0,763.0,88.0,3.6,24.0,431.0,712.85,558.37
2017,4,30,17,15,722.0,82.0,3.05,23.0,371.5,653.07,516.61
2017,4,30,17,30,681.0,76.0,2.5,22.0,312.0,589.76,469.99
2017,4,30,17,45,616.5,69.5,1.95,21.5,253.5,511.41,408.8
2017,4,30,18,0,552.0,63.0,1.4,21.0,195.0,436.44,348.02
2017,4,30,18,15,455.5,52.0,1.3,20.0,141.5,342.8,272.44
2017,4,30,18,30,359.0,41.0,1.2,19.0,88.0,257.36,199.98
2017,4,30,18,45,203.5,25.5,1.15,18.5,49.5,145.11,92.16
2017,4,30,19,0,48.0,10.0,1.1,18.0,11.0,27.18,0.0
2017,4,30,19,15,24.0,5.0,1.05,18.0,5.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,30.5,5.5,3.3,10.5,6.0,0.0,0.0
2017,5,1,6,0,61.0,11.0,3.6,11.0,12.0,8.65,0.0
2017,5,1,6,15,215.0,26.5,3.75,11.5,51.0,21.65,10.69
2017,5,1,6,30,369.0,42.0,3.9,12.0,90.0,34.46,24.53
2017,5,1,6,45,465.5,52.0,4.05,13.0,143.5,42.41,32.13
2017,5,1,7,0,562.0,62.0,4.2,14.0,197.0,50.41,39.46
2017,5,1,7,15,621.0,69.0,4.35,15.0,255.0,55.74,44.13
2017,5,1,7,30,680.0,76.0,4.5,16.0,313.0,61.06,48.6
2017,5,1,7,45,720.5,81.0,4.65,17.5,372.0,64.66,51.3
2017,5,1,8,0,761.0,86.0,4.8,19.0,431.0,73.8,58.71
2017,5,1,8,15,789.0,90.5,5.0,20.0,488.0,76.9,60.89
2017,5,1,8,30,817.0,95.0,5.2,21.0,545.0,79.89,62.96
2017,5,1,8,45,838.0,98.5,5.45,22.0,598.5,81.92,64.19
2017,5,1,9,0,859.0,102.0,5.7,23.0,652.0,83.84,65.32
2017,5,1,9,15,874.5,104.5,5.65,23.5,701.5,117.37,72.9
2017,5,1,9,30,890.0,107.0,5.6,24.0,751.0,177.83,101.39
2017,5,1,9,45,901.0,109.5,5.6,24.5,794.0,238.65,144.55
2017,5,1,10,0,912.0,112.0,5.6,25.0,837.0,299.83,194.5
2017,5,1,10,15,920.5,113.5,5.55,25.5,874.0,359.76,245.85
2017,5,1,10,30,929.0,115.0,5.5,26.0,911.0,419.25,296.96
2017,5,1,10,45,934.5,117.0,5.5,26.5,940.0,477.15,346.04
2017,5,1,11,0,940.0,119.0,5.5,27.0,969.0,533.82,392.82
2017,5,1,11,15,944.0,120.0,5.4,27.5,990.0,587.56,435.81
2017,5,1,11,30,948.0,121.0,5.3,28.0,1011.0,639.48,475.99
2017,5,1,11,45,953.5,119.0,5.25,28.5,1024.5,688.17,512.73
2017,5,1,12,0,959.0,117.0,5.2,29.0,1038.0,734.72,546.86
2017,5,1,12,15,959.0,117.5,5.15,29.0,1042.0,776.98,578.14
2017,5,1,12,30,959.0,118.0,5.1,29.0,1046.0,816.42,606.81
2017,5,1,12,45,957.5,118.0,5.05,29.5,1041.0,851.33,629.32
2017,5,1,13,0,956.0,118.0,5.0,30.0,1036.0,882.94,649.15
2017,5,1,13,15,953.0,117.5,4.9,30.0,1022.5,909.41,666.42
2017,5,1,13,30,950.0,117.0,4.8,30.0,1009.0,932.12,681.17
2017,5,1,13,45,945.0,116.5,4.7,30.5,987.0,949.2,690.76
2017,5,1,14,0,940.0,116.0,4.6,31.0,965.0,962.27,697.97
2017,5,1,14,15,933.5,114.5,4.5,31.0,935.0,968.98,702.63
2017,5,1,14,30,927.0,113.0,4.4,31.0,905.0,971.59,704.77
2017,5,1,14,45,916.0,112.0,4.3,31.0,867.5,966.5,702.0
2017,5,1,15,0,905.0,111.0,4.2,31.0,830.0,957.43,696.83
2017,5,1,15,15,893.0,108.5,4.1,30.5,786.5,942.09,689.05
2017,5,1,15,30,881.0,106.0,4.0,30.0,743.0,923.03,678.92
2017,5,1,15,45,862.5,104.5,3.9,30.0,693.0,895.71,661.97
2017,5,1,16,0,844.0,103.0,3.8,30.0,643.0,875.72,650.05
2017,5,1,16,15,822.5,99.5,3.6,29.5,589.5,837.22,626.26
2017,5,1,16,30,801.0,96.0,3.4,29.0,536.0,796.22,600.61
2017,5,1,16,45,769.5,92.0,3.25,29.0,479.0,744.48,566.16
2017,5,1,17,0,738.0,88.0,3.1,29.0,422.0,691.49,530.34
2017,5,1,17,15,697.5,82.5,2.7,28.0,364.0,633.61,491.19
2017,5,1,17,30,657.0,77.0,2.3,27.0,306.0,572.32,447.17
2017,5,1,17,45,596.0,69.5,1.95,26.0,248.5,496.26,390.36
2017,5,1,18,0,535.0,62.0,1.6,25.0,191.0,423.46,333.62
2017,5,1,18,15,442.0,51.5,1.65,24.0,139.0,333.44,261.98
2017,5,1,18,30,349.0,41.0,1.7,23.0,87.0,251.28,193.13
2017,5,1,18,45,203.5,25.5,1.75,22.0,49.5,144.83,93.2
2017,5,1,19,0,58.0,10.0,1.8,21.0,12.0,31.07,0.0
2017,5,1,19,15,29.0,5.0,1.95,20.5,6.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,5,45,29.5,6.0,1.6,14.5,6.5,0.0,0.0
2017,5,2,6,0,59.0,12.0,1.7,15.0,13.0,9.44,0.0
2017,5,2,6,15,201.0,27.5,1.95,15.5,51.5,20.98,10.39
2017,5,2,6,30,343.0,43.0,2.2,16.0,90.0,35.09,24.71
2017,5,2,6,45,431.5,54.5,2.45,17.0,141.5,44.1,33.11
2017,5,2,7,0,520.0,66.0,2.7,18.0,193.0,53.04,41.13
2017,5,2,7,15,579.0,74.0,2.95,19.0,249.5,58.9,46.18
2017,5,2,7,30,638.0,82.0,3.2,20.0,306.0,64.72,50.98
2017,5,2,7,45,677.5,88.0,3.45,21.0,363.0,68.74,54.07
2017,5,2,8,0,717.0,94.0,3.7,22.0,420.0,72.68,57.02
2017,5,2,8,15,745.5,98.5,3.75,22.5,475.5,75.33,58.91
2017,5,2,8,30,774.0,103.0,3.8,23.0,531.0,84.3,66.14
2017,5,2,8,45,792.5,108.5,3.85,24.0,583.0,87.3,68.13
2017,5,2,9,0,811.0,114.0,3.9,25.0,635.0,90.08,69.93
2017,5,2,9,15,826.5,117.0,3.95,25.5,683.0,113.22,70.09
2017,5,2,9,30,842.0,120.0,4.0,26.0,731.0,171.89,97.66
2017,5,2,9,45,849.5,125.0,4.05,27.0,772.5,231.81,139.54
2017,5,2,10,0,857.0,130.0,4.1,28.0,814.0,291.92,187.39
2017,5,2,10,15,866.0,132.5,4.15,28.5,849.5,354.09,239.03
2017,5,2,10,30,875.0,135.0,4.2,29.0,885.0,411.34,287.08
2017,5,2,10,45,877.0,139.5,4.3,29.5,912.5,466.43,332.85
2017,5,2,11,0,879.0,144.0,4.4,30.0,940.0,520.05,376.27
2017,5,2,11,15,883.5,145.0,4.4,30.0,960.5,571.07,417.18
2017,5,2,11,30,888.0,146.0,4.4,30.0,981.0,620.47,455.81
2017,5,2,11,45,894.0,144.0,4.45,30.5,994.5,666.99,490.59
2017,5,2,12,0,900.0,142.0,4.5,31.0,1008.0,711.62,523.1
2017,5,2,12,15,900.5,142.5,4.5,31.0,1012.0,752.13,552.85
2017,5,2,12,30,901.0,143.0,4.5,31.0,1016.0,790.11,580.3
2017,5,2,12,45,898.0,143.5,4.55,31.5,1010.5,822.69,602.32
2017,5,2,13,0,895.0,144.0,4.6,32.0,1005.0,852.16,621.08
2017,5,2,13,15,652.0,278.0,4.6,32.0,901.0,814.42,592.13
2017,5,2,13,30,409.0,412.0,4.6,32.0,797.0,740.91,537.51
2017,5,2,13,45,642.0,277.5,4.7,32.5,865.5,847.14,615.44
2017,5,2,14,0,875.0,143.0,4.8,33.0,934.0,925.83,670.13
2017,5,2,14,15,683.0,241.0,4.8,33.0,847.0,881.12,639.42
2017,5,2,14,30,491.0,339.0,4.8,33.0,760.0,800.89,582.08
2017,5,2,14,45,663.5,238.0,4.85,33.0,781.0,876.48,639.29
2017,5,2,15,0,836.0,137.0,4.9,33.0,802.0,930.78,677.94
2017,5,2,15,15,822.5,134.0,4.9,32.5,759.0,913.95,669.2
2017,5,2,15,30,809.0,131.0,4.9,32.0,716.0,893.57,658.53
2017,5,2,15,45,793.5,126.5,4.95,32.0,668.5,866.49,642.29
2017,5,2,16,0,778.0,122.0,5.0,32.0,621.0,836.3,623.89
2017,5,2,16,15,755.0,117.5,5.0,31.5,569.0,801.88,603.4
2017,5,2,16,30,732.0,113.0,5.0,31.0,517.0,760.32,577.61
2017,5,2,16,45,703.5,107.0,5.0,30.5,462.0,710.83,545.67
2017,5,2,17,0,675.0,101.0,5.0,30.0,407.0,660.21,512.18
2017,5,2,17,15,633.5,94.5,4.75,29.0,351.0,598.77,469.13
2017,5,2,17,30,592.0,88.0,4.5,28.0,295.0,537.93,424.88
2017,5,2,17,45,533.0,79.0,4.25,27.5,240.0,464.11,368.31
2017,5,2,18,0,474.0,70.0,4.0,27.0,185.0,393.39,312.06
2017,5,2,18,15,383.0,57.5,3.8,26.0,134.5,301.48,237.56
2017,5,2,18,30,292.0,45.0,3.6,25.0,84.0,223.67,171.7
2017,5,2,18,45,167.0,27.5,3.45,24.0,48.0,131.22,85.45
2017,5,2,19,0,42.0,10.0,3.3,23.0,12.0,24.58,0.0
2017,5,2,19,15,21.0,5.0,3.3,22.5,6.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,5.5,4.0,3.1,21.0,4.0,0.0,0.0
2017,5,3,6,0,11.0,8.0,3.2,21.0,8.0,6.29,0.0
2017,5,3,6,15,73.5,31.0,3.35,21.5,40.5,23.05,11.93
2017,5,3,6,30,136.0,54.0,3.5,22.0,73.0,39.37,27.68
2017,5,3,6,45,68.0,64.0,3.7,22.5,73.5,46.82,34.67
2017,5,3,7,0,0.0,74.0,3.9,23.0,74.0,54.84,41.82
2017,5,3,7,15,2.0,96.5,4.05,23.5,97.0,70.72,55.46
2017,5,3,7,30,4.0,119.0,4.2,24.0,120.0,86.45,68.68
2017,5,3,7,45,54.0,156.0,4.35,24.5,180.5,108.07,86.62
2017,5,3,8,0,104.0,193.0,4.5,25.0,241.0,130.91,105.24
2017,5,3,8,15,77.5,210.5,4.5,25.5,249.0,141.58,113.45
2017,5,3,8,30,51.0,228.0,4.5,26.0,257.0,151.84,121.23
2017,5,3,8,45,99.0,263.5,4.5,26.5,325.5,172.63,137.52
2017,5,3,9,0,147.0,299.0,4.5,27.0,394.0,183.68,145.71
2017,5,3,9,15,75.5,238.0,4.45,27.5,287.5,164.19,122.23
2017,5,3,9,30,4.0,177.0,4.4,28.0,181.0,132.23,98.13
2017,5,3,9,45,169.5,270.0,4.35,28.5,406.0,210.11,150.43
2017,5,3,10,0,335.0,363.0,4.3,29.0,631.0,310.79,219.67
2017,5,3,10,15,521.5,289.0,4.2,29.0,727.0,344.8,241.31
2017,5,3,10,30,708.0,215.0,4.1,29.0,823.0,398.96,281.11
2017,5,3,10,45,389.0,323.0,4.0,29.5,659.0,386.21,280.26
2017,5,3,11,0,70.0,431.0,3.9,30.0,495.0,346.37,254.65
2017,5,3,11,15,40.5,327.5,3.8,30.0,365.5,267.4,197.22
2017,5,3,11,30,11.0,224.0,3.7,30.0,236.0,178.38,131.0
2017,5,3,11,45,20.0,307.0,3.6,30.5,327.5,248.31,182.96
2017,5,3,12,0,29.0,390.0,3.5,31.0,419.0,324.09,237.81
2017,5,3,12,15,378.5,315.0,3.45,31.0,682.5,534.34,393.87
2017,5,3,12,30,728.0,240.0,3.4,31.0,946.0,755.01,550.22
2017,5,3,12,45,727.0,239.0,3.35,31.5,942.0,785.88,569.35
