Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,13,0,726.0,238.0,3.3,32.0,938.0,813.94,587.42
2017,5,3,13,15,454.0,361.5,3.2,32.0,797.0,717.55,517.78
2017,5,3,13,30,182.0,485.0,3.1,32.0,656.0,584.23,421.58
2017,5,3,13,45,449.5,355.0,3.05,32.0,765.0,742.5,536.73
2017,5,3,14,0,717.0,225.0,3.0,32.0,874.0,881.76,634.39
2017,5,3,14,15,461.0,327.0,3.05,32.0,739.5,752.41,543.58
2017,5,3,14,30,205.0,429.0,3.1,32.0,605.0,587.84,427.3
2017,5,3,14,45,232.5,405.0,3.15,32.0,597.0,595.68,435.44
2017,5,3,15,0,260.0,381.0,3.2,32.0,589.0,621.81,455.11
2017,5,3,15,15,458.5,287.0,3.5,32.0,629.5,731.59,537.66
2017,5,3,15,30,657.0,193.0,3.8,32.0,670.0,824.64,607.56
2017,5,3,15,45,634.0,188.5,4.15,32.0,623.5,792.96,588.1
2017,5,3,16,0,611.0,184.0,4.5,32.0,577.0,758.81,567.24
2017,5,3,16,15,345.5,211.5,4.9,31.5,430.0,521.32,397.75
2017,5,3,16,30,80.0,239.0,5.3,31.0,283.0,290.05,221.68
2017,5,3,16,45,81.5,214.0,5.75,30.5,255.5,266.67,205.75
2017,5,3,17,0,83.0,189.0,6.2,30.0,228.0,242.69,188.57
2017,5,3,17,15,252.0,155.5,6.4,29.0,249.0,361.09,286.2
2017,5,3,17,30,421.0,122.0,6.6,28.0,270.0,448.52,358.34
2017,5,3,17,45,386.5,103.5,6.85,27.0,220.5,388.87,312.36
2017,5,3,18,0,352.0,85.0,7.1,26.0,171.0,330.91,266.0
2017,5,3,18,15,272.5,68.0,6.85,25.0,124.0,251.98,200.32
2017,5,3,18,30,193.0,51.0,6.6,24.0,77.0,169.4,130.48
2017,5,3,18,45,96.5,31.0,6.4,23.5,44.0,94.03,61.27
2017,5,3,19,0,0.0,11.0,6.2,23.0,11.0,8.65,0.0
2017,5,3,19,15,0.0,5.5,5.95,22.5,5.5,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,4,5,45,38.0,6.5,4.55,13.0,8.0,0.0,0.0
2017,5,4,6,0,76.0,13.0,4.7,13.0,16.0,10.23,0.0
2017,5,4,6,15,216.5,28.5,4.95,13.5,55.0,21.79,11.74
2017,5,4,6,30,357.0,44.0,5.2,14.0,94.0,35.9,25.69
2017,5,4,6,45,446.5,55.0,5.45,14.5,146.5,44.52,33.86
2017,5,4,7,0,536.0,66.0,5.7,15.0,199.0,53.12,41.72
2017,5,4,7,15,595.0,73.5,5.7,15.5,256.5,58.65,46.62
2017,5,4,7,30,654.0,81.0,5.7,16.0,314.0,64.16,51.31
2017,5,4,7,45,695.0,87.0,5.7,16.5,372.5,68.27,54.65
2017,5,4,8,0,736.0,93.0,5.7,17.0,431.0,72.31,57.85
2017,5,4,8,15,765.5,97.5,5.65,17.5,487.5,81.23,65.24
2017,5,4,8,30,795.0,102.0,5.6,18.0,544.0,84.02,67.25
2017,5,4,8,45,816.5,105.5,5.55,19.0,598.0,85.83,68.28
2017,5,4,9,0,838.0,109.0,5.5,20.0,652.0,87.53,69.22
2017,5,4,9,15,854.0,112.0,5.45,20.5,701.0,109.98,69.24
2017,5,4,9,30,870.0,115.0,5.4,21.0,750.0,177.68,103.59
2017,5,4,9,45,882.5,117.5,5.4,21.5,793.5,237.32,145.84
2017,5,4,10,0,895.0,120.0,5.4,22.0,837.0,297.51,195.17
2017,5,4,10,15,904.0,122.0,5.35,22.0,873.5,356.67,246.69
2017,5,4,10,30,913.0,124.0,5.3,22.0,910.0,415.47,298.31
2017,5,4,10,45,920.5,124.5,5.3,22.5,939.5,472.09,347.01
2017,5,4,11,0,928.0,125.0,5.3,23.0,969.0,527.69,393.65
2017,5,4,11,15,932.5,126.0,5.3,23.0,990.0,580.82,437.91
2017,5,4,11,30,937.0,127.0,5.3,23.0,1011.0,632.2,479.67
2017,5,4,11,45,939.5,127.5,5.35,23.5,1024.0,680.08,516.96
2017,5,4,12,0,942.0,128.0,5.4,24.0,1037.0,725.69,551.59
2017,5,4,12,15,942.5,128.0,5.45,24.0,1041.0,767.16,583.55
2017,5,4,12,30,943.0,128.0,5.5,24.0,1045.0,805.93,613.03
2017,5,4,12,45,944.5,126.0,5.6,24.5,1041.0,841.08,637.78
2017,5,4,13,0,946.0,124.0,5.7,25.0,1037.0,873.13,659.45
2017,5,4,13,15,943.0,123.5,5.75,25.0,1023.0,899.33,678.11
2017,5,4,13,30,940.0,123.0,5.8,25.0,1009.0,921.84,694.29
2017,5,4,13,45,936.5,121.0,5.85,25.5,987.5,938.76,705.32
2017,5,4,14,0,933.0,119.0,5.9,26.0,966.0,951.68,713.69
2017,5,4,14,15,926.5,117.5,5.9,26.0,936.5,958.33,719.03
2017,5,4,14,30,920.0,116.0,5.9,26.0,907.0,960.9,721.76
2017,5,4,14,45,901.5,119.5,5.95,26.0,867.5,953.36,717.97
2017,5,4,15,0,883.0,123.0,6.0,26.0,828.0,942.02,711.73
2017,5,4,15,15,871.0,120.0,5.95,25.5,785.0,926.56,703.62
2017,5,4,15,30,859.0,117.0,5.9,25.0,742.0,919.11,701.24
2017,5,4,15,45,845.5,113.0,5.9,25.0,693.5,893.64,685.09
2017,5,4,16,0,832.0,109.0,5.9,25.0,645.0,864.87,666.69
2017,5,4,16,15,810.5,105.0,5.8,24.5,592.0,826.24,641.95
2017,5,4,16,30,789.0,101.0,5.7,24.0,539.0,785.16,615.19
2017,5,4,16,45,764.5,95.5,5.6,24.0,483.5,737.93,582.33
2017,5,4,17,0,740.0,90.0,5.5,24.0,428.0,692.95,550.74
2017,5,4,17,15,700.5,84.0,5.15,23.5,370.0,631.6,506.18
2017,5,4,17,30,661.0,78.0,4.8,23.0,312.0,570.63,459.77
2017,5,4,17,45,603.5,70.5,4.45,22.5,255.0,497.17,402.05
2017,5,4,18,0,546.0,63.0,4.1,22.0,198.0,426.64,344.75
2017,5,4,18,15,455.0,53.0,3.7,21.0,145.5,338.44,271.68
2017,5,4,18,30,364.0,43.0,3.3,20.0,93.0,257.73,202.11
2017,5,4,18,45,219.0,28.0,2.9,19.0,54.0,155.03,107.11
2017,5,4,19,0,74.0,13.0,2.5,18.0,15.0,39.35,0.0
2017,5,4,19,15,37.0,6.5,2.45,17.5,7.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,32.5,7.0,1.45,11.5,8.5,0.0,0.0
2017,5,5,6,0,65.0,14.0,1.5,12.0,17.0,11.02,0.0
2017,5,5,6,15,203.5,30.5,1.8,13.0,57.0,23.19,13.18
2017,5,5,6,30,342.0,47.0,2.1,14.0,97.0,38.25,27.83
2017,5,5,6,45,437.0,58.0,2.45,15.5,150.0,46.8,35.77
2017,5,5,7,0,532.0,69.0,2.8,17.0,203.0,55.36,43.37
2017,5,5,7,15,591.5,77.0,2.85,17.5,261.0,61.18,48.46
2017,5,5,7,30,651.0,85.0,2.9,18.0,319.0,66.96,53.33
2017,5,5,7,45,692.5,91.0,3.0,19.0,377.5,70.96,56.42
2017,5,5,8,0,734.0,97.0,3.1,20.0,436.0,74.9,59.36
2017,5,5,8,15,763.0,102.0,3.2,20.5,493.0,77.83,61.5
2017,5,5,8,30,792.0,107.0,3.3,21.0,550.0,87.32,69.2
2017,5,5,8,45,812.5,111.5,3.4,21.5,603.5,89.63,70.75
2017,5,5,9,0,833.0,116.0,3.5,22.0,657.0,91.78,72.17
2017,5,5,9,15,849.5,119.0,3.5,22.5,706.0,113.28,71.69
2017,5,5,9,30,866.0,122.0,3.5,23.0,755.0,173.21,99.26
2017,5,5,9,45,877.0,125.5,3.5,23.5,798.0,233.98,141.76
2017,5,5,10,0,888.0,129.0,3.5,24.0,841.0,300.13,194.81
2017,5,5,10,15,897.0,131.0,3.45,24.5,877.5,358.88,244.45
2017,5,5,10,30,906.0,133.0,3.4,25.0,914.0,417.28,293.93
2017,5,5,10,45,911.5,135.0,3.4,25.5,943.0,473.65,341.09
2017,5,5,11,0,917.0,137.0,3.4,26.0,972.0,528.82,385.99
2017,5,5,11,15,921.5,138.0,3.35,26.0,993.0,581.42,428.32
2017,5,5,11,30,926.0,139.0,3.3,26.0,1014.0,632.3,468.14
2017,5,5,11,45,929.0,139.5,3.3,26.5,1027.0,680.04,503.78
2017,5,5,12,0,932.0,140.0,3.3,27.0,1040.0,725.6,536.82
2017,5,5,12,15,932.5,140.0,3.25,27.0,1044.0,766.78,566.83
2017,5,5,12,30,933.0,140.0,3.2,27.0,1048.0,805.33,594.38
2017,5,5,12,45,932.5,139.5,3.15,27.5,1043.5,839.97,617.24
2017,5,5,13,0,932.0,139.0,3.1,28.0,1039.0,871.52,636.65
2017,5,5,13,15,929.5,138.0,3.05,28.0,1025.5,897.69,653.67
2017,5,5,13,30,927.0,137.0,3.0,28.0,1012.0,920.21,668.32
2017,5,5,13,45,923.0,135.0,2.95,28.5,990.5,936.8,677.79
2017,5,5,14,0,919.0,133.0,2.9,29.0,969.0,949.4,684.75
2017,5,5,14,15,912.5,131.5,2.9,29.0,939.0,956.21,689.85
2017,5,5,14,30,906.0,130.0,2.9,29.0,909.0,958.98,692.53
2017,5,5,14,45,893.5,129.5,2.9,29.0,871.5,953.26,689.89
2017,5,5,15,0,881.0,129.0,2.9,29.0,834.0,943.66,684.95
2017,5,5,15,15,868.5,126.0,2.85,28.5,790.5,940.33,685.25
2017,5,5,15,30,856.0,123.0,2.8,28.0,747.0,920.46,674.76
2017,5,5,15,45,844.0,118.0,2.8,28.0,698.5,895.37,660.04
2017,5,5,16,0,832.0,113.0,2.8,28.0,650.0,866.91,643.08
2017,5,5,16,15,810.0,109.0,2.7,27.5,596.5,827.94,619.48
2017,5,5,16,30,788.0,105.0,2.6,27.0,543.0,786.5,593.98
2017,5,5,16,45,765.5,98.5,2.55,27.0,487.5,739.87,563.63
2017,5,5,17,0,743.0,92.0,2.5,27.0,432.0,695.54,534.41
2017,5,5,17,15,702.5,86.0,2.15,26.0,373.5,633.47,491.89
2017,5,5,17,30,662.0,80.0,1.8,25.0,315.0,571.82,447.49
2017,5,5,17,45,609.0,71.5,1.45,24.0,258.5,500.19,393.88
2017,5,5,18,0,556.0,63.0,1.1,23.0,202.0,431.13,339.94
2017,5,5,18,15,464.5,53.0,1.15,22.0,148.5,342.43,269.84
2017,5,5,18,30,373.0,43.0,1.2,21.0,95.0,261.28,202.31
2017,5,5,18,45,229.5,28.0,1.25,20.0,55.5,161.49,112.15
2017,5,5,19,0,86.0,13.0,1.3,19.0,16.0,43.9,0.0
2017,5,5,19,15,43.0,6.5,1.3,18.5,8.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,49.0,7.5,1.25,12.5,9.0,0.0,0.0
2017,5,6,6,0,98.0,15.0,1.3,13.0,18.0,11.8,0.0
2017,5,6,6,15,233.0,30.0,1.55,14.0,58.0,22.96,13.13
2017,5,6,6,30,368.0,45.0,1.8,15.0,98.0,36.69,26.41
2017,5,6,6,45,454.0,55.0,2.05,16.0,150.5,44.5,33.7
2017,5,6,7,0,540.0,65.0,2.3,17.0,203.0,52.31,40.7
2017,5,6,7,15,596.5,72.5,2.5,18.0,259.5,57.86,45.45
2017,5,6,7,30,653.0,80.0,2.7,19.0,316.0,63.36,49.98
2017,5,6,7,45,692.0,86.0,2.9,20.0,373.5,67.46,53.15
2017,5,6,8,0,731.0,92.0,3.1,21.0,431.0,71.48,56.17
2017,5,6,8,15,759.0,96.5,3.15,21.5,486.5,80.29,63.34
2017,5,6,8,30,787.0,101.0,3.2,22.0,542.0,83.05,65.29
2017,5,6,8,45,808.0,104.5,3.3,23.0,595.0,84.86,66.31
2017,5,6,9,0,829.0,108.0,3.4,24.0,648.0,86.55,67.22
2017,5,6,9,15,844.5,111.0,3.3,24.5,696.0,107.24,66.8
2017,5,6,9,30,860.0,114.0,3.2,25.0,744.0,174.22,99.6
2017,5,6,9,45,871.5,116.5,3.15,26.0,786.5,232.83,139.6
2017,5,6,10,0,883.0,119.0,3.1,27.0,829.0,291.88,186.19
2017,5,6,10,15,892.0,121.0,2.95,27.0,865.0,350.09,235.16
2017,5,6,10,30,901.0,123.0,2.8,27.0,901.0,407.96,284.06
2017,5,6,10,45,907.0,124.5,2.65,27.5,929.5,463.71,329.94
2017,5,6,11,0,913.0,126.0,2.5,28.0,958.0,518.32,373.45
2017,5,6,11,15,917.5,127.0,2.35,28.5,979.0,570.47,413.55
2017,5,6,11,30,922.0,128.0,2.2,29.0,1000.0,620.91,450.84
2017,5,6,11,45,929.0,125.5,2.1,29.5,1014.0,668.57,485.01
2017,5,6,12,0,936.0,123.0,2.0,30.0,1028.0,714.3,516.63
2017,5,6,12,15,937.0,123.0,1.95,30.0,1032.0,755.61,545.6
2017,5,6,12,30,938.0,123.0,1.9,30.0,1036.0,794.3,572.12
2017,5,6,12,45,936.5,123.0,1.85,30.5,1031.5,828.29,593.19
2017,5,6,13,0,935.0,123.0,1.8,31.0,1027.0,859.11,611.16
2017,5,6,13,15,932.5,122.5,1.75,31.0,1014.0,885.33,627.3
2017,5,6,13,30,930.0,122.0,1.7,31.0,1001.0,907.92,641.14
2017,5,6,13,45,925.5,121.0,1.65,31.0,979.5,924.58,651.28
2017,5,6,14,0,921.0,120.0,1.6,31.0,958.0,937.3,659.06
2017,5,6,14,15,914.5,118.5,1.6,31.0,929.0,943.8,663.74
2017,5,6,14,30,908.0,117.0,1.6,31.0,900.0,946.28,666.12
2017,5,6,14,45,893.0,118.5,1.65,31.0,862.0,939.98,663.85
2017,5,6,15,0,878.0,120.0,1.7,31.0,824.0,929.9,659.39
2017,5,6,15,15,866.0,117.5,1.75,30.5,781.0,914.93,653.28
2017,5,6,15,30,854.0,115.0,1.8,30.0,738.0,907.78,652.25
2017,5,6,15,45,839.0,112.0,1.9,30.0,690.0,882.19,638.55
2017,5,6,16,0,824.0,109.0,2.0,30.0,642.0,853.41,622.75
2017,5,6,16,15,803.0,105.0,2.0,29.5,589.5,815.5,601.05
2017,5,6,16,30,782.0,101.0,2.0,29.0,537.0,775.16,577.4
2017,5,6,16,45,755.5,96.0,2.05,29.0,481.5,727.25,547.33
2017,5,6,17,0,729.0,91.0,2.1,29.0,426.0,681.73,518.27
2017,5,6,17,15,690.0,85.5,1.85,28.0,369.0,621.95,478.08
2017,5,6,17,30,651.0,80.0,1.6,27.0,312.0,562.53,436.1
2017,5,6,17,45,597.0,72.0,1.4,26.5,256.0,491.45,383.26
2017,5,6,18,0,543.0,64.0,1.2,26.0,200.0,423.02,330.31
2017,5,6,18,15,456.0,53.5,1.2,25.0,148.0,337.08,262.82
2017,5,6,18,30,369.0,43.0,1.2,24.0,96.0,258.34,197.87
2017,5,6,18,45,233.0,28.5,1.25,23.0,56.5,162.78,112.95
2017,5,6,19,0,97.0,14.0,1.3,22.0,17.0,48.8,0.0
2017,5,6,19,15,48.5,7.0,1.35,21.5,8.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,45,55.0,8.0,1.7,14.5,10.0,6.29,0.0
2017,5,7,6,0,110.0,16.0,1.8,15.0,20.0,12.2,0.0
2017,5,7,6,15,245.0,31.0,1.9,15.5,61.0,25.29,15.1
2017,5,7,6,30,380.0,46.0,2.0,16.0,102.0,37.55,27.06
2017,5,7,6,45,468.5,55.5,2.1,17.0,155.0,44.98,34.0
2017,5,7,7,0,557.0,65.0,2.2,18.0,208.0,52.46,40.67
2017,5,7,7,15,612.5,72.5,2.5,19.0,265.0,58.04,45.42
2017,5,7,7,30,668.0,80.0,2.8,20.0,322.0,63.56,49.94
2017,5,7,7,45,708.0,85.0,3.15,21.0,380.0,67.03,52.55
2017,5,7,8,0,748.0,90.0,3.5,22.0,438.0,76.27,60.03
2017,5,7,8,15,775.0,94.5,3.6,22.5,494.0,79.2,62.14
2017,5,7,8,30,802.0,99.0,3.7,23.0,550.0,82.02,64.15
2017,5,7,8,45,821.5,102.5,3.8,24.0,602.5,83.86,65.2
2017,5,7,9,0,841.0,106.0,3.9,25.0,655.0,85.59,66.15
2017,5,7,9,15,856.0,109.0,3.9,25.5,703.0,105.74,65.59
2017,5,7,9,30,871.0,112.0,3.9,26.0,751.0,173.41,98.38
2017,5,7,9,45,881.5,114.5,3.9,26.5,793.5,232.39,138.74
2017,5,7,10,0,892.0,117.0,3.9,27.0,836.0,291.67,185.96
2017,5,7,10,15,900.0,119.0,3.9,27.5,871.5,349.99,234.93
2017,5,7,10,30,908.0,121.0,3.9,28.0,907.0,407.84,283.75
2017,5,7,10,45,913.5,123.0,3.9,28.5,935.0,463.97,330.49
2017,5,7,11,0,919.0,125.0,3.9,29.0,963.0,518.9,375.03
2017,5,7,11,15,922.5,125.5,3.9,29.0,983.0,570.4,416.55
2017,5,7,11,30,926.0,126.0,3.9,29.0,1003.0,620.07,455.59
2017,5,7,11,45,914.5,135.5,3.9,29.5,1011.0,664.76,488.96
2017,5,7,12,0,903.0,145.0,3.9,30.0,1019.0,706.13,518.93
2017,5,7,12,15,903.0,145.0,3.9,30.0,1022.5,745.7,548.06
2017,5,7,12,30,903.0,145.0,3.9,30.0,1026.0,782.73,574.87
2017,5,7,12,45,900.5,145.5,3.95,30.5,1020.5,815.54,597.35
2017,5,7,13,0,898.0,146.0,4.0,31.0,1015.0,845.32,616.43
2017,5,7,13,15,894.5,145.5,4.0,31.0,1001.5,870.25,633.14
2017,5,7,13,30,891.0,145.0,4.0,31.0,988.0,891.65,647.56
2017,5,7,13,45,885.0,144.0,4.05,31.0,966.0,906.79,658.19
2017,5,7,14,0,879.0,143.0,4.1,31.0,944.0,918.09,666.44
2017,5,7,14,15,685.0,242.5,4.1,30.5,854.5,873.74,637.42
2017,5,7,14,30,491.0,342.0,4.1,30.0,765.0,794.65,581.84
2017,5,7,14,45,541.5,305.0,4.15,30.0,754.0,812.69,597.3
2017,5,7,15,0,592.0,268.0,4.2,30.0,743.0,826.62,609.53
2017,5,7,15,15,702.0,200.5,4.2,30.0,734.5,867.92,641.6
2017,5,7,15,30,812.0,133.0,4.2,30.0,726.0,886.98,655.87
2017,5,7,15,45,793.0,130.0,4.25,30.0,677.5,858.55,638.34
2017,5,7,16,0,774.0,127.0,4.3,30.0,629.0,827.14,618.99
2017,5,7,16,15,751.0,122.5,4.3,29.5,577.0,793.34,598.87
2017,5,7,16,30,728.0,118.0,4.3,29.0,525.0,752.22,573.3
2017,5,7,16,45,698.0,112.0,4.35,28.5,470.0,702.09,540.97
2017,5,7,17,0,668.0,106.0,4.4,28.0,415.0,650.93,506.8
2017,5,7,17,15,627.0,99.0,4.2,27.5,359.0,590.11,463.25
2017,5,7,17,30,586.0,92.0,4.0,27.0,303.0,529.86,418.83
2017,5,7,17,45,528.0,83.0,3.85,26.5,248.0,457.7,363.73
2017,5,7,18,0,470.0,74.0,3.7,26.0,193.0,388.52,308.89
2017,5,7,18,15,386.0,61.5,3.6,25.0,142.5,301.96,238.81
2017,5,7,18,30,302.0,49.0,3.5,24.0,92.0,228.35,176.63
2017,5,7,18,45,151.0,32.5,3.4,23.5,54.0,128.76,89.76
2017,5,7,19,0,0.0,16.0,3.3,23.0,16.0,12.59,0.0
2017,5,7,19,15,0.0,8.0,3.4,22.5,8.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,15.5,7.0,2.8,17.5,8.0,5.51,0.0
2017,5,8,6,0,31.0,14.0,2.9,18.0,16.0,10.92,0.0
2017,5,8,6,15,113.0,36.5,2.95,18.0,52.5,27.1,16.52
2017,5,8,6,30,195.0,59.0,3.0,18.0,89.0,43.2,31.71
2017,5,8,6,45,202.0,81.5,3.15,18.5,123.5,58.47,45.53
2017,5,8,7,0,209.0,104.0,3.3,19.0,158.0,73.22,58.61
2017,5,8,7,15,268.0,116.5,3.5,19.5,203.5,82.18,66.32
2017,5,8,7,30,327.0,129.0,3.7,20.0,249.0,91.01,73.69
2017,5,8,7,45,241.0,164.0,3.95,20.5,260.5,110.15,89.71
2017,5,8,8,0,155.0,199.0,4.2,21.0,272.0,131.63,107.42
2017,5,8,8,15,112.5,220.0,4.3,21.5,276.5,142.65,116.05
2017,5,8,8,30,70.0,241.0,4.4,22.0,281.0,159.28,129.27
2017,5,8,8,45,93.5,271.0,4.5,22.5,329.0,176.53,142.83
2017,5,8,9,0,117.0,301.0,4.6,23.0,377.0,183.87,148.12
2017,5,8,9,15,131.5,326.0,4.6,23.0,418.0,201.21,152.71
2017,5,8,9,30,146.0,351.0,4.6,23.0,459.0,231.57,172.32
2017,5,8,9,45,96.5,350.5,4.65,23.5,423.5,248.97,186.37
2017,5,8,10,0,47.0,350.0,4.7,24.0,388.0,249.19,188.05
2017,5,8,10,15,23.5,240.5,4.7,24.0,259.5,180.61,136.07
2017,5,8,10,30,0.0,131.0,4.7,24.0,131.0,100.53,74.21
2017,5,8,10,45,45.5,289.5,4.7,24.5,331.5,230.72,174.23
2017,5,8,11,0,91.0,448.0,4.7,25.0,532.0,365.37,274.65
2017,5,8,11,15,115.5,467.0,4.7,25.0,575.5,399.29,299.72
2017,5,8,11,30,140.0,486.0,4.7,25.0,619.0,440.12,330.14
2017,5,8,11,45,79.0,406.0,4.75,25.5,482.0,358.87,269.79
2017,5,8,12,0,18.0,326.0,4.8,26.0,345.0,263.34,197.62
2017,5,8,12,15,37.0,390.5,4.8,26.0,428.0,333.97,250.93
2017,5,8,12,30,56.0,455.0,4.8,26.0,511.0,405.22,303.7
2017,5,8,12,45,60.5,458.5,4.8,26.5,518.5,418.9,313.16
2017,5,8,13,0,65.0,462.0,4.8,27.0,526.0,432.57,322.76
2017,5,8,13,15,98.5,473.0,4.8,27.0,567.5,476.53,355.71
2017,5,8,13,30,132.0,484.0,4.8,27.0,609.0,535.95,399.4
2017,5,8,13,45,136.5,473.0,4.8,27.0,600.5,539.33,402.25
2017,5,8,14,0,141.0,462.0,4.8,27.0,592.0,541.67,404.61
2017,5,8,14,15,142.5,447.0,4.8,27.0,574.0,536.6,401.68
2017,5,8,14,30,144.0,432.0,4.8,27.0,556.0,530.35,397.98
2017,5,8,14,45,140.5,412.5,4.8,27.0,529.5,514.14,387.01
2017,5,8,15,0,137.0,393.0,4.8,27.0,503.0,496.72,375.2
2017,5,8,15,15,80.0,333.0,4.75,27.0,397.0,370.24,281.5
2017,5,8,15,30,23.0,273.0,4.7,27.0,291.0,245.33,186.4
2017,5,8,15,45,49.0,280.5,4.7,27.0,314.0,296.03,226.65
2017,5,8,16,0,75.0,288.0,4.7,27.0,337.0,329.11,253.11
2017,5,8,16,15,46.5,243.5,4.65,26.5,273.5,261.4,201.67
2017,5,8,16,30,18.0,199.0,4.6,26.0,210.0,179.84,138.41
2017,5,8,16,45,91.0,197.5,4.55,26.0,241.0,253.23,198.84
2017,5,8,17,0,164.0,196.0,4.5,26.0,272.0,324.37,256.41
2017,5,8,17,15,137.0,176.5,4.35,25.5,234.0,281.96,223.57
2017,5,8,17,30,110.0,157.0,4.2,25.0,196.0,241.19,191.68
2017,5,8,17,45,94.5,130.5,4.05,24.5,160.0,201.02,159.82
2017,5,8,18,0,79.0,104.0,3.9,24.0,124.0,150.15,118.54
2017,5,8,18,15,53.5,78.0,3.75,23.5,90.5,107.45,82.89
2017,5,8,18,30,28.0,52.0,3.6,23.0,57.0,65.87,47.83
2017,5,8,18,45,14.0,30.0,3.45,23.0,32.5,35.71,21.38
2017,5,8,19,0,0.0,8.0,3.3,23.0,8.0,6.29,0.0
2017,5,8,19,15,0.0,4.0,3.3,22.5,4.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,7.0,4.5,3.1,18.5,5.0,3.54,0.0
2017,5,9,6,0,14.0,9.0,3.2,19.0,10.0,7.25,0.0
2017,5,9,6,15,58.5,33.5,3.35,19.0,42.0,25.14,14.98
2017,5,9,6,30,103.0,58.0,3.5,19.0,74.0,42.25,30.79
2017,5,9,6,45,150.5,84.5,3.7,19.5,118.5,60.23,46.88
2017,5,9,7,0,198.0,111.0,3.9,20.0,163.0,77.33,61.94
2017,5,9,7,15,99.0,74.5,4.05,20.5,100.5,55.84,43.2
2017,5,9,7,30,0.0,38.0,4.2,21.0,38.0,29.01,19.71
2017,5,9,7,45,0.0,62.5,4.35,21.5,62.5,47.91,35.95
2017,5,9,8,0,0.0,87.0,4.5,22.0,87.0,66.65,51.8
2017,5,9,8,15,0.0,99.5,4.6,22.5,99.5,75.85,59.3
2017,5,9,8,30,0.0,112.0,4.7,23.0,112.0,84.98,66.66
2017,5,9,8,45,0.5,135.5,4.8,23.5,136.0,101.65,80.24
2017,5,9,9,0,1.0,159.0,4.9,24.0,160.0,118.02,93.42
2017,5,9,9,15,0.5,144.5,4.9,24.5,145.0,108.62,81.33
2017,5,9,9,30,0.0,130.0,4.9,25.0,130.0,98.84,73.24
2017,5,9,9,45,0.0,127.0,4.95,26.0,127.0,96.95,71.29
2017,5,9,10,0,0.0,124.0,5.0,27.0,124.0,94.96,69.29
2017,5,9,10,15,3.5,154.0,5.0,27.0,157.0,118.27,87.19
2017,5,9,10,30,7.0,184.0,5.0,27.0,190.0,142.06,105.39
2017,5,9,10,45,9.0,207.5,5.0,27.0,216.0,161.08,119.89
2017,5,9,11,0,11.0,231.0,5.0,27.0,242.0,180.52,134.67
2017,5,9,11,15,27.5,326.0,5.0,27.0,353.0,258.15,193.41
2017,5,9,11,30,44.0,421.0,5.0,27.0,464.0,340.96,255.06
2017,5,9,11,45,25.0,294.5,5.05,27.5,319.5,242.44,181.04
2017,5,9,12,0,6.0,168.0,5.1,28.0,175.0,134.2,98.55
2017,5,9,12,15,5.5,161.5,5.15,28.0,167.5,129.42,94.98
2017,5,9,12,30,5.0,155.0,5.2,28.0,160.0,124.5,91.21
2017,5,9,12,45,9.5,206.5,5.3,28.0,216.0,168.83,125.28
2017,5,9,13,0,14.0,258.0,5.4,28.0,272.0,214.07,159.76
2017,5,9,13,15,25.5,331.5,5.45,28.0,356.5,295.24,221.05
2017,5,9,13,30,37.0,405.0,5.5,28.0,441.0,371.9,278.12
2017,5,9,13,45,29.5,369.0,5.6,28.0,397.0,338.09,253.16
2017,5,9,14,0,22.0,333.0,5.7,28.0,353.0,287.45,215.64
2017,5,9,14,15,15.0,266.0,5.75,28.0,280.0,226.28,169.75
2017,5,9,14,30,8.0,199.0,5.8,28.0,207.0,165.02,123.11
2017,5,9,14,45,4.0,159.5,5.85,28.0,163.5,129.24,95.63
2017,5,9,15,0,0.0,120.0,5.9,28.0,120.0,93.63,67.99
2017,5,9,15,15,6.0,175.0,5.95,27.5,179.5,144.22,108.0
2017,5,9,15,30,12.0,230.0,6.0,27.0,239.0,197.18,149.78
2017,5,9,15,45,25.5,247.0,6.05,27.0,264.5,241.83,185.11
2017,5,9,16,0,39.0,264.0,6.1,27.0,290.0,272.94,210.0
2017,5,9,16,15,19.5,173.5,6.05,26.5,186.5,156.41,119.64
2017,5,9,16,30,0.0,83.0,6.0,26.0,83.0,63.86,45.91
2017,5,9,16,45,0.0,65.0,5.95,26.0,65.0,49.88,34.85
2017,5,9,17,0,0.0,47.0,5.9,26.0,47.0,35.97,23.69
2017,5,9,17,15,0.0,40.5,5.75,25.5,40.5,30.95,19.75
2017,5,9,17,30,0.0,34.0,5.6,25.0,34.0,25.94,15.75
2017,5,9,17,45,75.5,75.0,5.45,25.0,94.5,123.3,97.19
2017,5,9,18,0,151.0,116.0,5.3,25.0,155.0,218.87,174.59
2017,5,9,18,15,108.5,86.0,5.1,24.5,110.5,157.66,123.62
2017,5,9,18,30,66.0,56.0,4.9,24.0,66.0,98.61,74.08
2017,5,9,18,45,33.0,31.0,4.75,23.5,36.0,52.73,34.4
2017,5,9,19,0,0.0,6.0,4.6,23.0,6.0,4.54,0.0
2017,5,9,19,15,0.0,3.0,4.6,22.5,3.0,2.36,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.5,3.35,20.0,1.5,1.18,0.0
2017,5,10,6,0,0.0,3.0,3.4,20.0,3.0,2.27,0.0
2017,5,10,6,15,0.0,12.0,3.55,20.0,12.0,9.11,1.83
2017,5,10,6,30,0.0,21.0,3.7,20.0,21.0,15.97,8.12
2017,5,10,6,45,0.0,33.0,3.9,20.5,33.0,25.17,16.31
2017,5,10,7,0,0.0,45.0,4.1,21.0,45.0,34.4,24.44
2017,5,10,7,15,0.0,58.0,4.35,21.5,58.0,44.42,33.13
2017,5,10,7,30,0.0,71.0,4.6,22.0,71.0,54.48,41.68
2017,5,10,7,45,0.0,85.0,4.9,22.5,85.0,64.85,50.34
2017,5,10,8,0,0.0,99.0,5.2,23.0,99.0,75.11,58.79
2017,5,10,8,15,0.0,94.5,5.35,23.5,94.5,72.32,56.06
2017,5,10,8,30,0.0,90.0,5.5,24.0,90.0,69.3,53.18
2017,5,10,8,45,3.5,141.5,5.7,25.0,144.0,105.83,83.28
2017,5,10,9,0,7.0,193.0,5.9,26.0,198.0,140.5,111.21
2017,5,10,9,15,6.0,188.5,5.9,26.0,193.0,138.58,104.35
2017,5,10,9,30,5.0,184.0,5.9,26.0,188.0,137.09,102.8
2017,5,10,9,45,6.5,194.0,5.95,26.5,199.5,145.54,108.85
2017,5,10,10,0,8.0,204.0,6.0,27.0,211.0,154.23,115.1
2017,5,10,10,15,5.0,173.5,5.95,27.0,178.0,132.87,98.5
2017,5,10,10,30,2.0,143.0,5.9,27.0,145.0,110.15,80.82
2017,5,10,10,45,5.5,172.0,5.9,27.5,177.5,133.51,98.6
2017,5,10,11,0,9.0,201.0,5.9,28.0,210.0,157.42,116.66
2017,5,10,11,15,14.5,269.0,5.85,28.0,283.5,211.84,158.02
2017,5,10,11,30,20.0,337.0,5.8,28.0,357.0,267.33,199.73
2017,5,10,11,45,20.5,342.0,5.8,28.5,362.0,274.18,204.36
2017,5,10,12,0,21.0,347.0,5.8,29.0,367.0,281.05,209.07
2017,5,10,12,15,51.0,414.0,5.8,29.0,464.0,361.21,268.89
2017,5,10,12,30,81.0,481.0,5.8,29.0,561.0,443.16,329.11
2017,5,10,12,45,82.5,480.0,5.8,29.5,561.0,452.21,335.06
2017,5,10,13,0,84.0,479.0,5.8,30.0,561.0,460.8,340.85
2017,5,10,13,15,46.0,329.0,5.8,30.0,374.0,309.63,230.32
2017,5,10,13,30,8.0,179.0,5.8,30.0,187.0,147.43,108.11
2017,5,10,13,45,13.5,249.0,5.8,30.0,262.0,209.17,155.26
2017,5,10,14,0,19.0,319.0,5.8,30.0,337.0,272.89,203.23
2017,5,10,14,15,34.5,352.0,5.75,30.0,383.0,333.78,249.06
2017,5,10,14,30,50.0,385.0,5.7,30.0,429.0,381.67,284.98
2017,5,10,14,45,87.0,388.5,5.7,30.0,461.0,422.25,316.33
2017,5,10,15,0,124.0,392.0,5.7,30.0,493.0,482.3,361.64
2017,5,10,15,15,110.5,367.5,5.65,29.5,454.0,430.56,324.88
2017,5,10,15,30,97.0,343.0,5.6,29.0,415.0,397.38,301.51
2017,5,10,15,45,132.0,322.5,5.6,29.0,413.5,429.35,327.19
2017,5,10,16,0,167.0,302.0,5.6,29.0,412.0,439.98,337.04
2017,5,10,16,15,90.5,248.0,5.6,28.5,307.0,301.85,232.65
2017,5,10,16,30,14.0,194.0,5.6,28.0,202.0,171.54,130.82
2017,5,10,16,45,83.5,196.0,5.6,27.5,236.0,244.75,191.21
2017,5,10,17,0,153.0,198.0,5.6,27.0,270.0,316.75,249.92
2017,5,10,17,15,127.0,178.0,5.45,26.5,232.5,275.01,217.6
2017,5,10,17,30,101.0,158.0,5.3,26.0,195.0,221.26,175.39
2017,5,10,17,45,80.5,132.0,5.2,25.5,158.5,180.21,142.58
2017,5,10,18,0,60.0,106.0,5.1,25.0,122.0,140.27,109.96
2017,5,10,18,15,38.0,79.5,4.85,24.5,89.0,99.9,76.37
2017,5,10,18,30,16.0,53.0,4.6,24.0,56.0,60.36,43.23
2017,5,10,18,45,8.0,30.0,4.45,24.0,31.5,28.64,16.25
2017,5,10,19,0,0.0,7.0,4.3,24.0,7.0,5.31,0.0
2017,5,10,19,15,0.0,3.5,4.2,23.5,3.5,2.75,0.0
2017,5,10,19,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.5,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,16.0,7.5,0.85,20.5,8.5,5.9,0.0
2017,5,11,6,0,32.0,15.0,0.9,21.0,17.0,11.71,0.0
2017,5,11,6,15,102.5,38.5,1.0,21.5,53.0,28.49,17.78
2017,5,11,6,30,173.0,62.0,1.1,22.0,89.0,45.1,32.91
2017,5,11,6,45,86.5,54.5,1.2,22.5,68.0,41.26,30.06
2017,5,11,7,0,0.0,47.0,1.3,23.0,47.0,35.94,25.58
2017,5,11,7,15,0.0,60.5,1.25,23.0,60.5,46.36,34.61
2017,5,11,7,30,0.0,74.0,1.2,23.0,74.0,56.64,43.37
2017,5,11,7,45,0.0,70.5,1.2,23.5,70.5,54.1,40.93
2017,5,11,8,0,0.0,67.0,1.2,24.0,67.0,51.41,38.39
2017,5,11,8,15,0.0,55.0,1.25,24.0,55.0,42.17,30.39
2017,5,11,8,30,0.0,43.0,1.3,24.0,43.0,32.96,22.46
2017,5,11,8,45,0.0,81.0,1.4,24.5,81.0,62.36,47.06
2017,5,11,9,0,0.0,119.0,1.5,25.0,119.0,90.46,70.09
2017,5,11,9,15,0.0,132.5,1.65,25.5,133.0,100.23,74.22
2017,5,11,9,30,0.0,146.0,1.8,26.0,147.0,110.22,81.67
2017,5,11,9,45,0.0,110.5,2.0,26.5,111.0,84.87,61.53
2017,5,11,10,0,0.0,75.0,2.2,27.0,75.0,58.0,40.26
2017,5,11,10,15,0.0,77.5,2.35,27.0,77.5,60.01,41.77
2017,5,11,10,30,0.0,80.0,2.5,27.0,80.0,62.02,43.28
2017,5,11,10,45,4.0,131.5,2.65,27.5,135.5,102.69,74.66
2017,5,11,11,0,8.0,183.0,2.8,28.0,191.0,143.56,105.72
2017,5,11,11,15,8.5,185.5,2.85,28.5,194.0,146.6,107.72
2017,5,11,11,30,9.0,188.0,2.9,29.0,197.0,149.68,109.81
2017,5,11,11,45,11.5,222.5,2.95,29.5,234.0,178.4,131.24
2017,5,11,12,0,14.0,257.0,3.0,30.0,271.0,207.7,152.83
2017,5,11,12,15,35.0,356.5,3.0,30.0,391.0,305.05,224.79
2017,5,11,12,30,56.0,456.0,3.0,30.0,511.0,404.57,296.48
2017,5,11,12,45,61.5,460.5,3.0,30.5,521.0,419.76,306.57
2017,5,11,13,0,67.0,465.0,3.0,31.0,531.0,435.05,317.02
2017,5,11,13,15,114.0,476.5,2.95,31.0,586.5,502.26,365.35
2017,5,11,13,30,161.0,488.0,2.9,31.0,642.0,561.11,407.13
2017,5,11,13,45,210.5,471.0,2.85,31.0,667.0,598.46,434.15
2017,5,11,14,0,260.0,454.0,2.8,31.0,692.0,651.39,471.53
2017,5,11,14,15,196.5,443.0,2.7,30.5,620.0,578.03,421.09
2017,5,11,14,30,133.0,432.0,2.6,30.0,548.0,517.79,379.22
2017,5,11,14,45,66.5,230.5,2.55,30.0,288.5,272.65,203.38
2017,5,11,15,0,0.0,29.0,2.5,30.0,29.0,22.35,11.86
2017,5,11,15,15,159.0,178.5,2.4,29.5,295.5,323.46,247.1
2017,5,11,15,30,318.0,328.0,2.3,29.0,562.0,615.42,458.38
2017,5,11,15,45,425.0,276.0,2.2,29.0,567.5,673.61,499.89
2017,5,11,16,0,532.0,224.0,2.1,29.0,573.0,708.74,527.0
2017,5,11,16,15,353.5,237.5,1.95,28.5,461.5,545.58,411.59
2017,5,11,16,30,175.0,251.0,1.8,28.0,350.0,392.31,299.2
2017,5,11,16,45,219.0,220.0,1.65,28.0,331.0,392.16,301.75
2017,5,11,17,0,263.0,189.0,1.5,28.0,312.0,404.47,312.27
2017,5,11,17,15,219.5,175.0,1.3,27.5,269.0,336.58,261.68
2017,5,11,17,30,176.0,161.0,1.1,27.0,226.0,288.09,224.89
2017,5,11,17,45,199.5,136.5,0.95,27.0,198.0,272.47,213.28
2017,5,11,18,0,223.0,112.0,0.8,27.0,170.0,265.59,207.18
2017,5,11,18,15,163.0,87.5,0.7,26.5,124.5,197.83,152.85
2017,5,11,18,30,103.0,63.0,0.6,26.0,79.0,125.63,94.28
2017,5,11,18,45,56.5,37.5,0.5,25.5,45.5,72.33,49.2
2017,5,11,19,0,10.0,12.0,0.4,25.0,12.0,13.25,0.0
2017,5,11,19,15,5.0,6.0,0.35,25.0,6.0,6.37,0.0
2017,5,11,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,67.0,9.5,3.4,15.5,13.0,7.47,0.0
2017,5,12,6,0,134.0,19.0,3.6,16.0,26.0,14.49,0.0
2017,5,12,6,15,258.5,33.0,3.95,16.5,67.5,26.82,16.86
2017,5,12,6,30,383.0,47.0,4.3,17.0,109.0,38.18,27.62
2017,5,12,6,45,464.5,57.0,4.7,17.5,161.0,45.96,34.83
2017,5,12,7,0,546.0,67.0,5.1,18.0,213.0,53.7,41.77
2017,5,12,7,15,599.5,74.0,5.2,18.5,269.0,58.82,46.18
2017,5,12,7,30,653.0,81.0,5.3,19.0,325.0,63.9,50.41
2017,5,12,7,45,693.5,85.5,5.4,20.0,382.0,66.98,52.7
2017,5,12,8,0,734.0,90.0,5.5,21.0,439.0,75.83,59.88
2017,5,12,8,15,761.5,94.5,5.45,21.5,494.5,78.74,61.99
2017,5,12,8,30,789.0,99.0,5.4,22.0,550.0,81.53,63.99
2017,5,12,8,45,811.0,102.0,5.4,22.5,602.5,83.08,64.94
2017,5,12,9,0,833.0,105.0,5.4,23.0,655.0,84.55,65.82
2017,5,12,9,15,848.0,108.0,5.35,23.5,702.5,100.3,64.42
2017,5,12,9,30,863.0,111.0,5.3,24.0,750.0,167.21,95.6
2017,5,12,9,45,874.5,113.0,5.25,24.5,792.5,225.04,134.72
2017,5,12,10,0,886.0,115.0,5.2,25.0,835.0,283.28,181.28
2017,5,12,10,15,894.5,117.0,5.15,25.5,870.5,340.85,230.16
2017,5,12,10,30,903.0,119.0,5.1,26.0,906.0,398.02,279.14
2017,5,12,10,45,908.5,120.5,5.05,26.5,934.0,453.03,325.83
2017,5,12,11,0,914.0,122.0,5.0,27.0,962.0,506.84,370.37
2017,5,12,11,15,917.5,123.0,4.95,27.5,982.0,557.9,411.54
2017,5,12,11,30,921.0,124.0,4.9,28.0,1002.0,607.15,450.04
2017,5,12,11,45,926.5,122.5,4.9,28.5,1015.0,653.92,485.71
2017,5,12,12,0,932.0,121.0,4.9,29.0,1028.0,698.7,518.95
2017,5,12,12,15,932.5,121.0,4.9,29.0,1031.5,739.0,549.25
2017,5,12,12,30,933.0,121.0,4.9,29.0,1035.0,776.72,577.16
2017,5,12,12,45,931.0,121.0,4.9,29.5,1030.0,809.83,600.0
2017,5,12,13,0,929.0,121.0,4.9,30.0,1025.0,839.82,619.22
2017,5,12,13,15,926.5,120.5,4.9,30.0,1012.0,865.65,636.84
2017,5,12,13,30,924.0,120.0,4.9,30.0,999.0,887.89,652.09
2017,5,12,13,45,919.0,119.0,4.9,30.5,977.5,903.84,661.83
2017,5,12,14,0,914.0,118.0,4.9,31.0,956.0,915.88,669.05
2017,5,12,14,15,908.0,117.0,4.9,31.0,927.5,923.12,674.58
2017,5,12,14,30,902.0,116.0,4.9,31.0,899.0,926.42,677.65
2017,5,12,14,45,895.0,113.5,4.9,31.0,863.5,923.5,676.73
2017,5,12,15,0,888.0,111.0,4.9,31.0,828.0,916.69,673.39
2017,5,12,15,15,877.0,108.5,4.85,30.5,786.0,902.52,666.3
2017,5,12,15,30,866.0,106.0,4.8,30.0,744.0,884.75,656.88
2017,5,12,15,45,850.5,104.0,4.8,30.0,696.5,860.16,641.84
2017,5,12,16,0,835.0,102.0,4.8,30.0,649.0,842.26,631.45
2017,5,12,16,15,815.5,98.5,4.7,29.5,597.5,806.3,609.19
2017,5,12,16,30,796.0,95.0,4.6,29.0,546.0,767.84,585.04
2017,5,12,16,45,768.5,91.5,4.5,29.0,491.0,720.98,553.51
2017,5,12,17,0,741.0,88.0,4.4,29.0,436.0,672.69,520.58
2017,5,12,17,15,704.5,82.5,4.0,28.0,379.5,618.11,482.9
2017,5,12,17,30,668.0,77.0,3.6,27.0,323.0,560.56,441.29
2017,5,12,17,45,613.0,70.5,3.2,26.5,266.5,490.83,388.02
2017,5,12,18,0,558.0,64.0,2.8,26.0,210.0,423.78,334.95
2017,5,12,18,15,475.0,54.5,2.5,25.0,158.0,341.64,268.85
2017,5,12,18,30,392.0,45.0,2.2,24.0,106.0,266.18,205.67
2017,5,12,18,45,258.5,31.5,1.95,23.0,65.0,172.71,125.29
2017,5,12,19,0,125.0,18.0,1.7,22.0,24.0,80.14,0.0
2017,5,12,19,15,62.5,9.0,1.7,21.5,12.0,27.55,0.0
2017,5,12,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,5,45,68.0,10.0,1.45,15.5,14.0,7.87,0.0
2017,5,13,6,0,136.0,20.0,1.6,16.0,28.0,15.23,0.0
2017,5,13,6,15,262.5,34.5,1.7,16.5,70.0,26.4,16.61
2017,5,13,6,30,389.0,49.0,1.8,17.0,112.0,39.82,29.1
2017,5,13,6,45,469.5,59.0,1.9,18.0,164.5,47.55,36.19
2017,5,13,7,0,550.0,69.0,2.0,19.0,217.0,55.25,42.96
2017,5,13,7,15,603.5,76.5,2.0,19.5,273.5,60.68,47.62
2017,5,13,7,30,657.0,84.0,2.0,20.0,330.0,66.06,52.07
2017,5,13,7,45,695.0,89.5,2.05,21.0,387.0,69.71,54.8
2017,5,13,8,0,733.0,95.0,2.1,22.0,444.0,73.28,57.41
2017,5,13,8,15,760.0,99.5,2.05,22.5,499.5,82.17,64.57
2017,5,13,8,30,787.0,104.0,2.0,23.0,555.0,84.82,66.41
2017,5,13,8,45,807.5,107.5,2.0,24.0,607.0,86.52,67.31
2017,5,13,9,0,828.0,111.0,2.0,25.0,659.0,88.1,68.12
2017,5,13,9,15,843.0,114.0,2.05,25.5,706.5,102.77,66.33
2017,5,13,9,30,858.0,117.0,2.1,26.0,754.0,161.25,90.13
2017,5,13,9,45,870.0,119.5,2.15,26.5,796.0,226.98,134.45
2017,5,13,10,0,882.0,122.0,2.2,27.0,838.0,285.35,179.92
2017,5,13,10,15,890.5,123.5,2.2,27.5,874.0,342.37,227.07
2017,5,13,10,30,899.0,125.0,2.2,28.0,910.0,398.98,274.2
2017,5,13,10,45,906.5,126.0,2.2,28.5,938.5,454.23,319.55
2017,5,13,11,0,914.0,127.0,2.2,29.0,967.0,508.49,362.88
2017,5,13,11,15,918.5,128.0,2.15,29.0,988.0,560.02,403.53
2017,5,13,11,30,923.0,129.0,2.1,29.0,1009.0,609.85,441.68
2017,5,13,11,45,927.5,128.0,2.1,29.5,1022.0,656.44,475.76
2017,5,13,12,0,932.0,127.0,2.1,30.0,1035.0,700.97,507.36
2017,5,13,12,15,933.0,127.0,2.05,30.0,1039.0,741.65,536.18
2017,5,13,12,30,934.0,127.0,2.0,30.0,1043.0,779.81,562.62
2017,5,13,12,45,934.5,126.0,2.0,30.5,1039.0,814.18,585.22
2017,5,13,13,0,935.0,125.0,2.0,31.0,1035.0,845.55,604.23
2017,5,13,13,15,932.5,124.5,2.0,31.0,1022.0,871.63,620.95
2017,5,13,13,30,930.0,124.0,2.0,31.0,1009.0,894.1,635.43
2017,5,13,13,45,927.0,122.0,2.05,31.5,988.0,911.11,645.7
2017,5,13,14,0,924.0,120.0,2.1,32.0,967.0,924.2,653.61
2017,5,13,14,15,918.0,118.5,2.1,32.0,938.0,931.14,658.61
2017,5,13,14,30,912.0,117.0,2.1,32.0,909.0,934.09,661.29
