Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,14,45,894.0,120.0,2.15,32.0,870.5,926.66,658.08
2017,5,13,15,0,876.0,123.0,2.2,32.0,832.0,915.51,652.7
2017,5,13,15,15,864.0,120.5,2.25,31.5,789.5,900.79,646.45
2017,5,13,15,30,852.0,118.0,2.3,31.0,747.0,893.73,645.23
2017,5,13,15,45,838.5,114.5,2.4,31.0,700.0,869.27,631.78
2017,5,13,16,0,825.0,111.0,2.5,31.0,653.0,841.58,616.22
2017,5,13,16,15,804.5,107.0,2.55,30.5,600.5,804.55,595.09
2017,5,13,16,30,784.0,103.0,2.6,30.0,548.0,765.07,571.95
2017,5,13,16,45,758.0,98.0,2.7,30.0,493.0,718.12,542.28
2017,5,13,17,0,732.0,93.0,2.8,30.0,438.0,673.29,513.46
2017,5,13,17,15,694.5,87.5,2.6,29.0,381.0,615.26,474.11
2017,5,13,17,30,657.0,82.0,2.4,28.0,324.0,557.46,433.43
2017,5,13,17,45,604.5,74.5,2.25,27.5,268.0,488.66,382.25
2017,5,13,18,0,552.0,67.0,2.1,27.0,212.0,422.32,330.92
2017,5,13,18,15,470.0,57.0,2.05,25.5,160.0,340.55,266.78
2017,5,13,18,30,388.0,47.0,2.0,24.0,108.0,265.3,204.88
2017,5,13,18,45,260.5,32.5,2.0,23.0,66.5,173.88,126.69
2017,5,13,19,0,133.0,18.0,2.0,22.0,25.0,83.13,0.42
2017,5,13,19,15,66.5,9.0,2.05,21.5,12.5,28.75,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,55.5,10.5,1.2,15.5,13.5,8.26,0.0
2017,5,14,6,0,111.0,21.0,1.3,16.0,27.0,15.91,0.89
2017,5,14,6,15,223.5,37.0,1.4,16.5,67.5,28.01,18.04
2017,5,14,6,30,336.0,53.0,1.5,17.0,108.0,40.13,29.41
2017,5,14,6,45,417.0,64.5,1.6,18.0,159.5,51.39,39.57
2017,5,14,7,0,498.0,76.0,1.7,19.0,211.0,59.99,47.1
2017,5,14,7,15,551.5,84.5,2.15,20.0,266.0,65.85,52.01
2017,5,14,7,30,605.0,93.0,2.6,21.0,321.0,71.62,56.65
2017,5,14,7,45,647.0,98.5,3.1,22.5,377.0,74.99,58.98
2017,5,14,8,0,689.0,104.0,3.6,24.0,433.0,78.31,61.2
2017,5,14,8,15,717.0,109.0,3.65,24.5,487.0,80.94,63.04
2017,5,14,8,30,745.0,114.0,3.7,25.0,541.0,83.46,64.77
2017,5,14,8,45,766.5,117.5,3.75,26.0,592.5,91.93,71.29
2017,5,14,9,0,788.0,121.0,3.8,27.0,644.0,93.21,71.81
2017,5,14,9,15,804.0,124.5,3.75,27.5,691.0,106.52,69.78
2017,5,14,9,30,820.0,128.0,3.7,28.0,738.0,163.0,92.5
2017,5,14,9,45,832.5,130.5,3.65,28.5,779.5,219.69,129.83
2017,5,14,10,0,845.0,133.0,3.6,29.0,821.0,277.13,174.42
2017,5,14,10,15,854.0,135.0,3.55,29.5,856.0,337.49,223.83
2017,5,14,10,30,863.0,137.0,3.5,30.0,891.0,392.52,269.64
2017,5,14,10,45,869.5,138.5,3.5,30.5,918.5,445.73,313.55
2017,5,14,11,0,876.0,140.0,3.5,31.0,946.0,497.92,355.57
2017,5,14,11,15,880.5,141.0,3.45,31.0,966.5,547.56,395.2
2017,5,14,11,30,885.0,142.0,3.4,31.0,987.0,595.59,432.54
2017,5,14,11,45,885.5,144.0,3.35,31.5,998.0,640.1,465.44
2017,5,14,12,0,886.0,146.0,3.3,32.0,1009.0,682.42,495.78
2017,5,14,12,15,886.5,146.0,3.25,32.0,1013.0,721.14,523.86
2017,5,14,12,30,887.0,146.0,3.2,32.0,1017.0,757.51,549.73
2017,5,14,12,45,885.5,146.0,3.15,32.5,1012.0,789.91,571.25
2017,5,14,13,0,884.0,146.0,3.1,33.0,1007.0,819.45,590.01
2017,5,14,13,15,881.0,145.5,3.05,33.0,994.0,844.27,606.07
2017,5,14,13,30,878.0,145.0,3.0,33.0,981.0,865.65,619.89
2017,5,14,13,45,873.0,144.0,3.0,33.5,960.0,881.34,629.11
2017,5,14,14,0,868.0,143.0,3.0,34.0,939.0,893.28,636.0
2017,5,14,14,15,861.0,141.0,3.0,33.5,910.5,898.83,641.52
2017,5,14,14,30,854.0,139.0,3.0,33.0,882.0,900.54,644.76
2017,5,14,14,45,848.0,135.0,3.0,33.0,847.5,897.54,643.8
2017,5,14,15,0,842.0,131.0,3.0,33.0,813.0,903.24,648.68
2017,5,14,15,15,830.0,128.0,3.0,33.0,771.5,887.99,640.01
2017,5,14,15,30,818.0,125.0,3.0,33.0,730.0,869.23,629.28
2017,5,14,15,45,803.5,121.5,3.05,33.0,683.5,844.44,614.94
2017,5,14,16,0,789.0,118.0,3.1,33.0,637.0,816.58,598.52
2017,5,14,16,15,768.0,114.0,3.1,32.5,585.5,779.96,577.0
2017,5,14,16,30,747.0,110.0,3.1,32.0,534.0,741.02,553.6
2017,5,14,16,45,721.0,104.0,3.1,31.5,480.5,698.17,527.04
2017,5,14,17,0,695.0,98.0,3.1,31.0,427.0,649.97,495.79
2017,5,14,17,15,657.0,92.0,2.85,30.5,371.5,592.39,455.36
2017,5,14,17,30,619.0,86.0,2.6,30.0,316.0,535.15,414.05
2017,5,14,17,45,568.0,78.0,2.4,29.5,261.5,468.38,364.35
2017,5,14,18,0,517.0,70.0,2.2,29.0,207.0,404.0,314.62
2017,5,14,18,15,437.5,59.5,2.05,28.0,156.5,324.76,252.11
2017,5,14,18,30,358.0,49.0,1.9,27.0,106.0,251.83,192.22
2017,5,14,18,45,239.5,34.0,1.75,26.0,65.5,163.31,117.76
2017,5,14,19,0,121.0,19.0,1.6,25.0,25.0,79.99,8.05
2017,5,14,19,15,60.5,9.5,1.7,24.5,12.5,27.09,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,0.0,6.0,2.05,17.5,6.0,4.72,0.0
2017,5,15,6,0,0.0,12.0,2.3,18.0,12.0,9.12,0.0
2017,5,15,6,15,0.0,28.5,2.6,18.5,28.5,21.76,12.66
2017,5,15,6,30,0.0,45.0,2.9,19.0,45.0,33.92,23.78
2017,5,15,6,45,0.0,66.0,3.2,20.0,66.0,48.98,37.14
2017,5,15,7,0,0.0,87.0,3.5,21.0,87.0,63.9,50.1
2017,5,15,7,15,3.5,107.5,3.55,21.5,109.0,78.42,62.53
2017,5,15,7,30,7.0,128.0,3.6,22.0,131.0,92.84,74.61
2017,5,15,7,45,79.5,166.0,3.7,23.0,204.0,114.9,92.74
2017,5,15,8,0,152.0,204.0,3.8,24.0,277.0,134.46,108.37
2017,5,15,8,15,151.5,230.5,3.85,24.5,310.5,149.01,119.8
2017,5,15,8,30,151.0,257.0,3.9,25.0,344.0,162.96,130.58
2017,5,15,8,45,254.0,266.5,3.95,25.5,428.5,162.69,129.64
2017,5,15,9,0,357.0,276.0,4.0,26.0,513.0,168.94,134.05
2017,5,15,9,15,590.5,199.0,4.0,26.5,624.0,132.05,92.7
2017,5,15,9,30,824.0,122.0,4.0,27.0,735.0,158.66,89.57
2017,5,15,9,45,834.0,125.0,4.05,28.0,775.5,215.34,126.8
2017,5,15,10,0,844.0,128.0,4.1,29.0,816.0,277.87,175.11
2017,5,15,10,15,852.5,130.0,4.1,29.5,850.0,332.84,220.64
2017,5,15,10,30,861.0,132.0,4.1,30.0,884.0,387.47,266.39
2017,5,15,10,45,867.0,133.5,4.1,30.5,911.5,440.22,310.2
2017,5,15,11,0,873.0,135.0,4.1,31.0,939.0,491.91,352.12
2017,5,15,11,15,876.5,136.0,4.1,31.0,958.5,540.75,391.56
2017,5,15,11,30,880.0,137.0,4.1,31.0,978.0,587.89,428.71
2017,5,15,11,45,892.5,130.5,4.1,31.5,992.5,633.55,463.01
2017,5,15,12,0,905.0,124.0,4.1,32.0,1007.0,677.76,495.35
2017,5,15,12,15,905.5,124.0,4.1,32.0,1010.5,716.82,524.25
2017,5,15,12,30,906.0,124.0,4.1,32.0,1014.0,753.43,550.89
2017,5,15,12,45,667.0,278.5,4.1,32.5,932.0,747.62,542.08
2017,5,15,13,0,428.0,433.0,4.1,33.0,850.0,712.9,513.21
2017,5,15,13,15,663.0,277.5,4.1,33.0,914.0,797.5,576.59
2017,5,15,13,30,898.0,122.0,4.1,33.0,978.0,861.52,623.16
2017,5,15,13,45,665.0,255.5,4.15,33.5,882.0,822.7,593.69
2017,5,15,14,0,432.0,389.0,4.2,34.0,786.0,750.13,539.49
2017,5,15,14,15,473.5,364.5,4.25,34.0,787.5,776.67,559.7
2017,5,15,14,30,515.0,340.0,4.3,34.0,789.0,800.61,577.7
2017,5,15,14,45,648.0,248.0,4.35,34.0,789.0,845.51,612.42
2017,5,15,15,0,781.0,156.0,4.4,34.0,789.0,871.69,633.04
2017,5,15,15,15,767.5,153.0,4.45,33.5,748.5,855.7,624.95
2017,5,15,15,30,754.0,150.0,4.5,33.0,708.0,836.36,614.88
2017,5,15,15,45,694.0,163.5,4.6,33.0,652.0,797.4,590.34
2017,5,15,16,0,634.0,177.0,4.7,33.0,596.0,750.03,558.85
2017,5,15,16,15,582.0,175.5,4.75,32.5,536.0,693.26,521.52
2017,5,15,16,30,530.0,174.0,4.8,32.0,476.0,628.6,477.83
2017,5,15,16,45,567.5,148.0,4.85,32.0,442.0,624.61,477.42
2017,5,15,17,0,605.0,122.0,4.9,32.0,408.0,607.92,467.49
2017,5,15,17,15,565.0,113.5,4.85,31.5,354.5,549.2,425.71
2017,5,15,17,30,525.0,105.0,4.8,31.0,301.0,491.11,383.31
2017,5,15,17,45,467.0,95.0,4.75,30.5,248.0,415.62,326.24
2017,5,15,18,0,409.0,85.0,4.7,30.0,195.0,351.05,275.57
2017,5,15,18,15,334.5,71.0,4.65,29.0,146.5,277.43,216.53
2017,5,15,18,30,260.0,57.0,4.6,28.0,98.0,210.41,160.98
2017,5,15,18,45,162.5,38.0,4.55,27.5,60.0,134.84,96.92
2017,5,15,19,0,65.0,19.0,4.5,27.0,22.0,51.72,7.55
2017,5,15,19,15,32.5,9.5,4.6,26.5,11.0,17.96,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,9.0,4.0,20.5,9.0,7.08,0.0
2017,5,16,6,0,0.0,18.0,4.1,21.0,18.0,13.75,1.34
2017,5,16,6,15,58.0,44.5,4.3,21.0,54.0,32.48,21.45
2017,5,16,6,30,116.0,71.0,4.5,21.0,90.0,50.54,37.8
2017,5,16,6,45,58.0,40.5,4.75,21.5,50.0,31.49,21.74
2017,5,16,7,0,0.0,10.0,5.0,22.0,10.0,7.59,0.97
2017,5,16,7,15,93.5,80.5,5.15,22.5,116.0,59.81,46.28
2017,5,16,7,30,187.0,151.0,5.3,23.0,222.0,104.19,84.05
2017,5,16,7,45,93.5,121.5,5.45,23.5,157.0,86.5,68.54
2017,5,16,8,0,0.0,92.0,5.6,24.0,92.0,70.27,54.39
2017,5,16,8,15,0.0,106.5,5.7,24.5,106.5,80.85,62.99
2017,5,16,8,30,0.0,121.0,5.8,25.0,121.0,91.34,71.4
2017,5,16,8,45,0.0,120.0,5.9,25.5,120.0,90.97,70.69
2017,5,16,9,0,0.0,119.0,6.0,26.0,119.0,90.49,69.92
2017,5,16,9,15,2.0,145.5,6.0,26.5,147.0,109.38,81.28
2017,5,16,9,30,4.0,172.0,6.0,27.0,175.0,128.72,95.88
2017,5,16,9,45,4.5,171.0,6.05,27.5,174.5,129.12,95.71
2017,5,16,10,0,5.0,170.0,6.1,28.0,174.0,129.41,95.55
2017,5,16,10,15,5.5,171.5,6.1,28.0,176.5,131.46,96.98
2017,5,16,10,30,6.0,173.0,6.1,28.0,179.0,133.53,98.45
2017,5,16,10,45,7.5,177.5,6.15,28.5,185.0,138.23,101.76
2017,5,16,11,0,9.0,182.0,6.2,29.0,191.0,143.12,105.23
2017,5,16,11,15,8.5,175.5,6.2,29.0,184.0,138.93,101.99
2017,5,16,11,30,8.0,169.0,6.2,29.0,177.0,134.57,98.63
2017,5,16,11,45,7.5,171.5,6.2,29.5,179.5,136.94,100.22
2017,5,16,12,0,7.0,174.0,6.2,30.0,182.0,139.27,101.77
2017,5,16,12,15,8.0,178.5,6.2,30.0,187.0,144.12,105.48
2017,5,16,12,30,9.0,183.0,6.2,30.0,192.0,149.03,109.26
2017,5,16,12,45,53.5,336.5,6.25,30.0,389.0,311.04,231.84
2017,5,16,13,0,98.0,490.0,6.3,30.0,586.0,477.36,353.91
2017,5,16,13,15,108.0,473.5,6.35,30.0,578.5,479.63,355.88
2017,5,16,13,30,118.0,457.0,6.4,30.0,571.0,494.34,367.23
2017,5,16,13,45,66.5,368.5,6.45,30.0,432.5,366.6,273.6
2017,5,16,14,0,15.0,280.0,6.5,30.0,294.0,236.2,175.65
2017,5,16,14,15,17.5,294.5,6.55,30.0,310.5,251.47,187.58
2017,5,16,14,30,20.0,309.0,6.6,30.0,327.0,267.11,199.67
2017,5,16,14,45,36.5,334.0,6.65,30.0,364.5,322.82,242.23
2017,5,16,15,0,53.0,359.0,6.7,30.0,402.0,364.11,273.84
2017,5,16,15,15,34.0,303.0,6.7,30.0,330.5,296.65,223.41
2017,5,16,15,30,15.0,247.0,6.7,30.0,259.0,213.79,160.63
2017,5,16,15,45,7.5,199.0,6.75,30.0,205.0,166.4,124.53
2017,5,16,16,0,0.0,151.0,6.8,30.0,151.0,119.54,88.31
2017,5,16,16,15,0.0,97.5,6.75,29.5,97.5,75.34,54.1
2017,5,16,16,30,0.0,44.0,6.7,29.0,44.0,33.73,21.33
2017,5,16,16,45,0.0,30.5,6.65,28.5,30.5,23.32,13.13
2017,5,16,17,0,0.0,17.0,6.6,28.0,17.0,12.97,4.85
2017,5,16,17,15,0.0,14.5,6.5,27.5,14.5,11.04,3.34
2017,5,16,17,30,0.0,12.0,6.4,27.0,12.0,9.13,1.82
2017,5,16,17,45,144.0,59.5,6.3,26.5,98.5,157.13,125.21
2017,5,16,18,0,288.0,107.0,6.2,26.0,185.0,292.57,234.29
2017,5,16,18,15,221.0,87.0,6.05,25.5,138.5,223.91,177.17
2017,5,16,18,30,154.0,67.0,5.9,25.0,92.0,161.25,124.31
2017,5,16,18,45,89.0,42.5,5.75,25.0,55.5,90.68,64.61
2017,5,16,19,0,24.0,18.0,5.6,25.0,19.0,29.33,4.12
2017,5,16,19,15,12.0,9.0,5.6,24.5,9.5,10.94,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,8.5,0.6,20.5,8.5,6.69,0.0
2017,5,17,6,0,0.0,17.0,0.6,21.0,17.0,12.97,1.5
2017,5,17,6,15,49.5,44.0,0.55,21.0,52.5,32.19,21.34
2017,5,17,6,30,99.0,71.0,0.5,21.0,88.0,50.49,37.85
2017,5,17,6,45,49.5,56.0,0.5,21.5,64.5,42.06,30.96
2017,5,17,7,0,0.0,41.0,0.5,22.0,41.0,31.31,21.72
2017,5,17,7,15,0.0,26.5,0.6,22.5,26.5,20.19,11.99
2017,5,17,7,30,0.0,12.0,0.7,23.0,12.0,9.13,2.3
2017,5,17,7,45,0.0,24.5,0.8,23.5,24.5,18.69,10.53
2017,5,17,8,0,0.0,37.0,0.9,24.0,37.0,28.29,18.68
2017,5,17,8,15,0.0,61.0,1.0,24.5,61.0,46.81,34.26
2017,5,17,8,30,0.0,85.0,1.1,25.0,85.0,65.43,49.65
2017,5,17,8,45,23.5,181.5,1.25,25.5,197.5,126.71,99.93
2017,5,17,9,0,47.0,278.0,1.4,26.0,310.0,180.61,142.82
2017,5,17,9,15,41.5,291.0,1.45,26.5,320.5,189.31,141.96
2017,5,17,9,30,36.0,304.0,1.5,27.0,331.0,203.86,151.44
2017,5,17,9,45,27.5,295.0,1.6,27.5,316.5,204.66,151.54
2017,5,17,10,0,19.0,286.0,1.7,28.0,302.0,212.09,156.99
2017,5,17,10,15,28.0,327.0,1.7,28.5,351.5,236.0,173.97
2017,5,17,10,30,37.0,368.0,1.7,29.0,401.0,270.83,198.89
2017,5,17,10,45,131.0,416.5,1.75,29.5,536.5,340.03,247.11
2017,5,17,11,0,225.0,465.0,1.8,30.0,672.0,426.87,307.78
2017,5,17,11,15,540.0,309.5,1.75,30.5,822.0,494.1,354.37
2017,5,17,11,30,855.0,154.0,1.7,31.0,972.0,581.54,416.78
2017,5,17,11,45,856.0,156.5,1.65,31.5,984.0,625.17,447.78
2017,5,17,12,0,857.0,159.0,1.6,32.0,996.0,666.75,476.6
2017,5,17,12,15,858.0,159.0,1.55,32.0,1000.0,704.66,503.09
2017,5,17,12,30,859.0,159.0,1.5,32.0,1004.0,740.42,527.51
2017,5,17,12,45,863.0,155.5,1.5,32.5,1001.0,773.75,549.21
2017,5,17,13,0,867.0,152.0,1.5,33.0,998.0,804.52,568.82
2017,5,17,13,15,864.0,151.0,1.55,33.0,985.5,828.64,584.62
2017,5,17,13,30,861.0,150.0,1.6,33.0,973.0,849.35,598.37
2017,5,17,13,45,859.5,146.5,1.7,33.5,953.0,865.79,608.8
2017,5,17,14,0,858.0,143.0,1.8,34.0,933.0,878.52,617.0
2017,5,17,14,15,850.5,141.5,1.85,33.5,904.5,883.98,622.79
2017,5,17,14,30,843.0,140.0,1.9,33.0,876.0,885.68,626.4
2017,5,17,14,45,832.0,138.5,2.0,33.0,840.5,893.63,633.37
2017,5,17,15,0,821.0,137.0,2.1,33.0,805.0,884.64,629.62
2017,5,17,15,15,807.5,134.5,2.2,33.0,763.0,868.87,621.7
2017,5,17,15,30,794.0,132.0,2.3,33.0,721.0,849.7,611.62
2017,5,17,15,45,773.0,130.0,2.45,33.0,673.5,821.39,595.85
2017,5,17,16,0,752.0,128.0,2.6,33.0,626.0,790.28,578.03
2017,5,17,16,15,729.5,124.0,2.75,32.5,575.5,758.19,560.39
2017,5,17,16,30,707.0,120.0,2.9,32.0,525.0,719.3,537.64
2017,5,17,16,45,519.5,151.0,3.05,31.5,432.5,579.75,440.31
2017,5,17,17,0,332.0,182.0,3.2,31.0,340.0,441.92,339.75
2017,5,17,17,15,311.5,162.5,3.35,30.5,296.0,397.26,308.42
2017,5,17,17,30,291.0,143.0,3.5,30.0,252.0,352.89,275.91
2017,5,17,17,45,359.0,113.5,3.65,29.5,226.0,366.87,288.07
2017,5,17,18,0,427.0,84.0,3.8,29.0,200.0,358.34,281.69
2017,5,17,18,15,349.5,71.0,3.8,28.0,151.5,283.67,221.84
2017,5,17,18,30,272.0,58.0,3.8,27.0,103.0,215.85,165.75
2017,5,17,18,45,162.0,40.0,3.85,26.5,64.0,135.86,98.57
2017,5,17,19,0,52.0,22.0,3.9,26.0,25.0,51.21,14.39
2017,5,17,19,15,26.0,11.0,3.95,25.5,12.5,16.97,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,26.5,11.5,3.35,22.5,13.5,9.05,0.0
2017,5,18,6,0,53.0,23.0,3.4,23.0,27.0,17.31,4.35
2017,5,18,6,15,134.5,45.0,3.55,23.0,65.5,33.16,21.92
2017,5,18,6,30,216.0,67.0,3.7,23.0,104.0,48.84,36.09
2017,5,18,6,45,277.0,86.0,3.9,23.5,151.5,62.32,48.03
2017,5,18,7,0,338.0,105.0,4.1,24.0,199.0,75.01,58.99
2017,5,18,7,15,169.0,99.0,4.3,24.5,146.0,70.19,54.73
2017,5,18,7,30,0.0,93.0,4.5,25.0,93.0,69.96,54.29
2017,5,18,7,45,0.0,116.0,4.7,25.5,116.0,86.21,67.72
2017,5,18,8,0,0.0,139.0,4.9,26.0,139.0,102.23,80.74
2017,5,18,8,15,10.5,175.0,5.05,26.5,181.5,126.5,100.4
2017,5,18,8,30,21.0,211.0,5.2,27.0,224.0,150.17,119.27
2017,5,18,8,45,100.0,260.5,5.35,27.5,327.0,172.02,136.39
2017,5,18,9,0,179.0,310.0,5.5,28.0,430.0,189.84,150.07
2017,5,18,9,15,122.0,322.0,5.55,28.5,406.0,196.35,146.7
2017,5,18,9,30,65.0,334.0,5.6,29.0,382.0,222.28,164.56
2017,5,18,9,45,65.5,354.0,5.7,29.5,405.5,243.46,179.37
2017,5,18,10,0,66.0,374.0,5.8,30.0,429.0,264.94,194.92
2017,5,18,10,15,102.5,406.0,5.8,30.0,494.5,303.82,222.78
2017,5,18,10,30,139.0,438.0,5.8,30.0,560.0,339.66,248.81
2017,5,18,10,45,173.5,452.5,5.85,30.5,610.0,377.84,276.52
2017,5,18,11,0,208.0,467.0,5.9,31.0,660.0,419.77,307.08
2017,5,18,11,15,129.0,450.5,5.9,31.0,571.0,388.89,285.88
2017,5,18,11,30,50.0,434.0,5.9,31.0,482.0,350.13,257.92
2017,5,18,11,45,386.0,337.5,5.95,31.5,714.5,487.62,360.34
2017,5,18,12,0,722.0,241.0,6.0,32.0,947.0,652.26,480.78
2017,5,18,12,15,723.0,241.5,6.0,32.0,951.0,689.33,508.12
2017,5,18,12,30,724.0,242.0,6.0,32.0,955.0,724.48,534.08
2017,5,18,12,45,476.0,371.0,6.05,32.5,839.0,674.47,494.88
2017,5,18,13,0,228.0,500.0,6.1,33.0,723.0,594.18,433.49
2017,5,18,13,15,173.0,492.5,6.1,33.0,660.5,557.49,407.35
2017,5,18,13,30,118.0,485.0,6.1,33.0,598.0,516.72,377.79
2017,5,18,13,45,112.0,472.0,6.1,33.0,577.5,495.06,362.94
2017,5,18,14,0,106.0,459.0,6.1,33.0,557.0,484.77,356.01
2017,5,18,14,15,65.0,393.5,6.1,33.0,453.0,394.97,291.09
2017,5,18,14,30,24.0,328.0,6.1,33.0,349.0,286.49,211.25
2017,5,18,14,45,16.5,269.0,6.15,33.0,283.5,230.89,170.35
2017,5,18,15,0,9.0,210.0,6.2,33.0,218.0,175.26,128.77
2017,5,18,15,15,11.5,225.0,6.25,32.5,234.5,190.65,141.09
2017,5,18,15,30,14.0,240.0,6.3,32.0,251.0,206.55,153.82
2017,5,18,15,45,9.0,209.0,6.35,32.0,216.5,176.17,130.95
2017,5,18,16,0,4.0,178.0,6.4,32.0,182.0,145.85,107.95
2017,5,18,16,15,198.5,198.0,6.4,31.5,313.0,369.86,285.11
2017,5,18,16,30,393.0,218.0,6.4,31.0,444.0,542.51,418.85
2017,5,18,16,45,410.5,200.0,6.4,31.0,415.5,545.48,421.82
2017,5,18,17,0,428.0,182.0,6.4,31.0,387.0,527.72,410.05
2017,5,18,17,15,386.5,168.0,6.35,30.5,335.5,454.82,356.39
2017,5,18,17,30,345.0,154.0,6.3,30.0,284.0,400.14,315.19
2017,5,18,17,45,288.0,136.5,6.25,29.5,233.0,334.27,263.99
2017,5,18,18,0,231.0,119.0,6.2,29.0,182.0,272.62,214.82
2017,5,18,18,15,171.5,95.0,6.0,28.5,136.0,206.39,160.88
2017,5,18,18,30,112.0,71.0,5.8,28.0,90.0,136.11,103.05
2017,5,18,18,45,61.0,43.5,5.6,27.5,53.5,78.85,55.29
2017,5,18,19,0,10.0,16.0,5.4,27.0,17.0,16.75,1.79
2017,5,18,19,15,5.0,8.0,5.3,26.5,8.5,7.89,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,12.0,10.0,4.55,22.5,11.0,7.87,0.0
2017,5,19,6,0,24.0,20.0,4.6,23.0,22.0,15.39,3.67
2017,5,19,6,15,81.0,46.5,4.75,23.0,59.5,33.99,22.64
2017,5,19,6,30,138.0,73.0,4.9,23.0,97.0,52.06,38.84
2017,5,19,6,45,212.5,93.0,5.1,23.5,145.5,66.03,51.21
2017,5,19,7,0,287.0,113.0,5.3,24.0,194.0,79.86,63.15
2017,5,19,7,15,143.5,85.5,5.4,24.5,126.0,61.27,47.11
2017,5,19,7,30,0.0,58.0,5.5,25.0,58.0,44.42,32.5
2017,5,19,7,45,107.5,130.5,5.65,25.5,182.5,92.22,72.83
2017,5,19,8,0,215.0,203.0,5.8,26.0,307.0,135.39,108.45
2017,5,19,8,15,165.5,230.5,5.85,26.5,316.0,149.45,119.4
2017,5,19,8,30,116.0,258.0,5.9,27.0,325.0,162.67,129.56
2017,5,19,8,45,142.5,284.0,6.0,28.0,374.5,176.38,139.74
2017,5,19,9,0,169.0,310.0,6.1,29.0,424.0,189.56,149.35
2017,5,19,9,15,421.5,252.0,6.15,29.5,561.0,151.99,118.46
2017,5,19,9,30,674.0,194.0,6.2,30.0,698.0,174.8,107.03
2017,5,19,9,45,423.0,298.0,6.3,30.5,620.5,241.83,162.91
2017,5,19,10,0,172.0,402.0,6.4,31.0,543.0,293.61,211.59
2017,5,19,10,15,454.5,302.0,6.45,31.5,696.0,317.09,220.39
2017,5,19,10,30,737.0,202.0,6.5,32.0,849.0,379.29,262.41
2017,5,19,10,45,504.0,329.0,6.55,32.5,777.5,418.37,299.2
2017,5,19,11,0,271.0,456.0,6.6,33.0,706.0,433.95,314.83
2017,5,19,11,15,201.5,472.5,6.6,33.0,661.0,438.38,319.57
2017,5,19,11,30,132.0,489.0,6.6,33.0,616.0,429.73,313.95
2017,5,19,11,45,170.5,496.5,6.6,33.5,662.0,472.29,344.52
2017,5,19,12,0,209.0,504.0,6.6,34.0,708.0,518.08,377.15
2017,5,19,12,15,490.5,357.0,6.6,34.0,839.5,620.13,454.1
2017,5,19,12,30,772.0,210.0,6.6,34.0,971.0,724.61,532.76
2017,5,19,12,45,416.5,335.5,6.6,34.5,746.5,601.28,440.82
2017,5,19,13,0,61.0,461.0,6.6,35.0,522.0,422.99,307.02
2017,5,19,13,15,37.5,365.0,6.55,35.0,402.5,330.13,240.52
2017,5,19,13,30,14.0,269.0,6.5,35.0,283.0,224.16,162.89
2017,5,19,13,45,47.5,358.0,6.5,35.0,402.5,340.28,248.95
2017,5,19,14,0,81.0,447.0,6.5,35.0,522.0,451.89,329.91
2017,5,19,14,15,68.5,421.5,6.45,34.5,483.5,423.03,309.8
2017,5,19,14,30,56.0,396.0,6.4,34.0,445.0,392.96,288.92
2017,5,19,14,45,30.5,283.5,6.4,34.0,310.5,270.26,199.22
2017,5,19,15,0,5.0,171.0,6.4,34.0,176.0,139.38,101.07
2017,5,19,15,15,11.0,213.0,6.35,33.5,222.0,179.95,132.48
2017,5,19,15,30,17.0,255.0,6.3,33.0,268.0,222.13,165.02
2017,5,19,15,45,37.0,270.0,6.3,32.5,295.5,271.03,203.2
2017,5,19,16,0,57.0,285.0,6.3,32.0,323.0,305.21,230.4
2017,5,19,16,15,115.5,271.0,6.2,31.5,340.0,359.03,273.63
2017,5,19,16,30,174.0,257.0,6.1,31.0,357.0,391.63,300.92
2017,5,19,16,45,261.5,218.5,6.0,31.0,352.5,433.26,335.07
2017,5,19,17,0,349.0,180.0,5.9,31.0,348.0,450.31,350.62
2017,5,19,17,15,304.0,169.0,5.75,30.5,302.0,397.46,310.95
2017,5,19,17,30,259.0,158.0,5.6,30.0,256.0,347.11,272.54
2017,5,19,17,45,227.5,136.0,5.45,29.5,211.5,295.5,232.6
2017,5,19,18,0,196.0,114.0,5.3,29.0,167.0,245.75,193.07
2017,5,19,18,15,150.0,90.5,5.1,28.5,126.0,178.25,138.41
2017,5,19,18,30,104.0,67.0,4.9,28.0,85.0,125.92,94.99
2017,5,19,18,45,52.0,43.5,4.7,27.5,52.5,74.37,51.98
2017,5,19,19,0,0.0,20.0,4.5,27.0,20.0,15.97,2.22
2017,5,19,19,15,0.0,10.0,4.35,26.5,10.0,7.87,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,20,6,15,0.0,1.0,1.95,22.0,1.0,0.75,0.0
2017,5,20,6,30,0.0,2.0,2.0,22.0,2.0,1.51,0.0
2017,5,20,6,45,0.0,3.0,2.15,22.5,3.0,2.27,0.0
2017,5,20,7,0,0.0,4.0,2.3,23.0,4.0,3.03,0.0
2017,5,20,7,15,0.0,6.0,2.4,23.0,6.0,4.56,0.0
2017,5,20,7,30,0.0,8.0,2.5,23.0,8.0,6.08,0.0
2017,5,20,7,45,0.0,11.0,2.65,23.5,11.0,8.38,1.59
2017,5,20,8,0,0.0,14.0,2.8,24.0,14.0,10.68,3.52
2017,5,20,8,15,0.0,28.5,2.95,24.5,28.5,21.8,12.96
2017,5,20,8,30,0.0,43.0,3.1,25.0,43.0,32.97,22.32
2017,5,20,8,45,0.0,40.5,3.3,25.5,40.5,31.07,20.58
2017,5,20,9,0,0.0,38.0,3.5,26.0,38.0,29.18,18.86
2017,5,20,9,15,0.0,52.5,3.7,26.0,52.5,40.41,28.17
2017,5,20,9,30,0.0,67.0,3.9,26.0,67.0,51.68,35.62
2017,5,20,9,45,0.0,71.0,4.15,26.5,71.0,54.84,37.95
2017,5,20,10,0,0.0,75.0,4.4,27.0,75.0,58.01,40.28
2017,5,20,10,15,0.0,68.0,4.0,27.5,68.0,52.63,35.88
2017,5,20,10,30,0.0,61.0,3.6,28.0,61.0,47.25,31.53
2017,5,20,10,45,0.0,85.5,3.25,28.5,85.5,66.24,46.21
2017,5,20,11,0,0.0,110.0,2.9,29.0,110.0,84.94,60.48
2017,5,20,11,15,1.5,128.0,2.8,29.0,130.0,99.49,71.58
2017,5,20,11,30,3.0,146.0,2.7,29.0,150.0,114.28,82.84
2017,5,20,11,45,5.5,161.5,2.6,29.5,167.5,128.02,93.08
2017,5,20,12,0,8.0,177.0,2.5,30.0,185.0,142.09,103.51
2017,5,20,12,15,14.5,265.0,2.6,30.0,280.0,215.06,158.19
2017,5,20,12,30,21.0,353.0,2.7,30.0,375.0,289.53,212.9
2017,5,20,12,45,24.5,370.5,2.8,30.0,395.0,315.61,231.85
2017,5,20,13,0,28.0,388.0,2.9,30.0,415.0,337.02,247.53
2017,5,20,13,15,19.5,301.0,2.85,29.5,320.0,253.06,186.68
2017,5,20,13,30,11.0,214.0,2.8,29.0,225.0,177.46,130.84
2017,5,20,13,45,7.0,180.0,2.75,29.0,187.0,147.37,108.23
2017,5,20,14,0,3.0,146.0,2.7,29.0,149.0,117.0,85.11
2017,5,20,14,15,3.0,149.0,2.4,29.0,152.0,119.47,87.11
2017,5,20,14,30,3.0,152.0,2.1,29.0,155.0,121.94,89.08
2017,5,20,14,45,6.0,179.0,1.8,29.0,184.0,146.59,108.09
2017,5,20,15,0,9.0,206.0,1.5,29.0,213.0,171.8,127.34
2017,5,20,15,15,128.5,277.0,1.35,28.5,373.0,371.12,278.87
2017,5,20,15,30,248.0,348.0,1.2,28.0,533.0,564.06,416.64
2017,5,20,15,45,300.0,312.5,1.05,27.5,522.5,573.57,423.92
2017,5,20,16,0,352.0,277.0,0.9,27.0,512.0,579.32,430.07
2017,5,20,16,15,176.0,207.0,1.55,26.5,324.5,342.42,262.72
2017,5,20,16,30,0.0,137.0,2.2,26.0,137.0,108.51,81.02
2017,5,20,16,45,144.0,164.0,2.85,25.5,233.5,269.15,212.26
2017,5,20,17,0,288.0,191.0,3.5,25.0,330.0,416.77,329.43
2017,5,20,17,15,229.5,183.5,3.85,24.0,286.0,360.82,286.99
2017,5,20,17,30,171.0,176.0,4.2,23.0,242.0,295.36,236.57
2017,5,20,17,45,138.0,150.5,4.6,22.5,198.0,244.16,196.2
2017,5,20,18,0,105.0,125.0,5.0,22.0,154.0,195.12,156.37
2017,5,20,18,15,91.0,97.5,4.9,21.0,119.0,155.77,123.8
2017,5,20,18,30,77.0,70.0,4.8,20.0,84.0,116.61,90.5
2017,5,20,18,45,45.0,42.5,4.75,19.5,50.0,69.28,49.85
2017,5,20,19,0,13.0,15.0,4.7,19.0,16.0,16.61,3.37
2017,5,20,19,15,6.5,7.5,4.5,19.0,8.0,7.96,0.0
2017,5,20,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,6.0,3.05,18.0,6.0,4.72,0.0
2017,5,21,6,0,0.0,12.0,3.1,18.0,12.0,9.12,0.39
2017,5,21,6,15,16.0,38.0,3.2,18.0,41.0,28.51,18.63
2017,5,21,6,30,32.0,64.0,3.3,18.0,70.0,46.38,34.8
2017,5,21,6,45,87.5,85.5,3.45,18.5,108.5,61.01,47.92
2017,5,21,7,0,143.0,107.0,3.6,19.0,147.0,75.8,60.9
2017,5,21,7,15,130.5,148.5,3.75,19.0,191.5,100.32,82.16
2017,5,21,7,30,118.0,190.0,3.9,19.0,236.0,123.36,101.77
2017,5,21,7,45,59.0,137.0,4.05,19.5,160.0,98.13,79.58
2017,5,21,8,0,0.0,84.0,4.2,20.0,84.0,64.59,50.35
2017,5,21,8,15,0.0,100.5,4.3,20.0,100.5,76.67,60.53
2017,5,21,8,30,0.0,117.0,4.4,20.0,117.0,88.6,70.46
2017,5,21,8,45,3.5,157.0,4.55,20.5,160.0,116.42,93.57
2017,5,21,9,0,7.0,197.0,4.7,21.0,203.0,143.28,115.53
2017,5,21,9,15,7.0,196.0,4.7,21.0,202.0,143.44,115.3
2017,5,21,9,30,7.0,195.0,4.7,21.0,201.0,144.58,110.57
2017,5,21,9,45,28.0,276.0,4.7,21.5,299.0,193.15,147.32
2017,5,21,10,0,49.0,357.0,4.7,22.0,397.0,250.92,190.65
2017,5,21,10,15,31.5,312.5,4.6,22.0,339.0,227.28,172.89
2017,5,21,10,30,14.0,268.0,4.5,22.0,281.0,203.89,155.29
2017,5,21,10,45,23.5,324.5,4.4,22.0,346.5,243.0,185.17
2017,5,21,11,0,33.0,381.0,4.3,22.0,412.0,290.18,220.9
2017,5,21,11,15,58.5,425.0,4.2,22.0,481.5,339.08,257.58
2017,5,21,11,30,84.0,469.0,4.1,22.0,551.0,391.78,296.9
2017,5,21,11,45,106.5,485.0,4.05,22.0,589.5,426.52,322.81
2017,5,21,12,0,129.0,501.0,4.0,22.0,628.0,463.84,350.61
2017,5,21,12,15,110.5,496.0,4.1,22.0,605.5,459.25,347.35
2017,5,21,12,30,92.0,491.0,4.2,22.0,583.0,452.8,342.73
2017,5,21,12,45,76.0,475.5,4.3,22.0,551.0,437.73,331.77
2017,5,21,13,0,60.0,460.0,4.4,22.0,519.0,420.47,319.15
2017,5,21,13,15,45.5,425.0,4.55,22.0,469.5,386.08,293.84
2017,5,21,13,30,31.0,390.0,4.7,22.0,420.0,349.47,266.59
2017,5,21,13,45,46.0,409.0,4.85,22.0,452.5,382.61,292.4
2017,5,21,14,0,61.0,428.0,5.0,22.0,485.0,416.74,318.77
2017,5,21,14,15,43.0,380.0,5.05,22.0,419.5,362.42,277.94
2017,5,21,14,30,25.0,332.0,5.1,22.0,354.0,306.56,235.57
2017,5,21,14,45,23.0,314.5,5.2,22.0,334.5,275.0,211.88
2017,5,21,15,0,21.0,297.0,5.3,22.0,315.0,259.51,200.36
2017,5,21,15,15,10.5,208.0,5.35,21.5,217.0,175.15,134.91
2017,5,21,15,30,0.0,119.0,5.4,21.0,119.0,92.73,69.46
2017,5,21,15,45,0.0,131.0,5.45,21.0,131.0,102.54,77.6
2017,5,21,16,0,0.0,143.0,5.5,21.0,143.0,112.67,85.99
2017,5,21,16,15,0.0,100.5,5.35,20.5,100.5,77.77,58.1
2017,5,21,16,30,0.0,58.0,5.2,20.0,58.0,44.53,31.16
2017,5,21,16,45,0.0,46.5,5.1,20.0,46.5,35.63,23.93
2017,5,21,17,0,0.0,35.0,5.0,20.0,35.0,26.76,16.66
2017,5,21,17,15,0.0,30.5,4.8,19.5,30.5,23.28,13.88
2017,5,21,17,30,0.0,26.0,4.6,19.0,26.0,19.82,11.06
2017,5,21,17,45,0.0,21.0,4.45,18.5,21.0,15.98,7.89
2017,5,21,18,0,0.0,16.0,4.3,18.0,16.0,12.16,4.67
2017,5,21,18,15,0.0,11.5,4.3,17.5,11.5,8.72,1.74
2017,5,21,18,30,0.0,7.0,4.3,17.0,7.0,5.3,0.0
2017,5,21,18,45,0.0,4.0,4.3,17.0,4.0,3.02,0.0
2017,5,21,19,0,0.0,1.0,4.3,17.0,1.0,0.75,0.0
2017,5,21,19,15,0.0,0.5,4.2,16.5,0.5,0.39,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,25.0,12.5,3.45,15.0,14.0,9.83,0.0
2017,5,22,6,0,50.0,25.0,3.4,15.0,28.0,18.92,7.37
2017,5,22,6,15,120.5,47.5,3.4,15.0,66.0,34.83,24.35
2017,5,22,6,30,191.0,70.0,3.4,15.0,104.0,50.67,39.02
2017,5,22,6,45,95.5,43.5,3.4,15.5,60.5,32.7,23.47
2017,5,22,7,0,0.0,17.0,3.4,16.0,17.0,12.92,5.89
2017,5,22,7,15,0.0,17.5,3.4,16.0,17.5,13.31,6.24
2017,5,22,7,30,0.0,18.0,3.4,16.0,18.0,13.71,6.56
2017,5,22,7,45,0.0,73.5,3.4,16.5,73.5,56.42,44.18
2017,5,22,8,0,0.0,129.0,3.4,17.0,129.0,95.73,78.03
2017,5,22,8,15,7.5,164.5,3.45,17.5,169.0,119.9,98.26
2017,5,22,8,30,15.0,200.0,3.5,18.0,209.0,143.45,117.65
2017,5,22,8,45,36.5,244.0,3.6,18.5,268.0,161.97,132.55
2017,5,22,9,0,58.0,288.0,3.7,19.0,327.0,185.98,151.84
2017,5,22,9,15,42.0,286.5,3.85,19.5,316.0,186.45,151.5
2017,5,22,9,30,26.0,285.0,4.0,20.0,305.0,191.95,147.62
2017,5,22,9,45,17.0,243.5,4.15,20.5,257.0,180.3,138.09
2017,5,22,10,0,8.0,202.0,4.3,21.0,209.0,152.53,116.18
2017,5,22,10,15,14.5,260.0,4.45,21.0,273.0,196.1,150.02
2017,5,22,10,30,21.0,318.0,4.6,21.0,337.0,240.58,184.22
2017,5,22,10,45,33.0,363.0,4.85,21.5,393.5,271.72,207.54
2017,5,22,11,0,45.0,408.0,5.1,22.0,450.0,313.07,238.62
2017,5,22,11,15,44.0,415.0,5.15,22.5,456.5,324.84,247.11
2017,5,22,11,30,43.0,422.0,5.2,23.0,463.0,336.51,255.51
2017,5,22,11,45,47.5,435.5,5.3,23.5,481.5,356.02,269.81
2017,5,22,12,0,52.0,449.0,5.4,24.0,500.0,376.27,284.58
2017,5,22,12,15,33.5,369.0,5.05,24.0,402.5,310.43,234.95
2017,5,22,12,30,15.0,289.0,4.7,24.0,305.0,235.4,177.91
2017,5,22,12,45,10.0,222.5,4.35,24.5,233.0,181.16,136.13
2017,5,22,13,0,5.0,156.0,4.0,25.0,161.0,125.79,93.18
2017,5,22,13,15,10.5,228.5,3.7,25.0,239.0,187.86,141.2
2017,5,22,13,30,16.0,301.0,3.4,25.0,317.0,251.36,189.44
2017,5,22,13,45,17.5,310.0,3.15,25.0,327.0,261.18,196.78
2017,5,22,14,0,19.0,319.0,2.9,25.0,337.0,271.16,204.35
2017,5,22,14,15,18.0,304.5,2.85,25.0,321.0,259.5,195.77
2017,5,22,14,30,17.0,290.0,2.8,25.0,305.0,247.6,187.06
2017,5,22,14,45,20.5,299.0,2.8,25.0,316.5,259.4,196.42
2017,5,22,15,0,24.0,308.0,2.8,25.0,328.0,271.51,206.0
2017,5,22,15,15,17.0,265.5,2.8,25.0,280.0,229.79,174.54
2017,5,22,15,30,10.0,223.0,2.8,25.0,232.0,187.98,142.73
2017,5,22,15,45,19.0,239.0,2.85,25.5,253.0,210.47,160.55
2017,5,22,16,0,28.0,255.0,2.9,26.0,274.0,250.05,191.25
2017,5,22,16,15,14.0,190.0,2.9,25.5,199.5,165.01,125.93
2017,5,22,16,30,0.0,125.0,2.9,25.0,125.0,98.24,73.48
2017,5,22,16,45,0.0,126.5,2.9,25.0,126.5,100.06,75.28
2017,5,22,17,0,0.0,128.0,2.9,25.0,128.0,102.24,77.33
2017,5,22,17,15,0.0,112.0,2.8,24.5,112.0,89.16,67.22
2017,5,22,17,30,0.0,96.0,2.7,24.0,96.0,76.06,56.94
2017,5,22,17,45,252.0,84.5,2.6,24.0,155.0,264.87,213.22
2017,5,22,18,0,504.0,73.0,2.5,24.0,214.0,392.06,312.7
2017,5,22,18,15,430.5,63.0,2.25,23.0,164.5,318.32,252.37
2017,5,22,18,30,357.0,53.0,2.0,22.0,115.0,246.72,192.71
2017,5,22,18,45,248.5,38.5,1.75,21.0,74.0,167.38,125.49
2017,5,22,19,0,140.0,24.0,1.5,20.0,33.0,94.35,50.05
2017,5,22,19,15,70.0,12.0,1.6,19.5,16.5,31.45,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,5,45,55.0,13.0,0.5,17.5,17.0,10.23,0.0
2017,5,23,6,0,110.0,26.0,0.6,18.0,34.0,19.64,8.06
2017,5,23,6,15,204.0,43.5,0.8,18.0,74.0,32.55,22.17
2017,5,23,6,30,298.0,61.0,1.0,18.0,114.0,45.43,34.05
2017,5,23,6,45,360.0,75.5,1.2,18.5,162.0,55.85,43.46
2017,5,23,7,0,422.0,90.0,1.4,19.0,210.0,66.09,52.44
2017,5,23,7,15,248.5,122.5,1.5,19.5,197.0,85.74,69.31
2017,5,23,7,30,75.0,155.0,1.6,20.0,184.0,107.18,87.36
2017,5,23,7,45,49.5,167.5,1.7,21.0,188.0,115.52,93.75
2017,5,23,8,0,24.0,180.0,1.8,22.0,192.0,128.58,103.98
2017,5,23,8,15,17.0,185.0,1.8,22.5,194.0,132.98,107.02
2017,5,23,8,30,10.0,190.0,1.8,23.0,196.0,137.15,109.85
2017,5,23,8,45,158.5,240.5,1.8,23.5,347.0,155.71,124.49
2017,5,23,9,0,307.0,291.0,1.8,24.0,498.0,174.58,139.14
2017,5,23,9,15,515.0,228.5,1.75,24.5,603.5,140.23,110.58
2017,5,23,9,30,723.0,166.0,1.7,25.0,709.0,159.13,95.53
2017,5,23,9,45,422.5,282.5,1.65,25.5,604.5,229.94,155.57
2017,5,23,10,0,122.0,399.0,1.6,26.0,500.0,279.34,204.14
2017,5,23,10,15,76.0,374.5,1.55,26.0,438.0,276.57,203.81
2017,5,23,10,30,30.0,350.0,1.5,26.0,376.0,255.87,189.92
2017,5,23,10,45,29.5,359.5,1.5,26.5,386.0,267.88,198.5
2017,5,23,11,0,29.0,369.0,1.5,27.0,396.0,279.9,206.9
2017,5,23,11,15,415.5,276.0,1.5,27.0,674.5,403.13,295.26
2017,5,23,11,30,802.0,183.0,1.5,27.0,953.0,567.81,412.55
2017,5,23,11,45,809.5,180.5,1.5,27.5,966.0,611.22,443.44
2017,5,23,12,0,817.0,178.0,1.5,28.0,979.0,653.17,473.3
2017,5,23,12,15,615.0,309.0,1.55,28.0,913.5,656.51,474.64
2017,5,23,12,30,413.0,440.0,1.6,28.0,848.0,645.89,465.49
2017,5,23,12,45,342.5,465.0,1.65,28.5,803.0,636.47,458.26
2017,5,23,13,0,272.0,490.0,1.7,29.0,758.0,622.04,447.26
2017,5,23,13,15,176.0,479.0,1.75,29.0,651.5,544.51,393.92
2017,5,23,13,30,80.0,468.0,1.8,29.0,545.0,455.46,331.32
2017,5,23,13,45,424.5,330.5,1.9,29.0,724.5,670.04,488.6
2017,5,23,14,0,769.0,193.0,2.0,29.0,904.0,848.86,614.03
