Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,14,15,462.5,316.0,2.3,28.5,740.0,713.07,520.1
2017,5,23,14,30,156.0,439.0,2.6,28.0,576.0,534.73,393.61
2017,5,23,14,45,78.0,261.5,2.9,27.5,330.0,307.05,231.22
2017,5,23,15,0,0.0,84.0,3.2,27.0,84.0,65.02,45.61
2017,5,23,15,15,60.0,219.5,3.75,26.0,265.0,239.84,184.01
2017,5,23,15,30,120.0,355.0,4.3,25.0,446.0,439.8,337.04
2017,5,23,15,45,60.0,221.0,4.85,24.5,266.5,242.63,187.79
2017,5,23,16,0,0.0,87.0,5.4,24.0,87.0,67.09,48.45
2017,5,23,16,15,2.5,132.0,5.9,23.0,133.5,105.76,80.16
2017,5,23,16,30,5.0,177.0,6.4,22.0,180.0,147.23,114.27
2017,5,23,16,45,37.5,188.5,6.9,21.0,207.5,196.91,156.31
2017,5,23,17,0,70.0,200.0,7.4,20.0,235.0,234.86,189.08
2017,5,23,17,15,63.5,176.5,7.1,19.5,205.0,207.15,167.21
2017,5,23,17,30,57.0,153.0,6.8,19.0,175.0,179.54,145.11
2017,5,23,17,45,54.5,129.5,6.55,18.5,148.0,154.52,124.82
2017,5,23,18,0,52.0,106.0,6.3,18.0,121.0,129.29,103.87
2017,5,23,18,15,38.0,83.5,5.9,17.5,93.0,98.99,78.03
2017,5,23,18,30,24.0,61.0,5.5,17.0,65.0,69.41,52.5
2017,5,23,18,45,12.0,40.0,5.15,17.0,42.0,43.05,29.48
2017,5,23,19,0,0.0,19.0,4.8,17.0,19.0,14.5,3.64
2017,5,23,19,15,0.0,9.5,4.7,16.5,9.5,7.47,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,82.0,13.5,3.4,12.5,19.5,10.62,0.0
2017,5,24,6,0,164.0,27.0,3.7,13.0,39.0,20.47,9.12
2017,5,24,6,15,279.0,41.0,3.65,13.5,82.5,31.2,21.42
2017,5,24,6,30,394.0,55.0,3.6,14.0,126.0,44.41,33.7
2017,5,24,6,45,468.0,65.0,3.55,15.0,178.0,51.95,40.62
2017,5,24,7,0,542.0,75.0,3.5,16.0,230.0,59.43,47.21
2017,5,24,7,15,594.0,82.5,3.6,17.0,285.5,64.69,51.61
2017,5,24,7,30,646.0,90.0,3.7,18.0,341.0,69.87,55.78
2017,5,24,7,45,685.5,95.0,3.8,19.5,398.0,73.03,57.97
2017,5,24,8,0,725.0,100.0,3.9,21.0,455.0,76.16,60.06
2017,5,24,8,15,751.5,104.5,3.9,21.5,509.5,85.18,67.37
2017,5,24,8,30,778.0,109.0,3.9,22.0,564.0,87.66,69.07
2017,5,24,8,45,801.5,111.0,3.95,23.0,616.0,88.32,69.1
2017,5,24,9,0,825.0,113.0,4.0,24.0,668.0,88.94,69.12
2017,5,24,9,15,839.5,116.0,3.95,24.5,715.0,92.66,71.85
2017,5,24,9,30,854.0,119.0,3.9,25.0,762.0,149.86,84.58
2017,5,24,9,45,868.0,120.0,3.9,25.5,804.0,214.19,125.93
2017,5,24,10,0,882.0,121.0,3.9,26.0,846.0,271.01,169.48
2017,5,24,10,15,890.0,123.0,3.85,26.5,881.0,327.23,216.2
2017,5,24,10,30,898.0,125.0,3.8,27.0,916.0,383.0,263.36
2017,5,24,10,45,908.0,124.0,3.8,27.5,945.0,437.01,308.74
2017,5,24,11,0,918.0,123.0,3.8,28.0,974.0,490.25,352.52
2017,5,24,11,15,922.0,124.0,3.8,28.0,994.0,540.87,393.97
2017,5,24,11,30,926.0,125.0,3.8,28.0,1014.0,589.72,433.0
2017,5,24,11,45,936.5,119.5,3.8,28.5,1029.0,636.09,468.37
2017,5,24,12,0,947.0,114.0,3.8,29.0,1044.0,680.77,501.53
2017,5,24,12,15,947.5,114.5,3.75,29.0,1047.5,721.23,531.64
2017,5,24,12,30,948.0,115.0,3.7,29.0,1051.0,759.2,559.36
2017,5,24,12,45,949.5,112.5,3.7,29.5,1047.5,793.05,582.82
2017,5,24,13,0,951.0,110.0,3.7,30.0,1044.0,823.93,602.97
2017,5,24,13,15,948.5,109.5,3.6,30.0,1031.0,849.96,619.96
2017,5,24,13,30,946.0,109.0,3.5,30.0,1018.0,872.36,634.52
2017,5,24,13,45,944.0,107.0,3.45,30.5,997.5,890.12,645.0
2017,5,24,14,0,942.0,105.0,3.4,31.0,977.0,903.97,652.97
2017,5,24,14,15,936.0,103.5,3.3,31.0,948.5,910.9,657.51
2017,5,24,14,30,930.0,102.0,3.2,31.0,920.0,913.82,659.59
2017,5,24,14,45,919.5,102.0,3.1,31.0,884.0,910.31,657.62
2017,5,24,15,0,909.0,102.0,3.0,31.0,848.0,902.98,653.32
2017,5,24,15,15,898.5,100.0,2.9,30.5,806.0,889.93,646.73
2017,5,24,15,30,888.0,98.0,2.8,30.0,764.0,873.26,637.85
2017,5,24,15,45,876.0,95.0,2.7,30.0,717.5,850.81,623.96
2017,5,24,16,0,864.0,92.0,2.6,30.0,671.0,825.09,607.96
2017,5,24,16,15,846.0,89.0,2.4,29.5,619.5,791.47,587.15
2017,5,24,16,30,828.0,86.0,2.2,29.0,568.0,763.13,569.82
2017,5,24,16,45,805.0,82.5,2.05,29.0,514.0,719.88,541.26
2017,5,24,17,0,782.0,79.0,1.9,29.0,460.0,674.92,511.27
2017,5,24,17,15,749.5,74.5,1.6,28.5,404.0,620.87,473.52
2017,5,24,17,30,717.0,70.0,1.3,28.0,348.0,566.49,434.16
2017,5,24,17,45,668.5,65.0,1.05,27.5,292.0,501.83,386.32
2017,5,24,18,0,620.0,60.0,0.8,27.0,236.0,441.86,340.21
2017,5,24,18,15,549.0,52.5,0.85,26.0,183.0,367.4,283.5
2017,5,24,18,30,478.0,45.0,0.9,25.0,130.0,298.25,227.94
2017,5,24,18,45,357.0,34.5,0.95,24.5,85.5,210.86,155.8
2017,5,24,19,0,236.0,24.0,1.0,24.0,41.0,132.04,75.74
2017,5,24,19,15,118.0,12.0,1.1,23.0,20.5,46.32,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,116.5,12.5,3.95,15.5,21.5,9.83,0.0
2017,5,25,6,0,233.0,25.0,4.1,16.0,43.0,20.47,9.17
2017,5,25,6,15,349.0,36.5,4.25,16.5,87.5,29.86,20.0
2017,5,25,6,30,465.0,48.0,4.4,17.0,132.0,39.28,28.8
2017,5,25,6,45,537.0,55.5,4.6,18.0,184.5,45.23,34.22
2017,5,25,7,0,609.0,63.0,4.8,19.0,237.0,51.22,39.44
2017,5,25,7,15,655.5,68.5,5.2,20.0,292.5,55.43,42.92
2017,5,25,7,30,702.0,74.0,5.6,21.0,348.0,64.51,50.48
2017,5,25,7,45,734.5,78.5,6.1,22.0,403.5,67.93,53.02
2017,5,25,8,0,767.0,83.0,6.6,23.0,459.0,71.28,55.45
2017,5,25,8,15,790.5,86.5,6.7,23.5,512.5,73.65,57.12
2017,5,25,8,30,814.0,90.0,6.8,24.0,566.0,75.93,58.71
2017,5,25,8,45,828.0,94.5,6.95,25.0,615.5,78.48,60.39
2017,5,25,9,0,842.0,99.0,7.1,26.0,665.0,90.06,69.55
2017,5,25,9,15,855.0,101.5,7.1,26.5,711.0,93.32,71.89
2017,5,25,9,30,868.0,104.0,7.1,27.0,757.0,149.85,83.98
2017,5,25,9,45,873.0,108.5,7.15,27.5,796.0,207.16,119.94
2017,5,25,10,0,878.0,113.0,7.2,28.0,835.0,264.19,164.15
2017,5,25,10,15,886.0,115.0,7.1,28.5,869.5,320.01,210.85
2017,5,25,10,30,894.0,117.0,7.0,29.0,904.0,375.4,258.18
2017,5,25,10,45,896.5,120.0,6.9,29.5,930.5,428.65,303.65
2017,5,25,11,0,899.0,123.0,6.8,30.0,957.0,480.44,347.0
2017,5,25,11,15,903.0,124.0,6.7,30.5,977.0,530.03,387.49
2017,5,25,11,30,907.0,125.0,6.6,31.0,997.0,577.91,425.48
2017,5,25,11,45,906.0,128.0,6.55,31.5,1008.0,622.35,459.91
2017,5,25,12,0,905.0,131.0,6.5,32.0,1019.0,664.41,491.61
2017,5,25,12,15,905.5,131.0,6.4,32.0,1022.5,703.05,521.0
2017,5,25,12,30,906.0,131.0,6.3,32.0,1026.0,739.38,548.11
2017,5,25,12,45,673.0,287.0,6.25,32.5,950.5,740.36,544.15
2017,5,25,13,0,440.0,443.0,6.2,33.0,875.0,714.6,520.96
2017,5,25,13,15,669.0,286.0,6.1,33.0,933.5,790.98,579.57
2017,5,25,13,30,898.0,129.0,6.0,33.0,992.0,847.91,622.89
2017,5,25,13,45,893.5,128.0,5.9,33.5,971.0,864.08,632.34
2017,5,25,14,0,889.0,127.0,5.8,34.0,950.0,876.5,639.45
2017,5,25,14,15,882.0,125.5,5.7,34.0,922.0,882.54,643.67
2017,5,25,14,30,875.0,124.0,5.6,34.0,894.0,884.76,645.46
2017,5,25,14,45,861.5,124.5,5.55,34.0,857.5,879.38,642.53
2017,5,25,15,0,848.0,125.0,5.5,34.0,821.0,870.38,637.33
2017,5,25,15,15,836.0,122.5,5.4,34.0,780.0,856.35,628.6
2017,5,25,15,30,824.0,120.0,5.3,34.0,739.0,849.7,625.01
2017,5,25,15,45,808.5,117.0,5.2,34.0,693.0,825.11,609.29
2017,5,25,16,0,793.0,114.0,5.1,34.0,647.0,797.52,591.62
2017,5,25,16,15,773.5,110.5,5.0,33.5,597.0,763.39,570.61
2017,5,25,16,30,754.0,107.0,4.9,33.0,547.0,726.91,547.76
2017,5,25,16,45,727.0,102.5,4.85,33.0,493.5,684.95,519.85
2017,5,25,17,0,700.0,98.0,4.8,33.0,440.0,638.5,487.5
2017,5,25,17,15,665.0,92.5,4.5,32.0,385.5,584.54,450.07
2017,5,25,17,30,630.0,87.0,4.2,31.0,331.0,530.67,411.77
2017,5,25,17,45,579.5,80.0,3.95,30.5,277.0,466.21,363.41
2017,5,25,18,0,529.0,73.0,3.7,30.0,223.0,404.0,315.16
2017,5,25,18,15,456.5,63.0,3.55,29.0,172.5,330.03,256.74
2017,5,25,18,30,384.0,53.0,3.4,28.0,122.0,261.55,200.58
2017,5,25,18,45,273.0,39.5,3.3,27.0,80.0,177.24,130.86
2017,5,25,19,0,162.0,26.0,3.2,26.0,38.0,105.43,61.41
2017,5,25,19,15,81.0,13.0,3.45,25.5,19.0,35.48,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,5.5,3.35,22.5,5.5,4.33,0.0
2017,5,26,6,0,0.0,11.0,3.5,23.0,11.0,8.35,0.31
2017,5,26,6,15,0.0,24.5,3.65,23.0,24.5,18.68,10.04
2017,5,26,6,30,0.0,38.0,3.8,23.0,38.0,29.04,19.3
2017,5,26,6,45,0.0,55.0,4.0,23.5,55.0,41.83,30.5
2017,5,26,7,0,0.0,72.0,4.2,24.0,72.0,54.26,41.23
2017,5,26,7,15,0.0,90.0,4.3,24.5,90.0,67.26,52.23
2017,5,26,7,30,0.0,108.0,4.4,25.0,108.0,80.16,62.93
2017,5,26,7,45,0.0,128.0,4.55,26.0,128.0,94.25,74.29
2017,5,26,8,0,0.0,148.0,4.7,27.0,148.0,108.21,85.32
2017,5,26,8,15,10.5,180.0,4.7,27.0,186.5,129.8,102.83
2017,5,26,8,30,21.0,212.0,4.7,27.0,225.0,150.98,119.8
2017,5,26,8,45,16.0,212.5,4.75,27.5,222.5,152.42,120.31
2017,5,26,9,0,11.0,213.0,4.8,28.0,220.0,153.59,120.64
2017,5,26,9,15,12.5,227.0,4.7,28.5,236.0,163.25,127.82
2017,5,26,9,30,14.0,241.0,4.6,29.0,252.0,175.21,130.29
2017,5,26,9,45,15.5,253.5,4.6,29.5,266.0,186.43,138.05
2017,5,26,10,0,17.0,266.0,4.6,30.0,280.0,197.87,146.09
2017,5,26,10,15,8.5,193.0,4.55,30.0,200.0,147.48,108.05
2017,5,26,10,30,0.0,120.0,4.5,30.0,120.0,92.23,65.96
2017,5,26,10,45,0.0,124.0,4.45,30.5,124.0,95.36,68.17
2017,5,26,11,0,0.0,128.0,4.4,31.0,128.0,98.53,70.36
2017,5,26,11,15,0.5,130.5,4.3,31.5,131.0,100.85,71.9
2017,5,26,11,30,1.0,133.0,4.2,32.0,134.0,103.24,73.5
2017,5,26,11,45,1.5,134.5,4.15,32.5,136.5,104.94,74.59
2017,5,26,12,0,2.0,136.0,4.1,33.0,139.0,106.69,75.74
2017,5,26,12,15,16.5,270.0,4.0,33.0,287.5,219.79,160.22
2017,5,26,12,30,31.0,404.0,3.9,33.0,436.0,340.03,247.5
2017,5,26,12,45,88.0,454.5,3.85,33.5,542.0,427.39,309.86
2017,5,26,13,0,145.0,505.0,3.8,34.0,648.0,527.5,379.74
2017,5,26,13,15,284.0,462.0,3.7,34.0,737.5,622.05,447.33
2017,5,26,13,30,423.0,419.0,3.6,34.0,827.0,721.63,517.02
2017,5,26,13,45,319.5,443.0,3.55,34.0,747.5,663.21,475.79
2017,5,26,14,0,216.0,467.0,3.5,34.0,668.0,594.77,427.88
2017,5,26,14,15,125.0,414.0,3.45,34.0,529.5,477.41,345.95
2017,5,26,14,30,34.0,361.0,3.4,34.0,391.0,339.17,246.7
2017,5,26,14,45,71.0,378.5,3.4,34.0,438.5,390.58,285.37
2017,5,26,15,0,108.0,396.0,3.4,34.0,486.0,442.8,323.74
2017,5,26,15,15,432.5,269.5,3.35,34.0,599.0,659.38,483.27
2017,5,26,15,30,757.0,143.0,3.3,34.0,712.0,814.16,593.15
2017,5,26,15,45,650.0,178.0,3.3,34.0,645.0,757.64,554.59
2017,5,26,16,0,543.0,213.0,3.3,34.0,578.0,686.28,505.59
2017,5,26,16,15,527.0,199.0,3.25,33.5,531.0,649.89,482.96
2017,5,26,16,30,511.0,185.0,3.2,33.0,484.0,611.8,458.5
2017,5,26,16,45,389.0,192.0,3.2,33.0,407.0,513.66,387.98
2017,5,26,17,0,267.0,199.0,3.2,33.0,330.0,405.66,308.73
2017,5,26,17,15,251.5,176.5,2.95,32.5,288.5,364.22,279.27
2017,5,26,17,30,236.0,154.0,2.7,32.0,247.0,322.77,248.86
2017,5,26,17,45,205.5,133.0,2.45,31.5,205.0,274.09,211.94
2017,5,26,18,0,175.0,112.0,2.2,31.0,163.0,215.6,166.6
2017,5,26,18,15,141.5,90.0,2.15,30.0,125.0,169.21,129.85
2017,5,26,18,30,108.0,68.0,2.1,29.0,87.0,125.29,94.1
2017,5,26,18,45,56.5,46.0,2.05,28.5,56.0,76.21,53.75
2017,5,26,19,0,5.0,24.0,2.0,28.0,25.0,21.4,8.58
2017,5,26,19,15,2.5,12.0,2.3,27.5,12.5,10.22,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,32.0,13.0,3.55,23.5,15.5,10.23,0.0
2017,5,27,6,0,64.0,26.0,3.6,24.0,31.0,19.55,8.42
2017,5,27,6,15,135.5,48.0,3.8,24.0,69.5,35.34,23.91
2017,5,27,6,30,207.0,70.0,4.0,24.0,108.0,50.9,37.81
2017,5,27,6,45,103.5,59.0,4.25,24.5,78.0,43.34,31.65
2017,5,27,7,0,0.0,48.0,4.5,25.0,48.0,36.7,25.99
2017,5,27,7,15,0.0,60.0,4.6,25.5,60.0,45.97,33.84
2017,5,27,7,30,0.0,72.0,4.7,26.0,72.0,55.25,41.57
2017,5,27,7,45,51.5,142.5,4.85,26.5,168.0,101.38,80.14
2017,5,27,8,0,103.0,213.0,5.0,27.0,264.0,142.75,113.96
2017,5,27,8,15,110.5,236.5,5.05,27.5,297.0,156.94,124.9
2017,5,27,8,30,118.0,260.0,5.1,28.0,330.0,163.79,129.77
2017,5,27,8,45,67.0,245.0,5.15,28.5,285.5,163.39,128.74
2017,5,27,9,0,16.0,230.0,5.2,29.0,241.0,164.27,128.8
2017,5,27,9,15,41.0,283.5,5.2,29.5,314.0,184.29,144.2
2017,5,27,9,30,66.0,337.0,5.2,30.0,387.0,222.13,163.77
2017,5,27,9,45,39.0,289.0,5.2,30.5,319.0,201.57,148.02
2017,5,27,10,0,12.0,241.0,5.2,31.0,251.0,179.99,132.34
2017,5,27,10,15,32.5,318.0,5.15,31.5,346.5,229.91,168.61
2017,5,27,10,30,53.0,395.0,5.1,32.0,442.0,290.21,212.17
2017,5,27,10,45,58.5,403.0,5.05,32.5,456.5,305.75,223.02
2017,5,27,11,0,64.0,411.0,5.0,33.0,471.0,321.77,234.29
2017,5,27,11,15,65.0,419.5,4.95,33.0,481.5,336.48,245.07
2017,5,27,11,30,66.0,428.0,4.9,33.0,492.0,351.28,255.88
2017,5,27,11,45,64.0,431.0,4.85,33.5,494.0,360.56,262.11
2017,5,27,12,0,62.0,434.0,4.8,34.0,496.0,369.52,268.04
2017,5,27,12,15,383.0,343.5,4.75,34.0,723.0,528.19,385.04
2017,5,27,12,30,704.0,253.0,4.7,34.0,950.0,702.77,509.89
2017,5,27,12,45,710.0,247.5,4.7,34.0,948.0,734.25,531.87
2017,5,27,13,0,716.0,242.0,4.7,34.0,946.0,763.4,552.69
2017,5,27,13,15,713.0,241.0,4.7,34.0,934.0,786.44,569.04
2017,5,27,13,30,710.0,240.0,4.7,34.0,922.0,806.27,583.12
2017,5,27,13,45,713.0,231.5,4.7,34.0,905.0,821.3,594.17
2017,5,27,14,0,716.0,223.0,4.7,34.0,888.0,832.87,602.92
2017,5,27,14,15,708.0,220.5,4.7,34.0,861.5,836.98,606.48
2017,5,27,14,30,700.0,218.0,4.7,34.0,835.0,837.58,607.78
2017,5,27,14,45,715.5,199.0,4.7,34.0,808.0,839.64,610.79
2017,5,27,15,0,731.0,180.0,4.7,34.0,781.0,837.67,611.03
2017,5,27,15,15,717.0,176.0,4.65,34.0,741.5,821.25,601.02
2017,5,27,15,30,703.0,172.0,4.6,34.0,702.0,801.71,588.9
2017,5,27,15,45,686.0,166.5,4.6,34.0,657.0,775.21,572.13
2017,5,27,16,0,669.0,161.0,4.6,34.0,612.0,746.07,553.44
2017,5,27,16,15,553.0,186.0,4.45,33.5,540.0,656.59,491.36
2017,5,27,16,30,437.0,211.0,4.3,33.0,468.0,579.11,436.36
2017,5,27,16,45,487.5,177.5,4.2,33.0,438.5,572.38,434.03
2017,5,27,17,0,538.0,144.0,4.1,33.0,409.0,559.68,426.84
2017,5,27,17,15,499.5,134.5,3.7,32.5,357.5,505.38,387.74
2017,5,27,17,30,461.0,125.0,3.3,32.0,306.0,452.06,348.63
2017,5,27,17,45,364.5,121.5,2.95,31.5,250.5,371.22,287.3
2017,5,27,18,0,268.0,118.0,2.6,31.0,195.0,286.2,221.53
2017,5,27,18,15,213.0,96.5,2.5,30.0,149.5,224.13,172.86
2017,5,27,18,30,158.0,75.0,2.4,29.0,104.0,166.61,126.38
2017,5,27,18,45,79.0,48.5,2.35,28.5,63.0,88.71,63.38
2017,5,27,19,0,0.0,22.0,2.3,28.0,22.0,17.06,5.96
2017,5,27,19,15,0.0,11.0,2.9,27.5,11.0,8.65,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,25.5,12.5,1.3,22.5,14.5,9.83,0.0
2017,5,28,6,0,51.0,25.0,1.4,23.0,29.0,19.07,8.28
2017,5,28,6,15,114.0,49.0,1.4,23.0,67.0,35.89,24.53
2017,5,28,6,30,177.0,73.0,1.4,23.0,105.0,52.56,39.42
2017,5,28,6,45,232.5,93.0,1.4,23.5,151.0,66.41,51.58
2017,5,28,7,0,288.0,113.0,1.4,24.0,197.0,80.03,63.22
2017,5,28,7,15,336.0,129.0,1.3,24.5,246.5,90.92,72.24
2017,5,28,7,30,384.0,145.0,1.2,25.0,296.0,99.49,79.08
2017,5,28,7,45,271.0,177.5,1.2,25.5,292.0,118.31,94.28
2017,5,28,8,0,158.0,210.0,1.2,26.0,288.0,137.97,109.86
2017,5,28,8,15,227.5,227.5,1.2,26.5,353.5,149.54,118.6
2017,5,28,8,30,297.0,245.0,1.2,27.0,419.0,153.71,121.26
2017,5,28,8,45,280.5,273.0,1.2,27.5,449.0,166.34,130.72
2017,5,28,9,0,264.0,301.0,1.2,28.0,479.0,178.06,139.32
2017,5,28,9,15,259.5,325.5,1.2,28.0,510.5,187.61,146.44
2017,5,28,9,30,255.0,350.0,1.2,28.0,542.0,222.26,157.55
2017,5,28,9,45,294.0,361.5,1.25,28.5,594.5,257.43,178.82
2017,5,28,10,0,333.0,373.0,1.3,29.0,647.0,297.06,205.74
2017,5,28,10,15,251.5,406.5,1.3,29.0,618.5,321.07,227.21
2017,5,28,10,30,170.0,440.0,1.3,29.0,590.0,345.53,248.27
2017,5,28,10,45,262.0,432.5,1.35,29.5,672.0,385.12,275.27
2017,5,28,11,0,354.0,425.0,1.4,30.0,754.0,442.58,315.51
2017,5,28,11,15,291.0,456.0,1.45,30.0,730.5,458.37,328.46
2017,5,28,11,30,228.0,487.0,1.5,30.0,707.0,473.33,340.05
2017,5,28,11,45,145.0,475.0,1.6,30.0,616.0,436.28,315.12
2017,5,28,12,0,62.0,463.0,1.7,30.0,525.0,390.43,283.1
2017,5,28,12,15,198.5,467.0,1.7,30.0,664.0,493.71,357.39
2017,5,28,12,30,335.0,471.0,1.7,30.0,803.0,608.74,437.32
2017,5,28,12,45,228.0,485.5,1.75,30.5,711.0,558.94,401.31
2017,5,28,13,0,121.0,500.0,1.8,31.0,619.0,503.9,361.91
2017,5,28,13,15,136.5,496.0,1.85,31.0,629.0,523.59,376.6
2017,5,28,13,30,152.0,492.0,1.9,31.0,639.0,542.96,390.63
2017,5,28,13,45,238.5,467.5,1.95,31.0,692.0,603.04,434.06
2017,5,28,14,0,325.0,443.0,2.0,31.0,745.0,677.57,486.25
2017,5,28,14,15,323.5,427.5,2.0,31.0,720.5,672.67,483.27
2017,5,28,14,30,322.0,412.0,2.0,31.0,696.0,665.55,479.46
2017,5,28,14,45,297.5,400.5,2.05,31.0,655.0,640.13,463.13
2017,5,28,15,0,273.0,389.0,2.1,31.0,614.0,612.84,445.48
2017,5,28,15,15,157.0,351.0,2.1,31.0,479.5,462.19,340.05
2017,5,28,15,30,41.0,313.0,2.1,31.0,345.0,310.91,230.0
2017,5,28,15,45,20.5,191.5,2.15,31.5,207.5,181.19,134.21
2017,5,28,16,0,0.0,70.0,2.2,32.0,70.0,53.91,36.5
2017,5,28,16,15,0.0,57.0,2.15,31.5,57.0,43.8,28.88
2017,5,28,16,30,0.0,44.0,2.1,31.0,44.0,33.74,21.12
2017,5,28,16,45,0.0,28.5,2.1,31.0,28.5,21.8,11.73
2017,5,28,17,0,0.0,13.0,2.1,31.0,13.0,9.92,2.29
2017,5,28,17,15,0.0,11.5,1.9,30.5,11.5,8.76,1.4
2017,5,28,17,30,0.0,10.0,1.7,30.0,10.0,7.61,0.51
2017,5,28,17,45,0.0,8.0,1.5,29.5,8.0,6.08,0.0
2017,5,28,18,0,0.0,6.0,1.3,29.0,6.0,4.55,0.0
2017,5,28,18,15,0.0,4.5,1.3,28.5,4.5,3.41,0.0
2017,5,28,18,30,0.0,3.0,1.3,28.0,3.0,2.27,0.0
2017,5,28,18,45,0.0,2.0,1.3,27.5,2.0,1.51,0.0
2017,5,28,19,0,0.0,1.0,1.3,27.0,1.0,0.75,0.0
2017,5,28,19,15,0.0,0.5,1.4,26.5,0.5,0.39,0.0
2017,5,28,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.0,3.0,20.0,6.0,4.72,0.0
2017,5,29,6,0,0.0,12.0,3.1,20.0,12.0,9.11,1.13
2017,5,29,6,15,0.0,26.5,3.2,20.0,26.5,20.22,11.56
2017,5,29,6,30,0.0,41.0,3.3,20.0,41.0,31.36,21.61
2017,5,29,6,45,0.0,58.5,3.4,20.0,58.5,44.28,33.12
2017,5,29,7,0,0.0,76.0,3.5,20.0,76.0,57.01,44.33
2017,5,29,7,15,1.0,102.0,3.6,20.0,102.0,75.24,60.13
2017,5,29,7,30,2.0,128.0,3.7,20.0,128.0,93.17,75.43
2017,5,29,7,45,28.0,163.0,3.85,20.0,176.5,112.75,91.93
2017,5,29,8,0,54.0,198.0,4.0,20.0,225.0,133.99,109.61
2017,5,29,8,15,35.0,201.5,4.0,20.0,220.0,136.98,111.7
2017,5,29,8,30,16.0,205.0,4.0,20.0,215.0,146.65,119.42
2017,5,29,8,45,17.0,221.5,4.0,20.0,232.5,157.99,128.48
2017,5,29,9,0,18.0,238.0,4.0,20.0,250.0,169.21,137.39
2017,5,29,9,15,25.5,269.5,3.9,20.5,288.0,189.42,153.36
2017,5,29,9,30,33.0,301.0,3.8,21.0,326.0,200.28,153.33
2017,5,29,9,45,35.5,321.5,3.7,21.5,350.0,219.02,166.77
2017,5,29,10,0,38.0,342.0,3.6,22.0,374.0,238.41,180.92
2017,5,29,10,15,89.0,390.5,3.4,22.0,468.0,287.64,216.49
2017,5,29,10,30,140.0,439.0,3.2,22.0,562.0,334.79,250.74
2017,5,29,10,45,111.0,443.5,3.0,22.5,543.0,342.37,256.95
2017,5,29,11,0,82.0,448.0,2.8,23.0,524.0,352.75,264.8
2017,5,29,11,15,68.5,445.0,2.65,23.0,509.5,354.56,266.32
2017,5,29,11,30,55.0,442.0,2.5,23.0,495.0,354.47,266.26
2017,5,29,11,45,178.0,465.5,2.45,23.5,640.0,448.08,334.82
2017,5,29,12,0,301.0,489.0,2.4,24.0,785.0,553.92,410.52
2017,5,29,12,15,353.0,464.0,2.4,24.0,813.0,592.19,438.37
2017,5,29,12,30,405.0,439.0,2.4,24.0,841.0,632.18,467.76
2017,5,29,12,45,558.5,344.0,2.4,24.0,895.0,698.33,517.03
2017,5,29,13,0,712.0,249.0,2.4,24.0,949.0,762.7,564.73
2017,5,29,13,15,517.0,356.5,2.25,24.0,861.5,724.25,534.07
2017,5,29,13,30,322.0,464.0,2.1,24.0,774.0,666.14,490.06
2017,5,29,13,45,181.5,432.0,2.0,24.0,606.5,524.79,390.01
2017,5,29,14,0,41.0,400.0,1.9,24.0,439.0,371.97,277.97
2017,5,29,14,15,104.0,420.5,1.7,24.0,513.5,447.94,335.32
2017,5,29,14,30,167.0,441.0,1.5,24.0,588.0,541.84,402.46
2017,5,29,14,45,436.0,319.0,1.3,24.5,683.0,699.91,515.82
2017,5,29,15,0,705.0,197.0,1.1,25.0,778.0,828.94,603.49
2017,5,29,15,15,690.5,193.0,1.0,25.0,738.5,812.46,590.89
2017,5,29,15,30,676.0,189.0,0.9,25.0,699.0,792.92,578.02
2017,5,29,15,45,516.0,234.5,0.85,25.0,610.0,688.69,506.84
2017,5,29,16,0,356.0,280.0,0.8,25.0,521.0,577.38,429.59
2017,5,29,16,15,483.0,219.0,0.85,25.0,519.0,631.56,472.45
2017,5,29,16,30,610.0,158.0,0.9,25.0,517.0,667.28,500.77
2017,5,29,16,45,585.5,148.5,0.95,25.0,467.0,622.88,471.21
2017,5,29,17,0,561.0,139.0,1.0,25.0,417.0,577.38,440.94
2017,5,29,17,15,522.5,130.0,0.95,24.5,364.5,514.85,397.55
2017,5,29,17,30,484.0,121.0,0.9,24.0,312.0,461.34,359.38
2017,5,29,17,45,431.5,110.0,0.9,24.0,261.0,398.59,312.44
2017,5,29,18,0,379.0,99.0,0.9,24.0,210.0,338.91,266.3
2017,5,29,18,15,311.0,84.0,1.0,23.5,162.5,270.58,212.51
2017,5,29,18,30,243.0,69.0,1.1,23.0,115.0,197.75,153.38
2017,5,29,18,45,155.0,49.5,1.2,22.5,75.0,129.11,96.37
2017,5,29,19,0,67.0,30.0,1.3,22.0,35.0,68.01,42.22
2017,5,29,19,15,33.5,15.0,1.5,22.0,17.5,22.16,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,45,21.0,14.5,0.3,20.5,16.0,11.41,0.0
2017,5,30,6,0,42.0,29.0,0.3,21.0,32.0,21.7,10.62
2017,5,30,6,15,110.5,53.0,0.4,21.5,71.0,38.47,26.97
2017,5,30,6,30,179.0,77.0,0.5,22.0,110.0,55.09,41.79
2017,5,30,6,45,251.0,94.0,0.65,22.5,157.5,67.24,52.5
2017,5,30,7,0,323.0,111.0,0.8,23.0,205.0,79.28,62.82
2017,5,30,7,15,375.5,125.0,1.05,23.5,256.0,87.67,69.76
2017,5,30,7,30,428.0,139.0,1.3,24.0,307.0,96.47,76.86
2017,5,30,7,45,472.5,148.0,1.55,24.5,359.5,101.81,80.93
2017,5,30,8,0,517.0,157.0,1.8,25.0,412.0,107.01,84.8
2017,5,30,8,15,548.5,165.5,1.9,25.5,463.5,111.45,87.99
2017,5,30,8,30,580.0,174.0,2.0,26.0,515.0,115.7,90.98
2017,5,30,8,45,609.0,178.5,2.15,26.5,564.0,117.0,91.57
2017,5,30,9,0,638.0,183.0,2.3,27.0,613.0,117.22,91.28
2017,5,30,9,15,657.0,188.0,2.35,27.0,658.0,117.33,91.12
2017,5,30,9,30,676.0,193.0,2.4,27.0,703.0,163.05,101.19
2017,5,30,9,45,475.0,290.5,2.45,27.5,658.5,236.29,157.52
2017,5,30,10,0,274.0,388.0,2.5,28.0,614.0,291.37,206.04
2017,5,30,10,15,506.5,294.5,2.5,28.0,733.5,315.94,217.4
2017,5,30,10,30,739.0,201.0,2.5,28.0,853.0,364.57,250.47
2017,5,30,10,45,750.5,201.0,2.55,28.5,881.0,414.27,291.05
2017,5,30,11,0,762.0,201.0,2.6,29.0,909.0,464.89,331.47
2017,5,30,11,15,585.0,310.0,2.65,29.0,860.5,493.67,356.79
2017,5,30,11,30,408.0,419.0,2.7,29.0,812.0,512.35,372.31
2017,5,30,11,45,398.0,429.0,2.75,29.0,816.0,544.84,396.6
2017,5,30,12,0,388.0,439.0,2.8,29.0,820.0,571.41,416.26
2017,5,30,12,15,393.0,439.5,2.8,29.0,827.5,599.52,436.71
2017,5,30,12,30,398.0,440.0,2.8,29.0,835.0,626.96,456.42
2017,5,30,12,45,282.0,473.0,2.85,29.0,752.5,590.78,430.46
2017,5,30,13,0,166.0,506.0,2.9,29.0,670.0,541.35,394.81
2017,5,30,13,15,92.5,419.5,2.95,29.0,511.0,415.06,305.54
2017,5,30,13,30,19.0,333.0,3.0,29.0,352.0,278.82,205.91
2017,5,30,13,45,11.0,240.5,3.05,29.0,252.0,198.8,146.92
2017,5,30,14,0,3.0,148.0,3.1,29.0,152.0,118.45,86.16
2017,5,30,14,15,1.5,141.0,3.1,29.0,143.5,111.67,81.1
2017,5,30,14,30,0.0,134.0,3.1,29.0,135.0,104.81,75.9
2017,5,30,14,45,0.0,86.5,3.1,29.0,87.0,67.07,46.84
2017,5,30,15,0,0.0,39.0,3.1,29.0,39.0,30.1,18.05
2017,5,30,15,15,0.0,30.5,3.05,28.5,30.5,23.5,12.94
2017,5,30,15,30,0.0,22.0,3.0,28.0,22.0,16.92,7.8
2017,5,30,15,45,0.0,32.5,3.0,28.0,32.5,24.98,14.25
2017,5,30,16,0,0.0,43.0,3.0,28.0,43.0,33.04,20.71
2017,5,30,16,15,0.0,74.5,2.85,27.5,74.5,57.34,40.21
2017,5,30,16,30,0.0,106.0,2.7,27.0,106.0,82.31,60.3
2017,5,30,16,45,0.0,120.0,2.6,27.0,120.0,94.27,70.01
2017,5,30,17,0,0.0,134.0,2.5,27.0,134.0,107.12,80.48
2017,5,30,17,15,0.0,117.5,2.2,26.5,117.5,93.63,70.15
2017,5,30,17,30,0.0,101.0,1.9,26.0,101.0,80.12,59.66
2017,5,30,17,45,0.0,84.5,1.6,25.5,84.5,66.59,48.98
2017,5,30,18,0,0.0,68.0,1.3,25.0,68.0,53.02,38.05
2017,5,30,18,15,0.0,52.5,1.25,24.5,52.5,40.3,27.62
2017,5,30,18,30,0.0,37.0,1.2,24.0,37.0,28.27,17.58
2017,5,30,18,45,0.0,24.0,1.15,23.5,24.0,18.29,9.13
2017,5,30,19,0,0.0,11.0,1.1,23.0,11.0,8.35,0.41
2017,5,30,19,15,0.0,5.5,1.1,22.5,5.5,4.33,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,1.0,0.3,20.5,1.0,0.79,0.0
2017,5,31,6,0,0.0,2.0,0.3,21.0,2.0,1.51,0.0
2017,5,31,6,15,0.0,5.5,0.4,21.0,5.5,4.16,0.0
2017,5,31,6,30,0.0,9.0,0.5,21.0,9.0,6.82,0.29
2017,5,31,6,45,0.0,13.0,0.65,21.5,13.0,9.87,3.0
2017,5,31,7,0,0.0,17.0,0.8,22.0,17.0,12.92,5.68
2017,5,31,7,15,1.5,72.5,0.95,22.5,73.0,55.33,42.44
2017,5,31,7,30,3.0,128.0,1.1,23.0,129.0,93.21,74.46
2017,5,31,7,45,19.5,159.0,1.3,23.5,168.5,114.25,91.68
2017,5,31,8,0,36.0,190.0,1.5,24.0,208.0,129.35,103.7
2017,5,31,8,15,18.0,160.0,1.7,24.5,169.0,117.37,93.19
2017,5,31,8,30,0.0,130.0,1.9,25.0,130.0,97.64,76.39
2017,5,31,8,45,1.0,149.0,2.1,25.5,150.0,111.04,87.06
2017,5,31,9,0,2.0,168.0,2.3,26.0,170.0,124.28,97.44
2017,5,31,9,15,5.5,191.5,2.35,26.0,196.5,140.37,110.23
2017,5,31,9,30,9.0,215.0,2.4,26.0,223.0,157.76,118.22
2017,5,31,9,45,12.5,242.5,2.5,26.5,253.0,178.54,133.39
2017,5,31,10,0,16.0,270.0,2.6,27.0,283.0,200.01,149.02
2017,5,31,10,15,15.0,267.0,2.55,27.0,280.0,200.5,149.19
2017,5,31,10,30,14.0,264.0,2.5,27.0,277.0,200.51,149.11
2017,5,31,10,45,62.5,363.0,2.5,27.0,421.5,280.76,208.05
2017,5,31,11,0,111.0,462.0,2.5,27.0,566.0,373.28,275.09
2017,5,31,11,15,210.0,464.0,2.45,27.0,665.0,428.58,314.48
2017,5,31,11,30,309.0,466.0,2.4,27.0,764.0,494.78,362.14
2017,5,31,11,45,264.5,484.0,2.35,27.0,741.0,504.92,369.77
2017,5,31,12,0,220.0,502.0,2.3,27.0,718.0,513.56,376.04
2017,5,31,12,15,212.0,505.5,2.25,27.0,715.0,528.3,386.67
2017,5,31,12,30,204.0,509.0,2.2,27.0,712.0,541.88,396.29
2017,5,31,12,45,113.5,438.0,2.2,27.0,551.5,436.98,321.9
2017,5,31,13,0,23.0,367.0,2.2,27.0,391.0,305.25,225.94
2017,5,31,13,15,18.0,307.5,2.15,27.0,325.5,256.0,190.21
2017,5,31,13,30,13.0,248.0,2.1,27.0,260.0,205.66,152.86
2017,5,31,13,45,11.5,228.5,2.1,27.0,239.5,189.52,140.95
2017,5,31,14,0,10.0,209.0,2.1,27.0,219.0,173.1,128.68
2017,5,31,14,15,11.0,223.5,2.1,27.0,234.0,186.11,138.75
2017,5,31,14,30,12.0,238.0,2.1,27.0,249.0,199.32,148.92
2017,5,31,14,45,10.0,220.0,2.15,27.0,229.0,183.26,136.93
2017,5,31,15,0,8.0,202.0,2.2,27.0,209.0,167.07,124.81
2017,5,31,15,15,8.0,202.0,2.2,26.5,208.5,167.42,125.62
2017,5,31,15,30,8.0,202.0,2.2,26.0,208.0,167.83,126.48
2017,5,31,15,45,220.0,229.5,2.2,26.0,379.0,415.22,319.48
2017,5,31,16,0,432.0,257.0,2.2,26.0,550.0,632.93,479.21
2017,5,31,16,15,238.5,248.0,2.1,26.0,408.0,445.34,340.5
2017,5,31,16,30,45.0,239.0,2.0,26.0,266.0,249.73,191.21
2017,5,31,16,45,22.5,128.5,1.9,26.0,142.0,126.34,96.12
2017,5,31,17,0,0.0,18.0,1.8,26.0,18.0,13.74,5.54
2017,5,31,17,15,0.0,15.5,1.6,25.5,15.5,11.81,4.05
2017,5,31,17,30,0.0,13.0,1.4,25.0,13.0,9.89,2.52
2017,5,31,17,45,0.0,11.0,1.2,25.0,11.0,8.36,1.27
2017,5,31,18,0,0.0,9.0,1.0,25.0,9.0,6.83,0.01
2017,5,31,18,15,0.0,7.0,0.95,24.5,7.0,5.31,0.0
2017,5,31,18,30,0.0,5.0,0.9,24.0,5.0,3.78,0.0
2017,5,31,18,45,0.0,3.0,0.9,23.5,3.0,2.27,0.0
2017,5,31,19,0,0.0,1.0,0.9,23.0,1.0,0.75,0.0
2017,5,31,19,15,0.0,0.5,0.95,22.5,0.5,0.39,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,86.5,14.5,1.2,20.5,21.5,11.41,0.0
2017,6,1,6,0,173.0,29.0,1.4,21.0,43.0,21.97,10.95
2017,6,1,6,15,280.0,42.0,1.5,21.0,85.0,31.94,21.48
2017,6,1,6,30,387.0,55.0,1.6,21.0,127.0,44.21,32.62
2017,6,1,6,45,463.5,63.0,1.7,21.5,178.0,50.22,38.07
2017,6,1,7,0,540.0,71.0,1.8,22.0,229.0,56.28,43.33
2017,6,1,7,15,278.0,105.0,1.85,22.5,187.0,75.53,59.75
2017,6,1,7,30,16.0,139.0,1.9,23.0,145.0,100.31,80.5
2017,6,1,7,45,8.0,132.0,1.95,23.5,135.0,97.06,77.28
2017,6,1,8,0,0.0,125.0,2.0,24.0,125.0,93.15,73.55
2017,6,1,8,15,8.5,165.0,2.0,24.5,170.0,120.36,95.78
2017,6,1,8,30,17.0,205.0,2.0,25.0,215.0,146.7,116.84
2017,6,1,8,45,11.5,198.0,2.0,25.5,205.0,143.32,113.4
2017,6,1,9,0,6.0,191.0,2.0,26.0,195.0,139.48,109.72
2017,6,1,9,15,10.0,218.5,2.05,26.5,226.0,157.85,124.02
2017,6,1,9,30,14.0,246.0,2.1,27.0,257.0,178.11,133.06
2017,6,1,9,45,11.0,224.0,2.15,27.5,233.0,166.03,123.24
2017,6,1,10,0,8.0,202.0,2.2,28.0,209.0,152.24,112.41
2017,6,1,10,15,17.5,272.5,2.2,28.0,288.0,204.82,151.73
2017,6,1,10,30,27.0,343.0,2.2,28.0,367.0,248.79,184.02
2017,6,1,10,45,23.0,332.0,2.25,28.5,353.0,253.37,187.02
2017,6,1,11,0,19.0,321.0,2.3,29.0,339.0,247.29,182.2
2017,6,1,11,15,55.0,398.0,2.3,29.0,451.0,315.69,232.04
2017,6,1,11,30,91.0,475.0,2.3,29.0,563.0,394.9,288.81
2017,6,1,11,45,200.0,477.0,2.35,29.5,673.5,466.49,339.48
2017,6,1,12,0,309.0,479.0,2.4,30.0,784.0,548.95,397.37
2017,6,1,12,15,607.5,295.5,2.4,30.0,897.0,628.67,456.84
2017,6,1,12,30,906.0,112.0,2.4,30.0,1010.0,714.22,520.65
2017,6,1,12,45,499.5,301.0,2.4,30.5,796.0,618.59,449.49
2017,6,1,13,0,93.0,490.0,2.4,31.0,582.0,465.1,336.07
2017,6,1,13,15,497.0,299.5,2.4,31.0,780.0,658.76,479.2
2017,6,1,13,30,901.0,109.0,2.4,31.0,978.0,822.65,594.0
2017,6,1,13,45,897.5,108.0,2.4,31.0,958.5,839.35,603.99
2017,6,1,14,0,894.0,107.0,2.4,31.0,939.0,852.34,612.86
2017,6,1,14,15,888.5,106.0,2.4,31.0,912.5,859.92,618.34
2017,6,1,14,30,883.0,105.0,2.4,31.0,886.0,863.73,621.55
2017,6,1,14,45,853.5,116.0,2.4,31.0,847.0,854.48,616.4
2017,6,1,15,0,824.0,127.0,2.4,31.0,808.0,841.76,609.19
2017,6,1,15,15,812.5,124.5,2.4,30.5,768.5,839.74,610.37
2017,6,1,15,30,801.0,122.0,2.4,30.0,729.0,822.97,601.81
2017,6,1,15,45,786.5,119.0,2.4,30.0,684.5,799.97,588.03
2017,6,1,16,0,772.0,116.0,2.4,30.0,640.0,774.03,572.3
2017,6,1,16,15,752.5,112.0,2.4,30.0,591.5,740.31,551.21
2017,6,1,16,30,733.0,108.0,2.4,30.0,543.0,704.32,528.4
2017,6,1,16,45,706.0,104.5,2.45,30.0,491.0,664.47,502.5
2017,6,1,17,0,679.0,101.0,2.5,30.0,439.0,620.33,472.51
2017,6,1,17,15,644.5,95.5,2.4,29.5,386.0,568.01,436.19
2017,6,1,17,30,610.0,90.0,2.3,29.0,333.0,515.78,398.89
2017,6,1,17,45,556.5,84.0,2.2,28.5,280.0,452.01,351.66
2017,6,1,18,0,503.0,78.0,2.1,28.0,227.0,390.67,304.68
2017,6,1,18,15,434.0,68.0,1.95,27.5,177.5,320.28,249.0
2017,6,1,18,30,365.0,58.0,1.8,27.0,128.0,251.29,192.75
2017,6,1,18,45,259.5,44.5,1.65,26.5,86.0,174.87,129.75
2017,6,1,19,0,154.0,31.0,1.5,26.0,44.0,109.59,71.76
2017,6,1,19,15,77.0,15.5,1.6,25.5,22.0,35.91,0.0
2017,6,1,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,6.5,1.2,21.5,6.5,5.11,0.0
2017,6,2,6,0,0.0,13.0,1.3,22.0,13.0,9.88,1.82
2017,6,2,6,15,0.0,27.0,1.4,22.0,27.0,20.6,11.81
2017,6,2,6,30,0.0,41.0,1.5,22.0,41.0,31.36,21.45
2017,6,2,6,45,0.0,58.0,1.65,22.5,58.0,43.96,32.52
2017,6,2,7,0,0.0,75.0,1.8,23.0,75.0,56.36,43.23
2017,6,2,7,15,3.0,103.0,1.8,23.0,104.0,75.96,59.98
2017,6,2,7,30,6.0,131.0,1.8,23.0,133.0,95.17,76.14
2017,6,2,7,45,119.0,167.5,1.85,23.5,226.0,113.72,91.3
2017,6,2,8,0,232.0,204.0,1.9,24.0,319.0,131.86,105.86
2017,6,2,8,15,221.5,231.5,1.95,24.0,351.0,151.44,121.61
2017,6,2,8,30,211.0,259.0,2.0,24.0,383.0,165.68,132.81
2017,6,2,8,45,122.0,262.0,2.05,24.5,335.5,165.46,131.9
2017,6,2,9,0,33.0,265.0,2.1,25.0,288.0,173.85,138.04
2017,6,2,9,15,82.0,311.5,2.1,25.5,372.5,199.36,157.81
2017,6,2,9,30,131.0,358.0,2.1,26.0,457.0,224.67,165.4
2017,6,2,9,45,70.5,287.5,2.15,27.0,341.0,204.34,150.04
2017,6,2,10,0,10.0,217.0,2.2,28.0,225.0,162.98,120.43
2017,6,2,10,15,83.5,328.5,2.15,28.0,402.0,248.54,182.04
2017,6,2,10,30,157.0,440.0,2.1,28.0,579.0,338.8,246.25
2017,6,2,10,45,104.5,430.0,2.1,28.5,524.0,337.88,246.68
2017,6,2,11,0,52.0,420.0,2.1,29.0,469.0,320.74,234.94
2017,6,2,11,15,166.5,447.5,2.1,29.0,607.5,396.28,288.82
2017,6,2,11,30,281.0,475.0,2.1,29.0,746.0,484.24,351.14
2017,6,2,11,45,338.5,456.0,2.1,29.5,786.5,526.37,380.66
2017,6,2,12,0,396.0,437.0,2.1,30.0,827.0,571.8,412.52
2017,6,2,12,15,398.0,439.0,2.05,30.0,832.5,599.24,431.86
2017,6,2,12,30,400.0,441.0,2.0,30.0,838.0,625.86,450.42
2017,6,2,12,45,426.5,441.5,2.0,30.5,863.0,669.6,479.73
2017,6,2,13,0,453.0,442.0,2.0,31.0,888.0,713.31,508.43
2017,6,2,13,15,418.0,436.0,2.0,31.0,844.0,698.42,498.71
2017,6,2,13,30,383.0,430.0,2.0,31.0,800.0,682.82,488.76
2017,6,2,13,45,450.5,404.0,2.0,31.0,830.0,740.18,528.68
2017,6,2,14,0,518.0,378.0,2.0,31.0,860.0,789.4,562.46
