Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,14,15,330.0,409.5,2.0,30.5,713.5,657.62,473.59
2017,6,2,14,30,142.0,441.0,2.0,30.0,567.0,518.05,376.63
2017,6,2,14,45,209.5,415.5,2.05,30.0,593.5,557.88,407.72
2017,6,2,15,0,277.0,390.0,2.1,30.0,620.0,613.31,448.06
2017,6,2,15,15,505.5,272.5,2.1,30.0,666.0,717.94,525.4
2017,6,2,15,30,734.0,155.0,2.1,30.0,712.0,803.64,587.78
2017,6,2,15,45,718.0,151.0,2.15,30.0,668.0,779.41,572.62
2017,6,2,16,0,702.0,147.0,2.2,30.0,624.0,752.46,556.46
2017,6,2,16,15,681.0,142.0,2.2,29.5,576.0,718.0,535.41
2017,6,2,16,30,660.0,137.0,2.2,29.0,528.0,681.53,512.61
2017,6,2,16,45,631.5,131.5,2.2,29.0,477.5,637.21,482.76
2017,6,2,17,0,603.0,126.0,2.2,29.0,427.0,591.9,451.63
2017,6,2,17,15,566.5,118.0,2.0,28.5,375.0,537.98,413.56
2017,6,2,17,30,530.0,110.0,1.8,28.0,323.0,484.4,374.81
2017,6,2,17,45,479.5,101.0,1.65,28.0,271.5,415.81,323.27
2017,6,2,18,0,429.0,92.0,1.5,28.0,220.0,357.6,278.07
2017,6,2,18,15,363.0,79.0,1.5,27.5,172.0,290.34,225.32
2017,6,2,18,30,297.0,66.0,1.5,27.0,124.0,228.48,175.09
2017,6,2,18,45,210.0,49.0,1.5,26.5,83.5,159.43,118.28
2017,6,2,19,0,123.0,32.0,1.5,26.0,43.0,90.32,58.9
2017,6,2,19,15,61.5,16.0,1.6,25.5,21.5,31.52,0.0
2017,6,2,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,13.0,1.05,21.5,13.0,10.23,0.0
2017,6,3,6,0,0.0,26.0,1.2,22.0,26.0,19.56,9.2
2017,6,3,6,15,25.5,46.5,1.25,22.5,51.5,34.28,23.32
2017,6,3,6,30,51.0,67.0,1.3,23.0,77.0,48.74,36.21
2017,6,3,6,45,73.0,89.0,1.4,23.5,108.0,63.24,48.9
2017,6,3,7,0,95.0,111.0,1.5,24.0,139.0,77.81,61.35
2017,6,3,7,15,52.5,123.0,1.55,24.5,139.0,87.22,69.12
2017,6,3,7,30,10.0,135.0,1.6,25.0,139.0,97.75,77.65
2017,6,3,7,45,122.0,169.5,1.65,25.5,229.5,114.87,91.49
2017,6,3,8,0,234.0,204.0,1.7,26.0,320.0,131.9,104.99
2017,6,3,8,15,120.5,194.0,1.75,26.5,254.5,129.67,102.53
2017,6,3,8,30,7.0,184.0,1.8,27.0,189.0,133.41,105.02
2017,6,3,8,45,199.5,227.0,1.85,27.5,361.5,140.64,110.31
2017,6,3,9,0,392.0,270.0,1.9,28.0,534.0,166.6,130.58
2017,6,3,9,15,261.5,314.0,1.9,28.0,495.5,182.26,142.61
2017,6,3,9,30,131.0,358.0,1.9,28.0,457.0,224.32,163.81
2017,6,3,9,45,223.0,368.0,1.95,28.5,547.5,258.33,183.15
2017,6,3,10,0,315.0,378.0,2.0,29.0,638.0,291.81,203.29
2017,6,3,10,15,170.0,355.5,2.0,29.5,496.5,278.25,199.24
2017,6,3,10,30,25.0,333.0,2.0,30.0,355.0,241.57,176.9
2017,6,3,10,45,243.0,362.5,2.05,30.5,588.0,331.88,238.22
2017,6,3,11,0,461.0,392.0,2.1,31.0,821.0,455.77,324.05
2017,6,3,11,15,386.5,430.5,2.05,31.0,796.0,482.29,344.68
2017,6,3,11,30,312.0,469.0,2.0,31.0,771.0,495.66,355.42
2017,6,3,11,45,260.0,486.5,2.0,31.0,740.0,501.49,360.35
2017,6,3,12,0,208.0,504.0,2.0,31.0,709.0,505.49,363.43
2017,6,3,12,15,270.5,488.0,1.95,31.0,756.0,550.73,395.57
2017,6,3,12,30,333.0,472.0,1.9,31.0,803.0,601.96,431.31
2017,6,3,12,45,248.0,489.5,1.85,31.0,736.0,575.21,412.05
2017,6,3,13,0,163.0,507.0,1.8,31.0,669.0,537.24,385.21
2017,6,3,13,15,143.5,498.0,1.75,31.0,639.5,526.91,378.28
2017,6,3,13,30,124.0,489.0,1.7,31.0,610.0,514.27,369.54
2017,6,3,13,45,233.0,461.0,1.65,31.0,681.5,588.6,422.88
2017,6,3,14,0,342.0,433.0,1.6,31.0,753.0,677.51,484.14
2017,6,3,14,15,371.5,405.0,1.55,31.0,742.5,687.9,491.49
2017,6,3,14,30,401.0,377.0,1.5,31.0,732.0,709.2,506.49
2017,6,3,14,45,341.0,383.5,1.45,31.0,677.5,656.87,471.23
2017,6,3,15,0,281.0,390.0,1.4,31.0,623.0,616.04,443.59
2017,6,3,15,15,219.5,376.5,1.35,30.5,553.5,536.67,390.54
2017,6,3,15,30,158.0,363.0,1.3,30.0,484.0,473.87,347.63
2017,6,3,15,45,219.0,332.0,1.3,30.0,488.5,496.17,366.21
2017,6,3,16,0,280.0,301.0,1.3,30.0,493.0,532.81,393.87
2017,6,3,16,15,294.5,273.5,1.25,29.5,461.5,514.17,382.69
2017,6,3,16,30,309.0,246.0,1.2,29.0,430.0,493.14,370.1
2017,6,3,16,45,302.5,222.5,1.2,29.0,388.5,458.16,346.41
2017,6,3,17,0,296.0,199.0,1.2,29.0,347.0,422.07,321.54
2017,6,3,17,15,274.0,179.5,1.15,28.5,304.5,378.74,290.92
2017,6,3,17,30,252.0,160.0,1.1,28.0,262.0,335.88,259.88
2017,6,3,17,45,228.0,138.5,1.05,28.0,220.0,290.36,225.47
2017,6,3,18,0,204.0,117.0,1.0,28.0,178.0,245.96,191.01
2017,6,3,18,15,167.5,95.5,0.9,27.5,139.0,196.51,151.84
2017,6,3,18,30,131.0,74.0,0.8,27.0,100.0,140.58,106.69
2017,6,3,18,45,84.5,52.0,0.75,26.5,67.0,93.02,67.55
2017,6,3,19,0,38.0,30.0,0.7,26.0,34.0,48.76,30.01
2017,6,3,19,15,19.0,15.0,0.7,25.5,17.0,17.65,0.0
2017,6,3,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,6.0,1.5,21.5,6.0,4.72,0.0
2017,6,4,6,0,0.0,12.0,1.7,22.0,12.0,9.11,1.28
2017,6,4,6,15,0.0,24.5,1.85,22.0,24.5,18.67,10.18
2017,6,4,6,30,0.0,37.0,2.0,22.0,37.0,28.27,18.78
2017,6,4,6,45,0.0,52.0,2.15,22.5,52.0,39.8,28.92
2017,6,4,7,0,0.0,67.0,2.3,23.0,67.0,50.89,38.51
2017,6,4,7,15,0.0,36.5,2.4,23.5,36.5,27.86,18.51
2017,6,4,7,30,0.0,6.0,2.5,24.0,6.0,4.56,0.0
2017,6,4,7,45,0.0,57.5,2.6,24.5,57.5,44.05,32.15
2017,6,4,8,0,0.0,109.0,2.7,25.0,109.0,82.27,64.21
2017,6,4,8,15,2.0,140.0,2.75,25.5,141.0,103.91,81.83
2017,6,4,8,30,4.0,171.0,2.8,26.0,173.0,125.03,98.76
2017,6,4,8,45,2.0,105.0,2.9,26.5,106.0,80.44,61.51
2017,6,4,9,0,0.0,39.0,3.0,27.0,39.0,29.96,19.39
2017,6,4,9,15,0.0,80.5,3.0,27.0,80.5,62.11,45.99
2017,6,4,9,30,0.0,122.0,3.0,27.0,122.0,93.04,67.98
2017,6,4,9,45,0.0,116.0,3.0,27.5,116.0,88.86,64.39
2017,6,4,10,0,0.0,110.0,3.0,28.0,110.0,84.55,60.77
2017,6,4,10,15,42.5,266.0,2.95,28.0,304.0,198.79,146.67
2017,6,4,10,30,85.0,422.0,2.9,28.0,498.0,314.24,231.2
2017,6,4,10,45,434.0,299.5,2.85,28.0,701.5,357.17,256.07
2017,6,4,11,0,783.0,177.0,2.8,28.0,905.0,451.8,323.17
2017,6,4,11,15,788.0,178.5,2.7,28.0,924.5,498.15,360.37
2017,6,4,11,30,793.0,180.0,2.6,28.0,944.0,543.28,395.81
2017,6,4,11,45,821.0,163.0,2.55,28.5,963.0,587.26,428.92
2017,6,4,12,0,849.0,146.0,2.5,29.0,982.0,624.27,456.51
2017,6,4,12,15,850.0,146.0,2.4,29.0,986.0,660.92,483.47
2017,6,4,12,30,851.0,146.0,2.3,29.0,990.0,695.63,508.36
2017,6,4,12,45,642.0,294.5,2.25,29.0,930.0,708.31,513.67
2017,6,4,13,0,433.0,443.0,2.2,29.0,870.0,696.8,502.08
2017,6,4,13,15,292.5,468.5,2.15,29.0,755.5,625.53,452.27
2017,6,4,13,30,152.0,494.0,2.1,29.0,641.0,540.21,391.85
2017,6,4,13,45,94.0,443.0,2.05,29.0,533.5,446.4,326.38
2017,6,4,14,0,36.0,392.0,2.0,29.0,426.0,359.17,263.74
2017,6,4,14,15,18.0,223.5,1.95,29.0,240.5,201.11,148.55
2017,6,4,14,30,0.0,55.0,1.9,29.0,55.0,42.6,27.66
2017,6,4,14,45,0.0,55.5,1.85,29.0,55.5,42.94,28.07
2017,6,4,15,0,0.0,56.0,1.8,29.0,56.0,43.28,28.39
2017,6,4,15,15,0.0,65.5,1.7,29.0,65.5,50.59,34.18
2017,6,4,15,30,0.0,75.0,1.6,29.0,75.0,57.91,39.99
2017,6,4,15,45,0.0,48.5,1.5,29.0,48.5,37.33,23.91
2017,6,4,16,0,0.0,22.0,1.4,29.0,22.0,16.88,7.79
2017,6,4,16,15,7.5,113.0,1.3,28.5,117.5,93.86,69.0
2017,6,4,16,30,15.0,204.0,1.2,28.0,213.0,178.08,134.78
2017,6,4,16,45,61.5,209.0,1.1,28.0,240.5,232.78,177.95
2017,6,4,17,0,108.0,214.0,1.0,28.0,268.0,287.78,220.63
2017,6,4,17,15,104.0,189.0,0.9,27.5,236.0,258.33,198.94
2017,6,4,17,30,100.0,164.0,0.8,27.0,204.0,228.53,176.97
2017,6,4,17,45,91.0,140.0,0.7,27.0,172.0,184.65,143.14
2017,6,4,18,0,82.0,116.0,0.6,27.0,140.0,153.95,118.96
2017,6,4,18,15,67.0,93.0,0.55,26.5,110.0,121.6,93.04
2017,6,4,18,30,52.0,70.0,0.5,26.0,80.0,90.07,67.19
2017,6,4,18,45,27.5,49.5,0.5,26.0,54.5,58.4,40.85
2017,6,4,19,0,3.0,29.0,0.5,26.0,29.0,25.13,13.12
2017,6,4,19,15,1.5,14.5,0.55,25.5,14.5,11.66,0.0
2017,6,4,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,5,5,45,86.0,14.0,2.1,19.5,21.5,11.02,0.0
2017,6,5,6,0,172.0,28.0,2.4,20.0,43.0,21.25,10.67
2017,6,5,6,15,270.0,41.5,2.45,20.5,83.5,31.53,21.2
2017,6,5,6,30,368.0,55.0,2.5,21.0,124.0,41.85,30.59
2017,6,5,6,45,442.0,63.5,2.55,21.5,173.5,50.36,38.19
2017,6,5,7,0,516.0,72.0,2.6,22.0,223.0,56.71,43.7
2017,6,5,7,15,563.5,79.0,2.75,23.0,275.5,61.57,47.65
2017,6,5,7,30,611.0,86.0,2.9,24.0,328.0,66.36,51.4
2017,6,5,7,45,652.5,89.5,3.05,25.0,382.0,68.59,52.88
2017,6,5,8,0,694.0,93.0,3.2,26.0,436.0,70.86,54.36
2017,6,5,8,15,719.0,97.0,3.25,26.5,487.5,79.13,60.93
2017,6,5,8,30,744.0,101.0,3.3,27.0,539.0,81.37,62.42
2017,6,5,8,45,767.0,102.5,3.35,28.0,588.5,81.84,62.33
2017,6,5,9,0,790.0,104.0,3.4,29.0,638.0,82.31,62.25
2017,6,5,9,15,804.0,107.0,3.35,29.0,682.5,83.34,62.91
2017,6,5,9,30,818.0,110.0,3.3,29.0,727.0,136.94,78.19
2017,6,5,9,45,830.0,111.5,3.25,29.5,767.0,189.99,107.73
2017,6,5,10,0,842.0,113.0,3.2,30.0,807.0,243.56,146.71
2017,6,5,10,15,544.5,272.5,3.15,30.0,728.5,307.44,208.26
2017,6,5,10,30,247.0,432.0,3.1,30.0,650.0,351.35,251.69
2017,6,5,10,45,164.5,440.5,3.1,30.5,587.5,357.14,258.44
2017,6,5,11,0,82.0,449.0,3.1,31.0,525.0,351.02,255.42
2017,6,5,11,15,478.5,286.0,3.1,31.0,745.5,426.89,308.43
2017,6,5,11,30,875.0,123.0,3.1,31.0,966.0,543.62,393.09
2017,6,5,11,45,865.0,132.0,3.1,31.5,974.5,585.04,424.21
2017,6,5,12,0,855.0,141.0,3.1,32.0,983.0,623.43,452.54
2017,6,5,12,15,509.0,326.5,3.15,32.0,828.5,588.13,426.3
2017,6,5,12,30,163.0,512.0,3.2,32.0,674.0,512.62,369.96
2017,6,5,12,45,201.5,506.0,3.25,32.0,705.5,549.76,397.17
2017,6,5,13,0,240.0,500.0,3.3,32.0,737.0,588.03,424.6
2017,6,5,13,15,542.0,321.5,3.3,32.0,848.0,707.32,512.75
2017,6,5,13,30,844.0,143.0,3.3,32.0,959.0,798.82,580.51
2017,6,5,13,45,551.0,302.5,3.35,32.0,831.0,735.43,532.64
2017,6,5,14,0,258.0,462.0,3.4,32.0,703.0,631.12,456.14
2017,6,5,14,15,538.0,301.0,3.45,31.5,784.5,749.31,545.96
2017,6,5,14,30,818.0,140.0,3.5,31.0,866.0,834.84,610.0
2017,6,5,14,45,786.5,151.5,3.55,31.0,827.5,837.63,612.41
2017,6,5,15,0,755.0,163.0,3.6,31.0,789.0,824.35,604.74
2017,6,5,15,15,449.0,263.5,3.55,30.5,631.0,659.04,488.37
2017,6,5,15,30,143.0,364.0,3.5,30.0,473.0,461.33,343.6
2017,6,5,15,45,90.0,319.0,3.5,30.0,386.0,357.94,268.89
2017,6,5,16,0,37.0,274.0,3.5,30.0,299.0,272.62,205.08
2017,6,5,16,15,29.5,245.5,3.45,29.5,264.5,240.86,182.11
2017,6,5,16,30,22.0,217.0,3.4,29.0,230.0,195.14,147.95
2017,6,5,16,45,55.0,214.5,3.35,29.0,243.0,233.3,178.78
2017,6,5,17,0,88.0,212.0,3.3,29.0,256.0,256.27,197.67
2017,6,5,17,15,83.5,187.0,3.1,28.5,225.0,228.05,176.65
2017,6,5,17,30,79.0,162.0,2.9,28.0,194.0,199.66,155.21
2017,6,5,17,45,70.5,138.5,2.75,27.5,164.0,170.38,132.54
2017,6,5,18,0,62.0,115.0,2.6,27.0,134.0,141.39,109.58
2017,6,5,18,15,47.5,92.5,2.35,26.0,105.0,110.76,84.88
2017,6,5,18,30,33.0,70.0,2.1,25.0,76.0,80.99,60.37
2017,6,5,18,45,16.5,49.0,1.85,24.5,52.0,52.95,36.9
2017,6,5,19,0,0.0,28.0,1.6,24.0,28.0,22.69,11.55
2017,6,5,19,15,0.0,14.0,1.65,23.5,14.0,10.68,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,6,5,45,81.5,14.5,3.15,20.5,21.5,11.41,0.0
2017,6,6,6,0,163.0,29.0,3.3,21.0,43.0,21.94,11.15
2017,6,6,6,15,259.0,44.0,3.45,21.5,84.0,33.24,22.53
2017,6,6,6,30,355.0,59.0,3.6,22.0,125.0,44.51,32.73
2017,6,6,6,45,428.0,68.5,3.75,22.5,174.5,54.12,41.27
2017,6,6,7,0,501.0,78.0,3.9,23.0,224.0,61.05,47.25
2017,6,6,7,15,549.0,85.5,4.0,23.5,276.5,66.09,51.43
2017,6,6,7,30,597.0,93.0,4.1,24.0,329.0,71.04,55.4
2017,6,6,7,45,438.5,145.5,4.2,25.0,332.5,99.61,79.08
2017,6,6,8,0,280.0,198.0,4.3,26.0,336.0,129.61,103.42
2017,6,6,8,15,505.5,154.5,4.35,26.5,438.5,104.03,81.62
2017,6,6,8,30,731.0,111.0,4.4,27.0,541.0,87.71,67.69
2017,6,6,8,45,537.0,197.0,4.45,27.5,528.0,125.65,98.48
2017,6,6,9,0,343.0,283.0,4.5,28.0,515.0,171.59,135.14
2017,6,6,9,15,575.0,202.5,4.5,28.5,623.0,123.16,95.39
2017,6,6,9,30,807.0,122.0,4.5,29.0,731.0,133.1,75.9
2017,6,6,9,45,426.0,237.5,4.55,29.5,560.5,195.09,128.07
2017,6,6,10,0,45.0,353.0,4.6,30.0,390.0,244.54,179.9
2017,6,6,10,15,25.5,263.0,4.6,30.0,284.5,192.29,141.28
2017,6,6,10,30,6.0,173.0,4.6,30.0,179.0,133.09,97.04
2017,6,6,10,45,433.0,154.0,4.7,30.5,557.0,259.65,183.77
2017,6,6,11,0,860.0,135.0,4.8,31.0,935.0,454.59,323.16
2017,6,6,11,15,865.0,136.0,4.85,31.0,955.5,502.34,362.15
2017,6,6,11,30,870.0,137.0,4.9,31.0,976.0,548.6,399.56
2017,6,6,11,45,864.0,144.0,5.0,31.5,986.0,590.75,432.36
2017,6,6,12,0,858.0,151.0,5.1,32.0,996.0,630.24,462.33
2017,6,6,12,15,859.5,151.0,5.15,32.0,1000.5,667.61,490.98
2017,6,6,12,30,861.0,151.0,5.2,32.0,1005.0,703.08,517.75
2017,6,6,12,45,866.5,146.5,5.3,32.0,1003.5,736.47,542.91
2017,6,6,13,0,872.0,142.0,5.4,32.0,1002.0,767.56,566.2
2017,6,6,13,15,869.0,141.5,5.45,32.0,990.0,792.25,584.49
2017,6,6,13,30,866.0,141.0,5.5,32.0,978.0,813.59,599.56
2017,6,6,13,45,867.5,136.0,5.55,32.5,960.0,831.52,611.13
2017,6,6,14,0,869.0,131.0,5.6,33.0,942.0,845.79,620.25
2017,6,6,14,15,621.0,261.0,5.6,32.5,832.5,786.08,577.78
2017,6,6,14,30,373.0,391.0,5.6,32.0,723.0,682.58,502.53
2017,6,6,14,45,331.0,390.0,5.65,32.0,676.0,652.21,481.83
2017,6,6,15,0,289.0,389.0,5.7,32.0,629.0,620.05,459.37
2017,6,6,15,15,558.0,251.0,5.65,32.0,686.5,739.14,550.87
2017,6,6,15,30,827.0,113.0,5.6,32.0,744.0,820.76,611.9
2017,6,6,15,45,817.0,108.5,5.6,32.0,700.0,809.73,605.31
2017,6,6,16,0,807.0,104.0,5.6,32.0,656.0,785.59,590.08
2017,6,6,16,15,789.0,101.0,5.5,31.5,607.5,753.73,570.21
2017,6,6,16,30,771.0,98.0,5.4,31.0,559.0,719.44,548.47
2017,6,6,16,45,750.0,93.0,5.35,30.5,507.5,678.6,521.91
2017,6,6,17,0,729.0,88.0,5.3,30.0,456.0,636.05,493.0
2017,6,6,17,15,698.0,83.5,5.05,29.5,403.0,585.85,456.79
2017,6,6,17,30,667.0,79.0,4.8,29.0,350.0,537.71,421.2
2017,6,6,17,45,623.5,73.5,4.6,29.0,296.5,478.81,375.77
2017,6,6,18,0,580.0,68.0,4.4,29.0,243.0,421.49,330.37
2017,6,6,18,15,515.5,60.0,3.95,28.0,192.5,352.64,275.65
2017,6,6,18,30,451.0,52.0,3.5,27.0,142.0,288.34,222.63
2017,6,6,18,45,350.0,41.0,3.05,26.5,98.0,211.0,157.96
2017,6,6,19,0,249.0,30.0,2.6,26.0,54.0,143.65,98.23
2017,6,6,19,15,124.5,15.0,2.45,25.5,27.0,63.08,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,7,5,45,107.5,14.0,1.45,20.5,23.0,11.02,0.0
2017,6,7,6,0,215.0,28.0,1.6,21.0,46.0,21.41,10.79
2017,6,7,6,15,320.0,40.0,1.65,21.5,89.0,32.45,21.89
2017,6,7,6,30,425.0,52.0,1.7,22.0,132.0,42.06,30.65
2017,6,7,6,45,495.0,60.5,1.75,23.0,183.0,48.57,36.41
2017,6,7,7,0,565.0,69.0,1.8,24.0,234.0,55.07,41.93
2017,6,7,7,15,611.5,75.0,1.75,25.0,287.5,59.39,45.38
2017,6,7,7,30,658.0,81.0,1.7,26.0,341.0,63.67,48.68
2017,6,7,7,45,692.0,86.0,1.65,27.0,395.5,67.0,51.07
2017,6,7,8,0,726.0,91.0,1.6,28.0,450.0,76.04,58.17
2017,6,7,8,15,750.5,95.0,1.7,28.5,502.5,78.48,59.83
2017,6,7,8,30,775.0,99.0,1.8,29.0,555.0,80.82,61.4
2017,6,7,8,45,792.0,103.0,1.95,29.5,604.5,82.84,62.7
2017,6,7,9,0,809.0,107.0,2.1,30.0,654.0,84.69,63.88
2017,6,7,9,15,823.0,110.0,2.2,30.5,699.0,85.69,64.36
2017,6,7,9,30,837.0,113.0,2.3,31.0,744.0,138.04,78.46
2017,6,7,9,45,847.5,115.5,2.4,31.5,784.0,192.53,108.05
2017,6,7,10,0,858.0,118.0,2.5,32.0,824.0,247.38,147.31
2017,6,7,10,15,866.0,119.5,2.55,32.0,858.5,301.14,190.41
2017,6,7,10,30,874.0,121.0,2.6,32.0,893.0,354.51,234.72
2017,6,7,10,45,880.0,122.5,2.65,32.5,920.5,406.54,277.56
2017,6,7,11,0,886.0,124.0,2.7,33.0,948.0,457.52,318.78
2017,6,7,11,15,890.0,125.0,2.7,33.0,968.0,505.99,357.74
2017,6,7,11,30,894.0,126.0,2.7,33.0,988.0,552.81,394.47
2017,6,7,11,45,558.0,313.5,2.75,33.5,854.5,546.82,391.38
2017,6,7,12,0,222.0,501.0,2.8,34.0,721.0,509.34,363.61
2017,6,7,12,15,559.5,315.5,2.8,34.0,870.5,610.66,438.05
2017,6,7,12,30,897.0,130.0,2.8,34.0,1020.0,712.3,512.2
2017,6,7,12,45,895.5,130.0,2.8,34.5,1016.0,744.48,533.57
2017,6,7,13,0,894.0,130.0,2.8,35.0,1012.0,774.04,553.15
2017,6,7,13,15,891.5,129.5,2.8,35.0,1000.0,799.4,570.46
2017,6,7,13,30,889.0,129.0,2.8,35.0,988.0,821.37,584.89
2017,6,7,13,45,883.5,128.0,2.85,35.0,968.0,836.96,595.56
2017,6,7,14,0,878.0,127.0,2.9,35.0,948.0,848.82,603.96
2017,6,7,14,15,872.0,125.5,2.9,35.0,921.0,856.1,609.22
2017,6,7,14,30,866.0,124.0,2.9,35.0,894.0,859.63,612.21
2017,6,7,14,45,838.5,133.0,2.95,35.0,855.5,850.56,607.5
2017,6,7,15,0,811.0,142.0,3.0,35.0,817.0,850.48,608.82
2017,6,7,15,15,799.0,139.5,3.0,34.5,777.0,837.24,602.56
2017,6,7,15,30,787.0,137.0,3.0,34.0,737.0,820.64,594.22
2017,6,7,15,45,773.5,132.5,3.05,34.0,693.0,797.63,580.71
2017,6,7,16,0,760.0,128.0,3.1,34.0,649.0,771.62,565.19
2017,6,7,16,15,739.5,124.0,3.1,33.5,600.0,737.78,545.14
2017,6,7,16,30,719.0,120.0,3.1,33.0,551.0,705.7,525.9
2017,6,7,16,45,697.5,113.5,3.1,33.0,499.5,664.31,498.35
2017,6,7,17,0,676.0,107.0,3.1,33.0,448.0,621.4,469.21
2017,6,7,17,15,641.5,101.0,2.85,32.0,395.0,569.02,433.51
2017,6,7,17,30,607.0,95.0,2.6,31.0,342.0,516.68,396.79
2017,6,7,17,45,565.0,86.5,2.4,30.5,289.5,457.64,353.27
2017,6,7,18,0,523.0,78.0,2.2,30.0,237.0,400.16,309.49
2017,6,7,18,15,457.5,68.5,2.05,29.0,187.0,331.6,256.3
2017,6,7,18,30,392.0,59.0,1.9,28.0,137.0,267.68,204.81
2017,6,7,18,45,297.5,45.5,1.75,27.0,94.5,190.35,141.72
2017,6,7,19,0,203.0,32.0,1.6,26.0,52.0,126.82,86.72
2017,6,7,19,15,101.5,16.0,1.6,25.5,26.0,57.44,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,45,62.0,15.0,1.7,21.5,20.5,11.8,0.0
2017,6,8,6,0,124.0,30.0,2.0,22.0,41.0,22.58,11.63
2017,6,8,6,15,210.5,47.0,2.2,22.5,80.5,35.06,23.98
2017,6,8,6,30,297.0,64.0,2.4,23.0,120.0,47.49,35.14
2017,6,8,6,45,365.0,77.0,2.6,24.0,168.0,56.9,43.38
2017,6,8,7,0,433.0,90.0,2.8,25.0,216.0,66.19,51.24
2017,6,8,7,15,481.5,99.5,2.75,25.5,267.5,72.81,56.7
2017,6,8,7,30,530.0,109.0,2.7,26.0,319.0,81.36,63.63
2017,6,8,7,45,565.5,117.0,2.65,26.5,370.5,85.78,66.96
2017,6,8,8,0,601.0,125.0,2.6,27.0,422.0,90.02,70.08
2017,6,8,8,15,629.0,131.0,2.4,27.5,473.0,92.58,71.77
2017,6,8,8,30,657.0,137.0,2.2,28.0,524.0,95.0,73.33
2017,6,8,8,45,674.0,144.5,2.0,28.5,571.5,97.87,75.25
2017,6,8,9,0,691.0,152.0,1.8,29.0,619.0,100.44,76.92
2017,6,8,9,15,708.0,156.0,1.6,29.5,663.0,100.77,76.78
2017,6,8,9,30,725.0,160.0,1.4,30.0,707.0,139.35,82.94
2017,6,8,9,45,730.5,168.5,1.25,30.5,745.0,192.36,112.63
2017,6,8,10,0,736.0,177.0,1.1,31.0,783.0,245.59,150.41
2017,6,8,10,15,746.0,179.5,1.05,31.0,816.5,301.64,193.85
2017,6,8,10,30,756.0,182.0,1.0,31.0,850.0,351.4,233.79
2017,6,8,10,45,759.5,187.5,1.0,31.5,876.0,400.66,272.99
2017,6,8,11,0,763.0,193.0,1.0,32.0,902.0,449.03,310.63
2017,6,8,11,15,768.5,195.0,1.0,32.0,922.5,494.98,346.17
2017,6,8,11,30,774.0,197.0,1.0,32.0,943.0,539.84,379.97
2017,6,8,11,45,525.0,343.0,1.05,32.5,852.0,547.26,385.94
2017,6,8,12,0,276.0,489.0,1.1,33.0,761.0,529.98,373.23
2017,6,8,12,15,528.0,345.5,1.1,33.0,868.5,610.88,431.01
2017,6,8,12,30,780.0,202.0,1.1,33.0,976.0,692.91,488.8
2017,6,8,12,45,784.5,198.0,1.1,33.5,974.0,725.2,509.33
2017,6,8,13,0,789.0,194.0,1.1,34.0,972.0,755.27,528.47
2017,6,8,13,15,564.5,323.5,1.15,34.0,877.5,723.31,504.98
2017,6,8,13,30,340.0,453.0,1.2,34.0,783.0,662.66,462.83
2017,6,8,13,45,316.0,452.5,1.25,34.0,754.5,656.98,460.3
2017,6,8,14,0,292.0,452.0,1.3,34.0,726.0,648.72,455.54
2017,6,8,14,15,525.5,318.0,1.35,33.5,792.5,751.13,529.48
2017,6,8,14,30,759.0,184.0,1.4,33.0,859.0,834.26,589.44
2017,6,8,14,45,564.0,273.5,1.5,33.0,765.0,759.41,538.56
2017,6,8,15,0,369.0,363.0,1.6,33.0,671.0,662.88,473.51
2017,6,8,15,15,554.5,259.5,1.65,33.0,696.0,742.82,532.67
2017,6,8,15,30,740.0,156.0,1.7,33.0,721.0,804.53,577.58
2017,6,8,15,45,724.5,151.5,1.75,33.0,677.5,780.5,563.12
2017,6,8,16,0,709.0,147.0,1.8,33.0,634.0,753.7,547.43
2017,6,8,16,15,532.5,192.5,1.85,32.5,543.0,638.02,469.57
2017,6,8,16,30,356.0,238.0,1.9,32.0,452.0,519.01,386.81
2017,6,8,16,45,487.0,181.0,1.95,32.0,444.5,568.18,425.86
2017,6,8,17,0,618.0,124.0,2.0,32.0,437.0,597.7,449.71
2017,6,8,17,15,583.0,117.0,1.9,31.5,385.0,545.75,413.55
2017,6,8,17,30,548.0,110.0,1.8,31.0,333.0,493.95,377.05
2017,6,8,17,45,506.5,99.5,1.7,30.5,282.0,435.38,334.44
2017,6,8,18,0,465.0,89.0,1.6,30.0,231.0,372.75,287.44
2017,6,8,18,15,401.0,77.5,1.5,29.0,182.5,306.75,236.54
2017,6,8,18,30,337.0,66.0,1.4,28.0,134.0,245.8,187.73
2017,6,8,18,45,253.5,50.0,1.3,27.5,92.5,177.36,131.64
2017,6,8,19,0,170.0,34.0,1.2,27.0,51.0,117.26,80.02
2017,6,8,19,15,85.0,17.0,1.25,26.5,25.5,53.8,0.0
2017,6,8,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,4.5,3.3,22.0,4.5,3.54,0.0
2017,6,9,6,0,0.0,9.0,3.5,22.0,9.0,6.82,0.0
2017,6,9,6,15,0.0,18.5,3.7,22.5,18.5,14.07,6.25
2017,6,9,6,30,0.0,28.0,3.9,23.0,28.0,21.33,12.71
2017,6,9,6,45,0.0,40.0,4.1,23.5,40.0,30.55,20.8
2017,6,9,7,0,0.0,52.0,4.3,24.0,52.0,39.79,28.78
2017,6,9,7,15,0.0,73.0,4.3,24.5,73.0,55.68,42.31
2017,6,9,7,30,0.0,94.0,4.3,25.0,94.0,70.81,54.98
2017,6,9,7,45,20.5,143.0,4.35,25.5,153.5,104.35,82.91
2017,6,9,8,0,41.0,192.0,4.4,26.0,213.0,130.56,104.22
2017,6,9,8,15,69.5,225.0,4.35,26.0,264.5,150.26,120.04
2017,6,9,8,30,98.0,258.0,4.3,26.0,316.0,169.37,135.23
2017,6,9,8,45,137.5,285.0,4.25,26.5,373.5,176.82,140.52
2017,6,9,9,0,177.0,312.0,4.2,27.0,431.0,190.76,151.02
2017,6,9,9,15,195.0,334.0,4.1,27.0,474.0,201.34,159.03
2017,6,9,9,30,213.0,356.0,4.0,27.0,517.0,227.61,165.93
2017,6,9,9,45,213.5,377.5,3.9,27.5,546.5,258.91,185.86
2017,6,9,10,0,214.0,399.0,3.8,28.0,576.0,290.51,208.37
2017,6,9,10,15,232.0,402.0,3.75,28.0,601.0,316.96,227.92
2017,6,9,10,30,250.0,405.0,3.7,28.0,626.0,334.77,241.8
2017,6,9,10,45,306.0,397.0,3.65,28.0,676.0,371.92,269.48
2017,6,9,11,0,362.0,389.0,3.6,28.0,726.0,413.92,301.13
2017,6,9,11,15,331.5,428.5,3.55,28.0,742.5,450.54,329.52
2017,6,9,11,30,301.0,468.0,3.5,28.0,759.0,484.73,355.28
2017,6,9,11,45,297.5,476.0,3.5,28.0,766.5,511.03,375.05
2017,6,9,12,0,294.0,484.0,3.5,28.0,774.0,536.67,394.04
2017,6,9,12,15,351.0,463.0,3.45,28.0,810.5,579.9,425.76
2017,6,9,12,30,408.0,442.0,3.4,28.0,847.0,625.58,458.97
2017,6,9,12,45,298.5,474.5,3.35,28.5,770.5,595.32,435.85
2017,6,9,13,0,189.0,507.0,3.3,29.0,694.0,553.22,404.27
2017,6,9,13,15,189.5,500.5,3.15,29.0,686.5,561.19,410.18
2017,6,9,13,30,190.0,494.0,3.0,29.0,679.0,567.79,414.85
2017,6,9,13,45,209.5,481.0,2.9,29.0,680.5,582.99,426.1
2017,6,9,14,0,229.0,468.0,2.8,29.0,682.0,597.27,436.66
2017,6,9,14,15,142.0,434.5,2.65,29.0,566.5,503.1,369.45
2017,6,9,14,30,55.0,401.0,2.5,29.0,451.0,389.51,287.31
2017,6,9,14,45,67.5,395.0,2.45,29.0,453.5,398.37,294.93
2017,6,9,15,0,80.0,389.0,2.4,29.0,456.0,407.0,301.91
2017,6,9,15,15,375.0,290.0,2.35,29.0,580.0,618.47,459.43
2017,6,9,15,30,670.0,191.0,2.3,29.0,704.0,779.79,574.97
2017,6,9,15,45,655.0,185.0,2.3,29.0,661.0,755.78,558.55
2017,6,9,16,0,640.0,179.0,2.3,29.0,618.0,729.12,541.74
2017,6,9,16,15,518.5,203.5,2.15,28.5,542.5,637.49,478.15
2017,6,9,16,30,397.0,228.0,2.0,28.0,467.0,556.89,420.98
2017,6,9,16,45,401.0,204.0,1.95,28.0,426.5,526.71,401.13
2017,6,9,17,0,405.0,180.0,1.9,28.0,386.0,494.26,378.94
2017,6,9,17,15,375.0,166.0,1.75,27.5,339.5,446.55,344.83
2017,6,9,17,30,345.0,152.0,1.6,27.0,293.0,385.12,299.94
2017,6,9,17,45,314.5,133.5,1.45,27.0,248.0,335.25,261.98
2017,6,9,18,0,284.0,115.0,1.3,27.0,203.0,286.87,224.15
2017,6,9,18,15,238.0,96.0,1.3,26.5,159.5,231.81,180.62
2017,6,9,18,30,192.0,77.0,1.3,26.0,116.0,180.38,138.74
2017,6,9,18,45,135.0,56.5,1.35,25.5,79.5,126.45,94.15
2017,6,9,19,0,78.0,36.0,1.4,25.0,43.0,77.53,52.47
2017,6,9,19,15,39.0,18.0,1.55,24.5,21.5,31.63,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,45.5,15.5,2.8,20.5,19.5,12.2,0.0
2017,6,10,6,0,91.0,31.0,3.0,21.0,39.0,23.13,12.12
2017,6,10,6,15,172.0,50.0,3.15,21.5,78.0,36.96,25.68
2017,6,10,6,30,253.0,69.0,3.3,22.0,117.0,50.57,37.92
2017,6,10,6,45,324.0,83.0,3.5,22.5,164.5,60.51,46.77
2017,6,10,7,0,395.0,97.0,3.7,23.0,212.0,70.33,55.23
2017,6,10,7,15,445.5,108.0,3.75,23.5,263.0,77.77,61.42
2017,6,10,7,30,496.0,119.0,3.8,24.0,314.0,85.05,67.32
2017,6,10,7,45,540.5,125.0,3.85,24.5,367.0,88.98,70.26
2017,6,10,8,0,585.0,131.0,3.9,25.0,420.0,93.75,73.84
2017,6,10,8,15,614.0,137.5,3.85,25.5,471.0,96.49,75.68
2017,6,10,8,30,643.0,144.0,3.8,26.0,522.0,99.06,77.38
2017,6,10,8,45,669.5,147.5,3.8,27.0,571.5,99.57,77.22
2017,6,10,9,0,696.0,151.0,3.8,28.0,621.0,100.03,77.03
2017,6,10,9,15,450.0,254.0,3.75,28.5,566.0,148.35,115.76
2017,6,10,9,30,204.0,357.0,3.7,29.0,511.0,226.98,164.47
2017,6,10,9,45,483.0,259.5,3.7,29.5,650.5,211.95,138.46
2017,6,10,10,0,762.0,162.0,3.7,30.0,790.0,245.85,151.5
2017,6,10,10,15,461.5,300.5,3.7,30.0,686.0,298.3,204.38
2017,6,10,10,30,161.0,439.0,3.7,30.0,582.0,335.91,243.18
2017,6,10,10,45,189.5,452.5,3.7,30.5,625.0,370.84,268.25
2017,6,10,11,0,218.0,466.0,3.7,31.0,668.0,408.72,295.51
2017,6,10,11,15,258.0,467.5,3.7,31.5,712.5,440.16,318.09
2017,6,10,11,30,298.0,469.0,3.7,32.0,757.0,483.16,348.85
2017,6,10,11,45,550.0,326.5,3.75,32.5,865.5,548.28,396.28
2017,6,10,12,0,802.0,184.0,3.8,33.0,974.0,622.01,450.64
2017,6,10,12,15,803.0,184.5,3.8,33.0,979.0,659.31,478.24
2017,6,10,12,30,804.0,185.0,3.8,33.0,984.0,694.77,504.17
2017,6,10,12,45,804.5,183.5,3.85,33.5,981.0,726.49,526.22
2017,6,10,13,0,805.0,182.0,3.9,34.0,978.0,755.8,546.22
2017,6,10,13,15,563.5,323.5,3.95,34.0,877.5,720.75,518.88
2017,6,10,13,30,322.0,465.0,4.0,34.0,777.0,656.93,471.56
2017,6,10,13,45,298.0,461.5,4.05,34.0,746.0,648.69,466.63
2017,6,10,14,0,274.0,458.0,4.1,34.0,715.0,637.82,459.57
2017,6,10,14,15,525.5,316.0,4.1,34.0,790.0,747.92,541.14
2017,6,10,14,30,777.0,174.0,4.1,34.0,865.0,839.08,608.0
2017,6,10,14,45,774.5,167.0,4.1,34.0,834.0,837.36,607.16
2017,6,10,15,0,772.0,160.0,4.1,34.0,803.0,832.0,604.6
2017,6,10,15,15,760.0,156.5,4.1,33.5,764.5,818.32,597.82
2017,6,10,15,30,748.0,153.0,4.1,33.0,726.0,801.36,588.9
2017,6,10,15,45,727.5,151.5,4.15,33.0,681.0,781.83,577.28
2017,6,10,16,0,707.0,150.0,4.2,33.0,636.0,754.15,559.8
2017,6,10,16,15,686.0,145.0,4.2,32.5,588.5,720.11,538.59
2017,6,10,16,30,665.0,140.0,4.2,32.0,541.0,684.02,515.58
2017,6,10,16,45,634.5,135.5,4.25,32.0,489.5,639.61,485.21
2017,6,10,17,0,604.0,131.0,4.3,32.0,438.0,594.26,453.6
2017,6,10,17,15,568.5,123.5,4.25,31.5,386.0,541.95,416.89
2017,6,10,17,30,533.0,116.0,4.2,31.0,334.0,482.59,374.09
2017,6,10,17,45,485.0,106.5,4.2,30.5,282.5,422.86,329.55
2017,6,10,18,0,437.0,97.0,4.2,30.0,231.0,365.59,285.45
2017,6,10,18,15,372.0,84.0,4.05,29.0,182.5,298.81,232.9
2017,6,10,18,30,307.0,71.0,3.9,28.0,134.0,237.2,182.82
2017,6,10,18,45,222.0,54.5,3.8,27.5,92.5,169.26,126.59
2017,6,10,19,0,137.0,38.0,3.7,27.0,51.0,101.62,69.63
2017,6,10,19,15,68.5,19.0,3.75,26.5,25.5,46.19,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,45,63.5,16.0,3.0,21.5,21.5,12.59,0.0
2017,6,11,6,0,127.0,32.0,3.1,22.0,43.0,23.93,12.65
2017,6,11,6,15,226.0,48.0,3.3,22.5,84.0,35.86,24.63
2017,6,11,6,30,325.0,64.0,3.5,23.0,125.0,47.72,35.32
2017,6,11,6,45,402.0,74.0,3.75,23.5,174.5,55.26,42.06
2017,6,11,7,0,479.0,84.0,4.0,24.0,224.0,65.37,50.76
2017,6,11,7,15,529.5,92.0,4.05,24.5,276.5,70.6,55.07
2017,6,11,7,30,580.0,100.0,4.1,25.0,329.0,75.75,59.16
2017,6,11,7,45,305.0,142.5,4.15,25.5,264.5,98.85,78.29
2017,6,11,8,0,30.0,185.0,4.2,26.0,200.0,126.51,100.85
2017,6,11,8,15,379.0,150.0,4.15,26.5,371.5,98.5,77.03
2017,6,11,8,30,728.0,115.0,4.1,27.0,543.0,83.26,63.99
2017,6,11,8,45,755.5,115.5,4.1,27.5,594.0,89.9,69.12
2017,6,11,9,0,783.0,116.0,4.1,28.0,645.0,89.51,68.44
2017,6,11,9,15,580.5,216.5,4.05,28.5,624.0,131.64,102.32
2017,6,11,9,30,378.0,317.0,4.0,29.0,603.0,208.1,145.96
2017,6,11,9,45,215.5,339.5,3.95,29.5,504.5,239.68,170.04
2017,6,11,10,0,53.0,362.0,3.9,30.0,406.0,250.16,183.42
2017,6,11,10,15,455.5,245.0,3.85,30.5,645.0,264.27,179.09
2017,6,11,10,30,858.0,128.0,3.8,31.0,884.0,349.31,232.87
2017,6,11,10,45,865.5,128.5,3.8,31.5,912.0,400.41,275.33
2017,6,11,11,0,873.0,129.0,3.8,32.0,940.0,450.64,316.47
2017,6,11,11,15,877.0,130.0,3.8,32.0,960.0,498.47,355.58
2017,6,11,11,30,881.0,131.0,3.8,32.0,980.0,544.68,392.51
2017,6,11,11,45,883.0,131.5,3.8,32.5,992.5,587.69,425.37
2017,6,11,12,0,885.0,132.0,3.8,33.0,1005.0,628.61,455.79
2017,6,11,12,15,886.0,132.5,3.8,33.0,1009.5,666.8,484.43
2017,6,11,12,30,887.0,133.0,3.8,33.0,1014.0,702.92,511.03
2017,6,11,12,45,886.5,132.5,3.8,33.5,1010.5,735.26,533.46
2017,6,11,13,0,886.0,132.0,3.8,34.0,1007.0,765.11,553.73
2017,6,11,13,15,883.5,131.5,3.8,34.0,995.5,790.45,571.67
2017,6,11,13,30,881.0,131.0,3.8,34.0,984.0,812.44,586.46
2017,6,11,13,45,877.0,129.5,3.8,34.0,965.0,828.92,597.66
2017,6,11,14,0,873.0,128.0,3.8,34.0,946.0,841.73,606.54
2017,6,11,14,15,867.0,127.0,3.8,34.0,919.5,849.59,612.29
2017,6,11,14,30,861.0,126.0,3.8,34.0,893.0,853.76,615.74
2017,6,11,14,45,853.0,124.0,3.8,34.0,859.5,851.66,615.22
2017,6,11,15,0,845.0,122.0,3.8,34.0,826.0,845.93,612.44
2017,6,11,15,15,834.0,119.5,3.75,34.0,787.0,833.65,605.23
2017,6,11,15,30,823.0,117.0,3.7,34.0,748.0,828.09,602.64
2017,6,11,15,45,809.5,114.0,3.7,34.0,703.5,806.23,589.43
2017,6,11,16,0,796.0,111.0,3.7,34.0,659.0,781.32,574.26
2017,6,11,16,15,778.0,107.5,3.65,33.5,610.5,749.48,555.27
2017,6,11,16,30,760.0,104.0,3.6,33.0,562.0,715.22,534.42
2017,6,11,16,45,736.5,100.0,3.6,33.0,510.5,674.2,507.54
2017,6,11,17,0,713.0,96.0,3.6,33.0,459.0,634.29,480.23
2017,6,11,17,15,681.0,91.0,3.45,32.5,406.0,583.75,445.2
2017,6,11,17,30,649.0,86.0,3.3,32.0,353.0,533.01,409.1
2017,6,11,17,45,604.5,79.5,3.15,31.5,299.5,473.28,365.17
2017,6,11,18,0,560.0,73.0,3.0,31.0,246.0,415.19,321.02
2017,6,11,18,15,496.0,64.5,2.7,30.0,195.5,347.08,268.0
2017,6,11,18,30,432.0,56.0,2.4,29.0,145.0,283.41,216.58
2017,6,11,18,45,335.0,44.5,2.1,28.0,101.0,208.16,155.01
2017,6,11,19,0,238.0,33.0,1.8,27.0,57.0,140.18,97.1
2017,6,11,19,15,119.0,16.5,2.0,26.5,28.5,64.07,0.49
2017,6,11,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,94.5,15.0,2.4,21.5,23.0,11.8,0.0
2017,6,12,6,0,189.0,30.0,2.7,22.0,46.0,22.75,11.74
2017,6,12,6,15,295.0,43.0,2.8,22.5,88.5,32.74,22.01
2017,6,12,6,30,401.0,56.0,2.9,23.0,131.0,45.1,33.09
2017,6,12,6,45,478.5,64.0,3.0,23.5,182.5,51.13,38.52
2017,6,12,7,0,556.0,72.0,3.1,24.0,234.0,57.22,43.76
2017,6,12,7,15,603.5,78.0,3.05,24.5,287.5,61.44,47.24
2017,6,12,7,30,651.0,84.0,3.0,25.0,341.0,65.65,50.58
2017,6,12,7,45,336.0,131.0,3.0,25.5,264.5,88.8,69.81
2017,6,12,8,0,21.0,178.0,3.0,26.0,188.0,127.46,101.56
2017,6,12,8,15,404.5,136.0,2.95,26.5,372.5,90.9,70.66
2017,6,12,8,30,788.0,94.0,2.9,27.0,557.0,77.87,59.51
2017,6,12,8,45,811.0,95.0,2.9,27.5,608.0,78.3,59.54
2017,6,12,9,0,834.0,96.0,2.9,28.0,659.0,88.1,67.25
2017,6,12,9,15,847.5,98.5,2.9,28.5,704.5,89.67,68.19
2017,6,12,9,30,861.0,101.0,2.9,29.0,750.0,128.15,72.82
2017,6,12,9,45,873.0,102.0,2.9,29.5,791.0,183.07,101.39
2017,6,12,10,0,885.0,103.0,2.9,30.0,832.0,238.49,140.75
2017,6,12,10,15,893.0,104.5,2.9,30.5,866.0,293.5,184.68
2017,6,12,10,30,901.0,106.0,2.9,31.0,900.0,348.11,229.89
2017,6,12,10,45,907.5,106.5,2.95,31.5,928.0,400.92,273.82
2017,6,12,11,0,914.0,107.0,3.0,32.0,956.0,452.7,316.18
2017,6,12,11,15,918.0,107.5,3.0,32.0,976.5,502.06,356.33
2017,6,12,11,30,922.0,108.0,3.0,32.0,997.0,549.72,394.18
2017,6,12,11,45,916.5,114.0,3.05,32.5,1007.5,593.88,427.77
2017,6,12,12,0,911.0,120.0,3.1,33.0,1018.0,635.26,458.38
2017,6,12,12,15,912.0,120.0,3.15,33.0,1022.5,674.0,487.38
2017,6,12,12,30,913.0,120.0,3.2,33.0,1027.0,710.55,514.26
2017,6,12,12,45,913.0,119.5,3.25,33.5,1023.5,743.84,537.36
2017,6,12,13,0,913.0,119.0,3.3,34.0,1020.0,774.54,558.24
2017,6,12,13,15,910.5,118.5,3.3,34.0,1008.5,800.29,575.94
2017,6,12,13,30,908.0,118.0,3.3,34.0,997.0,822.59,590.78
2017,6,12,13,45,904.5,116.5,3.35,34.5,978.0,839.69,601.29
2017,6,12,14,0,901.0,115.0,3.4,35.0,959.0,853.04,609.43
2017,6,12,14,15,895.5,114.0,3.4,35.0,932.5,861.39,615.41
2017,6,12,14,30,890.0,113.0,3.4,35.0,906.0,865.96,619.09
2017,6,12,14,45,868.0,119.5,3.45,35.0,869.0,859.67,616.11
