Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,15,0,846.0,126.0,3.5,35.0,832.0,849.87,611.0
2017,6,12,15,15,835.0,123.5,3.5,34.5,792.5,837.72,605.44
2017,6,12,15,30,824.0,121.0,3.5,34.0,753.0,832.55,604.61
2017,6,12,15,45,811.0,117.5,3.55,34.0,709.0,810.67,591.68
2017,6,12,16,0,798.0,114.0,3.6,34.0,665.0,785.71,576.75
2017,6,12,16,15,779.5,110.5,3.65,33.5,616.0,753.51,557.97
2017,6,12,16,30,761.0,107.0,3.7,33.0,567.0,718.89,537.28
2017,6,12,16,45,737.5,103.0,3.75,33.0,515.0,677.88,510.47
2017,6,12,17,0,714.0,99.0,3.8,33.0,463.0,638.22,483.45
2017,6,12,17,15,681.5,93.5,3.7,32.5,409.5,586.78,447.9
2017,6,12,17,30,649.0,88.0,3.6,32.0,356.0,535.17,411.25
2017,6,12,17,45,604.5,81.5,3.5,31.5,302.5,475.45,367.35
2017,6,12,18,0,560.0,75.0,3.4,31.0,249.0,417.35,323.19
2017,6,12,18,15,495.5,66.5,3.2,30.0,198.0,348.95,269.98
2017,6,12,18,30,431.0,58.0,3.0,29.0,147.0,284.99,218.31
2017,6,12,18,45,334.5,46.0,2.85,28.5,103.0,209.43,156.11
2017,6,12,19,0,238.0,34.0,2.7,28.0,59.0,141.39,98.06
2017,6,12,19,15,119.0,17.0,2.95,27.5,29.5,64.9,4.14
2017,6,12,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,74.0,15.5,2.55,22.5,22.0,12.2,0.0
2017,6,13,6,0,148.0,31.0,2.8,23.0,44.0,23.32,12.08
2017,6,13,6,15,248.0,46.0,3.0,23.5,85.0,34.58,23.44
2017,6,13,6,30,348.0,61.0,3.2,24.0,126.0,45.84,33.56
2017,6,13,6,45,431.5,69.0,3.4,24.5,177.0,54.57,41.29
2017,6,13,7,0,515.0,77.0,3.6,25.0,228.0,60.49,46.37
2017,6,13,7,15,288.0,115.5,3.65,25.5,203.5,82.13,64.63
2017,6,13,7,30,61.0,154.0,3.7,26.0,179.0,106.63,84.92
2017,6,13,7,45,30.5,114.0,3.75,27.0,126.5,83.5,64.93
2017,6,13,8,0,0.0,74.0,3.8,28.0,74.0,56.83,42.18
2017,6,13,8,15,121.5,163.5,3.8,28.5,235.0,112.66,88.11
2017,6,13,8,30,243.0,253.0,3.8,29.0,396.0,156.44,123.15
2017,6,13,8,45,518.5,182.5,3.85,29.5,521.5,117.24,90.75
2017,6,13,9,0,794.0,112.0,3.9,30.0,647.0,87.38,66.1
2017,6,13,9,15,545.5,225.5,3.9,30.5,605.0,136.67,105.51
2017,6,13,9,30,297.0,339.0,3.9,31.0,563.0,211.8,149.82
2017,6,13,9,45,574.5,228.5,3.95,31.5,691.5,201.95,126.52
2017,6,13,10,0,852.0,118.0,4.0,32.0,820.0,239.98,142.3
2017,6,13,10,15,487.0,276.0,4.05,32.0,681.0,288.55,194.7
2017,6,13,10,30,122.0,434.0,4.1,32.0,542.0,320.22,231.17
2017,6,13,10,45,504.5,277.0,4.15,32.5,743.0,361.85,253.8
2017,6,13,11,0,887.0,120.0,4.2,33.0,944.0,448.8,314.05
2017,6,13,11,15,640.5,271.5,4.25,33.5,873.5,480.24,342.18
2017,6,13,11,30,394.0,423.0,4.3,34.0,803.0,500.39,358.67
2017,6,13,11,45,641.0,276.5,4.4,34.5,904.0,556.56,400.22
2017,6,13,12,0,888.0,130.0,4.5,35.0,1005.0,627.08,452.64
2017,6,13,12,15,888.5,130.0,4.55,35.0,1009.0,664.74,480.92
2017,6,13,12,30,889.0,130.0,4.6,35.0,1013.0,700.25,507.28
2017,6,13,12,45,890.5,128.0,4.65,35.0,1010.0,733.0,531.31
2017,6,13,13,0,892.0,126.0,4.7,35.0,1007.0,763.28,553.28
2017,6,13,13,15,628.0,283.0,4.75,35.0,900.0,733.15,528.81
2017,6,13,13,30,364.0,440.0,4.8,35.0,793.0,667.78,479.98
2017,6,13,13,45,624.5,278.5,4.85,35.5,869.5,768.51,554.16
2017,6,13,14,0,885.0,117.0,4.9,36.0,946.0,840.82,605.87
2017,6,13,14,15,879.0,115.5,4.95,36.0,919.5,848.22,611.3
2017,6,13,14,30,873.0,114.0,5.0,36.0,893.0,851.87,614.72
2017,6,13,14,45,872.5,108.0,5.05,36.0,861.5,852.3,616.14
2017,6,13,15,0,872.0,102.0,5.1,36.0,830.0,848.86,615.12
2017,6,13,15,15,861.5,100.0,5.1,35.5,791.0,837.07,609.66
2017,6,13,15,30,851.0,98.0,5.1,35.0,752.0,821.83,601.98
2017,6,13,15,45,839.0,95.5,5.1,35.0,708.0,801.54,589.65
2017,6,13,16,0,827.0,93.0,5.1,35.0,664.0,778.15,575.25
2017,6,13,16,15,810.0,90.5,5.1,34.5,615.5,747.91,557.25
2017,6,13,16,30,793.0,88.0,5.1,34.0,567.0,722.68,542.61
2017,6,13,16,45,766.5,86.0,5.15,34.0,515.0,680.89,515.11
2017,6,13,17,0,740.0,84.0,5.2,34.0,463.0,637.66,485.66
2017,6,13,17,15,709.5,80.0,5.2,33.5,410.0,588.41,451.5
2017,6,13,17,30,679.0,76.0,5.2,33.0,357.0,540.68,417.39
2017,6,13,17,45,625.5,73.0,5.2,32.5,303.0,478.55,371.25
2017,6,13,18,0,572.0,70.0,5.2,32.0,249.0,418.67,325.31
2017,6,13,18,15,509.0,62.5,5.1,31.0,198.5,351.73,272.84
2017,6,13,18,30,446.0,55.0,5.0,30.0,148.0,289.1,221.84
2017,6,13,18,45,332.5,45.5,4.9,29.5,103.0,208.24,155.31
2017,6,13,19,0,219.0,36.0,4.8,29.0,58.0,136.97,95.1
2017,6,13,19,15,109.5,18.0,4.7,28.5,29.0,63.47,6.99
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,52.5,16.0,3.5,23.5,20.0,12.59,0.0
2017,6,14,6,0,105.0,32.0,3.6,24.0,40.0,23.84,12.37
2017,6,14,6,15,197.5,48.5,3.85,24.5,80.0,36.04,24.54
2017,6,14,6,30,290.0,65.0,4.1,25.0,120.0,48.12,35.34
2017,6,14,6,45,183.5,87.5,4.35,25.5,126.5,62.56,47.91
2017,6,14,7,0,77.0,110.0,4.6,26.0,133.0,78.15,61.19
2017,6,14,7,15,38.5,102.5,4.65,26.5,114.0,74.72,58.1
2017,6,14,7,30,0.0,95.0,4.7,27.0,95.0,71.47,55.07
2017,6,14,7,45,129.0,147.5,4.8,27.5,211.0,102.68,80.88
2017,6,14,8,0,258.0,200.0,4.9,28.0,327.0,130.25,103.18
2017,6,14,8,15,129.0,173.5,4.9,28.5,237.0,118.53,92.94
2017,6,14,8,30,0.0,147.0,4.9,29.0,147.0,109.14,84.73
2017,6,14,8,45,54.5,227.0,4.95,29.5,263.5,153.46,120.24
2017,6,14,9,0,109.0,307.0,5.0,30.0,380.0,196.64,154.14
2017,6,14,9,15,110.5,330.0,5.0,30.5,409.0,208.85,163.0
2017,6,14,9,30,112.0,353.0,5.0,31.0,438.0,229.44,167.88
2017,6,14,9,45,155.0,376.0,5.0,31.5,500.5,248.58,178.04
2017,6,14,10,0,198.0,399.0,5.0,32.0,563.0,285.4,202.51
2017,6,14,10,15,150.0,413.5,5.0,32.5,540.5,300.72,215.51
2017,6,14,10,30,102.0,428.0,5.0,33.0,518.0,320.22,231.37
2017,6,14,10,45,56.5,323.0,5.0,33.5,373.0,250.1,181.26
2017,6,14,11,0,11.0,218.0,5.0,34.0,228.0,169.52,122.41
2017,6,14,11,15,44.5,342.0,5.0,34.0,384.5,270.22,196.38
2017,6,14,11,30,78.0,466.0,5.0,34.0,541.0,378.08,273.96
2017,6,14,11,45,49.5,407.0,5.05,34.5,455.0,330.57,239.42
2017,6,14,12,0,21.0,348.0,5.1,35.0,369.0,277.99,201.1
2017,6,14,12,15,20.5,348.5,5.05,35.0,369.0,280.71,203.16
2017,6,14,12,30,20.0,349.0,5.0,35.0,369.0,283.25,205.01
2017,6,14,12,45,97.5,428.5,5.0,35.5,525.0,407.27,294.63
2017,6,14,13,0,175.0,508.0,5.0,36.0,681.0,541.45,388.56
2017,6,14,13,15,105.5,458.5,5.0,36.0,562.5,452.48,325.66
2017,6,14,13,30,36.0,409.0,5.0,36.0,444.0,363.57,262.0
2017,6,14,13,45,32.5,391.0,5.0,36.0,422.5,349.83,252.62
2017,6,14,14,0,29.0,373.0,5.0,36.0,401.0,335.21,242.4
2017,6,14,14,15,22.0,323.0,5.0,36.0,344.0,276.15,200.08
2017,6,14,14,30,15.0,273.0,5.0,36.0,287.0,230.03,166.71
2017,6,14,14,45,389.0,219.5,5.0,36.0,545.5,557.15,411.43
2017,6,14,15,0,763.0,166.0,5.0,36.0,804.0,827.68,601.97
2017,6,14,15,15,472.0,266.5,4.95,36.0,655.5,676.8,493.78
2017,6,14,15,30,181.0,367.0,4.9,36.0,507.0,493.33,360.67
2017,6,14,15,45,189.0,343.0,4.9,36.0,481.5,478.35,351.87
2017,6,14,16,0,197.0,319.0,4.9,36.0,456.0,461.91,341.43
2017,6,14,16,15,135.0,289.5,4.85,35.5,380.5,383.15,284.86
2017,6,14,16,30,73.0,260.0,4.8,35.0,305.0,289.77,216.32
2017,6,14,16,45,177.5,233.5,4.8,35.0,328.0,357.53,269.93
2017,6,14,17,0,282.0,207.0,4.8,35.0,351.0,417.52,316.7
2017,6,14,17,15,276.0,182.5,4.65,34.5,310.5,380.62,290.41
2017,6,14,17,30,270.0,158.0,4.5,34.0,270.0,342.85,263.17
2017,6,14,17,45,377.0,123.5,4.4,33.5,255.0,375.65,289.68
2017,6,14,18,0,484.0,89.0,4.3,33.0,240.0,383.06,295.78
2017,6,14,18,15,419.5,78.0,4.05,32.0,191.0,316.58,243.9
2017,6,14,18,30,355.0,67.0,3.8,31.0,142.0,255.1,194.46
2017,6,14,18,45,271.0,52.0,3.6,30.5,99.5,186.62,138.3
2017,6,14,19,0,187.0,37.0,3.4,30.0,57.0,126.51,87.43
2017,6,14,19,15,93.5,18.5,3.45,29.5,28.5,59.32,8.67
2017,6,14,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,5,45,5.5,13.5,3.35,23.5,14.0,10.62,0.0
2017,6,15,6,0,11.0,27.0,3.5,24.0,28.0,20.39,9.73
2017,6,15,6,15,46.0,49.0,3.65,24.5,57.0,35.82,24.35
2017,6,15,6,30,81.0,71.0,3.8,25.0,86.0,51.01,37.79
2017,6,15,6,45,125.0,90.0,4.0,25.5,122.0,64.34,49.42
2017,6,15,7,0,169.0,109.0,4.2,26.0,158.0,77.56,60.68
2017,6,15,7,15,234.0,126.5,4.3,26.5,209.5,87.96,69.28
2017,6,15,7,30,299.0,144.0,4.4,27.0,261.0,99.58,78.7
2017,6,15,7,45,446.5,136.0,4.55,27.5,341.0,93.99,73.59
2017,6,15,8,0,594.0,128.0,4.7,28.0,421.0,91.98,71.5
2017,6,15,8,15,347.0,192.5,4.75,28.5,368.5,127.67,100.46
2017,6,15,8,30,100.0,257.0,4.8,29.0,316.0,168.85,133.33
2017,6,15,8,45,406.0,200.0,4.85,29.5,469.5,123.88,96.21
2017,6,15,9,0,712.0,143.0,4.9,30.0,623.0,95.96,73.12
2017,6,15,9,15,728.5,147.0,4.9,30.5,667.5,96.54,73.24
2017,6,15,9,30,745.0,151.0,4.9,31.0,712.0,137.48,83.35
2017,6,15,9,45,761.5,152.0,4.9,31.5,752.5,187.42,108.76
2017,6,15,10,0,778.0,153.0,4.9,32.0,793.0,238.69,144.51
2017,6,15,10,15,788.0,155.5,4.85,32.5,827.0,290.38,185.22
2017,6,15,10,30,798.0,158.0,4.8,33.0,861.0,342.18,227.57
2017,6,15,10,45,807.0,158.5,4.75,33.5,889.0,392.24,268.76
2017,6,15,11,0,816.0,159.0,4.7,34.0,917.0,441.82,308.91
2017,6,15,11,15,821.0,160.5,4.65,34.5,937.0,489.51,346.75
2017,6,15,11,30,826.0,162.0,4.6,35.0,957.0,535.92,382.58
2017,6,15,11,45,828.0,163.0,4.55,35.5,969.5,578.86,414.96
2017,6,15,12,0,830.0,164.0,4.5,36.0,982.0,619.93,445.06
2017,6,15,12,15,831.0,164.5,4.45,36.0,987.0,658.08,473.29
2017,6,15,12,30,832.0,165.0,4.4,36.0,992.0,694.25,499.56
2017,6,15,12,45,834.0,163.0,4.35,36.0,989.5,727.23,523.2
2017,6,15,13,0,836.0,161.0,4.3,36.0,987.0,757.78,544.81
2017,6,15,13,15,833.5,160.0,4.2,36.0,976.0,782.81,562.22
2017,6,15,13,30,831.0,159.0,4.1,36.0,965.0,804.49,577.18
2017,6,15,13,45,829.0,156.5,4.1,36.5,947.0,821.8,588.11
2017,6,15,14,0,827.0,154.0,4.1,37.0,929.0,835.52,596.3
2017,6,15,14,15,821.0,152.5,4.05,37.0,903.5,843.19,601.66
2017,6,15,14,30,815.0,151.0,4.0,37.0,878.0,847.2,604.76
2017,6,15,14,45,824.0,138.5,4.0,37.0,850.0,849.86,607.33
2017,6,15,15,0,833.0,126.0,4.0,37.0,822.0,837.46,600.16
2017,6,15,15,15,822.0,123.5,4.0,36.5,783.5,825.52,594.71
2017,6,15,15,30,811.0,121.0,4.0,36.0,745.0,820.59,593.98
2017,6,15,15,45,798.0,118.0,4.0,36.0,701.5,799.55,581.32
2017,6,15,16,0,785.0,115.0,4.0,36.0,658.0,775.47,566.72
2017,6,15,16,15,766.5,111.5,3.95,35.5,610.0,743.69,547.81
2017,6,15,16,30,748.0,108.0,3.9,35.0,562.0,709.53,527.08
2017,6,15,16,45,724.5,103.5,3.9,35.0,510.5,668.51,500.06
2017,6,15,17,0,701.0,99.0,3.9,35.0,459.0,628.81,473.0
2017,6,15,17,15,669.0,94.0,3.75,34.5,406.5,578.84,438.56
2017,6,15,17,30,637.0,89.0,3.6,34.0,354.0,528.67,403.08
2017,6,15,17,45,592.5,82.5,3.5,34.0,301.0,469.51,359.2
2017,6,15,18,0,548.0,76.0,3.4,34.0,248.0,411.99,315.28
2017,6,15,18,15,484.5,67.5,3.1,33.0,198.0,344.67,263.48
2017,6,15,18,30,421.0,59.0,2.8,32.0,148.0,281.71,213.24
2017,6,15,18,45,324.5,47.0,2.55,31.0,104.0,203.01,149.87
2017,6,15,19,0,228.0,35.0,2.3,30.0,60.0,138.91,96.15
2017,6,15,19,15,114.0,17.5,2.55,29.5,30.0,64.51,12.22
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,67.5,15.0,3.8,23.0,21.0,11.8,0.0
2017,6,16,6,0,135.0,30.0,3.9,23.0,42.0,22.55,11.37
2017,6,16,6,15,233.5,45.5,4.05,23.5,82.5,34.14,23.04
2017,6,16,6,30,332.0,61.0,4.2,24.0,123.0,45.71,33.44
2017,6,16,6,45,409.5,70.5,4.35,24.5,172.5,52.96,39.91
2017,6,16,7,0,487.0,80.0,4.5,25.0,222.0,62.45,48.06
2017,6,16,7,15,537.0,88.0,4.55,25.5,274.0,67.81,52.47
2017,6,16,7,30,587.0,96.0,4.6,26.0,326.0,73.07,56.66
2017,6,16,7,45,631.5,99.0,4.65,27.0,380.5,74.68,57.58
2017,6,16,8,0,676.0,102.0,4.7,28.0,435.0,76.39,58.54
2017,6,16,8,15,702.5,107.0,4.65,28.5,486.5,79.02,60.36
2017,6,16,8,30,729.0,112.0,4.6,29.0,538.0,81.51,62.06
2017,6,16,8,45,750.5,114.5,4.6,29.5,587.5,89.18,67.99
2017,6,16,9,0,772.0,117.0,4.6,30.0,637.0,89.88,68.19
2017,6,16,9,15,787.0,120.5,4.55,30.5,682.0,90.91,68.67
2017,6,16,9,30,802.0,124.0,4.5,31.0,727.0,124.35,72.25
2017,6,16,9,45,814.0,126.0,4.5,31.5,767.0,177.53,99.28
2017,6,16,10,0,826.0,128.0,4.5,32.0,807.0,237.97,141.92
2017,6,16,10,15,835.0,130.0,4.45,32.5,841.5,290.4,183.28
2017,6,16,10,30,844.0,132.0,4.4,33.0,876.0,342.6,226.19
2017,6,16,10,45,850.5,133.5,4.35,33.5,903.5,393.2,268.09
2017,6,16,11,0,857.0,135.0,4.3,34.0,931.0,442.88,308.6
2017,6,16,11,15,862.0,136.5,4.25,34.0,952.0,490.74,347.49
2017,6,16,11,30,867.0,138.0,4.2,34.0,973.0,537.14,384.33
2017,6,16,11,45,880.5,131.0,4.2,34.5,989.0,581.25,417.92
2017,6,16,12,0,894.0,124.0,4.2,35.0,1005.0,624.08,449.69
2017,6,16,12,15,895.0,124.0,4.15,35.0,1010.0,662.26,478.2
2017,6,16,12,30,896.0,124.0,4.1,35.0,1015.0,698.3,504.59
2017,6,16,12,45,896.0,123.5,4.05,35.5,1012.0,731.21,527.22
2017,6,16,13,0,896.0,123.0,4.0,36.0,1009.0,761.64,547.66
2017,6,16,13,15,894.0,122.5,3.95,36.0,998.0,787.59,565.66
2017,6,16,13,30,892.0,122.0,3.9,36.0,987.0,810.19,580.56
2017,6,16,13,45,888.5,120.5,3.9,36.5,968.0,827.28,590.85
2017,6,16,14,0,885.0,119.0,3.9,37.0,949.0,840.68,598.79
2017,6,16,14,15,879.0,117.5,3.85,37.0,923.0,848.29,604.07
2017,6,16,14,30,873.0,116.0,3.8,37.0,897.0,852.15,607.05
2017,6,16,14,45,850.0,123.5,3.75,37.0,860.0,846.09,603.7
2017,6,16,15,0,827.0,131.0,3.7,37.0,823.0,836.58,598.26
2017,6,16,15,15,815.5,128.5,3.7,37.0,784.0,835.48,598.7
2017,6,16,15,30,804.0,126.0,3.7,37.0,745.0,819.59,589.49
2017,6,16,15,45,789.5,123.0,3.7,37.0,701.0,797.49,576.29
2017,6,16,16,0,775.0,120.0,3.7,37.0,657.0,772.41,561.14
2017,6,16,16,15,756.5,116.0,3.65,36.5,608.5,740.37,542.18
2017,6,16,16,30,738.0,112.0,3.6,36.0,560.0,705.97,521.43
2017,6,16,16,45,714.0,107.5,3.6,36.0,509.0,668.01,496.46
2017,6,16,17,0,690.0,103.0,3.6,36.0,458.0,625.5,467.7
2017,6,16,17,15,658.0,97.5,3.45,35.5,405.5,575.35,433.38
2017,6,16,17,30,626.0,92.0,3.3,35.0,353.0,525.02,398.02
2017,6,16,17,45,582.0,85.0,3.15,34.5,300.0,466.04,355.21
2017,6,16,18,0,538.0,78.0,3.0,34.0,247.0,408.67,312.21
2017,6,16,18,15,475.5,69.0,2.8,33.0,197.0,341.76,260.98
2017,6,16,18,30,413.0,60.0,2.6,32.0,147.0,279.13,211.21
2017,6,16,18,45,320.5,47.5,2.4,31.0,103.5,202.03,149.18
2017,6,16,19,0,228.0,35.0,2.2,30.0,60.0,138.92,96.33
2017,6,16,19,15,114.0,17.5,2.5,29.5,30.0,64.67,14.37
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,5,45,47.5,15.5,4.35,23.5,19.5,12.2,0.0
2017,6,17,6,0,95.0,31.0,4.5,24.0,39.0,23.12,11.67
2017,6,17,6,15,184.0,49.5,4.6,24.5,78.5,36.67,25.03
2017,6,17,6,30,273.0,68.0,4.7,25.0,118.0,50.05,36.96
2017,6,17,6,45,357.0,78.5,4.85,25.5,167.5,57.83,43.88
2017,6,17,7,0,441.0,89.0,5.0,26.0,217.0,65.64,50.56
2017,6,17,7,15,492.5,98.0,5.05,26.5,269.0,72.02,55.82
2017,6,17,7,30,544.0,107.0,5.1,27.0,321.0,80.26,62.5
2017,6,17,7,45,595.0,110.0,5.2,27.5,375.5,81.58,63.24
2017,6,17,8,0,646.0,113.0,5.3,28.0,430.0,83.04,64.09
2017,6,17,8,15,673.5,118.0,5.3,28.5,481.5,85.35,65.62
2017,6,17,8,30,701.0,123.0,5.3,29.0,533.0,87.56,67.05
2017,6,17,8,45,729.5,123.5,5.3,29.5,584.0,87.0,66.22
2017,6,17,9,0,758.0,124.0,5.3,30.0,635.0,93.87,71.46
2017,6,17,9,15,773.5,127.5,5.25,30.5,679.5,94.71,71.78
2017,6,17,9,30,789.0,131.0,5.2,31.0,724.0,126.8,74.82
2017,6,17,9,45,802.5,132.5,5.2,31.5,764.5,179.13,101.15
2017,6,17,10,0,816.0,134.0,5.2,32.0,805.0,232.37,138.3
2017,6,17,10,15,825.0,136.5,5.15,32.5,839.0,285.82,180.53
2017,6,17,10,30,834.0,139.0,5.1,33.0,873.0,342.75,227.0
2017,6,17,10,45,841.0,140.0,5.1,33.5,900.5,392.77,268.6
2017,6,17,11,0,848.0,141.0,5.1,34.0,928.0,441.93,308.94
2017,6,17,11,15,852.0,142.0,5.05,34.0,947.5,488.65,347.23
2017,6,17,11,30,856.0,143.0,5.0,34.0,967.0,533.82,383.43
2017,6,17,11,45,838.5,157.0,5.0,34.5,973.5,573.3,413.87
2017,6,17,12,0,821.0,171.0,5.0,35.0,980.0,617.87,446.61
2017,6,17,12,15,822.0,171.5,4.95,35.0,984.5,655.81,474.9
2017,6,17,12,30,823.0,172.0,4.9,35.0,989.0,691.82,501.26
2017,6,17,12,45,823.5,170.5,4.9,35.0,986.0,724.04,524.75
2017,6,17,13,0,824.0,169.0,4.9,35.0,983.0,753.83,546.22
2017,6,17,13,15,821.0,168.0,4.85,35.0,972.0,778.44,563.67
2017,6,17,13,30,818.0,167.0,4.8,35.0,961.0,799.72,578.66
2017,6,17,13,45,814.5,164.5,4.75,35.5,942.5,815.86,588.88
2017,6,17,14,0,811.0,162.0,4.7,36.0,924.0,828.39,596.35
2017,6,17,14,15,804.5,160.5,4.65,35.5,898.0,835.71,602.82
2017,6,17,14,30,798.0,159.0,4.6,35.0,872.0,839.4,607.03
2017,6,17,14,45,797.0,151.5,4.6,35.0,841.5,838.59,607.33
2017,6,17,15,0,796.0,144.0,4.6,35.0,811.0,834.07,605.3
2017,6,17,15,15,784.5,141.5,4.55,35.0,772.5,821.9,598.1
2017,6,17,15,30,773.0,139.0,4.5,35.0,734.0,806.42,588.8
2017,6,17,15,45,760.5,134.5,4.5,35.0,691.5,784.98,575.73
2017,6,17,16,0,748.0,130.0,4.5,35.0,649.0,760.56,560.65
2017,6,17,16,15,659.0,151.5,4.45,34.5,584.0,704.02,523.12
2017,6,17,16,30,570.0,173.0,4.4,34.0,519.0,642.37,480.76
2017,6,17,16,45,619.5,140.5,4.4,34.0,485.5,632.86,476.55
2017,6,17,17,0,669.0,108.0,4.4,34.0,452.0,616.15,466.75
2017,6,17,17,15,628.5,103.0,4.25,33.5,397.5,561.47,428.38
2017,6,17,17,30,588.0,98.0,4.1,33.0,343.0,507.24,389.49
2017,6,17,17,45,539.0,92.0,4.0,33.0,292.0,447.69,344.85
2017,6,17,18,0,490.0,86.0,3.9,33.0,241.0,390.09,300.49
2017,6,17,18,15,429.5,75.5,3.8,32.5,192.0,319.28,245.42
2017,6,17,18,30,369.0,65.0,3.7,32.0,143.0,259.69,197.29
2017,6,17,18,45,280.5,51.0,3.6,31.5,100.5,189.6,140.16
2017,6,17,19,0,192.0,37.0,3.5,31.0,58.0,128.3,88.86
2017,6,17,19,15,96.0,18.5,3.6,30.5,29.0,60.59,14.85
2017,6,17,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,54.0,15.5,4.05,23.5,20.0,12.2,0.0
2017,6,18,6,0,108.0,31.0,4.2,24.0,40.0,23.15,11.63
2017,6,18,6,15,202.5,48.0,4.35,24.0,80.0,35.72,24.29
2017,6,18,6,30,297.0,65.0,4.5,24.0,120.0,48.18,35.53
2017,6,18,6,45,175.0,86.0,4.7,24.5,121.5,61.52,47.22
2017,6,18,7,0,53.0,107.0,4.9,25.0,123.0,76.05,59.66
2017,6,18,7,15,289.5,105.0,4.95,25.5,216.0,73.59,57.39
2017,6,18,7,30,526.0,103.0,5.0,26.0,309.0,77.09,60.08
2017,6,18,7,45,596.5,105.0,5.1,27.0,371.5,78.17,60.51
2017,6,18,8,0,667.0,107.0,5.2,28.0,434.0,79.52,61.16
2017,6,18,8,15,693.5,111.5,5.2,28.5,485.5,81.69,62.59
2017,6,18,8,30,720.0,116.0,5.2,29.0,537.0,83.76,63.92
2017,6,18,8,45,746.0,117.5,5.2,29.5,587.5,91.04,69.53
2017,6,18,9,0,772.0,119.0,5.2,30.0,638.0,91.16,69.26
2017,6,18,9,15,787.0,122.0,5.15,30.5,683.0,91.84,69.46
2017,6,18,9,30,802.0,125.0,5.1,31.0,728.0,123.28,72.17
2017,6,18,9,45,816.0,126.5,5.05,31.5,768.5,176.39,98.63
2017,6,18,10,0,830.0,128.0,5.0,32.0,809.0,237.04,141.17
2017,6,18,10,15,838.5,130.0,4.9,32.5,843.5,289.57,182.61
2017,6,18,10,30,847.0,132.0,4.8,33.0,878.0,341.82,225.61
2017,6,18,10,45,854.0,133.0,4.75,33.5,905.5,392.48,267.65
2017,6,18,11,0,861.0,134.0,4.7,34.0,933.0,442.26,308.35
2017,6,18,11,15,865.0,135.0,4.65,34.5,953.0,489.59,346.28
2017,6,18,11,30,869.0,136.0,4.6,35.0,973.0,535.34,381.97
2017,6,18,11,45,874.5,134.5,4.55,35.5,986.5,578.61,414.87
2017,6,18,12,0,880.0,133.0,4.5,36.0,1000.0,620.1,445.54
2017,6,18,12,15,880.5,133.0,4.5,36.0,1004.5,657.56,473.65
2017,6,18,12,30,881.0,133.0,4.5,36.0,1009.0,692.92,499.71
2017,6,18,12,45,692.5,278.5,4.5,36.5,966.0,719.08,513.99
2017,6,18,13,0,504.0,424.0,4.5,37.0,923.0,724.3,513.4
2017,6,18,13,15,474.0,426.5,4.55,37.0,892.0,726.88,515.67
2017,6,18,13,30,444.0,429.0,4.6,37.0,861.0,725.59,515.24
2017,6,18,13,45,455.0,414.5,4.65,37.0,849.0,740.42,526.32
2017,6,18,14,0,466.0,400.0,4.7,37.0,837.0,752.65,535.62
2017,6,18,14,15,481.5,379.0,4.75,37.0,819.5,760.61,542.29
2017,6,18,14,30,497.0,358.0,4.8,37.0,802.0,765.66,547.23
2017,6,18,14,45,495.0,338.5,4.85,37.0,767.0,754.2,540.97
2017,6,18,15,0,493.0,319.0,4.9,37.0,732.0,739.68,532.73
2017,6,18,15,15,468.5,307.0,4.9,36.5,684.5,710.0,514.63
2017,6,18,15,30,444.0,295.0,4.9,36.0,637.0,678.03,494.78
2017,6,18,15,45,500.0,256.0,4.95,36.0,620.0,685.46,502.82
2017,6,18,16,0,556.0,217.0,5.0,36.0,603.0,687.71,507.15
2017,6,18,16,15,586.0,187.5,4.95,35.5,568.0,681.14,505.38
2017,6,18,16,30,616.0,158.0,4.9,35.0,533.0,663.46,495.97
2017,6,18,16,45,636.5,134.5,4.9,34.5,491.5,639.51,481.88
2017,6,18,17,0,657.0,111.0,4.9,34.0,450.0,611.01,464.17
2017,6,18,17,15,621.0,106.5,4.85,33.5,398.5,560.31,428.7
2017,6,18,17,30,585.0,102.0,4.8,33.0,347.0,509.71,392.43
2017,6,18,17,45,542.0,93.5,4.75,32.5,295.5,451.26,349.23
2017,6,18,18,0,499.0,85.0,4.7,32.0,244.0,394.4,305.86
2017,6,18,18,15,438.5,75.0,4.45,31.5,194.5,323.55,250.15
2017,6,18,18,30,378.0,65.0,4.2,31.0,145.0,264.08,201.71
2017,6,18,18,45,285.0,52.0,4.0,30.5,102.0,192.77,143.3
2017,6,18,19,0,192.0,39.0,3.8,30.0,59.0,130.82,91.29
2017,6,18,19,15,96.0,19.5,3.75,29.5,29.5,62.13,17.06
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,51.0,15.5,2.55,24.5,19.5,12.2,0.0
2017,6,19,6,0,102.0,31.0,2.7,25.0,39.0,23.12,11.47
2017,6,19,6,15,193.5,49.0,2.8,25.0,79.0,36.37,24.71
2017,6,19,6,30,285.0,67.0,2.9,25.0,119.0,49.46,36.45
2017,6,19,6,45,218.5,88.0,3.0,25.5,136.0,63.19,48.43
2017,6,19,7,0,152.0,109.0,3.1,26.0,153.0,77.27,60.42
2017,6,19,7,15,231.5,125.0,3.1,26.5,208.0,87.01,68.45
2017,6,19,7,30,311.0,141.0,3.1,27.0,263.0,98.01,77.34
2017,6,19,7,45,397.0,147.0,3.15,27.5,326.5,99.84,78.43
2017,6,19,8,0,483.0,153.0,3.2,28.0,390.0,103.98,81.39
2017,6,19,8,15,347.0,204.0,3.0,28.5,384.5,133.98,105.48
2017,6,19,8,30,211.0,255.0,2.8,29.0,379.0,163.67,128.82
2017,6,19,8,45,157.0,279.5,2.6,29.5,376.0,174.72,136.86
2017,6,19,9,0,103.0,304.0,2.4,30.0,373.0,194.97,152.11
2017,6,19,9,15,160.5,328.0,2.15,30.5,444.5,197.64,153.32
2017,6,19,9,30,218.0,352.0,1.9,31.0,516.0,222.39,159.4
2017,6,19,9,45,142.0,362.0,1.7,31.5,471.5,238.76,169.88
2017,6,19,10,0,66.0,372.0,1.5,32.0,427.0,256.65,184.71
2017,6,19,10,15,69.5,391.5,1.4,32.5,451.5,278.32,199.6
2017,6,19,10,30,73.0,411.0,1.3,33.0,476.0,300.67,214.96
2017,6,19,10,45,76.5,428.0,1.2,33.5,497.5,322.18,229.61
2017,6,19,11,0,80.0,445.0,1.1,34.0,519.0,344.28,244.49
2017,6,19,11,15,94.0,463.0,0.9,34.0,552.0,372.4,263.42
2017,6,19,11,30,108.0,481.0,0.7,34.0,585.0,402.2,283.09
2017,6,19,11,45,110.5,489.0,0.55,34.5,596.5,420.43,294.17
2017,6,19,12,0,113.0,497.0,0.4,35.0,608.0,438.8,305.05
2017,6,19,12,15,72.0,450.5,0.65,35.0,521.5,389.74,273.54
2017,6,19,12,30,31.0,404.0,0.9,35.0,435.0,335.07,237.12
2017,6,19,12,45,22.5,332.5,1.2,35.5,355.0,278.66,198.38
2017,6,19,13,0,14.0,261.0,1.5,36.0,275.0,214.09,152.68
2017,6,19,13,15,16.5,297.0,1.6,36.0,314.0,245.48,175.54
2017,6,19,13,30,19.0,333.0,1.7,36.0,353.0,277.46,198.42
2017,6,19,13,45,18.5,323.0,1.85,36.0,341.5,270.46,193.67
2017,6,19,14,0,18.0,313.0,2.0,36.0,330.0,263.22,188.86
2017,6,19,14,15,115.0,378.0,2.05,35.5,481.5,428.64,308.54
2017,6,19,14,30,212.0,443.0,2.1,35.0,633.0,573.11,409.35
2017,6,19,14,45,272.0,411.5,2.15,35.0,645.5,616.7,439.95
2017,6,19,15,0,332.0,380.0,2.2,35.0,658.0,643.57,460.17
2017,6,19,15,15,363.0,349.0,2.25,34.5,640.0,643.78,463.19
2017,6,19,15,30,394.0,318.0,2.3,34.0,622.0,641.15,464.54
2017,6,19,15,45,472.0,268.5,2.35,34.0,611.5,674.03,489.75
2017,6,19,16,0,550.0,219.0,2.4,34.0,601.0,684.83,500.18
2017,6,19,16,15,619.5,173.0,2.4,33.5,574.0,694.09,510.15
2017,6,19,16,30,689.0,127.0,2.4,33.0,547.0,688.02,509.9
2017,6,19,16,45,633.0,130.5,2.45,33.0,490.0,632.96,472.53
2017,6,19,17,0,577.0,134.0,2.5,33.0,433.0,578.0,434.71
2017,6,19,17,15,579.0,118.0,2.45,32.5,389.0,543.94,412.4
2017,6,19,17,30,581.0,102.0,2.4,32.0,345.0,507.39,387.4
2017,6,19,17,45,542.0,93.0,2.4,32.0,294.5,451.02,345.91
2017,6,19,18,0,503.0,84.0,2.4,32.0,244.0,395.93,304.15
2017,6,19,18,15,440.5,74.0,2.15,31.5,194.5,329.41,252.49
2017,6,19,18,30,378.0,64.0,1.9,31.0,145.0,263.13,199.57
2017,6,19,18,45,292.5,50.5,1.7,30.5,102.5,194.3,143.68
2017,6,19,19,0,207.0,37.0,1.5,30.0,60.0,133.92,93.19
2017,6,19,19,15,103.5,18.5,1.55,29.5,30.0,63.29,18.78
2017,6,19,19,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,83.5,14.0,2.3,23.5,20.5,11.02,0.0
2017,6,20,6,0,167.0,28.0,2.5,24.0,41.0,21.22,10.04
2017,6,20,6,15,268.5,41.0,2.65,24.5,82.0,31.16,20.42
2017,6,20,6,30,370.0,54.0,2.8,25.0,123.0,43.31,31.24
2017,6,20,6,45,442.5,63.0,3.0,26.0,172.0,50.06,37.17
2017,6,20,7,0,515.0,72.0,3.2,27.0,221.0,56.78,42.83
2017,6,20,7,15,563.5,79.0,3.2,27.5,273.0,61.66,46.82
2017,6,20,7,30,612.0,86.0,3.2,28.0,325.0,66.47,50.64
2017,6,20,7,45,647.5,91.5,3.25,29.0,378.0,69.94,53.13
2017,6,20,8,0,683.0,97.0,3.3,30.0,431.0,73.32,55.49
2017,6,20,8,15,709.0,101.5,3.4,30.5,483.0,75.76,57.16
2017,6,20,8,30,735.0,106.0,3.5,31.0,535.0,84.61,64.04
2017,6,20,8,45,561.0,186.5,3.6,31.5,530.5,120.73,92.89
2017,6,20,9,0,387.0,267.0,3.7,32.0,526.0,165.12,127.75
2017,6,20,9,15,599.5,191.5,3.75,32.0,625.5,117.95,89.83
2017,6,20,9,30,812.0,116.0,3.8,32.0,725.0,117.04,67.45
2017,6,20,9,45,503.0,257.0,3.9,32.5,641.0,206.84,133.03
2017,6,20,10,0,194.0,398.0,4.0,33.0,557.0,282.14,199.04
2017,6,20,10,15,528.0,258.0,4.0,33.5,717.0,283.87,188.18
2017,6,20,10,30,862.0,118.0,4.0,34.0,877.0,336.53,219.76
2017,6,20,10,45,871.0,118.0,4.05,34.5,905.5,387.97,262.22
2017,6,20,11,0,880.0,118.0,4.1,35.0,934.0,438.71,303.54
2017,6,20,11,15,884.5,119.0,4.1,35.0,955.0,487.11,342.89
2017,6,20,11,30,889.0,120.0,4.1,35.0,976.0,533.96,380.14
2017,6,20,11,45,887.0,124.0,4.15,35.5,987.5,577.45,413.31
2017,6,20,12,0,885.0,128.0,4.2,36.0,999.0,618.55,443.82
2017,6,20,12,15,886.0,128.0,4.2,36.0,1004.5,656.53,472.24
2017,6,20,12,30,887.0,128.0,4.2,36.0,1010.0,692.4,498.6
2017,6,20,12,45,888.0,127.0,4.2,36.5,1007.5,725.57,521.54
2017,6,20,13,0,889.0,126.0,4.2,37.0,1005.0,756.36,542.39
2017,6,20,13,15,590.0,300.0,4.25,37.0,881.5,713.05,508.81
2017,6,20,13,30,291.0,474.0,4.3,37.0,758.0,635.57,451.44
2017,6,20,13,45,583.5,298.5,4.35,37.5,852.0,747.87,533.42
2017,6,20,14,0,876.0,123.0,4.4,38.0,946.0,835.11,595.11
2017,6,20,14,15,599.0,270.0,4.45,38.0,826.0,767.03,546.56
2017,6,20,14,30,322.0,417.0,4.5,38.0,706.0,657.03,467.92
2017,6,20,14,45,584.0,267.5,4.55,38.0,767.0,769.57,551.04
2017,6,20,15,0,846.0,118.0,4.6,38.0,828.0,840.08,602.14
2017,6,20,15,15,836.0,115.5,4.6,37.5,789.5,829.05,596.78
2017,6,20,15,30,826.0,113.0,4.6,37.0,751.0,814.6,589.68
2017,6,20,15,45,811.0,111.0,4.65,37.0,707.0,802.73,583.33
2017,6,20,16,0,796.0,109.0,4.7,37.0,663.0,778.1,568.4
2017,6,20,16,15,574.5,176.0,4.65,36.5,561.0,661.49,488.33
2017,6,20,16,30,353.0,243.0,4.6,36.0,459.0,520.13,387.21
2017,6,20,16,45,534.5,169.0,4.55,35.5,462.0,590.27,442.94
2017,6,20,17,0,716.0,95.0,4.5,35.0,465.0,633.32,478.22
2017,6,20,17,15,685.5,90.0,4.4,34.5,412.5,586.51,445.61
2017,6,20,17,30,655.0,85.0,4.3,34.0,360.0,536.88,410.52
2017,6,20,17,45,613.0,79.0,4.2,34.0,307.5,479.22,367.6
2017,6,20,18,0,571.0,73.0,4.1,34.0,255.0,422.95,324.49
2017,6,20,18,15,510.5,65.0,3.8,33.0,204.5,356.76,273.47
2017,6,20,18,30,450.0,57.0,3.5,32.0,154.0,294.6,223.74
2017,6,20,18,45,358.0,46.0,3.2,31.5,109.5,220.81,163.49
2017,6,20,19,0,266.0,35.0,2.9,31.0,65.0,153.2,106.8
2017,6,20,19,15,133.0,17.5,2.9,30.5,32.5,71.36,22.94
2017,6,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,97.5,13.5,2.4,22.5,21.0,10.62,0.0
2017,6,21,6,0,195.0,27.0,2.8,23.0,42.0,20.59,9.55
2017,6,21,6,15,299.5,39.5,2.9,24.0,84.0,32.0,21.16
2017,6,21,6,30,404.0,52.0,3.0,25.0,126.0,41.98,30.1
2017,6,21,6,45,478.5,60.5,3.1,26.0,176.5,48.49,35.83
2017,6,21,7,0,553.0,69.0,3.2,27.0,227.0,55.0,41.32
2017,6,21,7,15,600.5,75.5,3.3,27.5,280.5,59.67,45.14
2017,6,21,7,30,648.0,82.0,3.4,28.0,334.0,64.28,48.8
2017,6,21,7,45,686.0,85.5,3.5,28.5,388.5,66.63,50.49
2017,6,21,8,0,724.0,89.0,3.6,29.0,443.0,74.67,56.86
2017,6,21,8,15,749.0,93.0,3.65,29.5,495.5,77.18,58.58
2017,6,21,8,30,774.0,97.0,3.7,30.0,548.0,79.59,60.21
2017,6,21,8,45,795.5,99.5,3.75,30.5,598.5,80.83,60.88
2017,6,21,9,0,817.0,102.0,3.8,31.0,649.0,82.0,61.5
2017,6,21,9,15,831.0,104.5,3.85,31.5,695.0,92.54,69.7
2017,6,21,9,30,845.0,107.0,3.9,32.0,741.0,122.59,71.4
2017,6,21,9,45,857.5,108.5,4.0,32.5,782.0,176.9,97.23
2017,6,21,10,0,870.0,110.0,4.1,33.0,823.0,231.81,134.79
2017,6,21,10,15,878.0,111.5,4.2,33.5,857.5,286.03,177.32
2017,6,21,10,30,886.0,113.0,4.3,34.0,892.0,339.89,221.56
2017,6,21,10,45,893.0,113.5,4.4,34.5,920.5,392.2,264.93
2017,6,21,11,0,900.0,114.0,4.5,35.0,949.0,443.57,306.98
2017,6,21,11,15,904.5,115.5,4.55,35.0,970.0,493.3,347.52
2017,6,21,11,30,909.0,117.0,4.6,35.0,991.0,541.43,385.92
2017,6,21,11,45,911.0,118.0,4.7,35.5,1004.5,586.1,420.2
2017,6,21,12,0,913.0,119.0,4.8,36.0,1018.0,628.62,452.08
2017,6,21,12,15,914.5,119.0,4.85,36.0,1023.5,667.96,481.78
2017,6,21,12,30,916.0,119.0,4.9,36.0,1029.0,705.12,509.39
2017,6,21,12,45,917.5,117.5,4.95,36.5,1027.0,739.09,533.24
2017,6,21,13,0,919.0,116.0,5.0,37.0,1025.0,770.57,554.92
2017,6,21,13,15,917.5,115.5,5.0,37.0,1014.5,797.55,573.81
2017,6,21,13,30,916.0,115.0,5.0,37.0,1004.0,821.16,589.68
2017,6,21,13,45,914.0,113.5,5.05,37.0,986.0,839.98,602.7
2017,6,21,14,0,912.0,112.0,5.1,37.0,968.0,855.11,613.38
2017,6,21,14,15,907.0,111.0,5.1,37.0,942.5,864.41,620.07
2017,6,21,14,30,902.0,110.0,5.1,37.0,917.0,869.92,624.41
2017,6,21,14,45,893.0,109.5,5.1,37.0,884.0,868.73,624.46
2017,6,21,15,0,884.0,109.0,5.1,37.0,851.0,863.81,622.22
2017,6,21,15,15,762.5,166.0,5.05,37.0,784.5,826.15,598.01
2017,6,21,15,30,641.0,223.0,5.0,37.0,718.0,782.08,567.15
2017,6,21,15,45,702.5,179.5,5.0,37.0,692.5,787.21,573.65
2017,6,21,16,0,764.0,136.0,5.0,37.0,667.0,779.77,570.92
2017,6,21,16,15,736.0,131.5,5.0,36.5,613.5,744.62,549.66
2017,6,21,16,30,708.0,127.0,5.0,36.0,560.0,703.06,523.26
2017,6,21,16,45,587.5,148.5,5.0,35.5,486.0,617.75,463.75
2017,6,21,17,0,467.0,170.0,5.0,35.0,412.0,528.28,399.93
2017,6,21,17,15,491.5,143.5,4.9,34.5,373.0,503.02,383.78
2017,6,21,17,30,516.0,117.0,4.8,34.0,334.0,473.65,363.75
2017,6,21,17,45,481.0,106.0,4.75,33.5,285.5,420.98,324.83
2017,6,21,18,0,446.0,95.0,4.7,33.0,237.0,369.65,285.75
2017,6,21,18,15,403.5,80.5,4.45,32.0,190.5,312.36,241.12
2017,6,21,18,30,361.0,66.0,4.2,31.0,144.0,257.91,197.18
2017,6,21,18,45,293.5,51.0,3.95,30.5,102.5,195.68,145.7
2017,6,21,19,0,226.0,36.0,3.7,30.0,61.0,139.87,98.05
2017,6,21,19,15,113.0,18.0,3.6,29.5,30.5,65.94,22.12
2017,6,21,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,3.5,12.5,3.0,22.5,13.0,9.83,0.0
2017,6,22,6,0,7.0,25.0,3.1,23.0,26.0,18.84,8.16
2017,6,22,6,15,34.0,45.0,3.0,23.5,51.0,33.26,22.25
2017,6,22,6,30,61.0,65.0,2.9,24.0,76.0,47.11,34.6
2017,6,22,6,45,77.5,87.0,2.85,25.0,106.0,61.96,47.47
2017,6,22,7,0,94.0,109.0,2.8,26.0,136.0,76.49,59.75
2017,6,22,7,15,246.0,117.5,2.8,26.5,208.5,82.7,64.81
2017,6,22,7,30,398.0,126.0,2.8,27.0,281.0,87.9,68.87
2017,6,22,7,45,566.0,103.5,2.8,28.0,360.5,76.64,58.95
2017,6,22,8,0,734.0,81.0,2.8,29.0,440.0,69.21,52.31
2017,6,22,8,15,758.0,84.5,2.75,29.5,492.0,71.58,53.95
2017,6,22,8,30,782.0,88.0,2.7,30.0,544.0,73.87,55.5
2017,6,22,8,45,800.5,91.0,2.65,30.5,593.0,75.59,56.59
2017,6,22,9,0,819.0,94.0,2.6,31.0,642.0,86.53,65.14
2017,6,22,9,15,833.0,96.5,2.6,31.5,687.5,88.14,66.1
2017,6,22,9,30,847.0,99.0,2.6,32.0,733.0,117.51,67.74
2017,6,22,9,45,859.0,100.0,2.6,32.5,774.0,171.47,93.0
2017,6,22,10,0,871.0,101.0,2.6,33.0,815.0,225.97,130.0
2017,6,22,10,15,879.5,102.5,2.6,33.5,849.5,280.27,172.26
2017,6,22,10,30,888.0,104.0,2.6,34.0,884.0,334.28,216.21
2017,6,22,10,45,897.0,103.5,2.6,34.5,913.0,386.68,259.12
2017,6,22,11,0,906.0,103.0,2.6,35.0,942.0,438.35,300.77
2017,6,22,11,15,910.5,103.5,2.6,35.5,963.0,487.65,339.7
2017,6,22,11,30,915.0,104.0,2.6,36.0,984.0,535.35,376.28
