Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,11,45,901.5,116.0,2.6,36.5,993.5,579.05,408.86
2017,6,22,12,0,888.0,128.0,2.6,37.0,1003.0,619.26,437.92
2017,6,22,12,15,889.5,128.5,2.5,37.0,1008.5,658.07,465.79
2017,6,22,12,30,891.0,129.0,2.4,37.0,1014.0,694.82,491.51
2017,6,22,12,45,696.5,278.0,2.35,37.5,968.5,719.62,504.03
2017,6,22,13,0,502.0,427.0,2.3,38.0,923.0,723.48,502.13
2017,6,22,13,15,516.0,412.5,2.15,38.0,918.0,746.99,517.44
2017,6,22,13,30,530.0,398.0,2.0,38.0,913.0,768.05,530.8
2017,6,22,13,45,486.0,400.5,1.95,38.5,866.0,753.34,520.04
2017,6,22,14,0,442.0,403.0,1.9,39.0,819.0,734.5,506.88
2017,6,22,14,15,658.5,261.0,1.75,39.0,861.0,808.81,558.66
2017,6,22,14,30,875.0,119.0,1.6,39.0,903.0,855.23,589.25
2017,6,22,14,45,867.5,117.5,1.45,39.0,870.5,854.51,587.58
2017,6,22,15,0,860.0,116.0,1.3,39.0,838.0,850.12,584.11
2017,6,22,15,15,850.0,113.5,1.15,38.5,799.5,839.11,577.82
2017,6,22,15,30,840.0,111.0,1.0,38.0,761.0,824.62,569.44
2017,6,22,15,45,827.0,108.5,0.9,38.0,717.0,804.34,557.0
2017,6,22,16,0,814.0,106.0,0.8,38.0,673.0,789.93,548.32
2017,6,22,16,15,684.5,142.5,0.65,38.0,595.5,715.68,500.7
2017,6,22,16,30,555.0,179.0,0.5,38.0,518.0,629.54,443.67
2017,6,22,16,45,559.5,159.0,0.4,38.0,475.0,607.31,430.23
2017,6,22,17,0,564.0,139.0,0.3,38.0,432.0,574.47,409.13
2017,6,22,17,15,626.5,107.0,0.4,37.5,398.5,565.8,407.38
2017,6,22,17,30,689.0,75.0,0.5,37.0,365.0,546.28,397.51
2017,6,22,17,45,635.5,73.5,0.65,36.5,311.5,487.39,358.68
2017,6,22,18,0,582.0,72.0,0.8,36.0,258.0,428.84,318.3
2017,6,22,18,15,523.0,64.0,0.8,35.0,207.0,362.93,270.42
2017,6,22,18,30,464.0,56.0,0.8,34.0,156.0,300.9,223.15
2017,6,22,18,45,370.0,45.5,0.85,33.0,111.0,226.01,164.65
2017,6,22,19,0,276.0,35.0,0.9,32.0,66.0,159.91,110.73
2017,6,22,19,15,138.0,17.5,1.0,31.5,33.0,73.33,25.75
2017,6,22,19,30,0.0,0.0,1.1,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,5,45,31.5,14.5,3.2,24.5,17.0,11.41,0.0
2017,6,23,6,0,63.0,29.0,3.5,25.0,34.0,21.72,10.01
2017,6,23,6,15,145.0,49.0,3.7,25.5,72.0,36.04,24.31
2017,6,23,6,30,227.0,69.0,3.9,26.0,110.0,50.4,37.05
2017,6,23,6,45,318.5,79.5,4.1,26.5,158.5,58.13,43.92
2017,6,23,7,0,410.0,90.0,4.3,27.0,207.0,65.94,50.59
2017,6,23,7,15,462.0,100.0,4.3,27.5,258.0,72.9,56.33
2017,6,23,7,30,514.0,110.0,4.3,28.0,309.0,79.74,61.8
2017,6,23,7,45,563.5,114.0,4.35,29.0,362.5,83.92,64.8
2017,6,23,8,0,613.0,118.0,4.4,30.0,416.0,85.84,65.85
2017,6,23,8,15,641.5,123.5,4.4,30.5,467.0,88.3,67.48
2017,6,23,8,30,670.0,129.0,4.4,31.0,518.0,90.65,69.0
2017,6,23,8,45,695.5,131.5,4.45,32.0,567.5,90.97,68.73
2017,6,23,9,0,721.0,134.0,4.5,33.0,617.0,91.28,68.46
2017,6,23,9,15,737.5,137.5,4.4,33.5,661.5,99.86,74.97
2017,6,23,9,30,754.0,141.0,4.3,34.0,706.0,126.15,75.97
2017,6,23,9,45,767.5,143.5,4.25,34.5,746.0,177.04,100.1
2017,6,23,10,0,781.0,146.0,4.2,35.0,786.0,228.93,135.1
2017,6,23,10,15,790.5,148.5,4.05,35.5,820.0,280.62,174.87
2017,6,23,10,30,800.0,151.0,3.9,36.0,854.0,332.4,216.45
2017,6,23,10,45,807.5,152.5,3.75,37.0,881.5,382.68,256.59
2017,6,23,11,0,815.0,154.0,3.6,38.0,909.0,432.35,295.43
2017,6,23,11,15,820.0,155.0,3.5,38.0,929.0,479.75,332.93
2017,6,23,11,30,825.0,156.0,3.4,38.0,949.0,525.86,368.54
2017,6,23,11,45,808.5,170.0,3.3,38.5,956.5,567.69,399.31
2017,6,23,12,0,792.0,184.0,3.2,39.0,964.0,606.27,426.73
2017,6,23,12,15,793.5,184.5,3.15,39.0,969.0,643.72,453.72
2017,6,23,12,30,795.0,185.0,3.1,39.0,974.0,679.39,478.9
2017,6,23,12,45,793.0,185.0,3.05,39.5,971.0,710.49,499.5
2017,6,23,13,0,791.0,185.0,3.0,40.0,968.0,739.25,518.07
2017,6,23,13,15,788.5,184.5,3.0,40.0,957.5,764.4,535.29
2017,6,23,13,30,786.0,184.0,3.0,40.0,947.0,786.37,550.29
2017,6,23,13,45,779.0,184.0,3.0,40.0,928.0,801.82,560.95
2017,6,23,14,0,772.0,184.0,3.0,40.0,909.0,813.73,569.32
2017,6,23,14,15,764.5,182.0,3.05,40.0,884.0,819.99,574.39
2017,6,23,14,30,757.0,180.0,3.1,40.0,859.0,822.68,577.19
2017,6,23,14,45,731.5,187.0,3.2,40.0,823.0,822.23,577.77
2017,6,23,15,0,706.0,194.0,3.3,40.0,787.0,811.44,571.87
2017,6,23,15,15,692.5,190.5,3.35,39.5,749.5,797.63,565.37
2017,6,23,15,30,679.0,187.0,3.4,39.0,712.0,780.74,556.82
2017,6,23,15,45,494.0,245.0,3.45,39.0,615.0,670.48,481.61
2017,6,23,16,0,309.0,303.0,3.5,39.0,518.0,553.86,400.29
2017,6,23,16,15,450.0,236.5,3.55,38.5,525.0,614.31,447.45
2017,6,23,16,30,591.0,170.0,3.6,38.0,532.0,656.85,481.41
2017,6,23,16,45,556.5,165.0,3.65,38.0,481.5,603.32,445.22
2017,6,23,17,0,522.0,160.0,3.7,38.0,431.0,557.97,414.36
2017,6,23,17,15,486.5,150.0,3.75,37.5,380.5,506.94,379.63
2017,6,23,17,30,451.0,140.0,3.8,37.0,330.0,456.53,344.37
2017,6,23,17,45,402.0,128.0,3.85,37.0,279.5,396.95,300.58
2017,6,23,18,0,353.0,116.0,3.9,37.0,229.0,340.0,257.64
2017,6,23,18,15,295.0,100.0,3.8,36.0,182.0,266.14,201.69
2017,6,23,18,30,237.0,84.0,3.7,35.0,135.0,209.77,157.42
2017,6,23,18,45,168.0,63.0,3.65,34.5,94.5,147.82,107.8
2017,6,23,19,0,99.0,42.0,3.6,34.0,54.0,92.04,62.6
2017,6,23,19,15,49.5,21.0,3.65,33.5,27.0,43.73,13.94
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,10.0,1.55,24.5,10.0,7.87,0.0
2017,6,24,6,0,0.0,20.0,1.6,25.0,20.0,15.27,5.28
2017,6,24,6,15,10.5,42.0,1.6,25.0,44.0,31.2,20.36
2017,6,24,6,30,21.0,64.0,1.6,25.0,68.0,46.46,33.89
2017,6,24,6,45,47.0,85.5,1.6,25.5,98.0,61.35,46.84
2017,6,24,7,0,73.0,107.0,1.6,26.0,128.0,76.11,59.4
2017,6,24,7,15,82.0,130.5,1.8,26.5,159.0,91.62,72.29
2017,6,24,7,30,91.0,154.0,2.0,27.0,190.0,106.85,84.67
2017,6,24,7,45,48.0,154.0,2.2,28.0,173.5,107.86,84.86
2017,6,24,8,0,5.0,154.0,2.4,29.0,157.0,112.03,87.63
2017,6,24,8,15,9.5,175.5,2.6,29.5,181.5,126.84,99.21
2017,6,24,8,30,14.0,197.0,2.8,30.0,206.0,141.51,110.5
2017,6,24,8,45,7.0,170.0,3.05,30.5,174.5,125.08,96.69
2017,6,24,9,0,0.0,143.0,3.3,31.0,143.0,107.24,81.88
2017,6,24,9,15,8.0,197.5,3.1,31.0,203.5,144.26,111.28
2017,6,24,9,30,16.0,252.0,2.9,31.0,264.0,180.85,133.37
2017,6,24,9,45,41.5,311.5,2.75,31.5,345.0,210.77,153.76
2017,6,24,10,0,67.0,371.0,2.6,32.0,426.0,255.58,184.86
2017,6,24,10,15,72.5,392.0,2.35,32.0,454.0,278.61,201.08
2017,6,24,10,30,78.0,413.0,2.1,32.0,482.0,302.59,218.13
2017,6,24,10,45,57.0,399.5,1.85,32.5,451.0,297.37,214.36
2017,6,24,11,0,36.0,386.0,1.6,33.0,420.0,288.57,207.85
2017,6,24,11,15,42.5,409.0,1.55,33.0,450.0,313.23,225.35
2017,6,24,11,30,49.0,432.0,1.5,33.0,480.0,339.11,243.48
2017,6,24,11,45,45.0,429.5,1.45,33.5,473.5,342.73,245.41
2017,6,24,12,0,41.0,427.0,1.4,34.0,467.0,345.66,246.9
2017,6,24,12,15,28.0,353.0,1.6,33.5,381.0,289.09,207.93
2017,6,24,12,30,15.0,279.0,1.8,33.0,295.0,225.94,163.29
2017,6,24,12,45,18.0,313.5,2.0,33.0,332.0,256.29,185.69
2017,6,24,13,0,21.0,348.0,2.2,33.0,369.0,287.22,208.14
2017,6,24,13,15,82.0,421.0,2.35,32.5,501.5,402.76,292.23
2017,6,24,13,30,143.0,494.0,2.5,32.0,634.0,526.9,380.17
2017,6,24,13,45,172.0,483.5,2.7,32.0,648.5,551.02,397.76
2017,6,24,14,0,201.0,473.0,2.9,32.0,663.0,574.81,415.73
2017,6,24,14,15,208.5,458.0,2.95,31.5,650.0,576.19,418.4
2017,6,24,14,30,216.0,443.0,3.0,31.0,637.0,576.2,420.31
2017,6,24,14,45,224.5,424.0,3.1,30.5,619.0,572.05,419.6
2017,6,24,15,0,233.0,405.0,3.2,30.0,601.0,566.38,417.88
2017,6,24,15,15,190.0,387.5,3.2,29.5,542.5,517.12,383.91
2017,6,24,15,30,147.0,370.0,3.2,29.0,484.0,467.08,348.93
2017,6,24,15,45,139.5,346.5,3.25,28.5,449.5,440.35,331.32
2017,6,24,16,0,132.0,323.0,3.3,28.0,415.0,412.76,312.73
2017,6,24,16,15,151.0,298.5,3.3,27.5,396.5,404.47,308.8
2017,6,24,16,30,170.0,274.0,3.3,27.0,378.0,394.43,303.42
2017,6,24,16,45,130.0,247.0,3.35,27.0,322.5,335.99,259.6
2017,6,24,17,0,90.0,220.0,3.4,27.0,267.0,264.03,204.78
2017,6,24,17,15,67.5,191.0,3.45,26.5,224.5,219.45,170.87
2017,6,24,17,30,45.0,162.0,3.5,26.0,182.0,175.89,136.99
2017,6,24,17,45,37.5,139.5,3.55,26.0,154.5,149.61,116.31
2017,6,24,18,0,30.0,117.0,3.6,26.0,127.0,123.65,95.51
2017,6,24,18,15,174.5,95.0,3.65,25.5,134.5,197.94,156.25
2017,6,24,18,30,319.0,73.0,3.7,25.0,142.0,246.78,193.4
2017,6,24,18,45,234.5,57.0,3.8,25.0,100.0,178.4,135.88
2017,6,24,19,0,150.0,41.0,3.9,25.0,58.0,109.64,78.09
2017,6,24,19,15,75.0,20.5,3.9,25.0,29.0,51.24,18.51
2017,6,24,19,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,46.5,14.0,4.35,21.5,17.5,11.02,0.0
2017,6,25,6,0,93.0,28.0,4.4,22.0,35.0,20.99,9.37
2017,6,25,6,15,181.0,45.0,4.45,22.0,73.0,33.48,22.52
2017,6,25,6,30,269.0,62.0,4.5,22.0,111.0,45.9,33.82
2017,6,25,6,45,358.0,71.0,4.55,22.5,159.0,52.78,40.07
2017,6,25,7,0,447.0,80.0,4.6,23.0,207.0,59.76,46.14
2017,6,25,7,15,497.0,88.5,4.6,23.0,258.0,67.78,53.01
2017,6,25,7,30,547.0,97.0,4.6,23.0,309.0,73.3,57.6
2017,6,25,7,45,333.0,151.0,4.65,23.5,286.0,104.37,83.67
2017,6,25,8,0,119.0,205.0,4.7,24.0,263.0,134.44,108.41
2017,6,25,8,15,108.0,228.5,4.65,24.0,286.0,152.58,123.06
2017,6,25,8,30,97.0,252.0,4.6,24.0,309.0,166.04,133.71
2017,6,25,8,45,198.5,269.5,4.6,24.5,398.0,171.04,137.07
2017,6,25,9,0,300.0,287.0,4.6,25.0,487.0,172.59,137.63
2017,6,25,9,15,280.0,314.5,4.55,25.0,511.5,183.43,146.04
2017,6,25,9,30,260.0,342.0,4.5,25.0,536.0,206.2,151.52
2017,6,25,9,45,221.5,369.0,4.45,25.0,541.0,250.3,181.6
2017,6,25,10,0,183.0,396.0,4.4,25.0,546.0,277.9,202.89
2017,6,25,10,15,216.0,410.0,4.3,25.5,594.5,311.64,226.82
2017,6,25,10,30,249.0,424.0,4.2,26.0,643.0,338.75,246.55
2017,6,25,10,45,542.0,279.0,4.15,26.5,775.0,369.69,264.13
2017,6,25,11,0,835.0,134.0,4.1,27.0,907.0,427.54,305.69
2017,6,25,11,15,840.0,135.5,4.0,27.0,928.0,474.49,344.94
2017,6,25,11,30,845.0,137.0,3.9,27.0,949.0,520.05,382.17
2017,6,25,11,45,491.5,319.0,3.8,27.5,793.0,502.5,371.07
2017,6,25,12,0,138.0,501.0,3.7,28.0,637.0,453.14,333.63
2017,6,25,12,15,198.0,499.0,3.6,28.0,695.0,503.56,370.68
2017,6,25,12,30,258.0,497.0,3.5,28.0,753.0,557.77,409.82
2017,6,25,12,45,276.5,490.5,3.45,28.5,764.5,585.24,428.76
2017,6,25,13,0,295.0,484.0,3.4,29.0,776.0,612.51,447.49
2017,6,25,13,15,377.5,454.0,3.35,29.0,823.5,669.0,488.29
2017,6,25,13,30,460.0,424.0,3.3,29.0,871.0,732.84,533.46
2017,6,25,13,45,247.5,407.0,3.25,29.5,647.0,557.89,409.27
2017,6,25,14,0,35.0,390.0,3.2,30.0,423.0,354.1,260.14
2017,6,25,14,15,399.5,283.5,3.15,30.0,642.5,609.98,452.05
2017,6,25,14,30,764.0,177.0,3.1,30.0,862.0,826.16,605.31
2017,6,25,14,45,739.0,184.0,3.1,30.0,827.0,818.54,599.36
2017,6,25,15,0,714.0,191.0,3.1,30.0,792.0,815.75,597.91
2017,6,25,15,15,446.0,280.5,3.05,30.0,650.0,667.29,492.49
2017,6,25,15,30,178.0,370.0,3.0,30.0,508.0,493.11,365.8
2017,6,25,15,45,244.0,336.0,2.95,30.0,513.0,533.98,398.07
2017,6,25,16,0,310.0,302.0,2.9,30.0,518.0,554.02,414.64
2017,6,25,16,15,467.5,229.5,2.85,29.5,529.0,622.07,467.96
2017,6,25,16,30,625.0,157.0,2.8,29.0,540.0,671.34,507.4
2017,6,25,16,45,600.5,149.5,2.75,29.0,491.0,629.89,478.53
2017,6,25,17,0,576.0,142.0,2.7,29.0,442.0,587.2,448.87
2017,6,25,17,15,298.5,146.5,2.5,28.5,301.0,358.91,278.92
2017,6,25,17,30,21.0,151.0,2.3,28.0,160.0,138.51,105.47
2017,6,25,17,45,14.5,130.5,2.1,28.0,136.0,116.89,88.83
2017,6,25,18,0,8.0,110.0,1.9,28.0,112.0,95.68,71.95
2017,6,25,18,15,152.5,93.5,1.65,27.5,127.0,174.35,135.78
2017,6,25,18,30,297.0,77.0,1.4,27.0,142.0,241.02,186.14
2017,6,25,18,45,222.0,59.5,1.2,26.5,100.0,176.15,132.51
2017,6,25,19,0,147.0,42.0,1.0,26.0,58.0,110.02,77.82
2017,6,25,19,15,73.5,21.0,0.95,25.5,29.0,51.57,19.09
2017,6,25,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,84.0,13.0,1.4,22.5,19.0,10.23,0.0
2017,6,26,6,0,168.0,26.0,1.6,23.0,38.0,19.76,8.29
2017,6,26,6,15,272.0,38.5,1.6,23.0,78.0,29.38,19.0
2017,6,26,6,30,376.0,51.0,1.6,23.0,118.0,41.04,29.55
2017,6,26,6,45,450.5,59.0,1.65,23.5,166.5,47.11,35.04
2017,6,26,7,0,525.0,67.0,1.7,24.0,215.0,53.23,40.34
2017,6,26,7,15,573.0,73.5,1.65,24.5,267.0,57.89,44.22
2017,6,26,7,30,621.0,80.0,1.6,25.0,319.0,62.5,47.92
2017,6,26,7,45,409.0,141.0,1.6,25.5,308.5,96.52,76.28
2017,6,26,8,0,197.0,202.0,1.6,26.0,298.0,134.5,107.23
2017,6,26,8,15,231.5,223.0,1.6,26.5,348.0,141.58,112.32
2017,6,26,8,30,266.0,244.0,1.6,27.0,398.0,152.57,120.59
2017,6,26,8,45,525.5,173.0,1.65,28.0,511.5,112.48,87.24
2017,6,26,9,0,785.0,102.0,1.7,29.0,625.0,81.17,61.26
2017,6,26,9,15,639.0,182.5,1.75,29.0,628.0,114.27,87.94
2017,6,26,9,30,493.0,263.0,1.8,29.0,631.0,170.43,117.03
2017,6,26,9,45,427.5,310.0,1.85,29.5,642.0,223.11,149.33
2017,6,26,10,0,362.0,357.0,1.9,30.0,653.0,278.06,190.33
2017,6,26,10,15,384.5,361.5,1.95,30.5,688.0,314.09,216.18
2017,6,26,10,30,407.0,366.0,2.0,31.0,723.0,343.78,238.62
2017,6,26,10,45,356.5,403.0,2.1,31.5,723.5,385.76,271.91
2017,6,26,11,0,306.0,440.0,2.2,32.0,724.0,414.53,294.64
2017,6,26,11,15,275.5,459.5,2.3,32.0,719.5,436.96,312.43
2017,6,26,11,30,245.0,479.0,2.4,32.0,715.0,462.91,332.01
2017,6,26,11,45,131.0,393.5,2.5,32.0,520.0,362.59,262.71
2017,6,26,12,0,17.0,308.0,2.6,32.0,325.0,245.38,178.41
2017,6,26,12,15,130.5,404.0,2.65,32.0,534.5,393.06,286.28
2017,6,26,12,30,244.0,500.0,2.7,32.0,744.0,550.77,396.94
2017,6,26,12,45,255.5,496.0,2.75,32.5,750.5,574.55,412.43
2017,6,26,13,0,267.0,492.0,2.8,33.0,757.0,598.12,428.36
2017,6,26,13,15,280.0,482.5,2.85,32.5,757.5,617.56,443.29
2017,6,26,13,30,293.0,473.0,2.9,32.0,758.0,635.67,457.4
2017,6,26,13,45,349.0,438.0,2.95,32.0,771.5,665.55,479.66
2017,6,26,14,0,405.0,403.0,3.0,32.0,785.0,704.12,507.56
2017,6,26,14,15,212.0,355.0,3.0,32.0,555.0,502.19,366.93
2017,6,26,14,30,19.0,307.0,3.0,32.0,325.0,261.36,191.26
2017,6,26,14,45,382.0,238.0,3.05,32.0,560.5,567.81,421.22
2017,6,26,15,0,745.0,169.0,3.1,32.0,796.0,814.56,594.81
2017,6,26,15,15,545.5,253.0,3.15,31.5,700.5,725.99,531.96
2017,6,26,15,30,346.0,337.0,3.2,31.0,605.0,619.77,457.17
2017,6,26,15,45,242.0,330.5,3.3,31.0,513.0,527.18,391.89
2017,6,26,16,0,138.0,324.0,3.4,31.0,421.0,418.8,313.32
2017,6,26,16,15,178.5,297.0,3.4,30.5,413.0,425.03,320.92
2017,6,26,16,30,219.0,270.0,3.4,30.0,405.0,428.45,326.03
2017,6,26,16,45,118.5,227.0,3.45,29.5,299.0,307.18,235.24
2017,6,26,17,0,18.0,184.0,3.5,29.0,193.0,163.93,124.38
2017,6,26,17,15,9.0,138.0,3.35,28.5,142.5,117.16,88.29
2017,6,26,17,30,0.0,92.0,3.2,28.0,92.0,71.71,52.33
2017,6,26,17,45,0.0,77.5,3.1,28.0,77.5,59.94,43.05
2017,6,26,18,0,0.0,63.0,3.0,28.0,63.0,48.29,33.72
2017,6,26,18,15,0.0,50.5,2.9,27.5,50.5,38.64,25.94
2017,6,26,18,30,0.0,38.0,2.8,27.0,38.0,29.02,18.03
2017,6,26,18,45,0.0,26.5,2.7,26.5,26.5,20.19,10.68
2017,6,26,19,0,0.0,15.0,2.6,26.0,15.0,11.39,3.3
2017,6,26,19,15,0.0,7.5,2.7,25.5,7.5,5.68,0.0
2017,6,26,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.5,1.5,22.0,8.5,6.69,0.0
2017,6,27,6,0,0.0,17.0,1.8,22.0,17.0,12.95,3.4
2017,6,27,6,15,0.0,34.5,1.85,22.0,34.5,26.09,16.31
2017,6,27,6,30,0.0,52.0,1.9,22.0,52.0,38.83,27.78
2017,6,27,6,45,2.0,73.0,2.0,22.5,74.0,53.8,40.94
2017,6,27,7,0,4.0,94.0,2.1,23.0,96.0,68.64,53.76
2017,6,27,7,15,108.5,121.5,2.1,23.5,164.0,85.17,67.73
2017,6,27,7,30,213.0,149.0,2.1,24.0,232.0,101.03,80.83
2017,6,27,7,45,159.5,176.0,2.15,24.5,243.5,118.79,95.28
2017,6,27,8,0,106.0,203.0,2.2,25.0,255.0,133.11,106.59
2017,6,27,8,15,78.5,219.0,2.25,25.5,260.0,146.98,117.38
2017,6,27,8,30,51.0,235.0,2.3,26.0,265.0,156.24,124.26
2017,6,27,8,45,44.0,250.0,2.4,26.5,278.0,165.15,130.81
2017,6,27,9,0,37.0,265.0,2.5,27.0,291.0,173.75,137.07
2017,6,27,9,15,90.5,309.0,2.6,27.5,375.5,198.16,155.9
2017,6,27,9,30,144.0,353.0,2.7,28.0,460.0,216.21,159.18
2017,6,27,9,45,167.5,374.0,2.85,28.5,505.5,245.81,177.16
2017,6,27,10,0,191.0,395.0,3.0,29.0,551.0,278.43,199.1
2017,6,27,10,15,128.5,399.0,3.1,29.0,506.5,284.93,206.56
2017,6,27,10,30,66.0,403.0,3.2,29.0,462.0,292.98,215.02
2017,6,27,10,45,74.5,424.0,3.3,29.5,492.0,318.1,233.05
2017,6,27,11,0,83.0,445.0,3.4,30.0,522.0,344.52,251.95
2017,6,27,11,15,94.0,461.5,3.45,30.0,550.5,370.44,270.88
2017,6,27,11,30,105.0,478.0,3.5,30.0,579.0,397.69,290.75
2017,6,27,11,45,133.5,491.0,3.55,30.5,621.5,429.44,313.23
2017,6,27,12,0,162.0,504.0,3.6,31.0,664.0,469.15,341.26
2017,6,27,12,15,159.5,507.0,3.65,31.0,665.0,484.87,352.7
2017,6,27,12,30,157.0,510.0,3.7,31.0,666.0,500.06,363.77
2017,6,27,12,45,224.5,497.5,3.75,31.5,720.0,552.03,400.83
2017,6,27,13,0,292.0,485.0,3.8,32.0,774.0,611.02,442.23
2017,6,27,13,15,299.5,477.0,3.85,32.0,771.0,628.03,454.52
2017,6,27,13,30,307.0,469.0,3.9,32.0,768.0,643.42,465.9
2017,6,27,13,45,208.5,468.0,3.95,32.0,670.0,567.43,412.43
2017,6,27,14,0,110.0,467.0,4.0,32.0,572.0,482.24,351.61
2017,6,27,14,15,470.5,299.5,4.0,31.5,725.0,683.46,502.46
2017,6,27,14,30,831.0,132.0,4.0,31.0,878.0,830.31,609.33
2017,6,27,14,45,822.5,130.5,4.05,31.0,846.0,829.07,608.61
2017,6,27,15,0,814.0,129.0,4.1,31.0,814.0,824.3,606.58
2017,6,27,15,15,410.0,158.0,4.1,31.0,503.0,527.95,397.59
2017,6,27,15,30,6.0,187.0,4.1,31.0,192.0,153.14,112.48
2017,6,27,15,45,24.5,236.5,4.15,31.0,254.0,223.92,167.47
2017,6,27,16,0,43.0,286.0,4.2,31.0,316.0,287.41,215.87
2017,6,27,16,15,160.5,274.0,4.15,30.5,374.0,388.01,294.82
2017,6,27,16,30,278.0,262.0,4.1,30.0,432.0,482.85,368.12
2017,6,27,16,45,305.0,231.5,4.1,29.5,403.5,467.28,358.81
2017,6,27,17,0,332.0,201.0,4.1,29.0,375.0,448.48,347.27
2017,6,27,17,15,166.0,107.5,4.0,28.5,194.5,227.52,178.17
2017,6,27,17,30,0.0,14.0,3.9,28.0,14.0,10.66,3.0
2017,6,27,17,45,0.0,12.0,3.8,27.5,12.0,9.13,1.81
2017,6,27,18,0,0.0,10.0,3.7,27.0,10.0,7.6,0.58
2017,6,27,18,15,0.0,8.0,3.4,26.5,8.0,6.07,0.0
2017,6,27,18,30,0.0,6.0,3.1,26.0,6.0,4.54,0.0
2017,6,27,18,45,0.0,4.0,2.8,25.5,4.0,3.03,0.0
2017,6,27,19,0,0.0,2.0,2.5,25.0,2.0,1.51,0.0
2017,6,27,19,15,0.0,1.0,2.4,24.5,1.0,0.75,0.0
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,83.0,12.5,1.95,21.5,18.5,9.83,0.0
2017,6,28,6,0,166.0,25.0,2.2,22.0,37.0,19.02,7.43
2017,6,28,6,15,272.5,38.0,2.25,22.0,77.5,29.02,18.74
2017,6,28,6,30,379.0,51.0,2.3,22.0,118.0,41.1,29.71
2017,6,28,6,45,189.5,42.5,2.35,22.5,76.0,31.62,21.8
2017,6,28,7,0,0.0,34.0,2.4,23.0,34.0,25.93,16.91
2017,6,28,7,15,0.0,61.5,2.35,23.5,61.5,47.13,35.18
2017,6,28,7,30,0.0,89.0,2.3,24.0,89.0,67.23,52.19
2017,6,28,7,45,0.0,99.0,2.3,25.0,99.0,74.71,58.1
2017,6,28,8,0,0.0,109.0,2.3,26.0,109.0,82.15,63.85
2017,6,28,8,15,0.0,129.5,2.3,26.5,129.5,96.67,75.54
2017,6,28,8,30,0.0,150.0,2.3,27.0,150.0,111.01,86.89
2017,6,28,8,45,0.5,152.5,2.35,27.5,153.0,113.27,88.24
2017,6,28,9,0,1.0,155.0,2.4,28.0,156.0,115.42,89.53
2017,6,28,9,15,27.0,237.5,2.45,28.5,258.0,159.49,124.56
2017,6,28,9,30,53.0,320.0,2.5,29.0,360.0,207.31,153.64
2017,6,28,9,45,73.5,352.5,2.6,29.5,411.0,235.74,172.41
2017,6,28,10,0,94.0,385.0,2.7,30.0,462.0,267.34,193.96
2017,6,28,10,15,109.0,407.5,2.75,30.0,500.5,295.31,213.88
2017,6,28,10,30,124.0,430.0,2.8,30.0,539.0,315.4,228.41
2017,6,28,10,45,74.5,390.5,2.9,30.5,457.0,297.59,216.87
2017,6,28,11,0,25.0,351.0,3.0,31.0,375.0,261.27,191.12
2017,6,28,11,15,147.0,412.5,3.0,31.5,553.5,357.11,259.26
2017,6,28,11,30,269.0,474.0,3.0,32.0,732.0,465.08,335.04
2017,6,28,11,45,582.0,295.0,3.05,32.5,864.0,528.96,381.17
2017,6,28,12,0,895.0,116.0,3.1,33.0,996.0,613.75,443.39
2017,6,28,12,15,470.0,279.0,3.1,33.0,742.0,516.32,374.66
2017,6,28,12,30,45.0,442.0,3.1,33.0,488.0,372.83,269.25
2017,6,28,12,45,471.5,278.5,3.15,33.0,745.5,565.37,412.35
2017,6,28,13,0,898.0,115.0,3.2,33.0,1003.0,753.34,546.78
2017,6,28,13,15,477.0,281.5,3.2,33.0,753.0,614.11,445.77
2017,6,28,13,30,56.0,448.0,3.2,33.0,503.0,410.85,296.8
2017,6,28,13,45,471.5,280.5,3.2,33.5,725.0,642.92,467.82
2017,6,28,14,0,887.0,113.0,3.2,34.0,947.0,835.79,600.85
2017,6,28,14,15,881.5,111.5,3.2,34.0,921.5,844.33,605.67
2017,6,28,14,30,876.0,110.0,3.2,34.0,896.0,849.12,609.46
2017,6,28,14,45,815.5,140.5,3.2,34.0,851.5,844.59,607.3
2017,6,28,15,0,755.0,171.0,3.2,34.0,807.0,825.62,595.82
2017,6,28,15,15,743.0,167.5,3.2,33.5,769.0,813.0,589.87
2017,6,28,15,30,731.0,164.0,3.2,33.0,731.0,803.51,586.04
2017,6,28,15,45,716.5,159.5,3.2,33.0,688.0,781.42,572.49
2017,6,28,16,0,702.0,155.0,3.2,33.0,645.0,756.5,556.93
2017,6,28,16,15,681.5,150.0,3.15,32.5,598.0,723.69,536.67
2017,6,28,16,30,661.0,145.0,3.1,32.0,551.0,688.76,514.66
2017,6,28,16,45,636.0,138.5,3.1,32.0,501.0,647.09,486.7
2017,6,28,17,0,611.0,132.0,3.1,32.0,451.0,604.13,457.34
2017,6,28,17,15,577.0,124.5,3.0,31.5,399.5,553.04,422.01
2017,6,28,17,30,543.0,117.0,2.9,31.0,348.0,501.94,385.77
2017,6,28,17,45,494.0,108.5,2.8,31.0,296.0,434.63,335.76
2017,6,28,18,0,445.0,100.0,2.7,31.0,244.0,377.41,291.91
2017,6,28,18,15,384.5,87.5,2.45,30.0,195.0,312.81,242.0
2017,6,28,18,30,324.0,75.0,2.2,29.0,146.0,252.79,194.05
2017,6,28,18,45,245.0,58.5,2.0,28.5,103.5,185.68,139.22
2017,6,28,19,0,166.0,42.0,1.8,28.0,61.0,117.6,83.03
2017,6,28,19,15,83.0,21.0,1.95,27.5,30.5,54.97,21.41
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,5,45,62.5,13.0,1.75,23.5,17.5,10.23,0.0
2017,6,29,6,0,125.0,26.0,2.0,24.0,35.0,19.61,7.5
2017,6,29,6,15,226.5,41.5,2.15,24.5,74.5,31.25,20.34
2017,6,29,6,30,328.0,57.0,2.3,25.0,114.0,42.89,30.8
2017,6,29,6,45,413.5,65.5,2.45,25.5,163.5,51.92,38.8
2017,6,29,7,0,499.0,74.0,2.6,26.0,213.0,58.27,44.28
2017,6,29,7,15,549.0,81.5,2.7,26.5,265.5,63.44,48.55
2017,6,29,7,30,599.0,89.0,2.8,27.0,318.0,68.54,52.62
2017,6,29,7,45,641.5,93.0,2.9,28.0,372.0,71.0,54.28
2017,6,29,8,0,684.0,97.0,3.0,29.0,426.0,73.5,55.91
2017,6,29,8,15,710.5,101.5,3.05,29.5,478.5,75.96,57.59
2017,6,29,8,30,737.0,106.0,3.1,30.0,531.0,84.85,64.54
2017,6,29,8,45,760.0,108.5,3.2,30.5,581.0,85.83,64.97
2017,6,29,9,0,783.0,111.0,3.3,31.0,631.0,86.75,65.37
2017,6,29,9,15,514.5,227.5,3.35,31.0,579.0,137.36,105.86
2017,6,29,9,30,246.0,344.0,3.4,31.0,527.0,205.39,147.72
2017,6,29,9,45,283.0,356.5,3.45,31.5,578.5,238.65,165.74
2017,6,29,10,0,320.0,369.0,3.5,32.0,630.0,276.17,190.09
2017,6,29,10,15,589.0,245.5,3.55,32.5,752.0,283.6,186.04
2017,6,29,10,30,858.0,122.0,3.6,33.0,874.0,332.89,217.29
2017,6,29,10,45,865.5,122.5,3.65,33.5,902.0,384.2,259.77
2017,6,29,11,0,873.0,123.0,3.7,34.0,930.0,434.69,301.05
2017,6,29,11,15,877.5,124.0,3.75,34.0,951.0,483.11,340.6
2017,6,29,11,30,882.0,125.0,3.8,34.0,972.0,530.01,378.08
2017,6,29,11,45,885.5,125.0,3.85,34.5,985.5,574.03,411.77
2017,6,29,12,0,889.0,125.0,3.9,35.0,999.0,616.1,443.12
2017,6,29,12,15,890.0,125.0,3.9,35.0,1004.5,654.59,471.99
2017,6,29,12,30,891.0,125.0,3.9,35.0,1010.0,690.92,498.74
2017,6,29,12,45,891.5,124.0,3.95,35.5,1007.5,724.14,521.95
2017,6,29,13,0,892.0,123.0,4.0,36.0,1005.0,754.97,543.06
2017,6,29,13,15,890.0,122.5,4.0,36.0,995.0,781.42,561.76
2017,6,29,13,30,888.0,122.0,4.0,36.0,985.0,804.58,577.24
2017,6,29,13,45,882.5,122.0,4.0,36.0,966.5,821.87,588.89
2017,6,29,14,0,877.0,122.0,4.0,36.0,948.0,835.51,598.26
2017,6,29,14,15,871.5,121.0,4.0,36.0,922.5,844.64,604.77
2017,6,29,14,30,866.0,120.0,4.0,36.0,897.0,850.06,609.0
2017,6,29,14,45,530.0,266.0,4.0,36.0,736.0,720.04,519.04
2017,6,29,15,0,194.0,412.0,4.0,36.0,575.0,540.43,390.07
2017,6,29,15,15,513.0,261.5,4.0,35.5,666.0,707.58,514.96
2017,6,29,15,30,832.0,111.0,4.0,35.0,757.0,820.75,597.03
2017,6,29,15,45,819.0,108.5,4.0,35.0,713.5,800.83,584.32
2017,6,29,16,0,806.0,106.0,4.0,35.0,670.0,786.89,576.51
2017,6,29,16,15,789.0,103.0,3.95,35.0,622.0,756.93,557.62
2017,6,29,16,30,772.0,100.0,3.9,35.0,574.0,724.44,537.0
2017,6,29,16,45,750.0,96.0,3.9,35.0,523.0,684.86,511.44
2017,6,29,17,0,728.0,92.0,3.9,35.0,472.0,643.55,483.75
2017,6,29,17,15,698.0,87.5,3.8,34.5,419.0,597.09,452.09
2017,6,29,17,30,668.0,83.0,3.7,34.0,366.0,547.98,417.69
2017,6,29,17,45,625.0,77.5,3.6,33.5,313.0,489.72,375.44
2017,6,29,18,0,582.0,72.0,3.5,33.0,260.0,432.85,332.82
2017,6,29,18,15,522.0,64.5,3.3,32.0,209.0,366.7,282.08
2017,6,29,18,30,462.0,57.0,3.1,31.0,158.0,304.46,232.43
2017,6,29,18,45,365.5,47.0,2.9,30.5,112.5,228.49,170.48
2017,6,29,19,0,269.0,37.0,2.7,30.0,67.0,159.18,112.57
2017,6,29,19,15,134.5,18.5,2.95,29.5,33.5,75.14,30.92
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,58.5,13.5,4.15,24.5,17.5,10.62,0.0
2017,6,30,6,0,117.0,27.0,4.3,25.0,35.0,20.3,7.62
2017,6,30,6,15,224.0,42.0,4.45,25.5,74.5,31.59,20.47
2017,6,30,6,30,331.0,57.0,4.6,26.0,114.0,42.91,30.65
2017,6,30,6,45,165.5,50.0,4.85,26.5,78.5,37.84,26.66
2017,6,30,7,0,0.0,43.0,5.1,27.0,43.0,32.85,22.46
2017,6,30,7,15,0.0,52.5,5.1,27.5,52.5,40.17,28.63
2017,6,30,7,30,0.0,62.0,5.1,28.0,62.0,47.51,34.7
2017,6,30,7,45,0.0,87.5,5.2,28.5,87.5,66.7,50.6
2017,6,30,8,0,0.0,113.0,5.3,29.0,113.0,84.86,65.4
2017,6,30,8,15,28.0,175.0,5.35,29.5,191.0,121.71,95.31
2017,6,30,8,30,56.0,237.0,5.4,30.0,269.0,157.3,123.66
2017,6,30,8,45,35.0,229.0,5.45,30.5,249.5,153.8,120.14
2017,6,30,9,0,14.0,221.0,5.5,31.0,230.0,158.43,123.23
2017,6,30,9,15,62.5,284.0,5.5,31.5,330.0,185.0,143.76
2017,6,30,9,30,111.0,347.0,5.5,32.0,430.0,223.43,163.67
2017,6,30,9,45,80.5,350.0,5.5,32.5,411.5,235.09,170.62
2017,6,30,10,0,50.0,353.0,5.5,33.0,393.0,242.28,176.18
2017,6,30,10,15,84.5,390.5,5.45,33.0,463.0,280.02,202.57
2017,6,30,10,30,119.0,428.0,5.4,33.0,533.0,312.7,225.59
2017,6,30,10,45,105.0,438.0,5.4,33.5,532.5,336.84,243.54
2017,6,30,11,0,91.0,448.0,5.4,34.0,532.0,349.42,252.8
2017,6,30,11,15,182.0,460.0,5.35,34.0,633.0,402.46,290.46
2017,6,30,11,30,273.0,472.0,5.3,34.0,734.0,465.75,335.88
2017,6,30,11,45,562.5,309.5,5.3,34.5,859.0,534.17,385.7
2017,6,30,12,0,852.0,147.0,5.3,35.0,984.0,608.37,441.07
2017,6,30,12,15,852.5,147.0,5.3,35.0,989.5,645.36,469.15
2017,6,30,12,30,853.0,147.0,5.3,35.0,995.0,680.34,495.37
2017,6,30,12,45,517.0,327.0,5.3,35.5,841.0,634.51,458.97
2017,6,30,13,0,181.0,507.0,5.3,36.0,687.0,542.8,389.41
2017,6,30,13,15,175.5,501.5,5.3,36.0,674.5,547.17,393.09
2017,6,30,13,30,170.0,496.0,5.3,36.0,662.0,549.94,395.34
2017,6,30,13,45,496.0,325.0,5.3,36.0,794.5,700.7,506.97
2017,6,30,14,0,822.0,154.0,5.3,36.0,927.0,830.1,600.99
2017,6,30,14,15,815.5,152.5,5.3,36.0,901.5,838.06,606.28
2017,6,30,14,30,809.0,151.0,5.3,36.0,876.0,842.37,609.84
2017,6,30,14,45,531.0,276.5,5.35,36.0,746.0,730.91,530.96
2017,6,30,15,0,253.0,402.0,5.4,36.0,616.0,597.96,434.21
2017,6,30,15,15,470.5,293.5,5.4,35.5,667.5,701.55,513.7
2017,6,30,15,30,688.0,185.0,5.4,35.0,719.0,789.3,580.73
2017,6,30,15,45,665.0,183.5,5.4,35.0,675.0,763.68,563.65
2017,6,30,16,0,642.0,182.0,5.4,35.0,631.0,735.55,545.24
2017,6,30,16,15,619.5,176.0,5.4,34.5,584.0,701.27,523.59
2017,6,30,16,30,597.0,170.0,5.4,34.0,537.0,665.05,500.23
2017,6,30,16,45,571.0,162.0,5.45,33.5,488.0,622.66,472.15
2017,6,30,17,0,545.0,154.0,5.5,33.0,439.0,571.78,437.42
2017,6,30,17,15,507.5,145.5,5.4,32.5,387.5,520.09,400.65
2017,6,30,17,30,470.0,137.0,5.3,32.0,336.0,469.09,363.51
2017,6,30,17,45,430.5,123.5,5.2,32.0,286.5,412.82,320.84
2017,6,30,18,0,391.0,110.0,5.1,32.0,237.0,358.31,278.49
2017,6,30,18,15,326.5,96.5,4.85,31.0,189.0,292.87,227.37
2017,6,30,18,30,262.0,83.0,4.6,30.0,141.0,222.33,171.0
2017,6,30,18,45,191.5,64.0,4.4,29.5,100.0,160.45,120.13
2017,6,30,19,0,121.0,45.0,4.2,29.0,59.0,105.24,74.11
2017,6,30,19,15,60.5,22.5,4.05,28.5,29.5,50.08,19.36
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,5,45,8.5,12.0,3.05,24.5,13.0,9.44,0.0
2017,7,1,6,0,17.0,24.0,3.2,25.0,26.0,18.12,5.93
2017,7,1,6,15,79.0,49.0,3.25,25.0,62.0,35.53,23.75
2017,7,1,6,30,141.0,74.0,3.3,25.0,98.0,52.66,39.01
2017,7,1,6,45,218.5,91.5,3.35,25.5,144.5,65.15,50.02
2017,7,1,7,0,296.0,109.0,3.4,26.0,191.0,77.53,60.63
2017,7,1,7,15,232.0,130.0,3.4,26.5,203.0,89.89,70.92
2017,7,1,7,30,168.0,151.0,3.4,27.0,215.0,103.89,82.33
2017,7,1,7,45,90.0,157.5,3.45,27.5,192.5,110.41,87.3
2017,7,1,8,0,12.0,164.0,3.5,28.0,170.0,118.27,93.28
2017,7,1,8,15,57.5,207.0,3.55,28.5,239.5,140.07,110.58
2017,7,1,8,30,103.0,250.0,3.6,29.0,309.0,164.98,130.1
2017,7,1,8,45,373.5,210.0,3.65,29.5,453.0,129.1,100.42
2017,7,1,9,0,644.0,170.0,3.7,30.0,597.0,110.52,84.93
2017,7,1,9,15,493.5,244.5,3.75,30.0,585.5,145.65,112.97
2017,7,1,9,30,343.0,319.0,3.8,30.0,574.0,198.76,141.83
2017,7,1,9,45,363.0,326.0,3.9,30.5,609.5,232.42,159.03
2017,7,1,10,0,383.0,333.0,4.0,31.0,645.0,268.04,182.55
2017,7,1,10,15,566.5,259.5,4.1,31.5,743.5,286.32,189.86
2017,7,1,10,30,750.0,186.0,4.2,32.0,842.0,336.7,224.42
2017,7,1,10,45,762.0,186.0,4.3,32.5,871.0,385.39,264.35
2017,7,1,11,0,774.0,186.0,4.4,33.0,900.0,434.08,303.86
2017,7,1,11,15,619.0,300.0,4.45,33.0,879.5,480.0,342.21
2017,7,1,11,30,464.0,414.0,4.5,33.0,859.0,518.18,372.25
2017,7,1,11,45,599.5,323.5,4.6,33.5,907.5,556.65,401.19
2017,7,1,12,0,735.0,233.0,4.7,34.0,956.0,609.29,440.46
2017,7,1,12,15,570.5,335.5,4.7,34.0,899.0,620.17,448.01
2017,7,1,12,30,406.0,438.0,4.7,34.0,842.0,613.58,442.41
2017,7,1,12,45,572.5,335.5,4.75,34.5,903.0,679.97,490.87
2017,7,1,13,0,739.0,233.0,4.8,35.0,964.0,746.1,538.72
2017,7,1,13,15,736.5,232.0,4.75,35.0,954.0,771.23,556.18
2017,7,1,13,30,734.0,231.0,4.7,35.0,944.0,793.19,571.56
2017,7,1,13,45,584.0,315.0,4.7,35.0,875.5,761.42,547.92
2017,7,1,14,0,434.0,399.0,4.7,35.0,807.0,725.84,521.44
2017,7,1,14,15,409.5,393.5,4.7,35.0,770.0,713.18,513.51
2017,7,1,14,30,385.0,388.0,4.7,35.0,733.0,685.43,495.39
2017,7,1,14,45,374.0,379.0,4.7,35.0,704.5,674.91,489.06
2017,7,1,15,0,363.0,370.0,4.7,35.0,676.0,662.28,481.21
2017,7,1,15,15,487.0,303.5,4.65,35.0,693.5,725.08,527.86
2017,7,1,15,30,611.0,237.0,4.6,35.0,711.0,773.02,563.92
2017,7,1,15,45,392.0,281.0,4.6,35.0,578.5,622.49,457.48
2017,7,1,16,0,173.0,325.0,4.6,35.0,446.0,449.23,332.03
2017,7,1,16,15,387.0,249.5,4.55,34.5,494.5,562.24,419.98
2017,7,1,16,30,601.0,174.0,4.5,34.0,543.0,672.61,503.2
2017,7,1,16,45,585.0,161.5,4.5,34.0,495.0,633.39,476.15
2017,7,1,17,0,569.0,149.0,4.5,34.0,447.0,592.47,448.15
2017,7,1,17,15,531.5,141.0,4.3,33.5,395.0,532.57,406.16
2017,7,1,17,30,494.0,133.0,4.1,33.0,343.0,481.21,369.32
2017,7,1,17,45,458.0,119.5,3.95,32.5,292.5,426.1,328.83
2017,7,1,18,0,422.0,106.0,3.8,32.0,242.0,372.37,288.17
2017,7,1,18,15,355.5,93.5,3.55,31.0,193.0,305.48,236.38
2017,7,1,18,30,289.0,81.0,3.3,30.0,144.0,243.77,187.12
2017,7,1,18,45,211.5,63.0,3.05,29.5,102.0,168.08,125.73
2017,7,1,19,0,134.0,45.0,2.8,29.0,60.0,110.37,77.81
2017,7,1,19,15,67.0,22.5,2.85,28.5,30.0,52.31,20.44
2017,7,1,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,20.5,13.0,2.4,23.5,14.0,10.23,0.0
2017,7,2,6,0,41.0,26.0,2.5,24.0,28.0,19.46,6.5
2017,7,2,6,15,122.5,46.5,2.65,24.5,65.0,34.11,22.6
2017,7,2,6,30,204.0,67.0,2.8,25.0,102.0,48.76,35.71
2017,7,2,6,45,284.0,81.0,3.0,25.5,148.5,58.85,44.67
2017,7,2,7,0,364.0,95.0,3.2,26.0,195.0,68.74,53.17
2017,7,2,7,15,419.0,106.0,3.3,26.5,245.5,76.24,59.4
2017,7,2,7,30,474.0,117.0,3.4,27.0,296.0,83.61,65.33
2017,7,2,7,45,529.5,120.5,3.55,27.5,350.0,86.19,67.13
2017,7,2,8,0,585.0,124.0,3.7,28.0,404.0,89.66,69.61
2017,7,2,8,15,615.0,130.0,3.75,28.0,455.0,92.27,71.51
2017,7,2,8,30,645.0,136.0,3.8,28.0,506.0,94.76,73.29
2017,7,2,8,45,676.5,137.0,3.85,28.5,556.0,94.1,72.34
2017,7,2,9,0,708.0,138.0,3.9,29.0,606.0,93.54,71.49
2017,7,2,9,15,725.0,141.5,3.9,29.5,651.0,93.98,71.49
2017,7,2,9,30,742.0,145.0,3.9,30.0,696.0,123.69,77.69
