Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,9,45,764.5,143.0,3.9,30.5,738.5,172.35,98.98
2017,7,2,10,0,787.0,141.0,3.9,31.0,781.0,223.05,132.64
2017,7,2,10,15,610.5,247.0,3.9,31.0,757.0,288.97,190.57
2017,7,2,10,30,434.0,353.0,3.9,31.0,733.0,343.37,239.34
2017,7,2,10,45,426.0,370.5,3.95,31.5,753.5,382.39,270.15
2017,7,2,11,0,418.0,388.0,4.0,32.0,774.0,420.33,299.7
2017,7,2,11,15,373.5,420.5,4.0,32.5,771.5,456.45,327.41
2017,7,2,11,30,329.0,453.0,4.0,33.0,769.0,481.6,346.29
2017,7,2,11,45,598.5,292.5,4.0,33.5,876.5,536.42,386.58
2017,7,2,12,0,868.0,132.0,4.0,34.0,984.0,608.49,440.06
2017,7,2,12,15,869.0,132.0,3.95,34.0,990.0,646.38,468.39
2017,7,2,12,30,870.0,132.0,3.9,34.0,996.0,682.19,494.76
2017,7,2,12,45,869.5,132.0,3.9,34.0,994.0,714.96,518.67
2017,7,2,13,0,869.0,132.0,3.9,34.0,992.0,745.42,540.59
2017,7,2,13,15,867.0,131.5,3.85,34.0,982.0,771.62,559.14
2017,7,2,13,30,865.0,131.0,3.8,34.0,972.0,794.61,574.62
2017,7,2,13,45,861.0,130.0,3.8,34.5,954.0,812.22,585.37
2017,7,2,14,0,857.0,129.0,3.8,35.0,936.0,826.25,593.81
2017,7,2,14,15,851.5,128.0,3.75,35.0,911.0,835.43,600.15
2017,7,2,14,30,846.0,127.0,3.7,35.0,886.0,840.97,604.22
2017,7,2,14,45,825.5,132.5,3.7,35.0,851.0,835.93,601.69
2017,7,2,15,0,805.0,138.0,3.7,35.0,816.0,839.57,605.08
2017,7,2,15,15,794.0,135.5,3.7,35.0,778.5,828.38,598.75
2017,7,2,15,30,783.0,133.0,3.7,35.0,741.0,813.83,590.36
2017,7,2,15,45,771.5,128.5,3.7,35.0,698.5,793.64,578.28
2017,7,2,16,0,760.0,124.0,3.7,35.0,656.0,770.39,564.18
2017,7,2,16,15,403.0,187.0,3.65,34.5,467.0,531.9,396.59
2017,7,2,16,30,46.0,250.0,3.6,34.0,278.0,259.05,192.6
2017,7,2,16,45,361.0,178.5,3.6,34.0,369.5,475.02,359.78
2017,7,2,17,0,676.0,107.0,3.6,34.0,461.0,627.62,473.94
2017,7,2,17,15,643.5,102.0,3.5,33.5,408.5,578.26,439.08
2017,7,2,17,30,611.0,97.0,3.4,33.0,356.0,528.69,404.21
2017,7,2,17,45,566.0,90.0,3.3,32.5,304.0,469.47,361.12
2017,7,2,18,0,521.0,83.0,3.2,32.0,252.0,411.87,317.86
2017,7,2,18,15,458.0,74.0,3.15,31.5,202.0,344.77,265.9
2017,7,2,18,30,395.0,65.0,3.1,31.0,152.0,277.55,212.21
2017,7,2,18,45,301.0,52.5,3.05,30.5,108.0,204.37,152.69
2017,7,2,19,0,207.0,40.0,3.0,30.0,64.0,140.54,99.49
2017,7,2,19,15,103.5,20.0,3.2,29.5,32.0,67.79,27.7
2017,7,2,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,5,45,47.5,12.5,3.5,23.5,16.0,9.83,0.0
2017,7,3,6,0,95.0,25.0,3.7,24.0,32.0,18.82,5.72
2017,7,3,6,15,198.5,41.5,3.8,24.5,70.5,31.1,20.07
2017,7,3,6,30,302.0,58.0,3.9,25.0,109.0,43.38,31.15
2017,7,3,6,45,401.0,65.0,4.05,25.5,159.5,49.12,36.38
2017,7,3,7,0,500.0,72.0,4.2,26.0,210.0,56.86,43.07
2017,7,3,7,15,552.0,79.5,4.25,26.5,262.5,62.11,47.43
2017,7,3,7,30,604.0,87.0,4.3,27.0,315.0,67.29,51.6
2017,7,3,7,45,654.5,88.5,4.35,27.5,370.5,68.26,52.12
2017,7,3,8,0,705.0,90.0,4.4,28.0,426.0,69.42,52.78
2017,7,3,8,15,731.0,94.0,4.4,28.5,478.5,77.67,59.31
2017,7,3,8,30,757.0,98.0,4.4,29.0,531.0,80.05,60.91
2017,7,3,8,45,782.5,98.5,4.45,29.5,582.0,80.06,60.57
2017,7,3,9,0,808.0,99.0,4.5,30.0,633.0,80.12,60.29
2017,7,3,9,15,451.5,220.0,4.45,30.5,522.5,131.78,101.72
2017,7,3,9,30,95.0,341.0,4.4,31.0,412.0,219.37,161.4
2017,7,3,9,45,479.5,223.5,4.4,31.5,610.0,181.58,116.06
2017,7,3,10,0,864.0,106.0,4.4,32.0,808.0,222.5,128.65
2017,7,3,10,15,872.0,107.5,4.4,32.5,842.5,276.69,170.99
2017,7,3,10,30,880.0,109.0,4.4,33.0,877.0,330.56,215.33
2017,7,3,10,45,886.5,109.5,4.4,33.5,905.5,382.76,258.83
2017,7,3,11,0,893.0,110.0,4.4,34.0,934.0,434.02,301.01
2017,7,3,11,15,896.5,111.0,4.35,34.0,954.5,483.1,341.26
2017,7,3,11,30,900.0,112.0,4.3,34.0,975.0,530.53,379.28
2017,7,3,11,45,884.0,125.0,4.3,34.5,983.0,573.37,412.21
2017,7,3,12,0,868.0,138.0,4.3,35.0,991.0,612.53,441.44
2017,7,3,12,15,868.5,138.0,4.25,35.0,996.0,650.23,469.75
2017,7,3,12,30,869.0,138.0,4.2,35.0,1001.0,685.84,495.95
2017,7,3,12,45,867.5,138.0,4.2,35.5,998.0,718.04,518.36
2017,7,3,13,0,866.0,138.0,4.2,36.0,995.0,747.9,538.69
2017,7,3,13,15,863.0,137.5,4.15,36.0,984.0,773.46,556.72
2017,7,3,13,30,860.0,137.0,4.1,36.0,973.0,795.78,571.84
2017,7,3,13,45,854.0,137.0,4.05,36.0,954.0,812.66,583.07
2017,7,3,14,0,848.0,137.0,4.0,36.0,935.0,825.97,592.03
2017,7,3,14,15,841.5,136.0,3.95,36.0,909.5,834.44,597.91
2017,7,3,14,30,835.0,135.0,3.9,36.0,884.0,839.27,601.52
2017,7,3,14,45,518.5,273.0,3.9,36.0,732.5,718.58,517.52
2017,7,3,15,0,202.0,411.0,3.9,36.0,581.0,547.35,394.87
2017,7,3,15,15,497.5,269.5,3.9,36.0,662.0,703.98,510.77
2017,7,3,15,30,793.0,128.0,3.9,36.0,743.0,818.07,592.38
2017,7,3,15,45,776.5,126.0,3.95,36.0,699.5,796.12,578.55
2017,7,3,16,0,760.0,124.0,4.0,36.0,656.0,771.24,563.57
2017,7,3,16,15,741.5,120.5,4.0,35.5,608.5,740.54,545.52
2017,7,3,16,30,723.0,117.0,4.0,35.0,561.0,711.02,528.12
2017,7,3,16,45,696.0,113.5,4.05,34.5,510.5,669.52,501.64
2017,7,3,17,0,669.0,110.0,4.1,34.0,460.0,626.72,473.49
2017,7,3,17,15,637.0,104.5,4.1,33.5,407.5,577.34,439.73
2017,7,3,17,30,605.0,99.0,4.1,33.0,355.0,527.73,404.85
2017,7,3,17,45,557.0,92.5,4.1,33.0,302.5,467.33,360.03
2017,7,3,18,0,509.0,86.0,4.1,33.0,250.0,408.74,315.31
2017,7,3,18,15,446.0,76.5,4.05,32.0,200.5,335.8,259.4
2017,7,3,18,30,383.0,67.0,4.0,31.0,151.0,274.63,210.55
2017,7,3,18,45,291.5,54.0,3.95,30.5,107.5,202.5,151.61
2017,7,3,19,0,200.0,41.0,3.9,30.0,64.0,139.46,98.89
2017,7,3,19,15,100.0,20.5,3.95,29.5,32.0,67.52,27.46
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,5.5,2.9,24.0,5.5,4.33,0.0
2017,7,4,6,0,0.0,11.0,3.1,24.0,11.0,8.35,0.0
2017,7,4,6,15,0.0,25.0,3.3,24.5,25.0,19.07,10.12
2017,7,4,6,30,0.0,39.0,3.5,25.0,39.0,29.83,19.68
2017,7,4,6,45,0.0,57.0,3.75,25.5,57.0,43.0,31.17
2017,7,4,7,0,0.0,75.0,4.0,26.0,75.0,56.05,42.38
2017,7,4,7,15,0.0,97.5,4.1,26.5,97.5,71.94,55.77
2017,7,4,7,30,0.0,120.0,4.2,27.0,120.0,87.64,68.75
2017,7,4,7,45,335.5,108.0,4.3,27.5,267.5,74.9,57.69
2017,7,4,8,0,671.0,96.0,4.4,28.0,415.0,72.68,55.51
2017,7,4,8,15,698.0,100.5,4.45,28.5,467.0,75.15,57.22
2017,7,4,8,30,725.0,105.0,4.5,29.0,519.0,84.01,64.19
2017,7,4,8,45,745.5,108.5,4.55,29.5,568.5,85.58,65.1
2017,7,4,9,0,766.0,112.0,4.6,30.0,618.0,87.03,65.94
2017,7,4,9,15,781.5,115.0,4.6,30.5,663.5,87.91,66.31
2017,7,4,9,30,797.0,118.0,4.6,31.0,709.0,110.1,66.29
2017,7,4,9,45,809.0,121.0,4.6,31.5,749.5,163.75,90.57
2017,7,4,10,0,821.0,124.0,4.6,32.0,790.0,225.13,132.45
2017,7,4,10,15,830.0,126.0,4.55,32.5,825.0,277.62,173.27
2017,7,4,10,30,839.0,128.0,4.5,33.0,860.0,329.97,216.15
2017,7,4,10,45,845.0,130.0,4.5,33.5,888.0,380.91,258.46
2017,7,4,11,0,851.0,132.0,4.5,34.0,916.0,430.95,299.51
2017,7,4,11,15,855.5,133.0,4.5,34.0,937.0,478.6,338.58
2017,7,4,11,30,860.0,134.0,4.5,34.0,958.0,524.78,375.64
2017,7,4,11,45,863.0,134.5,4.5,34.5,972.0,568.2,408.98
2017,7,4,12,0,866.0,135.0,4.5,35.0,986.0,609.7,439.99
2017,7,4,12,15,867.0,135.0,4.5,35.0,991.5,647.66,468.65
2017,7,4,12,30,868.0,135.0,4.5,35.0,997.0,683.55,495.26
2017,7,4,12,45,867.5,135.0,4.55,35.5,994.5,716.41,518.34
2017,7,4,13,0,867.0,135.0,4.6,36.0,992.0,746.97,539.38
2017,7,4,13,15,864.5,134.5,4.6,36.0,982.0,772.89,557.92
2017,7,4,13,30,862.0,134.0,4.6,36.0,972.0,795.6,573.48
2017,7,4,13,45,857.5,133.5,4.6,36.0,954.0,813.32,585.53
2017,7,4,14,0,853.0,133.0,4.6,36.0,936.0,827.47,595.32
2017,7,4,14,15,847.0,131.5,4.6,36.0,910.5,835.94,601.45
2017,7,4,14,30,841.0,130.0,4.6,36.0,885.0,840.75,605.3
2017,7,4,14,45,832.5,128.5,4.6,36.0,853.0,839.81,605.48
2017,7,4,15,0,824.0,127.0,4.6,36.0,821.0,835.29,603.44
2017,7,4,15,15,813.0,124.5,4.55,35.5,783.0,824.24,598.24
2017,7,4,15,30,802.0,122.0,4.5,35.0,745.0,820.45,598.02
2017,7,4,15,45,788.0,119.0,4.5,35.0,701.5,799.43,585.21
2017,7,4,16,0,774.0,116.0,4.5,35.0,658.0,775.4,570.46
2017,7,4,16,15,756.0,112.5,4.45,34.5,610.5,744.82,552.17
2017,7,4,16,30,738.0,109.0,4.4,34.0,563.0,711.82,532.03
2017,7,4,16,45,714.5,105.0,4.4,34.0,512.5,671.98,505.87
2017,7,4,17,0,691.0,101.0,4.4,34.0,462.0,633.6,479.56
2017,7,4,17,15,659.5,96.0,4.3,33.5,410.0,584.44,445.69
2017,7,4,17,30,628.0,91.0,4.2,33.0,358.0,534.99,410.72
2017,7,4,17,45,585.5,84.5,4.1,32.5,305.5,477.19,368.45
2017,7,4,18,0,543.0,78.0,4.0,32.0,253.0,420.79,325.86
2017,7,4,18,15,481.5,69.5,3.7,31.5,203.0,354.04,273.67
2017,7,4,18,30,420.0,61.0,3.4,31.0,153.0,291.36,223.04
2017,7,4,18,45,330.0,49.5,3.15,30.5,109.0,214.32,160.28
2017,7,4,19,0,240.0,38.0,2.9,30.0,65.0,151.41,107.33
2017,7,4,19,15,120.0,19.0,2.9,29.5,32.5,72.16,29.28
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,45,46.5,12.0,2.9,24.5,15.0,9.44,0.0
2017,7,5,6,0,93.0,24.0,3.0,25.0,30.0,18.09,4.38
2017,7,5,6,15,195.5,40.0,3.05,25.0,68.0,30.01,19.06
2017,7,5,6,30,298.0,56.0,3.1,25.0,106.0,41.96,29.92
2017,7,5,6,45,196.5,79.0,3.2,25.5,117.0,57.11,43.16
2017,7,5,7,0,95.0,102.0,3.3,26.0,128.0,72.04,55.97
2017,7,5,7,15,108.5,126.0,3.3,26.5,162.0,87.45,68.87
2017,7,5,7,30,122.0,150.0,3.3,27.0,196.0,102.46,81.15
2017,7,5,7,45,188.5,170.0,3.35,27.5,253.5,115.88,91.87
2017,7,5,8,0,255.0,190.0,3.4,28.0,311.0,124.82,98.7
2017,7,5,8,15,494.0,148.0,3.4,28.0,418.0,100.43,78.22
2017,7,5,8,30,733.0,106.0,3.4,28.0,525.0,84.91,65.16
2017,7,5,8,45,579.0,177.0,3.4,28.5,526.5,116.52,90.69
2017,7,5,9,0,425.0,248.0,3.4,29.0,528.0,148.63,116.14
2017,7,5,9,15,334.5,294.5,3.35,29.5,525.0,175.94,137.34
2017,7,5,9,30,244.0,341.0,3.3,30.0,522.0,203.15,146.92
2017,7,5,9,45,232.5,364.5,3.25,30.5,545.0,247.88,175.26
2017,7,5,10,0,221.0,388.0,3.2,31.0,568.0,279.35,197.12
2017,7,5,10,15,190.5,409.5,3.05,31.5,569.5,304.35,216.33
2017,7,5,10,30,160.0,431.0,2.9,32.0,571.0,326.11,233.29
2017,7,5,10,45,522.0,274.5,2.75,32.5,751.5,358.74,249.1
2017,7,5,11,0,884.0,118.0,2.6,33.0,932.0,435.58,301.28
2017,7,5,11,15,888.5,118.5,2.5,33.0,953.5,484.52,340.64
2017,7,5,11,30,893.0,119.0,2.4,33.0,975.0,531.92,377.83
2017,7,5,11,45,878.0,132.0,2.3,33.5,983.5,575.04,409.99
2017,7,5,12,0,863.0,145.0,2.2,34.0,992.0,614.6,438.42
2017,7,5,12,15,864.0,145.0,2.2,34.5,997.5,652.62,465.38
2017,7,5,12,30,865.0,145.0,2.2,35.0,1003.0,688.61,490.21
2017,7,5,12,45,866.5,143.5,2.2,35.5,1001.5,722.0,512.7
2017,7,5,13,0,868.0,142.0,2.2,36.0,1000.0,753.19,533.22
2017,7,5,13,15,865.5,141.5,2.25,36.0,989.5,779.38,551.52
2017,7,5,13,30,863.0,141.0,2.3,36.0,979.0,802.35,567.09
2017,7,5,13,45,860.5,138.5,2.4,36.0,961.5,820.36,579.53
2017,7,5,14,0,858.0,136.0,2.5,36.0,944.0,834.76,589.78
2017,7,5,14,15,852.0,134.5,2.55,36.0,918.5,843.41,596.15
2017,7,5,14,30,846.0,133.0,2.6,36.0,893.0,848.38,600.31
2017,7,5,14,45,837.5,131.5,2.65,36.0,861.0,847.56,600.91
2017,7,5,15,0,829.0,130.0,2.7,36.0,829.0,843.15,599.35
2017,7,5,15,15,818.0,127.5,2.75,36.0,790.5,843.39,600.94
2017,7,5,15,30,807.0,125.0,2.8,36.0,752.0,828.67,592.91
2017,7,5,15,45,793.0,122.0,2.85,36.0,708.5,807.65,580.89
2017,7,5,16,0,779.0,119.0,2.9,36.0,665.0,783.57,566.87
2017,7,5,16,15,760.5,115.5,2.95,35.5,617.0,752.52,549.26
2017,7,5,16,30,742.0,112.0,3.0,35.0,569.0,719.03,529.78
2017,7,5,16,45,717.0,108.0,3.05,35.0,517.5,681.16,505.7
2017,7,5,17,0,692.0,104.0,3.1,35.0,466.0,638.65,477.39
2017,7,5,17,15,660.0,98.5,3.0,34.5,413.0,588.51,443.48
2017,7,5,17,30,628.0,93.0,2.9,34.0,360.0,538.1,408.45
2017,7,5,17,45,580.5,87.5,2.85,33.5,307.0,478.21,365.43
2017,7,5,18,0,533.0,82.0,2.8,33.0,254.0,420.04,322.22
2017,7,5,18,15,471.0,73.0,2.6,32.0,203.5,352.74,270.93
2017,7,5,18,30,409.0,64.0,2.4,31.0,153.0,284.98,217.48
2017,7,5,18,45,315.5,51.5,2.2,30.5,109.0,210.96,157.41
2017,7,5,19,0,222.0,39.0,2.0,30.0,65.0,146.2,103.43
2017,7,5,19,15,111.0,19.5,2.2,29.5,32.5,70.09,27.98
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,5,45,57.5,11.5,1.75,23.5,15.0,9.05,0.0
2017,7,6,6,0,115.0,23.0,2.0,24.0,30.0,17.38,3.53
2017,7,6,6,15,222.5,37.5,2.0,24.5,68.5,28.37,17.73
2017,7,6,6,30,330.0,52.0,2.0,25.0,107.0,39.4,27.76
2017,7,6,6,45,417.0,60.5,2.05,25.5,156.5,48.19,35.58
2017,7,6,7,0,504.0,69.0,2.1,26.0,206.0,54.69,41.22
2017,7,6,7,15,555.0,76.0,2.0,26.5,258.0,59.64,45.34
2017,7,6,7,30,606.0,83.0,1.9,27.0,310.0,64.55,49.28
2017,7,6,7,45,653.5,85.0,1.85,27.5,365.0,65.91,50.14
2017,7,6,8,0,701.0,87.0,1.8,28.0,420.0,73.01,55.75
2017,7,6,8,15,404.0,167.5,1.75,28.5,364.5,109.92,85.81
2017,7,6,8,30,107.0,248.0,1.7,29.0,309.0,163.87,128.89
2017,7,6,8,45,452.0,173.5,1.65,29.5,466.5,111.16,85.67
2017,7,6,9,0,797.0,99.0,1.6,30.0,624.0,79.87,59.98
2017,7,6,9,15,419.5,202.0,1.5,30.5,480.0,121.56,93.24
2017,7,6,9,30,42.0,305.0,1.4,31.0,336.0,198.65,145.85
2017,7,6,9,45,68.5,343.0,1.35,31.5,397.0,229.75,166.07
2017,7,6,10,0,95.0,381.0,1.3,32.0,458.0,264.9,189.42
2017,7,6,10,15,100.0,401.5,1.35,32.5,486.0,289.52,206.45
2017,7,6,10,30,105.0,422.0,1.4,33.0,514.0,314.97,224.3
2017,7,6,10,45,210.0,428.0,1.45,33.5,619.0,358.57,252.69
2017,7,6,11,0,315.0,434.0,1.5,34.0,724.0,414.4,290.57
2017,7,6,11,15,288.0,453.5,1.6,34.0,723.5,439.08,309.57
2017,7,6,11,30,261.0,473.0,1.7,34.0,723.0,461.15,326.32
2017,7,6,11,45,565.5,303.0,1.85,34.5,855.0,526.25,372.86
2017,7,6,12,0,870.0,133.0,2.0,35.0,987.0,611.49,434.19
2017,7,6,12,15,871.0,133.0,2.1,35.0,992.5,649.72,462.26
2017,7,6,12,30,872.0,133.0,2.2,35.0,998.0,685.85,488.66
2017,7,6,12,45,869.0,134.5,2.35,35.5,995.0,718.17,511.25
2017,7,6,13,0,866.0,136.0,2.5,36.0,992.0,748.08,531.82
2017,7,6,13,15,863.5,135.5,2.55,35.5,982.0,774.09,551.26
2017,7,6,13,30,861.0,135.0,2.6,35.0,972.0,796.9,567.86
2017,7,6,13,45,855.5,135.0,2.7,35.0,953.5,814.29,579.97
2017,7,6,14,0,850.0,135.0,2.8,35.0,935.0,828.12,589.9
2017,7,6,14,15,844.0,133.5,2.85,35.0,910.0,836.68,596.24
2017,7,6,14,30,838.0,132.0,2.9,35.0,885.0,841.59,600.37
2017,7,6,14,45,659.0,227.0,3.0,35.0,806.0,803.94,575.14
2017,7,6,15,0,480.0,322.0,3.1,35.0,727.0,736.56,528.11
2017,7,6,15,15,342.0,345.5,3.15,34.5,627.0,627.12,454.53
2017,7,6,15,30,204.0,369.0,3.2,34.0,527.0,516.87,377.81
2017,7,6,15,45,350.0,303.5,3.25,34.0,556.5,594.63,437.17
2017,7,6,16,0,496.0,238.0,3.3,34.0,586.0,666.72,490.92
2017,7,6,16,15,442.5,237.0,3.3,33.5,530.5,615.33,456.18
2017,7,6,16,30,389.0,236.0,3.3,33.0,475.0,546.91,409.66
2017,7,6,16,45,469.0,190.5,3.3,33.0,453.5,571.05,429.79
2017,7,6,17,0,549.0,145.0,3.3,33.0,432.0,569.8,431.56
2017,7,6,17,15,530.0,132.0,3.2,32.5,384.0,525.84,401.22
2017,7,6,17,30,511.0,119.0,3.1,32.0,336.0,481.18,369.77
2017,7,6,17,45,478.5,106.5,3.05,32.0,287.0,428.31,330.53
2017,7,6,18,0,446.0,94.0,3.0,32.0,238.0,376.49,290.97
2017,7,6,18,15,396.0,81.0,2.7,31.5,191.0,316.27,243.96
2017,7,6,18,30,346.0,68.0,2.4,31.0,144.0,259.62,198.3
2017,7,6,18,45,271.5,53.0,2.15,30.5,102.5,194.07,144.79
2017,7,6,19,0,197.0,38.0,1.9,30.0,61.0,135.74,95.86
2017,7,6,19,15,98.5,19.0,1.95,29.5,30.5,65.4,25.36
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,56.0,11.0,0.95,23.5,14.5,8.65,0.0
2017,7,7,6,0,112.0,22.0,1.1,24.0,29.0,16.65,2.59
2017,7,7,6,15,218.5,36.5,1.15,24.0,67.0,27.63,17.14
2017,7,7,6,30,325.0,51.0,1.2,24.0,105.0,38.66,27.26
2017,7,7,6,45,407.5,60.0,1.3,24.5,153.0,47.74,35.35
2017,7,7,7,0,490.0,69.0,1.4,25.0,201.0,54.55,41.28
2017,7,7,7,15,541.0,76.5,1.3,25.5,253.0,59.84,45.7
2017,7,7,7,30,592.0,84.0,1.2,26.0,305.0,65.06,49.91
2017,7,7,7,45,449.5,132.5,1.2,26.5,315.5,92.26,72.43
2017,7,7,8,0,307.0,181.0,1.2,27.0,326.0,120.9,95.63
2017,7,7,8,15,375.0,190.0,1.1,27.5,388.5,127.08,100.03
2017,7,7,8,30,443.0,199.0,1.0,28.0,451.0,127.22,99.51
2017,7,7,8,45,439.5,220.5,0.9,28.5,490.0,136.93,106.74
2017,7,7,9,0,436.0,242.0,0.8,29.0,529.0,145.87,113.22
2017,7,7,9,15,621.5,176.5,0.9,29.5,618.0,111.01,84.88
2017,7,7,9,30,807.0,111.0,1.0,30.0,707.0,106.04,63.28
2017,7,7,9,45,820.5,112.5,1.15,30.5,748.0,168.03,93.32
2017,7,7,10,0,834.0,114.0,1.3,31.0,789.0,221.49,128.63
2017,7,7,10,15,523.5,270.0,1.45,31.0,700.5,285.54,189.57
2017,7,7,10,30,213.0,426.0,1.6,31.0,612.0,338.8,240.28
2017,7,7,10,45,160.5,439.5,1.75,31.5,582.5,348.22,249.0
2017,7,7,11,0,108.0,453.0,1.9,32.0,553.0,359.47,258.37
2017,7,7,11,15,492.0,287.0,2.0,32.0,756.5,421.12,299.89
2017,7,7,11,30,876.0,121.0,2.1,32.0,960.0,525.34,374.44
2017,7,7,11,45,874.0,125.0,2.25,32.5,972.5,569.11,407.64
2017,7,7,12,0,872.0,129.0,2.4,33.0,985.0,610.54,438.6
2017,7,7,12,15,873.5,129.0,2.45,33.0,991.0,649.18,467.42
2017,7,7,12,30,875.0,129.0,2.5,33.0,997.0,685.73,494.21
2017,7,7,12,45,875.5,128.5,2.55,33.5,995.0,719.2,517.36
2017,7,7,13,0,876.0,128.0,2.6,34.0,993.0,750.35,538.48
2017,7,7,13,15,874.0,127.5,2.65,34.0,983.0,776.84,557.25
2017,7,7,13,30,872.0,127.0,2.7,34.0,973.0,800.12,572.88
2017,7,7,13,45,868.5,125.5,2.75,34.0,955.5,817.99,585.05
2017,7,7,14,0,865.0,124.0,2.8,34.0,938.0,832.25,594.99
2017,7,7,14,15,859.5,122.5,2.85,34.0,913.0,841.19,601.61
2017,7,7,14,30,854.0,121.0,2.9,34.0,888.0,846.44,605.98
2017,7,7,14,45,833.0,127.0,2.95,34.0,853.0,841.56,603.88
2017,7,7,15,0,812.0,133.0,3.0,34.0,818.0,845.03,607.44
2017,7,7,15,15,801.5,130.5,3.05,34.0,780.0,834.32,601.77
2017,7,7,15,30,791.0,128.0,3.1,34.0,742.0,820.21,594.03
2017,7,7,15,45,486.5,226.5,3.15,34.0,597.0,653.49,479.19
2017,7,7,16,0,182.0,325.0,3.2,34.0,452.0,458.68,338.27
2017,7,7,16,15,455.0,219.5,3.2,33.5,507.0,609.23,453.35
2017,7,7,16,30,728.0,114.0,3.2,33.0,562.0,712.23,531.21
2017,7,7,16,45,588.0,144.5,3.25,33.0,486.0,624.21,468.68
2017,7,7,17,0,448.0,175.0,3.3,33.0,410.0,528.08,399.58
2017,7,7,17,15,306.0,174.0,3.25,32.5,326.5,398.17,304.75
2017,7,7,17,30,164.0,173.0,3.2,32.0,243.0,280.75,215.8
2017,7,7,17,45,155.0,149.0,3.2,31.5,207.5,246.31,190.38
2017,7,7,18,0,146.0,125.0,3.2,31.0,172.0,211.85,163.99
2017,7,7,18,15,127.5,102.5,2.95,30.5,138.0,174.1,134.08
2017,7,7,18,30,109.0,80.0,2.7,30.0,104.0,137.38,104.27
2017,7,7,18,45,81.5,59.0,2.5,29.5,74.0,99.63,73.09
2017,7,7,19,0,54.0,38.0,2.3,29.0,44.0,63.68,43.02
2017,7,7,19,15,27.0,19.0,2.3,28.5,22.0,29.68,8.48
2017,7,7,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,71.0,10.5,1.75,23.5,14.5,8.26,0.0
2017,7,8,6,0,142.0,21.0,2.0,24.0,29.0,15.99,1.65
2017,7,8,6,15,253.0,34.0,2.1,24.5,67.5,26.01,15.71
2017,7,8,6,30,364.0,47.0,2.2,25.0,106.0,37.99,26.53
2017,7,8,6,45,442.5,55.0,2.35,25.5,154.5,44.15,32.13
2017,7,8,7,0,521.0,63.0,2.5,26.0,203.0,50.38,37.54
2017,7,8,7,15,571.0,69.5,2.5,26.5,255.0,55.15,41.53
2017,7,8,7,30,621.0,76.0,2.5,27.0,307.0,59.89,45.35
2017,7,8,7,45,660.5,80.0,2.5,28.0,360.5,62.68,47.35
2017,7,8,8,0,700.0,84.0,2.5,29.0,414.0,70.86,53.76
2017,7,8,8,15,725.5,88.0,2.5,29.5,466.0,73.48,55.58
2017,7,8,8,30,751.0,92.0,2.5,30.0,518.0,75.99,57.31
2017,7,8,8,45,771.0,95.0,2.5,30.5,567.5,77.61,58.3
2017,7,8,9,0,791.0,98.0,2.5,31.0,617.0,79.13,59.2
2017,7,8,9,15,805.5,100.5,2.45,31.5,662.5,89.68,67.4
2017,7,8,9,30,820.0,103.0,2.4,32.0,708.0,111.58,67.03
2017,7,8,9,45,830.5,105.5,2.35,32.5,748.5,165.17,90.34
2017,7,8,10,0,841.0,108.0,2.3,33.0,789.0,219.24,126.14
2017,7,8,10,15,849.5,110.0,2.3,33.0,823.5,272.8,167.68
2017,7,8,10,30,858.0,112.0,2.3,33.0,858.0,326.15,211.38
2017,7,8,10,45,863.0,114.0,2.3,33.5,886.5,377.88,253.87
2017,7,8,11,0,868.0,116.0,2.3,34.0,915.0,428.57,294.89
2017,7,8,11,15,872.5,117.0,2.3,34.0,936.0,477.18,334.02
2017,7,8,11,30,877.0,118.0,2.3,34.0,957.0,524.29,371.04
2017,7,8,11,45,878.5,119.5,2.3,34.5,970.5,568.44,404.15
2017,7,8,12,0,880.0,121.0,2.3,35.0,984.0,610.51,434.76
2017,7,8,12,15,881.0,121.5,2.3,35.0,990.0,649.46,463.31
2017,7,8,12,30,882.0,122.0,2.3,35.0,996.0,686.26,489.73
2017,7,8,12,45,879.0,123.5,2.3,35.5,993.0,718.83,511.72
2017,7,8,13,0,876.0,125.0,2.3,36.0,990.0,748.9,531.54
2017,7,8,13,15,873.5,124.5,2.25,36.0,980.0,774.97,549.07
2017,7,8,13,30,871.0,124.0,2.2,36.0,970.0,797.8,563.52
2017,7,8,13,45,864.5,125.0,2.2,36.0,952.0,815.21,574.86
2017,7,8,14,0,858.0,126.0,2.2,36.0,934.0,829.04,584.03
2017,7,8,14,15,852.5,124.5,2.15,36.0,909.0,837.98,589.81
2017,7,8,14,30,847.0,123.0,2.1,36.0,884.0,843.25,593.38
2017,7,8,14,45,843.0,119.0,2.05,36.0,853.0,843.89,594.15
2017,7,8,15,0,839.0,115.0,2.0,36.0,822.0,840.84,592.72
2017,7,8,15,15,829.0,113.0,2.0,35.5,784.5,830.93,588.7
2017,7,8,15,30,819.0,111.0,2.0,35.0,747.0,817.61,582.63
2017,7,8,15,45,805.5,108.5,2.0,35.0,704.0,797.6,571.1
2017,7,8,16,0,792.0,106.0,2.0,35.0,661.0,783.82,563.72
2017,7,8,16,15,775.0,103.0,2.0,34.5,613.5,754.21,547.03
2017,7,8,16,30,758.0,100.0,2.0,34.0,566.0,722.08,528.58
2017,7,8,16,45,736.0,96.0,2.0,34.0,515.5,682.83,503.97
2017,7,8,17,0,714.0,92.0,2.0,34.0,465.0,641.86,477.55
2017,7,8,17,15,684.5,87.5,1.9,33.5,413.0,596.13,447.0
2017,7,8,17,30,655.0,83.0,1.8,33.0,361.0,547.62,413.69
2017,7,8,17,45,615.0,77.0,1.75,33.0,308.5,490.76,372.71
2017,7,8,18,0,575.0,71.0,1.7,33.0,256.0,435.08,331.29
2017,7,8,18,15,516.0,63.5,1.5,32.0,205.5,369.16,281.54
2017,7,8,18,30,457.0,56.0,1.3,31.0,155.0,307.07,232.74
2017,7,8,18,45,370.5,45.0,1.15,30.5,110.5,233.67,173.51
2017,7,8,19,0,284.0,34.0,1.0,30.0,66.0,168.39,118.81
2017,7,8,19,15,142.0,17.0,1.05,29.5,33.0,80.91,30.83
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,56.0,10.0,2.65,24.5,13.5,7.87,0.0
2017,7,9,6,0,112.0,20.0,2.8,25.0,27.0,15.18,0.58
2017,7,9,6,15,216.5,35.0,2.8,25.5,64.5,26.54,16.01
2017,7,9,6,30,321.0,50.0,2.8,26.0,102.0,37.93,26.33
2017,7,9,6,45,393.0,61.0,2.8,26.5,149.0,46.29,33.78
2017,7,9,7,0,465.0,72.0,2.8,27.0,196.0,56.63,42.67
2017,7,9,7,15,516.5,80.0,2.65,27.5,247.0,62.15,47.27
2017,7,9,7,30,568.0,88.0,2.5,28.0,298.0,67.59,51.64
2017,7,9,7,45,606.0,94.0,2.45,28.5,350.5,71.3,54.45
2017,7,9,8,0,644.0,100.0,2.4,29.0,403.0,74.92,57.12
2017,7,9,8,15,672.0,105.0,2.3,29.5,454.5,77.58,58.96
2017,7,9,8,30,700.0,110.0,2.2,30.0,506.0,80.12,60.69
2017,7,9,8,45,723.5,113.0,2.1,30.5,555.5,88.11,66.83
2017,7,9,9,0,747.0,116.0,2.0,31.0,605.0,89.18,67.32
2017,7,9,9,15,763.0,119.0,2.0,31.0,650.5,89.95,67.73
2017,7,9,9,30,779.0,122.0,2.0,31.0,696.0,110.93,67.47
2017,7,9,9,45,793.5,123.5,2.0,31.5,737.0,163.15,90.46
2017,7,9,10,0,808.0,125.0,2.0,32.0,778.0,216.47,125.81
2017,7,9,10,15,817.5,127.0,2.05,32.0,813.0,275.44,171.33
2017,7,9,10,30,827.0,129.0,2.1,32.0,848.0,327.51,213.94
2017,7,9,10,45,834.0,130.5,2.15,32.5,876.5,378.14,255.53
2017,7,9,11,0,841.0,132.0,2.2,33.0,905.0,428.0,295.91
2017,7,9,11,15,846.0,133.0,2.2,33.0,926.5,475.66,334.31
2017,7,9,11,30,851.0,134.0,2.2,33.0,948.0,521.94,370.72
2017,7,9,11,45,855.0,134.0,2.25,33.5,962.5,565.49,403.59
2017,7,9,12,0,859.0,134.0,2.3,34.0,977.0,607.23,434.25
2017,7,9,12,15,860.5,134.5,2.3,34.0,983.0,645.86,462.65
2017,7,9,12,30,862.0,135.0,2.3,34.0,989.0,682.46,489.02
2017,7,9,12,45,860.5,136.0,2.3,34.5,987.0,715.33,511.29
2017,7,9,13,0,859.0,137.0,2.3,35.0,985.0,745.87,531.51
2017,7,9,13,15,857.0,136.5,2.25,35.0,975.0,772.2,549.4
2017,7,9,13,30,855.0,136.0,2.2,35.0,965.0,795.39,564.32
2017,7,9,13,45,851.0,135.0,2.15,35.0,948.0,813.23,575.62
2017,7,9,14,0,847.0,134.0,2.1,35.0,931.0,827.52,584.72
2017,7,9,14,15,841.0,132.5,2.05,34.5,906.0,836.13,591.49
2017,7,9,14,30,835.0,131.0,2.0,34.0,881.0,841.09,596.09
2017,7,9,14,45,826.5,130.0,1.95,34.0,849.5,840.74,596.21
2017,7,9,15,0,818.0,129.0,1.9,34.0,818.0,836.84,594.22
2017,7,9,15,15,807.5,126.5,1.8,34.0,780.0,837.65,594.93
2017,7,9,15,30,797.0,124.0,1.7,34.0,742.0,823.49,586.11
2017,7,9,15,45,782.0,121.5,1.65,34.0,699.0,802.27,573.43
2017,7,9,16,0,767.0,119.0,1.6,34.0,656.0,778.07,558.9
2017,7,9,16,15,749.0,115.5,1.55,34.0,609.0,747.63,540.29
2017,7,9,16,30,731.0,112.0,1.5,34.0,562.0,714.76,520.02
2017,7,9,16,45,705.0,108.5,1.45,34.0,511.0,676.96,496.16
2017,7,9,17,0,679.0,105.0,1.4,34.0,460.0,634.54,468.19
2017,7,9,17,15,647.5,99.5,1.25,33.5,408.0,585.02,435.0
2017,7,9,17,30,616.0,94.0,1.1,33.0,356.0,535.22,400.79
2017,7,9,17,45,570.5,87.5,0.95,32.5,303.5,475.69,358.57
2017,7,9,18,0,525.0,81.0,0.8,32.0,251.0,417.78,316.21
2017,7,9,18,15,464.5,72.0,0.8,31.5,201.0,351.31,266.66
2017,7,9,18,30,404.0,63.0,0.8,31.0,151.0,284.12,214.61
2017,7,9,18,45,316.5,50.5,0.8,30.5,107.0,212.47,157.46
2017,7,9,19,0,229.0,38.0,0.8,30.0,63.0,149.5,105.26
2017,7,9,19,15,114.5,19.0,0.85,29.5,31.5,71.23,25.73
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,5,45,74.5,10.0,2.55,23.5,14.0,7.87,0.0
2017,7,10,6,0,149.0,20.0,2.9,24.0,28.0,15.27,0.0
2017,7,10,6,15,261.5,32.5,3.15,24.5,66.5,26.39,15.91
2017,7,10,6,30,374.0,45.0,3.4,25.0,105.0,36.49,25.22
2017,7,10,6,45,452.5,53.5,3.7,25.5,154.0,43.11,31.22
2017,7,10,7,0,531.0,62.0,4.0,26.0,203.0,49.77,37.01
2017,7,10,7,15,581.0,68.5,4.05,26.5,255.5,54.59,41.06
2017,7,10,7,30,631.0,75.0,4.1,27.0,308.0,59.37,44.93
2017,7,10,7,45,670.0,79.0,4.2,28.0,361.5,62.21,46.97
2017,7,10,8,0,709.0,83.0,4.3,29.0,415.0,70.36,53.37
2017,7,10,8,15,734.5,87.0,4.3,29.5,467.5,73.02,55.24
2017,7,10,8,30,760.0,91.0,4.3,30.0,520.0,75.58,57.02
2017,7,10,8,45,781.0,93.5,4.3,31.0,570.5,76.95,57.68
2017,7,10,9,0,802.0,96.0,4.3,32.0,621.0,78.24,58.28
2017,7,10,9,15,817.0,98.5,4.25,32.5,666.5,88.91,66.57
2017,7,10,9,30,832.0,101.0,4.2,33.0,712.0,111.07,66.3
2017,7,10,9,45,844.0,102.5,4.2,33.5,753.5,165.06,89.62
2017,7,10,10,0,856.0,104.0,4.2,34.0,795.0,219.68,125.85
2017,7,10,10,15,864.5,105.5,4.2,34.0,830.5,273.88,168.15
2017,7,10,10,30,873.0,107.0,4.2,34.0,866.0,327.86,212.72
2017,7,10,10,45,880.0,108.0,4.2,34.5,895.0,380.55,256.37
2017,7,10,11,0,887.0,109.0,4.2,35.0,924.0,432.4,298.76
2017,7,10,11,15,891.0,110.0,4.15,35.0,945.5,481.82,339.04
2017,7,10,11,30,895.0,111.0,4.1,35.0,967.0,529.67,377.14
2017,7,10,11,45,892.5,115.5,4.1,35.5,979.5,574.54,411.33
2017,7,10,12,0,890.0,120.0,4.1,36.0,992.0,616.99,442.75
2017,7,10,12,15,891.0,120.0,4.1,36.0,998.0,656.14,472.01
2017,7,10,12,30,892.0,120.0,4.1,36.0,1004.0,693.07,499.11
2017,7,10,12,45,892.0,120.0,4.1,36.5,1002.5,727.11,522.63
2017,7,10,13,0,892.0,120.0,4.1,37.0,1001.0,758.69,543.97
2017,7,10,13,15,890.0,119.5,4.1,37.0,991.0,785.54,562.55
2017,7,10,13,30,888.0,119.0,4.1,37.0,981.0,809.13,578.24
2017,7,10,13,45,884.5,118.0,4.1,37.0,963.5,827.64,590.65
2017,7,10,14,0,881.0,117.0,4.1,37.0,946.0,842.53,600.77
2017,7,10,14,15,875.5,115.5,4.05,37.0,921.0,851.61,607.01
2017,7,10,14,30,870.0,114.0,4.0,37.0,896.0,856.95,610.93
2017,7,10,14,45,861.5,113.0,4.0,37.0,863.5,856.46,611.42
2017,7,10,15,0,853.0,112.0,4.0,37.0,831.0,852.3,609.67
2017,7,10,15,15,843.0,110.0,3.95,37.0,793.0,842.34,604.03
2017,7,10,15,30,833.0,108.0,3.9,37.0,755.0,828.9,596.24
2017,7,10,15,45,819.5,106.0,3.85,37.0,711.5,809.21,584.42
2017,7,10,16,0,806.0,104.0,3.8,37.0,668.0,795.65,576.77
2017,7,10,16,15,581.0,174.5,3.75,36.5,566.0,677.61,497.22
2017,7,10,16,30,356.0,245.0,3.7,36.0,464.0,533.02,394.89
2017,7,10,16,45,539.0,169.0,3.7,36.0,466.5,605.92,451.58
2017,7,10,17,0,722.0,93.0,3.7,36.0,469.0,651.08,487.3
2017,7,10,17,15,691.5,88.0,3.6,35.5,416.0,603.86,454.99
2017,7,10,17,30,661.0,83.0,3.5,35.0,363.0,553.77,420.25
2017,7,10,17,45,612.5,78.5,3.45,34.5,309.5,492.96,376.57
2017,7,10,18,0,564.0,74.0,3.4,34.0,256.0,433.93,332.72
2017,7,10,18,15,504.0,66.0,3.1,33.0,205.0,367.15,281.71
2017,7,10,18,30,444.0,58.0,2.8,32.0,154.0,304.29,231.8
2017,7,10,18,45,348.5,47.0,2.5,31.5,109.0,227.21,169.23
2017,7,10,19,0,253.0,36.0,2.2,31.0,64.0,156.8,110.51
2017,7,10,19,15,126.5,18.0,2.35,30.5,32.0,73.99,25.67
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,5,45,52.0,10.0,3.2,24.0,13.0,7.87,0.0
2017,7,11,6,0,104.0,20.0,3.4,24.0,26.0,15.15,0.0
2017,7,11,6,15,213.0,35.0,3.5,24.5,63.5,26.52,15.95
2017,7,11,6,30,322.0,50.0,3.6,25.0,101.0,37.92,26.41
2017,7,11,6,45,420.0,57.0,3.7,25.5,151.0,45.6,33.32
2017,7,11,7,0,518.0,64.0,3.8,26.0,201.0,51.16,38.2
2017,7,11,7,15,569.0,71.0,3.85,26.5,253.5,56.27,42.49
2017,7,11,7,30,620.0,78.0,3.9,27.0,306.0,61.33,46.59
2017,7,11,7,45,664.0,81.0,3.95,27.5,360.5,63.47,48.13
2017,7,11,8,0,708.0,84.0,4.0,28.0,415.0,71.08,54.2
2017,7,11,8,15,733.5,88.0,4.0,28.5,467.5,73.71,56.05
2017,7,11,8,30,759.0,92.0,4.0,29.0,520.0,76.25,57.81
2017,7,11,8,45,780.5,94.0,4.05,30.0,570.0,77.28,58.2
2017,7,11,9,0,802.0,96.0,4.1,31.0,620.0,78.26,58.55
2017,7,11,9,15,816.0,99.0,4.1,31.5,665.5,89.17,67.06
2017,7,11,9,30,830.0,102.0,4.1,32.0,711.0,111.58,66.99
2017,7,11,9,45,840.5,104.0,4.15,32.5,752.0,165.64,90.55
2017,7,11,10,0,851.0,106.0,4.2,33.0,793.0,220.17,126.95
2017,7,11,10,15,859.0,108.0,4.2,33.0,827.5,274.36,169.42
2017,7,11,10,30,867.0,110.0,4.2,33.0,862.0,328.28,214.12
2017,7,11,10,45,871.5,112.0,4.25,33.5,890.0,380.5,257.66
2017,7,11,11,0,876.0,114.0,4.3,34.0,918.0,431.64,299.77
2017,7,11,11,15,880.0,115.0,4.3,34.0,939.5,480.61,339.92
2017,7,11,11,30,884.0,116.0,4.3,34.0,961.0,528.04,377.95
2017,7,11,11,45,891.0,113.5,4.3,34.5,975.5,573.05,412.46
2017,7,11,12,0,898.0,111.0,4.3,35.0,990.0,616.36,444.77
2017,7,11,12,15,898.5,111.0,4.3,35.0,995.5,655.47,474.22
2017,7,11,12,30,899.0,111.0,4.3,35.0,1001.0,692.28,501.42
2017,7,11,12,45,897.5,111.5,4.3,35.5,998.5,725.73,524.71
2017,7,11,13,0,896.0,112.0,4.3,36.0,996.0,756.6,545.73
2017,7,11,13,15,685.5,266.5,4.3,36.0,939.0,766.3,548.27
2017,7,11,13,30,475.0,421.0,4.3,36.0,882.0,749.05,532.58
2017,7,11,13,45,677.5,266.5,4.35,36.5,911.0,805.93,575.31
2017,7,11,14,0,880.0,112.0,4.4,37.0,940.0,838.52,599.47
2017,7,11,14,15,874.5,111.0,4.4,36.5,914.5,847.94,607.33
2017,7,11,14,30,869.0,110.0,4.4,36.0,889.0,853.65,613.01
2017,7,11,14,45,849.5,115.5,4.45,36.0,854.5,849.65,611.38
2017,7,11,15,0,830.0,121.0,4.5,36.0,820.0,842.16,607.6
2017,7,11,15,15,819.5,119.0,4.5,36.0,782.0,832.01,601.99
2017,7,11,15,30,809.0,117.0,4.5,36.0,744.0,828.96,601.23
2017,7,11,15,45,792.5,115.5,4.55,36.0,700.5,807.34,588.29
2017,7,11,16,0,776.0,114.0,4.6,36.0,657.0,782.76,573.43
2017,7,11,16,15,758.5,110.5,4.6,35.5,609.5,752.52,555.65
2017,7,11,16,30,741.0,107.0,4.6,35.0,562.0,719.8,535.98
2017,7,11,16,45,714.5,104.0,4.6,35.0,511.0,678.52,508.98
2017,7,11,17,0,688.0,101.0,4.6,35.0,460.0,638.97,482.2
2017,7,11,17,15,657.0,95.5,4.55,34.5,407.5,589.44,448.35
2017,7,11,17,30,626.0,90.0,4.5,34.0,355.0,539.57,413.35
2017,7,11,17,45,580.0,84.0,4.5,33.5,302.5,479.81,369.89
2017,7,11,18,0,534.0,78.0,4.5,33.0,250.0,421.71,326.21
2017,7,11,18,15,472.5,69.5,4.35,32.5,200.0,354.71,274.03
2017,7,11,18,30,411.0,61.0,4.2,32.0,150.0,291.77,223.3
2017,7,11,18,45,319.0,49.0,4.05,31.5,106.0,212.99,159.2
2017,7,11,19,0,227.0,37.0,3.9,31.0,62.0,148.49,104.83
2017,7,11,19,15,113.5,18.5,3.8,30.5,31.0,70.49,23.05
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,5.5,2.85,24.0,5.5,4.33,0.0
2017,7,12,6,0,0.0,11.0,3.0,24.0,11.0,8.36,0.0
2017,7,12,6,15,0.0,28.5,3.15,24.5,28.5,21.64,11.94
2017,7,12,6,30,0.0,46.0,3.3,25.0,46.0,34.42,23.44
2017,7,12,6,45,5.5,68.0,3.5,25.5,69.5,50.09,37.13
2017,7,12,7,0,11.0,90.0,3.7,26.0,93.0,65.63,50.5
2017,7,12,7,15,18.5,111.0,3.75,26.5,117.5,80.47,63.0
2017,7,12,7,30,26.0,132.0,3.8,27.0,142.0,92.73,73.06
2017,7,12,7,45,63.5,163.0,3.85,27.5,191.5,112.5,89.15
2017,7,12,8,0,101.0,194.0,3.9,28.0,241.0,131.81,104.57
2017,7,12,8,15,179.5,215.0,3.95,28.5,311.5,141.57,111.93
2017,7,12,8,30,258.0,236.0,4.0,29.0,382.0,148.54,116.95
2017,7,12,8,45,195.0,266.5,4.05,29.5,382.5,169.25,133.0
2017,7,12,9,0,132.0,297.0,4.1,30.0,383.0,182.45,142.82
2017,7,12,9,15,98.0,309.5,4.1,30.0,376.5,198.22,154.9
2017,7,12,9,30,64.0,322.0,4.1,30.0,370.0,208.16,154.07
2017,7,12,9,45,288.5,306.5,4.1,30.5,537.0,213.82,148.02
