Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,10,0,513.0,291.0,4.1,31.0,704.0,259.26,170.88
2017,7,12,10,15,425.0,344.5,4.1,31.0,697.5,305.45,209.64
2017,7,12,10,30,337.0,398.0,4.1,31.0,691.0,350.2,247.41
2017,7,12,10,45,266.5,428.5,4.1,31.5,665.0,370.43,265.27
2017,7,12,11,0,196.0,459.0,4.1,32.0,639.0,391.47,282.5
2017,7,12,11,15,235.0,463.5,4.05,32.0,684.5,430.17,310.77
2017,7,12,11,30,274.0,468.0,4.0,32.0,730.0,466.54,337.45
2017,7,12,11,45,346.5,448.0,4.0,32.5,784.5,515.18,372.23
2017,7,12,12,0,419.0,428.0,4.0,33.0,839.0,565.67,408.19
2017,7,12,12,15,647.5,278.0,3.95,33.0,917.0,627.81,455.11
2017,7,12,12,30,876.0,128.0,3.9,33.0,995.0,689.66,502.45
2017,7,12,12,45,877.0,127.0,3.85,33.5,993.5,723.39,525.72
2017,7,12,13,0,878.0,126.0,3.8,34.0,992.0,754.76,546.97
2017,7,12,13,15,609.5,289.0,3.75,34.0,887.5,726.28,523.06
2017,7,12,13,30,341.0,452.0,3.7,34.0,783.0,662.23,474.75
2017,7,12,13,45,272.0,462.5,3.65,34.0,723.5,630.0,452.36
2017,7,12,14,0,203.0,473.0,3.6,34.0,664.0,581.39,418.41
2017,7,12,14,15,317.0,421.0,3.5,34.0,709.5,654.59,471.62
2017,7,12,14,30,431.0,369.0,3.4,34.0,755.0,727.95,523.55
2017,7,12,14,45,235.5,361.0,3.35,34.0,571.5,545.82,396.52
2017,7,12,15,0,40.0,353.0,3.3,34.0,388.0,340.36,248.0
2017,7,12,15,15,75.0,359.5,3.25,33.5,419.5,379.59,278.82
2017,7,12,15,30,110.0,366.0,3.2,33.0,451.0,418.85,308.87
2017,7,12,15,45,114.0,344.0,3.2,33.0,428.0,421.37,311.35
2017,7,12,16,0,118.0,322.0,3.2,33.0,405.0,405.01,300.59
2017,7,12,16,15,96.0,293.0,3.2,32.5,357.5,342.14,255.95
2017,7,12,16,30,74.0,264.0,3.2,32.0,310.0,297.1,223.59
2017,7,12,16,45,102.5,244.0,3.2,32.0,301.5,300.38,227.69
2017,7,12,17,0,131.0,224.0,3.2,32.0,293.0,317.12,241.56
2017,7,12,17,15,249.5,185.0,3.15,31.5,297.5,373.39,287.28
2017,7,12,17,30,368.0,146.0,3.1,31.0,302.0,419.67,324.62
2017,7,12,17,45,334.5,130.0,3.1,31.0,256.0,353.21,274.53
2017,7,12,18,0,301.0,114.0,3.1,31.0,210.0,304.28,236.75
2017,7,12,18,15,260.5,95.5,3.0,30.5,167.5,250.7,194.61
2017,7,12,18,30,220.0,77.0,2.9,30.0,125.0,200.08,153.61
2017,7,12,18,45,157.5,58.5,2.85,30.0,87.5,142.98,106.5
2017,7,12,19,0,95.0,40.0,2.8,30.0,50.0,91.72,63.59
2017,7,12,19,15,47.5,20.0,2.85,29.5,25.0,43.54,11.48
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,0.0,12.0,1.85,23.5,12.0,9.44,0.0
2017,7,13,6,0,0.0,24.0,2.1,24.0,24.0,17.5,0.0
2017,7,13,6,15,158.5,36.5,2.2,24.5,61.5,27.33,16.5
2017,7,13,6,30,317.0,49.0,2.3,25.0,99.0,37.18,25.75
2017,7,13,6,45,405.5,58.0,2.4,25.5,147.5,46.32,33.92
2017,7,13,7,0,494.0,67.0,2.5,26.0,196.0,53.23,39.96
2017,7,13,7,15,547.0,74.0,2.55,26.5,248.0,58.23,44.15
2017,7,13,7,30,600.0,81.0,2.6,27.0,300.0,63.2,48.17
2017,7,13,7,45,643.5,85.0,2.7,27.5,354.0,65.88,50.15
2017,7,13,8,0,687.0,89.0,2.8,28.0,408.0,68.59,52.12
2017,7,13,8,15,509.0,155.5,2.85,28.5,408.0,105.42,82.27
2017,7,13,8,30,331.0,222.0,2.9,29.0,408.0,142.96,112.35
2017,7,13,8,45,555.0,163.0,2.95,29.5,509.5,107.63,83.04
2017,7,13,9,0,779.0,104.0,3.0,30.0,611.0,82.65,62.34
2017,7,13,9,15,794.0,107.0,3.0,30.5,657.0,83.75,62.93
2017,7,13,9,30,809.0,110.0,3.0,31.0,703.0,105.84,63.03
2017,7,13,9,45,818.5,113.5,3.05,31.5,743.5,168.9,94.06
2017,7,13,10,0,828.0,117.0,3.1,32.0,784.0,223.07,130.34
2017,7,13,10,15,531.5,268.5,3.1,32.5,704.5,287.88,191.26
2017,7,13,10,30,235.0,420.0,3.1,33.0,625.0,342.83,242.46
2017,7,13,10,45,142.5,413.5,3.1,33.5,539.5,328.02,234.76
2017,7,13,11,0,50.0,407.0,3.1,34.0,454.0,308.12,222.22
2017,7,13,11,15,457.0,267.5,3.1,34.0,703.5,395.04,281.73
2017,7,13,11,30,864.0,128.0,3.1,34.0,953.0,527.11,375.69
2017,7,13,11,45,626.5,280.0,3.1,34.5,883.0,548.6,391.83
2017,7,13,12,0,389.0,432.0,3.1,35.0,813.0,554.23,394.8
2017,7,13,12,15,282.0,469.5,3.1,35.0,746.5,538.08,383.79
2017,7,13,12,30,175.0,507.0,3.1,35.0,680.0,513.53,366.22
2017,7,13,12,45,216.5,500.0,3.15,35.5,713.5,552.49,393.35
2017,7,13,13,0,258.0,493.0,3.2,36.0,747.0,597.84,424.25
2017,7,13,13,15,555.0,316.0,3.2,36.0,856.0,709.34,505.42
2017,7,13,13,30,852.0,139.0,3.2,36.0,965.0,799.51,570.94
2017,7,13,13,45,609.5,279.5,3.25,36.0,865.0,763.2,542.83
2017,7,13,14,0,367.0,420.0,3.3,36.0,765.0,685.46,487.01
2017,7,13,14,15,600.0,276.5,3.3,36.0,822.5,784.23,559.13
2017,7,13,14,30,833.0,133.0,3.3,36.0,880.0,845.83,603.31
2017,7,13,14,45,573.5,259.5,3.35,36.0,765.5,766.11,548.11
2017,7,13,15,0,314.0,386.0,3.4,36.0,651.0,642.51,460.91
2017,7,13,15,15,552.5,256.5,3.4,35.5,695.5,747.43,540.06
2017,7,13,15,30,791.0,127.0,3.4,35.0,740.0,826.53,597.97
2017,7,13,15,45,773.5,125.5,3.45,35.0,696.0,804.31,584.25
2017,7,13,16,0,756.0,124.0,3.5,35.0,652.0,779.16,569.24
2017,7,13,16,15,737.0,120.5,3.5,34.5,604.5,748.06,551.05
2017,7,13,16,30,718.0,117.0,3.5,34.0,557.0,718.36,533.64
2017,7,13,16,45,690.5,113.5,3.55,34.0,506.0,676.36,506.31
2017,7,13,17,0,663.0,110.0,3.6,34.0,455.0,633.07,477.09
2017,7,13,17,15,630.0,104.0,3.55,33.5,402.5,582.23,442.49
2017,7,13,17,30,597.0,98.0,3.5,33.0,350.0,531.23,406.81
2017,7,13,17,45,550.5,91.0,3.45,33.0,298.0,470.89,362.28
2017,7,13,18,0,504.0,84.0,3.4,33.0,246.0,412.26,317.76
2017,7,13,18,15,440.0,74.5,3.15,32.5,196.0,337.85,260.28
2017,7,13,18,30,376.0,65.0,2.9,32.0,146.0,275.62,210.32
2017,7,13,18,45,285.5,51.5,2.65,31.5,103.0,202.41,150.82
2017,7,13,19,0,195.0,38.0,2.4,31.0,60.0,138.28,97.13
2017,7,13,19,15,97.5,19.0,2.35,30.5,30.0,66.05,18.32
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,43.5,9.5,1.4,23.5,11.5,7.47,0.0
2017,7,14,6,0,87.0,19.0,1.6,24.0,23.0,14.37,0.0
2017,7,14,6,15,200.5,34.0,1.7,24.5,60.0,25.73,15.14
2017,7,14,6,30,314.0,49.0,1.8,25.0,97.0,37.15,25.72
2017,7,14,6,45,405.5,57.5,1.9,25.5,146.0,45.95,33.6
2017,7,14,7,0,497.0,66.0,2.0,26.0,195.0,52.52,39.35
2017,7,14,7,15,314.0,105.0,2.0,26.5,193.5,74.33,57.79
2017,7,14,7,30,131.0,144.0,2.0,27.0,192.0,98.96,78.22
2017,7,14,7,45,419.0,113.0,2.05,27.5,301.0,79.71,61.71
2017,7,14,8,0,707.0,82.0,2.1,28.0,410.0,69.67,53.0
2017,7,14,8,15,733.0,86.0,2.0,28.5,463.0,72.36,54.92
2017,7,14,8,30,759.0,90.0,1.9,29.0,516.0,74.96,56.72
2017,7,14,8,45,782.0,91.5,1.85,30.0,566.5,75.76,56.92
2017,7,14,9,0,805.0,93.0,1.8,31.0,617.0,76.55,57.11
2017,7,14,9,15,820.0,96.0,1.7,31.5,663.5,87.6,65.71
2017,7,14,9,30,835.0,99.0,1.6,32.0,710.0,110.61,65.81
2017,7,14,9,45,846.0,101.0,1.5,32.5,751.0,165.18,89.51
2017,7,14,10,0,857.0,103.0,1.4,33.0,792.0,220.28,125.88
2017,7,14,10,15,865.5,104.5,1.4,33.5,827.5,274.8,167.64
2017,7,14,10,30,874.0,106.0,1.4,34.0,863.0,329.1,211.27
2017,7,14,10,45,880.0,107.5,1.4,34.5,892.0,382.09,254.13
2017,7,14,11,0,886.0,109.0,1.4,35.0,921.0,434.14,295.49
2017,7,14,11,15,890.5,110.0,1.4,35.0,942.5,484.02,334.84
2017,7,14,11,30,895.0,111.0,1.4,35.0,964.0,532.39,371.99
2017,7,14,11,45,895.5,113.0,1.45,35.5,977.5,577.52,405.28
2017,7,14,12,0,896.0,115.0,1.5,36.0,991.0,620.47,436.05
2017,7,14,12,15,897.0,115.5,1.5,36.0,997.5,660.43,464.58
2017,7,14,12,30,898.0,116.0,1.5,36.0,1004.0,698.14,490.93
2017,7,14,12,45,897.5,115.5,1.5,36.5,1002.0,731.79,513.03
2017,7,14,13,0,897.0,115.0,1.5,37.0,1000.0,762.87,532.96
2017,7,14,13,15,895.0,115.0,1.5,37.0,990.0,790.27,550.61
2017,7,14,13,30,893.0,115.0,1.5,37.0,980.0,814.42,565.77
2017,7,14,13,45,888.5,114.0,1.55,37.5,962.0,832.26,576.35
2017,7,14,14,0,884.0,113.0,1.6,38.0,944.0,846.42,584.74
2017,7,14,14,15,879.0,112.0,1.6,38.0,919.0,856.44,591.39
2017,7,14,14,30,874.0,111.0,1.6,38.0,894.0,862.72,595.88
2017,7,14,14,45,605.5,245.0,1.65,38.0,778.5,782.32,544.09
2017,7,14,15,0,337.0,379.0,1.7,38.0,663.0,656.71,459.43
2017,7,14,15,15,219.0,371.0,1.75,37.5,552.0,533.32,378.76
2017,7,14,15,30,101.0,363.0,1.8,37.0,441.0,409.01,293.52
2017,7,14,15,45,57.0,295.5,1.9,37.0,339.0,308.78,223.6
2017,7,14,16,0,13.0,228.0,2.0,37.0,237.0,195.57,141.48
2017,7,14,16,15,372.0,171.0,2.1,36.5,399.5,498.83,369.49
2017,7,14,16,30,731.0,114.0,2.2,36.0,562.0,723.11,528.25
2017,7,14,16,45,374.0,148.5,2.3,36.0,377.0,461.95,343.96
2017,7,14,17,0,17.0,183.0,2.4,36.0,192.0,163.33,119.81
2017,7,14,17,15,70.0,178.0,2.4,35.5,208.5,210.73,158.22
2017,7,14,17,30,123.0,173.0,2.4,35.0,225.0,256.31,194.22
2017,7,14,17,45,111.0,149.0,2.45,35.0,191.0,221.43,167.93
2017,7,14,18,0,99.0,125.0,2.5,35.0,157.0,186.91,141.56
2017,7,14,18,15,240.0,95.0,2.25,34.5,152.0,240.17,183.25
2017,7,14,18,30,381.0,65.0,2.0,34.0,147.0,278.87,210.65
2017,7,14,18,45,288.5,51.5,1.8,33.5,103.0,204.39,150.63
2017,7,14,19,0,196.0,38.0,1.6,33.0,59.0,139.22,96.7
2017,7,14,19,15,98.0,19.0,1.65,32.5,29.5,66.33,16.28
2017,7,14,19,30,0.0,0.0,1.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,31.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,42.5,9.0,2.3,24.5,11.0,7.08,0.0
2017,7,15,6,0,85.0,18.0,2.5,25.0,22.0,13.63,0.0
2017,7,15,6,15,193.0,33.0,2.5,25.5,58.0,24.97,14.36
2017,7,15,6,30,301.0,48.0,2.5,26.0,94.0,36.36,24.9
2017,7,15,6,45,382.5,58.5,2.5,27.0,141.5,44.45,32.09
2017,7,15,7,0,464.0,69.0,2.5,28.0,189.0,54.5,40.67
2017,7,15,7,15,517.5,77.0,2.2,28.5,240.5,60.12,45.36
2017,7,15,7,30,571.0,85.0,1.9,29.0,292.0,65.67,49.82
2017,7,15,7,45,611.0,91.0,1.6,30.0,345.0,69.49,52.6
2017,7,15,8,0,651.0,97.0,1.3,31.0,398.0,73.23,55.24
2017,7,15,8,15,679.0,101.5,1.0,31.5,450.0,75.66,56.86
2017,7,15,8,30,707.0,106.0,0.7,32.0,502.0,78.0,58.37
2017,7,15,8,45,728.0,110.5,0.45,33.0,551.5,86.79,64.91
2017,7,15,9,0,749.0,115.0,0.2,34.0,601.0,88.82,65.9
2017,7,15,9,15,765.0,118.0,0.45,34.5,646.5,89.62,66.27
2017,7,15,9,30,781.0,121.0,0.7,35.0,692.0,111.34,66.1
2017,7,15,9,45,791.0,125.0,0.95,35.5,732.5,165.04,89.98
2017,7,15,10,0,801.0,129.0,1.2,36.0,773.0,219.37,125.71
2017,7,15,10,15,810.5,131.5,1.3,36.0,808.0,273.05,166.53
2017,7,15,10,30,820.0,134.0,1.4,36.0,843.0,330.73,212.27
2017,7,15,10,45,824.0,137.5,1.5,36.5,871.0,381.57,253.11
2017,7,15,11,0,828.0,141.0,1.6,37.0,899.0,431.36,292.55
2017,7,15,11,15,537.5,307.5,1.65,37.0,804.5,458.55,317.87
2017,7,15,11,30,247.0,474.0,1.7,37.0,710.0,458.38,320.55
2017,7,15,11,45,238.5,483.5,1.8,37.5,714.0,485.41,339.32
2017,7,15,12,0,230.0,493.0,1.9,38.0,718.0,505.87,353.2
2017,7,15,12,15,332.0,467.5,1.95,38.0,794.5,569.79,397.47
2017,7,15,12,30,434.0,442.0,2.0,38.0,871.0,642.02,446.66
2017,7,15,12,45,324.0,471.5,2.05,38.0,792.0,611.38,425.78
2017,7,15,13,0,214.0,501.0,2.1,38.0,713.0,567.76,396.25
2017,7,15,13,15,521.5,325.5,2.15,38.0,833.5,693.19,485.81
2017,7,15,13,30,829.0,150.0,2.2,38.0,954.0,792.02,555.86
2017,7,15,13,45,638.5,274.0,2.25,38.0,886.5,784.78,547.36
2017,7,15,14,0,448.0,398.0,2.3,38.0,819.0,746.65,519.49
2017,7,15,14,15,622.0,275.0,2.35,37.5,842.5,804.03,563.21
2017,7,15,14,30,796.0,152.0,2.4,37.0,866.0,846.83,595.82
2017,7,15,14,45,399.5,153.5,2.5,37.0,512.0,518.71,376.57
2017,7,15,15,0,3.0,155.0,2.6,37.0,158.0,124.34,87.59
2017,7,15,15,15,65.0,261.5,2.65,36.5,312.5,280.81,205.19
2017,7,15,15,30,127.0,368.0,2.7,36.0,467.0,454.65,330.23
2017,7,15,15,45,144.5,346.0,2.75,35.5,452.0,450.63,328.78
2017,7,15,16,0,162.0,324.0,2.8,35.0,437.0,445.14,327.11
2017,7,15,16,15,176.0,298.5,2.85,34.5,413.5,431.66,319.71
2017,7,15,16,30,190.0,273.0,2.9,34.0,390.0,416.5,311.01
2017,7,15,16,45,107.5,232.0,2.95,34.0,297.5,309.19,231.99
2017,7,15,17,0,25.0,191.0,3.0,34.0,205.0,176.83,131.78
2017,7,15,17,15,12.5,99.0,2.95,33.5,106.0,86.07,62.4
2017,7,15,17,30,0.0,7.0,2.9,33.0,7.0,5.33,0.0
2017,7,15,17,45,0.0,5.5,2.9,32.5,5.5,4.18,0.0
2017,7,15,18,0,0.0,4.0,2.9,32.0,4.0,3.03,0.0
2017,7,15,18,15,0.0,3.0,2.8,31.5,3.0,2.27,0.0
2017,7,15,18,30,0.0,2.0,2.7,31.0,2.0,1.51,0.0
2017,7,15,18,45,0.0,1.5,2.65,30.5,1.5,1.13,0.0
2017,7,15,19,0,0.0,1.0,2.6,30.0,1.0,0.75,0.0
2017,7,15,19,15,0.0,0.5,2.55,29.5,0.5,0.38,0.0
2017,7,15,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,33.0,8.0,0.55,24.5,9.5,6.29,0.0
2017,7,16,6,0,66.0,16.0,0.6,25.0,19.0,12.25,0.0
2017,7,16,6,15,163.5,33.0,0.7,25.0,54.0,24.84,14.25
2017,7,16,6,30,261.0,50.0,0.8,25.0,89.0,37.5,25.99
2017,7,16,6,45,338.0,62.5,0.9,25.0,135.0,46.81,34.39
2017,7,16,7,0,415.0,75.0,1.0,25.0,181.0,56.06,42.54
2017,7,16,7,15,469.5,84.5,1.1,25.0,232.0,65.16,50.34
2017,7,16,7,30,524.0,94.0,1.2,25.0,283.0,71.51,55.63
2017,7,16,7,45,563.5,101.0,1.3,25.5,335.0,75.68,58.85
2017,7,16,8,0,603.0,108.0,1.4,26.0,387.0,79.73,61.9
2017,7,16,8,15,632.5,114.0,1.5,26.5,438.0,82.79,64.07
2017,7,16,8,30,662.0,120.0,1.6,27.0,489.0,85.7,66.1
2017,7,16,8,45,683.5,125.5,1.7,27.5,538.0,87.94,67.56
2017,7,16,9,0,705.0,131.0,1.8,28.0,587.0,90.01,68.89
2017,7,16,9,15,722.5,134.5,1.9,28.0,632.5,90.65,69.2
2017,7,16,9,30,740.0,138.0,2.0,28.0,678.0,119.68,75.39
2017,7,16,9,45,754.5,140.5,2.1,28.5,719.5,170.69,98.67
2017,7,16,10,0,769.0,143.0,2.2,29.0,761.0,222.91,133.97
2017,7,16,10,15,779.5,145.5,2.25,29.0,796.5,275.15,175.02
2017,7,16,10,30,790.0,148.0,2.3,29.0,832.0,327.66,218.39
2017,7,16,10,45,459.5,302.0,2.4,29.5,703.0,357.48,252.56
2017,7,16,11,0,129.0,456.0,2.5,30.0,574.0,364.1,264.49
2017,7,16,11,15,264.0,434.5,2.55,30.0,683.5,420.21,304.32
2017,7,16,11,30,399.0,413.0,2.6,30.0,793.0,495.91,358.64
2017,7,16,11,45,343.5,446.0,2.65,30.5,777.0,514.69,372.25
2017,7,16,12,0,288.0,479.0,2.7,31.0,761.0,528.77,382.02
2017,7,16,12,15,557.0,319.0,2.7,31.0,868.0,608.49,441.3
2017,7,16,12,30,826.0,159.0,2.7,31.0,975.0,691.39,502.85
2017,7,16,12,45,544.5,325.0,2.75,31.0,863.0,662.03,479.4
2017,7,16,13,0,263.0,491.0,2.8,31.0,751.0,602.22,434.35
2017,7,16,13,15,257.5,487.0,2.8,31.0,739.5,612.11,441.9
2017,7,16,13,30,252.0,483.0,2.8,31.0,728.0,620.05,447.7
2017,7,16,13,45,532.0,319.5,2.8,31.5,823.0,736.68,532.71
2017,7,16,14,0,812.0,156.0,2.8,32.0,918.0,838.59,604.72
2017,7,16,14,15,805.5,154.5,2.8,32.0,893.5,847.02,610.05
2017,7,16,14,30,799.0,153.0,2.8,32.0,869.0,851.78,613.83
2017,7,16,14,45,495.5,282.0,2.85,32.0,720.5,718.34,521.39
2017,7,16,15,0,192.0,411.0,2.9,32.0,572.0,545.27,397.49
2017,7,16,15,15,459.5,286.0,2.9,31.5,647.5,698.09,512.1
2017,7,16,15,30,727.0,161.0,2.9,31.0,723.0,815.52,598.16
2017,7,16,15,45,504.0,235.0,2.9,31.0,614.0,685.37,506.42
2017,7,16,16,0,281.0,309.0,2.9,31.0,505.0,548.4,407.84
2017,7,16,16,15,465.5,227.0,2.85,31.0,523.5,633.63,473.79
2017,7,16,16,30,650.0,145.0,2.8,31.0,542.0,698.34,523.31
2017,7,16,16,45,347.0,175.0,2.75,31.0,385.0,470.64,357.72
2017,7,16,17,0,44.0,205.0,2.7,31.0,228.0,218.8,165.54
2017,7,16,17,15,283.5,161.5,2.45,30.5,283.0,374.85,290.17
2017,7,16,17,30,523.0,118.0,2.2,30.0,338.0,497.67,384.29
2017,7,16,17,45,473.5,109.0,2.0,29.5,286.5,436.82,338.49
2017,7,16,18,0,424.0,100.0,1.8,29.0,235.0,378.47,294.29
2017,7,16,18,15,363.5,87.0,1.65,28.5,186.5,312.77,243.16
2017,7,16,18,30,303.0,74.0,1.5,28.0,138.0,251.73,194.06
2017,7,16,18,45,221.5,56.5,1.4,27.5,96.0,181.49,136.72
2017,7,16,19,0,140.0,39.0,1.3,27.0,54.0,109.97,77.32
2017,7,16,19,15,70.0,19.5,1.3,27.0,27.0,51.04,7.97
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,45,11.0,6.0,0.75,24.0,6.5,4.72,0.0
2017,7,17,6,0,22.0,12.0,0.8,24.0,13.0,9.48,0.0
2017,7,17,6,15,82.0,35.0,0.85,24.5,46.0,25.95,15.07
2017,7,17,6,30,142.0,58.0,0.9,25.0,79.0,42.17,29.88
2017,7,17,6,45,209.5,77.5,1.0,25.5,123.5,55.98,42.07
2017,7,17,7,0,277.0,97.0,1.1,26.0,168.0,69.64,53.84
2017,7,17,7,15,329.0,112.5,1.05,26.0,216.5,79.47,62.2
2017,7,17,7,30,381.0,128.0,1.0,26.0,265.0,89.39,70.42
2017,7,17,7,45,432.0,137.5,1.0,26.5,317.0,95.29,74.96
2017,7,17,8,0,483.0,147.0,1.0,27.0,369.0,101.05,79.29
2017,7,17,8,15,515.0,156.0,1.0,27.5,419.5,105.97,82.85
2017,7,17,8,30,547.0,165.0,1.0,28.0,470.0,110.68,86.2
2017,7,17,8,45,581.0,168.0,1.0,28.5,519.5,111.79,86.59
2017,7,17,9,0,615.0,171.0,1.0,29.0,569.0,111.44,85.84
2017,7,17,9,15,634.5,177.0,1.15,29.5,614.0,112.45,86.24
2017,7,17,9,30,654.0,183.0,1.3,30.0,659.0,133.03,86.16
2017,7,17,9,45,679.5,181.0,1.45,30.5,702.0,179.03,106.65
2017,7,17,10,0,705.0,179.0,1.6,31.0,745.0,227.61,138.64
2017,7,17,10,15,716.5,182.5,1.7,31.0,780.0,278.5,177.94
2017,7,17,10,30,728.0,186.0,1.8,31.0,815.0,329.94,219.54
2017,7,17,10,45,748.0,180.5,1.95,31.5,846.0,382.06,261.38
2017,7,17,11,0,768.0,175.0,2.1,32.0,877.0,430.56,300.26
2017,7,17,11,15,468.5,329.0,2.2,32.0,761.0,442.41,315.34
2017,7,17,11,30,169.0,483.0,2.3,32.0,645.0,431.35,310.2
2017,7,17,11,45,289.5,455.0,2.4,32.5,736.5,491.66,352.94
2017,7,17,12,0,410.0,427.0,2.5,33.0,828.0,566.2,405.18
2017,7,17,12,15,379.5,442.5,2.6,33.0,815.5,583.79,417.92
2017,7,17,12,30,349.0,458.0,2.7,33.0,803.0,598.56,428.68
2017,7,17,12,45,178.0,314.0,2.8,33.5,490.0,386.64,281.19
2017,7,17,13,0,7.0,170.0,2.9,34.0,177.0,137.97,98.47
2017,7,17,13,15,9.0,195.5,2.95,34.0,205.0,160.05,115.31
2017,7,17,13,30,11.0,221.0,3.0,34.0,233.0,182.42,131.94
2017,7,17,13,45,57.5,342.5,3.1,34.0,397.0,331.14,241.33
2017,7,17,14,0,104.0,464.0,3.2,34.0,561.0,479.79,346.76
2017,7,17,14,15,274.5,415.0,3.25,34.0,662.5,617.24,445.47
2017,7,17,14,30,445.0,366.0,3.3,34.0,764.0,742.65,533.63
2017,7,17,14,45,263.5,380.0,3.35,34.0,613.5,591.21,428.13
2017,7,17,15,0,82.0,394.0,3.4,34.0,463.0,416.59,303.4
2017,7,17,15,15,128.5,382.0,3.4,33.5,484.5,467.27,342.44
2017,7,17,15,30,175.0,370.0,3.4,33.0,506.0,499.07,367.43
2017,7,17,15,45,193.0,345.5,3.45,33.0,487.0,492.59,364.3
2017,7,17,16,0,211.0,321.0,3.5,33.0,468.0,484.38,360.12
2017,7,17,16,15,264.5,286.5,3.5,33.0,457.5,511.22,381.6
2017,7,17,16,30,318.0,252.0,3.5,33.0,447.0,515.81,387.28
2017,7,17,16,45,366.5,217.0,3.5,33.0,422.0,511.45,386.51
2017,7,17,17,0,415.0,182.0,3.5,33.0,397.0,519.89,394.55
2017,7,17,17,15,384.5,164.5,3.35,32.5,346.5,467.45,357.44
2017,7,17,17,30,354.0,147.0,3.2,32.0,296.0,415.46,320.03
2017,7,17,17,45,326.0,129.5,3.05,31.5,251.0,351.01,272.45
2017,7,17,18,0,298.0,112.0,2.9,31.0,206.0,303.69,236.38
2017,7,17,18,15,257.0,93.5,2.7,30.5,163.5,249.58,193.74
2017,7,17,18,30,216.0,75.0,2.5,30.0,121.0,198.48,152.31
2017,7,17,18,45,161.5,56.0,2.35,29.5,84.5,143.99,107.37
2017,7,17,19,0,107.0,37.0,2.2,29.0,48.0,94.36,65.26
2017,7,17,19,15,53.5,18.5,2.3,28.5,24.0,44.0,3.96
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,5,45,41.0,8.0,1.25,23.5,9.5,6.29,0.0
2017,7,18,6,0,82.0,16.0,1.5,24.0,19.0,12.15,0.0
2017,7,18,6,15,199.0,30.5,1.6,24.5,55.0,23.19,12.75
2017,7,18,6,30,316.0,45.0,1.7,25.0,91.0,34.33,23.26
2017,7,18,6,45,403.5,54.0,1.8,25.5,139.0,43.28,31.29
2017,7,18,7,0,491.0,63.0,1.9,26.0,187.0,50.26,37.41
2017,7,18,7,15,544.5,70.0,1.95,26.5,239.0,55.36,41.72
2017,7,18,7,30,598.0,77.0,2.0,27.0,291.0,60.43,45.84
2017,7,18,7,45,641.0,81.0,2.1,27.5,345.0,63.2,47.92
2017,7,18,8,0,684.0,85.0,2.2,28.0,399.0,65.99,49.97
2017,7,18,8,15,711.0,89.0,2.25,28.5,451.0,74.06,56.36
2017,7,18,8,30,738.0,93.0,2.3,29.0,503.0,76.57,58.08
2017,7,18,8,45,756.0,97.5,2.4,30.0,552.5,79.07,59.66
2017,7,18,9,0,774.0,102.0,2.5,31.0,602.0,81.4,61.09
2017,7,18,9,15,789.5,104.5,2.6,31.5,647.5,82.26,61.46
2017,7,18,9,30,805.0,107.0,2.7,32.0,693.0,105.45,61.83
2017,7,18,9,45,815.0,110.5,2.8,32.5,734.0,168.65,93.32
2017,7,18,10,0,825.0,114.0,2.9,33.0,775.0,223.03,129.9
2017,7,18,10,15,834.0,116.0,2.95,33.0,810.0,276.53,171.77
2017,7,18,10,30,843.0,118.0,3.0,33.0,845.0,329.92,215.77
2017,7,18,10,45,848.0,120.5,3.15,33.5,873.5,381.88,258.81
2017,7,18,11,0,853.0,123.0,3.3,34.0,902.0,432.86,300.48
2017,7,18,11,15,858.0,124.0,3.35,34.0,924.0,481.7,340.16
2017,7,18,11,30,863.0,125.0,3.4,34.0,946.0,529.15,377.84
2017,7,18,11,45,864.0,127.0,3.5,34.5,959.5,573.47,411.65
2017,7,18,12,0,865.0,129.0,3.6,35.0,973.0,615.73,443.04
2017,7,18,12,15,866.0,129.5,3.65,35.0,979.5,654.87,472.29
2017,7,18,12,30,867.0,130.0,3.7,35.0,986.0,691.86,499.46
2017,7,18,12,45,865.0,131.0,3.8,35.0,984.0,724.91,523.61
2017,7,18,13,0,863.0,132.0,3.9,35.0,982.0,755.46,545.72
2017,7,18,13,15,861.0,131.5,3.95,35.0,972.0,782.07,564.44
2017,7,18,13,30,859.0,131.0,4.0,35.0,962.0,805.54,580.36
2017,7,18,13,45,854.5,131.0,4.05,35.0,944.5,824.01,593.04
2017,7,18,14,0,850.0,131.0,4.1,35.0,927.0,838.96,603.51
2017,7,18,14,15,844.0,129.5,4.1,34.5,902.5,847.77,611.09
2017,7,18,14,30,838.0,128.0,4.1,34.0,878.0,852.9,616.41
2017,7,18,14,45,498.5,269.5,4.1,34.0,711.5,711.73,517.91
2017,7,18,15,0,159.0,411.0,4.1,34.0,545.0,517.89,377.15
2017,7,18,15,15,467.0,272.5,4.05,34.0,639.5,694.31,508.86
2017,7,18,15,30,775.0,134.0,4.0,34.0,734.0,827.23,604.02
2017,7,18,15,45,763.0,130.0,3.95,34.0,691.5,807.28,590.94
2017,7,18,16,0,751.0,126.0,3.9,34.0,649.0,784.25,576.77
2017,7,18,16,15,732.5,122.0,3.8,34.0,601.5,752.98,556.8
2017,7,18,16,30,714.0,118.0,3.7,34.0,554.0,723.35,537.92
2017,7,18,16,45,692.0,112.5,3.65,34.0,503.5,683.23,511.77
2017,7,18,17,0,670.0,107.0,3.6,34.0,453.0,641.52,483.56
2017,7,18,17,15,424.0,138.0,3.4,33.5,348.5,468.91,357.75
2017,7,18,17,30,178.0,169.0,3.2,33.0,244.0,290.96,223.06
2017,7,18,17,45,165.5,145.5,3.05,32.5,207.5,253.97,195.87
2017,7,18,18,0,153.0,122.0,2.9,32.0,171.0,217.23,167.74
2017,7,18,18,15,269.5,92.0,2.6,31.0,157.0,255.34,198.12
2017,7,18,18,30,386.0,62.0,2.3,30.0,143.0,281.08,216.21
2017,7,18,18,45,288.0,49.0,2.0,29.5,99.5,203.83,152.8
2017,7,18,19,0,190.0,36.0,1.7,29.0,56.0,136.58,95.82
2017,7,18,19,15,95.0,18.0,1.85,28.5,28.0,64.27,4.72
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,28.5,7.5,1.4,23.5,9.0,5.9,0.0
2017,7,19,6,0,57.0,15.0,1.6,24.0,18.0,11.48,0.0
2017,7,19,6,15,165.5,31.5,1.75,24.5,53.0,23.77,13.09
2017,7,19,6,30,274.0,48.0,1.9,25.0,88.0,36.17,24.77
2017,7,19,6,45,365.5,58.5,2.05,25.5,136.0,44.28,32.12
2017,7,19,7,0,457.0,69.0,2.2,26.0,184.0,54.57,41.07
2017,7,19,7,15,512.5,77.0,2.25,26.5,235.5,60.19,45.81
2017,7,19,7,30,568.0,85.0,2.3,27.0,287.0,65.75,50.34
2017,7,19,7,45,612.0,90.0,2.4,27.5,341.0,68.93,52.75
2017,7,19,8,0,656.0,95.0,2.5,28.0,395.0,72.11,55.09
2017,7,19,8,15,340.5,150.0,2.5,28.5,307.0,98.71,76.76
2017,7,19,8,30,25.0,205.0,2.5,29.0,219.0,145.86,114.71
2017,7,19,8,45,392.5,157.5,2.55,29.5,409.5,101.17,77.79
2017,7,19,9,0,760.0,110.0,2.6,30.0,600.0,86.09,65.17
2017,7,19,9,15,776.0,113.5,2.65,30.5,646.0,87.35,65.86
2017,7,19,9,30,792.0,117.0,2.7,31.0,692.0,111.17,66.52
2017,7,19,9,45,805.5,118.5,2.75,31.5,733.5,164.67,90.94
2017,7,19,10,0,819.0,120.0,2.8,32.0,775.0,226.03,132.92
2017,7,19,10,15,828.5,122.0,2.85,32.0,810.5,279.46,174.84
2017,7,19,10,30,838.0,124.0,2.9,32.0,846.0,332.82,218.92
2017,7,19,10,45,846.0,124.5,2.95,32.5,875.5,384.48,261.65
2017,7,19,11,0,854.0,125.0,3.0,33.0,905.0,435.43,303.2
2017,7,19,11,15,859.0,126.0,3.05,33.5,926.5,484.43,342.33
2017,7,19,11,30,864.0,127.0,3.1,34.0,948.0,532.02,379.28
2017,7,19,11,45,854.5,136.5,3.2,34.5,959.0,575.51,412.34
2017,7,19,12,0,845.0,146.0,3.3,35.0,970.0,616.06,442.31
2017,7,19,12,15,846.0,146.0,3.35,35.0,976.0,654.33,470.81
2017,7,19,12,30,847.0,146.0,3.4,35.0,982.0,690.53,497.32
2017,7,19,12,45,561.5,316.0,3.5,35.0,870.0,670.68,480.57
2017,7,19,13,0,276.0,486.0,3.6,35.0,758.0,610.64,435.63
2017,7,19,13,15,558.5,316.0,3.65,35.0,858.5,718.75,515.61
2017,7,19,13,30,841.0,146.0,3.7,35.0,959.0,804.22,578.67
2017,7,19,13,45,566.0,299.0,3.8,35.0,842.0,750.4,538.16
2017,7,19,14,0,291.0,452.0,3.9,35.0,725.0,655.04,468.88
2017,7,19,14,15,554.5,297.0,3.95,35.0,799.5,768.73,553.23
2017,7,19,14,30,818.0,142.0,4.0,35.0,874.0,849.38,611.65
2017,7,19,14,45,802.5,144.0,4.05,35.0,840.5,859.15,618.65
2017,7,19,15,0,787.0,146.0,4.1,35.0,807.0,852.21,615.21
2017,7,19,15,15,775.5,143.5,4.1,35.0,769.0,840.93,608.89
2017,7,19,15,30,764.0,141.0,4.1,35.0,731.0,826.28,600.43
2017,7,19,15,45,752.0,136.0,4.1,35.0,688.5,805.48,587.94
2017,7,19,16,0,740.0,131.0,4.1,35.0,646.0,781.61,573.43
2017,7,19,16,15,721.0,127.0,4.05,34.5,598.5,754.61,557.74
2017,7,19,16,30,702.0,123.0,4.0,34.0,551.0,720.77,537.19
2017,7,19,16,45,470.0,169.0,3.95,34.0,444.5,562.53,423.81
2017,7,19,17,0,238.0,215.0,3.9,34.0,338.0,407.24,308.36
2017,7,19,17,15,414.5,157.0,3.75,33.5,342.0,483.1,369.23
2017,7,19,17,30,591.0,99.0,3.6,33.0,346.0,535.35,410.92
2017,7,19,17,45,550.5,90.5,3.5,32.5,294.0,476.89,368.03
2017,7,19,18,0,510.0,82.0,3.4,32.0,242.0,419.71,325.14
2017,7,19,18,15,446.0,72.0,3.05,31.5,192.0,349.76,270.57
2017,7,19,18,30,382.0,62.0,2.7,31.0,142.0,279.91,214.5
2017,7,19,18,45,294.0,48.5,2.35,30.5,99.0,206.65,154.47
2017,7,19,19,0,206.0,35.0,2.0,30.0,56.0,142.32,99.37
2017,7,19,19,15,103.0,17.5,2.0,29.5,28.0,66.43,0.64
2017,7,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,20,5,45,21.0,7.0,1.75,24.5,8.0,5.51,0.0
2017,7,20,6,0,42.0,14.0,2.0,25.0,16.0,11.02,0.0
2017,7,20,6,15,145.0,31.5,2.15,25.0,50.5,23.68,12.85
2017,7,20,6,30,248.0,49.0,2.3,25.0,85.0,36.7,25.19
2017,7,20,6,45,341.5,59.5,2.5,25.5,132.0,44.76,32.51
2017,7,20,7,0,435.0,70.0,2.7,26.0,179.0,55.15,41.55
2017,7,20,7,15,492.0,78.5,2.65,26.5,230.5,61.08,46.58
2017,7,20,7,30,549.0,87.0,2.6,27.0,282.0,66.94,51.36
2017,7,20,7,45,596.0,91.5,2.6,28.0,336.0,69.73,53.31
2017,7,20,8,0,643.0,96.0,2.6,29.0,390.0,72.56,55.23
2017,7,20,8,15,672.0,101.0,2.55,29.5,442.0,75.34,57.19
2017,7,20,8,30,701.0,106.0,2.5,30.0,494.0,78.01,59.03
2017,7,20,8,45,726.0,108.5,2.5,30.5,544.5,85.59,64.87
2017,7,20,9,0,751.0,111.0,2.5,31.0,595.0,86.52,65.25
2017,7,20,9,15,767.5,114.5,2.4,31.5,641.0,87.75,65.9
2017,7,20,9,30,784.0,118.0,2.3,32.0,687.0,111.84,66.65
2017,7,20,9,45,798.5,119.5,2.25,32.5,729.0,165.06,90.96
2017,7,20,10,0,813.0,121.0,2.2,33.0,771.0,226.2,132.53
2017,7,20,10,15,822.5,123.0,2.2,33.0,806.5,279.36,173.93
2017,7,20,10,30,832.0,125.0,2.2,33.0,842.0,332.48,217.39
2017,7,20,10,45,840.5,126.0,2.2,33.5,871.5,384.36,259.75
2017,7,20,11,0,849.0,127.0,2.2,34.0,901.0,435.63,300.91
2017,7,20,11,15,854.0,128.0,2.25,34.5,923.0,484.47,339.39
2017,7,20,11,30,859.0,129.0,2.3,35.0,945.0,531.91,375.73
2017,7,20,11,45,873.5,121.5,2.35,35.5,962.5,577.47,409.71
2017,7,20,12,0,888.0,114.0,2.4,36.0,980.0,621.88,441.95
2017,7,20,12,15,889.5,114.5,2.45,36.0,986.5,662.25,471.48
2017,7,20,12,30,891.0,115.0,2.5,36.0,993.0,700.4,498.88
2017,7,20,12,45,891.5,114.0,2.6,36.5,991.5,734.43,522.26
2017,7,20,13,0,892.0,113.0,2.7,37.0,990.0,765.89,543.5
2017,7,20,13,15,890.0,112.5,2.75,37.0,980.5,792.9,561.37
2017,7,20,13,30,888.0,112.0,2.8,37.0,971.0,816.65,577.08
2017,7,20,13,45,885.5,111.0,2.9,37.0,954.0,836.11,590.4
2017,7,20,14,0,883.0,110.0,3.0,37.0,937.0,851.98,601.52
2017,7,20,14,15,877.5,109.0,3.05,37.0,912.0,861.61,608.49
2017,7,20,14,30,872.0,108.0,3.1,37.0,887.0,867.49,613.22
2017,7,20,14,45,864.5,106.5,3.15,37.5,855.0,867.43,613.0
2017,7,20,15,0,857.0,105.0,3.2,38.0,823.0,863.65,610.56
2017,7,20,15,15,847.0,103.0,3.2,37.5,785.0,853.57,606.46
2017,7,20,15,30,837.0,101.0,3.2,37.0,747.0,839.98,600.21
2017,7,20,15,45,824.0,99.0,3.25,37.0,703.5,820.47,589.17
2017,7,20,16,0,811.0,97.0,3.3,37.0,660.0,797.84,576.11
2017,7,20,16,15,794.0,94.0,3.35,36.5,612.0,776.71,565.22
2017,7,20,16,30,777.0,91.0,3.4,36.0,564.0,743.84,546.27
2017,7,20,16,45,754.5,87.5,3.45,36.0,513.0,703.8,521.06
2017,7,20,17,0,732.0,84.0,3.5,36.0,462.0,662.02,494.28
2017,7,20,17,15,702.0,80.0,3.45,35.5,409.0,612.87,462.12
2017,7,20,17,30,672.0,76.0,3.4,35.0,356.0,565.45,429.52
2017,7,20,17,45,629.0,71.0,3.35,34.5,302.5,506.34,387.25
2017,7,20,18,0,586.0,66.0,3.3,34.0,249.0,448.62,344.49
2017,7,20,18,15,523.5,58.5,3.0,33.0,198.0,379.07,291.33
2017,7,20,18,30,461.0,51.0,2.7,32.0,147.0,313.76,239.33
2017,7,20,18,45,361.0,41.0,2.45,31.5,102.5,233.47,173.92
2017,7,20,19,0,261.0,31.0,2.2,31.0,58.0,162.85,113.27
2017,7,20,19,15,130.5,15.5,2.4,30.5,29.0,76.15,0.0
2017,7,20,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,21,5,45,19.5,7.0,1.95,24.5,8.0,0.0,0.0
2017,7,21,6,0,39.0,14.0,2.2,25.0,16.0,11.02,0.0
2017,7,21,6,15,147.5,31.0,2.35,25.5,50.0,23.33,12.39
2017,7,21,6,30,256.0,48.0,2.5,26.0,84.0,36.05,24.49
2017,7,21,6,45,356.5,57.5,2.65,26.5,132.0,43.51,31.29
2017,7,21,7,0,457.0,67.0,2.8,27.0,180.0,53.08,39.62
2017,7,21,7,15,513.5,74.5,2.8,27.5,231.5,58.39,44.1
2017,7,21,7,30,570.0,82.0,2.8,28.0,283.0,63.67,48.39
2017,7,21,7,45,614.5,86.5,2.85,29.0,337.0,66.6,50.48
2017,7,21,8,0,659.0,91.0,2.9,30.0,391.0,69.55,52.51
2017,7,21,8,15,687.5,95.5,2.8,30.5,443.5,72.16,54.33
2017,7,21,8,30,716.0,100.0,2.7,31.0,496.0,80.9,61.15
2017,7,21,8,45,739.0,103.5,2.6,31.5,546.0,82.65,62.21
2017,7,21,9,0,762.0,107.0,2.5,32.0,596.0,84.31,63.2
2017,7,21,9,15,778.0,110.0,2.4,32.5,642.5,85.35,63.69
2017,7,21,9,30,794.0,113.0,2.3,33.0,689.0,109.99,64.52
2017,7,21,9,45,806.5,115.5,2.25,34.0,730.5,164.22,89.37
2017,7,21,10,0,819.0,118.0,2.2,35.0,772.0,226.25,131.25
2017,7,21,10,15,828.5,120.0,2.25,35.0,807.5,279.82,172.73
2017,7,21,10,30,838.0,122.0,2.3,35.0,843.0,333.33,216.26
2017,7,21,10,45,845.0,123.0,2.35,35.5,872.0,385.07,258.38
2017,7,21,11,0,852.0,124.0,2.4,36.0,901.0,436.02,299.2
2017,7,21,11,15,857.0,125.0,2.5,36.0,923.0,485.06,338.43
2017,7,21,11,30,862.0,126.0,2.6,36.0,945.0,532.71,375.7
2017,7,21,11,45,859.5,131.0,2.75,36.5,958.0,577.23,409.16
2017,7,21,12,0,857.0,136.0,2.9,37.0,971.0,619.43,440.07
2017,7,21,12,15,858.5,136.5,3.0,37.0,977.5,658.87,469.15
2017,7,21,12,30,860.0,137.0,3.1,37.0,984.0,696.22,496.26
2017,7,21,12,45,859.0,137.0,3.25,37.5,982.5,729.31,519.19
2017,7,21,13,0,858.0,137.0,3.4,38.0,981.0,759.92,540.07
2017,7,21,13,15,856.0,136.5,3.5,38.0,971.0,786.6,558.65
2017,7,21,13,30,854.0,136.0,3.6,38.0,961.0,810.15,574.56
2017,7,21,13,45,850.0,135.0,3.7,38.0,943.5,828.31,587.05
2017,7,21,14,0,846.0,134.0,3.8,38.0,926.0,842.92,597.36
2017,7,21,14,15,840.0,133.0,3.8,38.0,901.5,852.22,603.89
2017,7,21,14,30,834.0,132.0,3.8,38.0,877.0,857.86,608.21
2017,7,21,14,45,823.0,131.5,3.85,38.0,844.5,855.96,608.02
2017,7,21,15,0,812.0,131.0,3.9,38.0,812.0,862.69,613.61
2017,7,21,15,15,801.0,128.5,3.95,38.0,774.0,851.59,607.67
2017,7,21,15,30,790.0,126.0,4.0,38.0,736.0,837.04,599.67
2017,7,21,15,45,774.5,124.0,4.05,38.0,692.0,815.84,587.35
2017,7,21,16,0,759.0,122.0,4.1,38.0,648.0,791.65,573.07
2017,7,21,16,15,533.5,187.5,4.1,37.5,544.0,655.98,481.29
2017,7,21,16,30,308.0,253.0,4.1,37.0,440.0,512.51,379.11
2017,7,21,16,45,488.5,179.5,4.2,36.5,445.0,590.13,440.55
2017,7,21,17,0,669.0,106.0,4.3,36.0,450.0,643.93,483.93
2017,7,21,17,15,636.0,100.5,4.3,35.5,397.5,592.91,449.0
2017,7,21,17,30,603.0,95.0,4.3,35.0,345.0,541.69,413.41
2017,7,21,17,45,558.5,87.5,4.35,35.0,292.5,481.12,369.0
2017,7,21,18,0,514.0,80.0,4.4,35.0,240.0,422.13,324.39
2017,7,21,18,15,450.0,70.5,4.3,34.0,190.0,352.29,271.0
2017,7,21,18,30,386.0,61.0,4.2,33.0,140.0,282.46,215.66
2017,7,21,18,45,294.0,47.5,4.15,32.5,97.0,206.88,153.94
2017,7,21,19,0,202.0,34.0,4.1,32.0,54.0,140.71,97.13
2017,7,21,19,15,101.0,17.0,4.1,31.5,27.0,65.15,0.0
2017,7,21,19,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,17.0,6.5,2.7,24.5,7.0,0.0,0.0
2017,7,22,6,0,34.0,13.0,2.9,25.0,14.0,10.23,0.0
2017,7,22,6,15,132.5,31.5,3.05,25.5,48.0,23.62,12.45
2017,7,22,6,30,231.0,50.0,3.2,26.0,82.0,37.29,25.49
2017,7,22,6,45,326.5,61.5,3.35,26.5,129.5,46.01,33.39
2017,7,22,7,0,422.0,73.0,3.5,27.0,177.0,54.79,41.06
2017,7,22,7,15,480.0,82.5,3.5,27.5,229.0,64.04,48.88
