Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,7,30,538.0,92.0,3.5,28.0,281.0,70.51,54.16
2017,7,22,7,45,589.0,96.0,3.55,28.5,335.5,72.84,55.82
2017,7,22,8,0,640.0,100.0,3.6,29.0,390.0,75.26,57.51
2017,7,22,8,15,670.0,105.0,3.55,29.5,443.0,77.95,59.38
2017,7,22,8,30,700.0,110.0,3.5,30.0,496.0,80.55,61.15
2017,7,22,8,45,728.0,112.0,3.45,31.0,547.5,88.04,66.77
2017,7,22,9,0,756.0,114.0,3.4,32.0,599.0,88.64,66.73
2017,7,22,9,15,772.5,117.5,3.3,32.5,645.5,89.81,67.32
2017,7,22,9,30,789.0,121.0,3.2,33.0,692.0,115.16,68.35
2017,7,22,9,45,805.0,122.0,3.1,34.0,734.5,168.75,92.87
2017,7,22,10,0,821.0,123.0,3.0,35.0,777.0,223.63,129.52
2017,7,22,10,15,831.0,125.0,2.95,35.0,813.5,284.2,176.34
2017,7,22,10,30,841.0,127.0,2.9,35.0,850.0,338.15,220.29
2017,7,22,10,45,850.5,127.0,2.9,35.5,880.0,390.48,262.9
2017,7,22,11,0,860.0,127.0,2.9,36.0,910.0,442.25,304.37
2017,7,22,11,15,864.5,128.0,2.95,36.5,932.0,491.6,343.18
2017,7,22,11,30,869.0,129.0,3.0,37.0,954.0,539.48,379.78
2017,7,22,11,45,879.0,125.0,3.05,37.5,970.5,585.5,414.01
2017,7,22,12,0,889.0,121.0,3.1,38.0,987.0,630.08,446.27
2017,7,22,12,15,890.0,121.5,3.2,38.0,993.0,670.42,475.91
2017,7,22,12,30,891.0,122.0,3.3,38.0,999.0,708.49,503.44
2017,7,22,12,45,892.5,120.5,3.4,38.0,998.0,743.13,528.26
2017,7,22,13,0,894.0,119.0,3.5,38.0,997.0,775.23,551.05
2017,7,22,13,15,891.5,118.5,3.6,38.0,987.0,802.12,569.14
2017,7,22,13,30,889.0,118.0,3.7,38.0,977.0,825.72,585.05
2017,7,22,13,45,886.0,116.5,3.8,38.5,959.5,844.58,596.73
2017,7,22,14,0,883.0,115.0,3.9,39.0,942.0,859.79,606.11
2017,7,22,14,15,877.5,114.0,3.95,38.5,916.5,869.57,614.44
2017,7,22,14,30,872.0,113.0,4.0,38.0,891.0,875.59,620.53
2017,7,22,14,45,864.5,111.5,4.05,38.0,859.0,875.65,621.62
2017,7,22,15,0,857.0,110.0,4.1,38.0,827.0,871.98,620.46
2017,7,22,15,15,847.0,108.0,4.1,38.0,788.5,861.99,615.1
2017,7,22,15,30,837.0,106.0,4.1,38.0,750.0,848.47,607.57
2017,7,22,15,45,823.5,103.5,4.15,38.0,706.5,828.06,595.81
2017,7,22,16,0,810.0,101.0,4.2,38.0,663.0,814.01,588.33
2017,7,22,16,15,793.0,98.0,4.2,37.5,614.5,783.7,570.97
2017,7,22,16,30,776.0,95.0,4.2,37.0,566.0,750.78,551.74
2017,7,22,16,45,751.5,92.0,4.25,36.5,514.0,709.65,526.72
2017,7,22,17,0,727.0,89.0,4.3,36.0,462.0,666.86,500.06
2017,7,22,17,15,696.0,84.5,4.3,35.5,408.5,616.4,466.8
2017,7,22,17,30,665.0,80.0,4.3,35.0,355.0,568.24,433.53
2017,7,22,17,45,618.5,75.0,4.3,35.0,301.0,506.9,388.58
2017,7,22,18,0,572.0,70.0,4.3,35.0,247.0,447.21,343.45
2017,7,22,18,15,507.5,62.0,4.2,34.0,196.0,376.24,289.32
2017,7,22,18,30,443.0,54.0,4.1,33.0,145.0,309.68,236.34
2017,7,22,18,45,340.5,43.0,4.0,32.5,100.0,227.59,169.4
2017,7,22,19,0,238.0,32.0,3.9,32.0,55.0,153.29,105.61
2017,7,22,19,15,119.0,16.0,3.95,31.5,27.5,70.14,0.0
2017,7,22,19,30,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,31.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,9.5,6.0,2.95,24.5,6.5,0.0,0.0
2017,7,23,6,0,19.0,12.0,3.1,25.0,13.0,9.44,0.0
2017,7,23,6,15,111.5,31.0,3.2,25.0,46.0,23.22,11.99
2017,7,23,6,30,204.0,50.0,3.3,25.0,79.0,37.13,25.45
2017,7,23,6,45,295.5,63.0,3.45,25.5,125.0,46.79,34.18
2017,7,23,7,0,387.0,76.0,3.6,26.0,171.0,56.45,42.64
2017,7,23,7,15,446.5,86.0,3.65,26.0,222.0,63.71,48.91
2017,7,23,7,30,506.0,96.0,3.7,26.0,273.0,73.03,56.77
2017,7,23,7,45,553.5,102.0,3.75,26.5,326.5,76.52,59.41
2017,7,23,8,0,601.0,108.0,3.8,27.0,380.0,80.0,61.98
2017,7,23,8,15,632.5,114.0,3.75,27.5,432.5,83.09,64.17
2017,7,23,8,30,664.0,120.0,3.7,28.0,485.0,86.05,66.24
2017,7,23,8,45,690.0,123.5,3.65,28.5,535.5,87.21,66.8
2017,7,23,9,0,716.0,127.0,3.6,29.0,586.0,88.3,67.32
2017,7,23,9,15,734.0,131.0,3.5,29.5,632.0,97.11,74.13
2017,7,23,9,30,752.0,135.0,3.4,30.0,678.0,122.23,75.11
2017,7,23,9,45,765.5,138.0,3.35,31.0,720.0,174.68,99.98
2017,7,23,10,0,779.0,141.0,3.3,32.0,762.0,228.22,136.38
2017,7,23,10,15,789.5,143.5,3.15,32.5,798.0,281.59,177.93
2017,7,23,10,30,800.0,146.0,3.0,33.0,834.0,335.22,221.39
2017,7,23,10,45,808.0,148.0,2.95,33.5,863.0,387.67,264.15
2017,7,23,11,0,816.0,150.0,2.9,34.0,892.0,439.64,305.76
2017,7,23,11,15,821.5,151.5,2.85,34.0,914.5,489.41,345.39
2017,7,23,11,30,827.0,153.0,2.8,34.0,937.0,534.38,380.65
2017,7,23,11,45,818.0,163.0,2.75,34.5,948.5,583.17,416.45
2017,7,23,12,0,809.0,173.0,2.7,35.0,960.0,625.7,446.78
2017,7,23,12,15,811.0,173.5,2.75,35.0,967.0,665.8,476.04
2017,7,23,12,30,813.0,174.0,2.8,35.0,974.0,703.94,503.38
2017,7,23,12,45,812.0,174.5,2.85,35.5,972.5,737.83,526.32
2017,7,23,13,0,811.0,175.0,2.9,36.0,971.0,769.21,547.15
2017,7,23,13,15,809.0,174.0,2.95,36.0,961.5,795.77,565.69
2017,7,23,13,30,807.0,173.0,3.0,36.0,952.0,819.14,582.0
2017,7,23,13,45,801.5,173.0,3.1,36.5,934.5,837.09,593.43
2017,7,23,14,0,796.0,173.0,3.2,37.0,917.0,851.48,602.39
2017,7,23,14,15,593.5,278.0,3.2,36.5,824.0,793.64,562.87
2017,7,23,14,30,391.0,383.0,3.2,36.0,731.0,704.13,501.58
2017,7,23,14,45,196.0,261.0,3.2,36.0,435.5,425.43,310.17
2017,7,23,15,0,1.0,139.0,3.2,36.0,140.0,109.77,77.31
2017,7,23,15,15,0.5,112.0,3.15,36.0,112.5,87.61,61.09
2017,7,23,15,30,0.0,85.0,3.1,36.0,85.0,65.69,44.62
2017,7,23,15,45,0.0,80.5,3.1,36.0,80.5,62.13,42.04
2017,7,23,16,0,0.0,76.0,3.1,36.0,76.0,58.58,39.45
2017,7,23,16,15,0.0,106.5,3.05,35.5,106.5,82.63,58.11
2017,7,23,16,30,0.0,137.0,3.0,35.0,137.0,108.2,77.99
2017,7,23,16,45,32.0,173.5,2.95,35.0,190.0,177.87,132.28
2017,7,23,17,0,64.0,210.0,2.9,35.0,243.0,241.39,181.2
2017,7,23,17,15,81.0,188.5,2.8,34.5,225.5,232.96,176.08
2017,7,23,17,30,98.0,167.0,2.7,34.0,208.0,223.01,169.77
2017,7,23,17,45,85.0,144.0,2.6,33.5,175.5,190.31,145.1
2017,7,23,18,0,72.0,121.0,2.5,33.0,143.0,158.22,120.39
2017,7,23,18,15,55.5,97.0,2.2,32.5,112.5,123.64,93.05
2017,7,23,18,30,39.0,73.0,1.9,32.0,82.0,89.93,65.9
2017,7,23,18,45,19.5,51.0,1.6,31.5,55.5,58.13,39.98
2017,7,23,19,0,0.0,29.0,1.3,31.0,29.0,23.77,12.05
2017,7,23,19,15,0.0,14.5,1.35,30.5,14.5,11.07,0.0
2017,7,23,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,1.5,2.85,24.5,1.5,0.0,0.0
2017,7,24,6,0,0.0,3.0,3.0,25.0,3.0,2.36,0.0
2017,7,24,6,15,18.5,29.0,3.2,25.0,31.5,21.71,10.65
2017,7,24,6,30,37.0,55.0,3.4,25.0,60.0,39.5,27.39
2017,7,24,6,45,100.5,82.0,3.6,25.5,104.5,57.61,43.31
2017,7,24,7,0,164.0,109.0,3.8,26.0,149.0,75.55,58.83
2017,7,24,7,15,220.0,129.5,3.95,26.5,197.5,89.02,70.23
2017,7,24,7,30,276.0,150.0,4.1,27.0,246.0,102.32,81.18
2017,7,24,7,45,222.0,168.5,4.35,27.5,254.5,112.33,89.13
2017,7,24,8,0,168.0,187.0,4.6,28.0,263.0,125.19,99.3
2017,7,24,8,15,329.0,187.5,4.6,28.5,359.5,124.84,98.41
2017,7,24,8,30,490.0,188.0,4.6,29.0,456.0,122.88,96.23
2017,7,24,8,45,532.0,190.0,4.65,29.5,508.0,123.26,96.0
2017,7,24,9,0,574.0,192.0,4.7,30.0,560.0,123.66,95.8
2017,7,24,9,15,596.0,198.5,4.5,30.5,605.5,124.77,96.18
2017,7,24,9,30,618.0,205.0,4.3,31.0,651.0,147.86,96.8
2017,7,24,9,45,641.0,206.5,4.15,31.5,693.5,194.05,119.11
2017,7,24,10,0,664.0,208.0,4.0,32.0,736.0,242.73,152.02
2017,7,24,10,15,677.0,212.0,3.95,32.5,772.0,292.75,190.56
2017,7,24,10,30,690.0,216.0,3.9,33.0,808.0,343.61,231.26
2017,7,24,10,45,705.5,214.5,3.85,33.5,838.5,392.49,270.59
2017,7,24,11,0,721.0,213.0,3.8,34.0,869.0,441.87,309.74
2017,7,24,11,15,728.0,215.0,3.8,34.5,891.5,489.92,347.18
2017,7,24,11,30,735.0,217.0,3.8,35.0,914.0,537.23,383.04
2017,7,24,11,45,738.5,219.0,3.8,35.5,928.5,581.67,415.88
2017,7,24,12,0,742.0,221.0,3.8,36.0,943.0,624.72,446.82
2017,7,24,12,15,744.0,221.5,3.75,36.0,949.5,664.15,475.35
2017,7,24,12,30,746.0,222.0,3.7,36.0,956.0,701.77,502.04
2017,7,24,12,45,748.5,219.5,3.7,36.5,955.0,735.37,524.69
2017,7,24,13,0,751.0,217.0,3.7,37.0,954.0,766.58,545.32
2017,7,24,13,15,748.5,216.0,3.65,37.0,944.5,792.42,562.97
2017,7,24,13,30,746.0,215.0,3.6,37.0,935.0,815.07,578.35
2017,7,24,13,45,743.0,212.0,3.6,37.5,917.5,832.22,589.09
2017,7,24,14,0,740.0,209.0,3.6,38.0,900.0,845.87,597.5
2017,7,24,14,15,732.0,207.0,3.55,37.5,875.0,852.62,603.64
2017,7,24,14,30,724.0,205.0,3.5,37.0,850.0,855.77,607.53
2017,7,24,14,45,705.0,207.5,3.45,37.0,816.0,849.97,604.21
2017,7,24,15,0,686.0,210.0,3.4,37.0,782.0,840.72,598.73
2017,7,24,15,15,583.5,244.5,3.4,37.0,715.5,783.71,560.52
2017,7,24,15,30,481.0,279.0,3.4,37.0,649.0,720.53,517.93
2017,7,24,15,45,385.0,291.5,3.45,37.0,576.5,628.9,456.2
2017,7,24,16,0,289.0,304.0,3.5,37.0,504.0,557.67,406.71
2017,7,24,16,15,228.5,287.5,3.55,36.5,438.0,470.15,346.71
2017,7,24,16,30,168.0,271.0,3.6,36.0,372.0,402.79,299.25
2017,7,24,16,45,116.0,240.5,3.7,36.0,307.5,329.35,245.9
2017,7,24,17,0,64.0,210.0,3.8,36.0,243.0,241.81,180.83
2017,7,24,17,15,50.5,182.5,3.75,35.5,206.5,204.84,153.76
2017,7,24,17,30,37.0,155.0,3.7,35.0,170.0,168.32,126.4
2017,7,24,17,45,27.0,132.5,3.65,34.5,143.0,140.19,105.05
2017,7,24,18,0,17.0,110.0,3.6,34.0,116.0,103.53,76.59
2017,7,24,18,15,8.5,87.5,3.5,33.0,90.5,78.87,57.24
2017,7,24,18,30,0.0,65.0,3.4,32.0,65.0,54.63,37.83
2017,7,24,18,45,0.0,43.5,3.35,31.5,43.5,35.69,22.4
2017,7,24,19,0,0.0,22.0,3.3,31.0,22.0,16.79,6.78
2017,7,24,19,15,0.0,11.0,3.45,30.5,11.0,8.37,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,3.5,3.1,24.0,3.5,0.0,0.0
2017,7,25,6,0,1.0,7.0,3.2,24.0,7.0,5.51,0.0
2017,7,25,6,15,53.5,31.0,3.4,24.5,38.5,23.04,11.45
2017,7,25,6,30,106.0,55.0,3.6,25.0,70.0,39.77,27.57
2017,7,25,6,45,198.5,72.5,3.85,25.5,115.0,52.5,38.97
2017,7,25,7,0,291.0,90.0,4.1,26.0,160.0,65.25,50.1
2017,7,25,7,15,353.5,103.0,4.1,26.5,210.0,73.73,57.31
2017,7,25,7,30,416.0,116.0,4.1,27.0,260.0,82.44,64.47
2017,7,25,7,45,331.0,147.0,4.2,28.0,274.5,101.89,80.27
2017,7,25,8,0,246.0,178.0,4.3,29.0,289.0,118.1,93.03
2017,7,25,8,15,426.5,159.0,4.3,29.5,380.5,106.14,82.64
2017,7,25,8,30,607.0,140.0,4.3,30.0,472.0,97.71,75.26
2017,7,25,8,45,632.0,146.0,4.3,30.5,521.5,99.76,76.51
2017,7,25,9,0,657.0,152.0,4.3,31.0,571.0,101.65,77.61
2017,7,25,9,15,433.0,243.5,4.2,31.5,528.5,145.01,112.0
2017,7,25,9,30,209.0,335.0,4.1,32.0,486.0,212.96,153.5
2017,7,25,9,45,467.5,252.0,4.1,32.5,616.0,201.66,130.71
2017,7,25,10,0,726.0,169.0,4.1,33.0,746.0,231.55,140.64
2017,7,25,10,15,386.0,269.5,4.1,33.5,578.0,260.83,176.98
2017,7,25,10,30,46.0,370.0,4.1,34.0,410.0,269.76,195.27
2017,7,25,10,45,407.0,273.5,4.1,34.5,642.5,328.12,229.98
2017,7,25,11,0,768.0,177.0,4.1,35.0,875.0,440.49,307.71
2017,7,25,11,15,774.0,179.0,4.1,35.0,897.0,488.79,346.12
2017,7,25,11,30,780.0,181.0,4.1,35.0,919.0,536.1,383.09
2017,7,25,11,45,449.0,335.5,4.1,35.5,762.0,505.32,362.54
2017,7,25,12,0,118.0,490.0,4.1,36.0,605.0,442.72,316.57
2017,7,25,12,15,95.0,481.0,4.1,36.0,574.0,432.83,309.95
2017,7,25,12,30,72.0,472.0,4.1,36.0,543.0,420.02,300.92
2017,7,25,12,45,441.0,320.0,4.1,36.5,752.5,594.71,428.23
2017,7,25,13,0,810.0,168.0,4.1,37.0,962.0,766.46,549.14
2017,7,25,13,15,536.0,323.0,4.1,37.0,846.5,715.33,509.62
2017,7,25,13,30,262.0,478.0,4.1,37.0,731.0,632.8,449.03
2017,7,25,13,45,530.5,320.5,4.1,37.0,819.5,748.45,533.85
2017,7,25,14,0,799.0,163.0,4.1,37.0,908.0,848.88,605.63
2017,7,25,14,15,792.5,161.0,4.1,37.0,883.5,856.89,610.85
2017,7,25,14,30,786.0,159.0,4.1,37.0,859.0,861.22,614.36
2017,7,25,14,45,545.5,272.0,4.15,37.0,749.5,764.94,548.09
2017,7,25,15,0,305.0,385.0,4.2,37.0,640.0,645.68,463.61
2017,7,25,15,15,237.0,376.0,4.2,36.5,568.5,562.47,407.81
2017,7,25,15,30,169.0,367.0,4.2,36.0,497.0,496.83,362.42
2017,7,25,15,45,395.5,276.5,4.25,36.0,556.0,643.11,471.24
2017,7,25,16,0,622.0,186.0,4.3,36.0,615.0,752.46,551.86
2017,7,25,16,15,510.5,207.0,4.3,35.5,542.0,662.21,489.81
2017,7,25,16,30,399.0,228.0,4.3,35.0,469.0,582.61,434.37
2017,7,25,16,45,453.0,194.5,4.3,35.0,444.5,582.54,437.25
2017,7,25,17,0,507.0,161.0,4.3,35.0,420.0,576.6,435.46
2017,7,25,17,15,467.5,151.0,4.3,34.5,368.5,521.63,397.2
2017,7,25,17,30,428.0,141.0,4.3,34.0,317.0,467.57,358.77
2017,7,25,17,45,371.0,129.5,4.3,34.0,265.5,401.98,309.73
2017,7,25,18,0,314.0,118.0,4.3,34.0,214.0,326.87,252.4
2017,7,25,18,15,248.0,100.0,4.2,33.5,166.5,258.37,198.87
2017,7,25,18,30,182.0,82.0,4.1,33.0,119.0,195.59,148.46
2017,7,25,18,45,112.0,58.5,4.05,32.5,79.0,120.76,88.16
2017,7,25,19,0,42.0,35.0,4.0,32.0,39.0,61.38,38.98
2017,7,25,19,15,21.0,17.5,4.1,31.5,19.5,27.73,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,5,45,6.5,5.0,2.6,24.0,5.0,0.0,0.0
2017,7,26,6,0,13.0,10.0,2.8,24.0,10.0,7.87,0.0
2017,7,26,6,15,107.5,29.0,3.0,24.5,42.5,21.77,10.25
2017,7,26,6,30,202.0,48.0,3.2,25.0,75.0,35.71,24.16
2017,7,26,6,45,314.0,58.5,3.4,25.5,123.0,43.84,31.63
2017,7,26,7,0,426.0,69.0,3.6,26.0,171.0,52.12,38.94
2017,7,26,7,15,486.0,77.5,3.7,26.5,222.5,60.48,46.07
2017,7,26,7,30,546.0,86.0,3.8,27.0,274.0,66.39,50.92
2017,7,26,7,45,602.5,88.0,3.95,27.5,329.5,67.58,51.67
2017,7,26,8,0,659.0,90.0,4.1,28.0,385.0,69.01,52.56
2017,7,26,8,15,688.0,95.0,4.2,28.5,438.0,71.98,54.7
2017,7,26,8,30,717.0,100.0,4.3,29.0,491.0,81.08,61.89
2017,7,26,8,45,743.5,102.0,4.4,29.5,542.5,81.93,62.23
2017,7,26,9,0,770.0,104.0,4.5,30.0,594.0,82.79,62.58
2017,7,26,9,15,786.5,107.0,4.55,30.5,641.0,83.94,63.19
2017,7,26,9,30,803.0,110.0,4.6,31.0,688.0,112.46,65.34
2017,7,26,9,45,817.0,111.5,4.65,32.0,730.0,175.19,97.88
2017,7,26,10,0,831.0,113.0,4.7,33.0,772.0,229.93,135.46
2017,7,26,10,15,840.5,115.0,4.7,33.0,808.0,284.57,178.94
2017,7,26,10,30,850.0,117.0,4.7,33.0,844.0,339.15,224.42
2017,7,26,10,45,857.0,118.0,4.7,33.5,873.5,391.93,268.37
2017,7,26,11,0,864.0,119.0,4.7,34.0,903.0,443.9,310.96
2017,7,26,11,15,869.0,120.0,4.65,34.5,925.5,493.92,350.94
2017,7,26,11,30,874.0,121.0,4.6,35.0,948.0,542.52,388.68
2017,7,26,11,45,860.5,133.0,4.6,35.5,958.0,586.42,421.96
2017,7,26,12,0,847.0,145.0,4.6,36.0,968.0,626.96,451.78
2017,7,26,12,15,848.0,145.5,4.55,36.0,974.5,666.13,480.79
2017,7,26,12,30,849.0,146.0,4.5,36.0,981.0,703.19,507.7
2017,7,26,12,45,848.0,146.5,4.5,36.5,979.0,736.64,530.67
2017,7,26,13,0,847.0,147.0,4.5,37.0,977.0,767.63,551.5
2017,7,26,13,15,844.5,146.5,4.45,37.0,967.0,793.95,569.5
2017,7,26,13,30,842.0,146.0,4.4,37.0,957.0,817.15,584.81
2017,7,26,13,45,837.5,145.0,4.4,37.0,939.0,834.95,596.79
2017,7,26,14,0,833.0,144.0,4.4,37.0,921.0,849.21,606.55
2017,7,26,14,15,827.0,142.5,4.4,37.0,896.0,858.16,612.95
2017,7,26,14,30,821.0,141.0,4.4,37.0,871.0,863.46,617.11
2017,7,26,14,45,836.0,125.0,4.4,37.0,844.5,870.57,622.61
2017,7,26,15,0,851.0,109.0,4.4,37.0,818.0,873.17,625.28
2017,7,26,15,15,841.0,107.0,4.4,36.5,780.0,863.09,621.08
2017,7,26,15,30,831.0,105.0,4.4,36.0,742.0,849.5,614.71
2017,7,26,15,45,820.0,101.5,4.45,36.0,698.5,830.13,603.48
2017,7,26,16,0,809.0,98.0,4.5,36.0,655.0,807.52,590.14
2017,7,26,16,15,489.0,183.5,4.5,35.5,513.0,621.49,462.02
2017,7,26,16,30,169.0,269.0,4.5,35.0,371.0,402.99,301.25
2017,7,26,16,45,450.5,176.5,4.5,35.0,413.5,563.4,425.19
2017,7,26,17,0,732.0,84.0,4.5,35.0,456.0,671.27,506.68
2017,7,26,17,15,701.5,79.5,4.45,34.5,402.5,620.69,472.69
2017,7,26,17,30,671.0,75.0,4.4,34.0,349.0,572.06,438.9
2017,7,26,17,45,627.5,69.5,4.4,34.0,295.5,511.44,394.28
2017,7,26,18,0,584.0,64.0,4.4,34.0,242.0,452.3,349.3
2017,7,26,18,15,519.0,56.5,4.15,33.0,190.5,380.64,294.11
2017,7,26,18,30,454.0,49.0,3.9,32.0,139.0,313.53,240.18
2017,7,26,18,45,348.0,39.0,3.7,31.5,95.0,229.79,171.37
2017,7,26,19,0,242.0,29.0,3.5,31.0,51.0,156.55,105.88
2017,7,26,19,15,121.0,14.5,3.45,30.5,25.5,54.6,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,27,5,45,17.0,5.5,1.8,23.5,5.5,0.0,0.0
2017,7,27,6,0,34.0,11.0,2.0,24.0,11.0,8.65,0.0
2017,7,27,6,15,151.5,26.5,2.15,24.5,44.5,20.07,8.76
2017,7,27,6,30,269.0,42.0,2.3,25.0,78.0,31.86,20.94
2017,7,27,6,45,368.0,52.0,2.5,25.5,125.5,41.68,29.79
2017,7,27,7,0,467.0,62.0,2.7,26.0,173.0,49.49,36.7
2017,7,27,7,15,525.0,69.5,2.8,26.5,225.0,54.97,41.39
2017,7,27,7,30,583.0,77.0,2.9,27.0,277.0,60.42,45.87
2017,7,27,7,45,626.5,81.5,3.05,28.0,331.5,63.48,48.11
2017,7,27,8,0,670.0,86.0,3.2,29.0,386.0,66.57,50.29
2017,7,27,8,15,699.0,90.5,3.2,29.5,438.5,69.33,52.28
2017,7,27,8,30,728.0,95.0,3.2,30.0,491.0,77.92,59.03
2017,7,27,8,45,749.5,98.5,3.25,31.0,541.5,79.8,60.08
2017,7,27,9,0,771.0,102.0,3.3,32.0,592.0,81.58,61.05
2017,7,27,9,15,787.0,105.0,3.25,32.5,639.0,82.76,61.67
2017,7,27,9,30,803.0,108.0,3.2,33.0,686.0,112.16,64.12
2017,7,27,9,45,816.0,110.0,3.2,33.5,728.0,175.16,96.99
2017,7,27,10,0,829.0,112.0,3.2,34.0,770.0,230.03,134.71
2017,7,27,10,15,838.5,114.0,3.2,34.5,806.0,284.63,177.44
2017,7,27,10,30,848.0,116.0,3.2,35.0,842.0,339.17,221.85
2017,7,27,10,45,856.0,117.0,3.2,35.5,871.5,392.26,265.26
2017,7,27,11,0,864.0,118.0,3.2,36.0,901.0,444.66,307.35
2017,7,27,11,15,868.5,119.0,3.2,36.0,923.5,494.53,347.24
2017,7,27,11,30,873.0,120.0,3.2,36.0,946.0,542.91,385.0
2017,7,27,11,45,886.5,113.0,3.25,36.5,963.0,589.27,419.66
2017,7,27,12,0,900.0,106.0,3.3,37.0,980.0,634.36,452.49
2017,7,27,12,15,901.5,106.5,3.35,37.0,986.5,675.63,482.73
2017,7,27,12,30,903.0,107.0,3.4,37.0,993.0,714.57,510.77
2017,7,27,12,45,902.5,107.0,3.5,37.5,991.0,749.23,534.55
2017,7,27,13,0,902.0,107.0,3.6,38.0,989.0,781.14,555.5
2017,7,27,13,15,900.0,106.5,3.65,38.0,979.5,808.47,573.55
2017,7,27,13,30,898.0,106.0,3.7,38.0,970.0,832.46,589.49
2017,7,27,13,45,894.5,105.0,3.8,38.0,952.0,851.26,602.37
2017,7,27,14,0,891.0,104.0,3.9,38.0,934.0,866.39,613.0
2017,7,27,14,15,885.5,103.0,3.95,38.0,909.0,876.03,619.99
2017,7,27,14,30,880.0,102.0,4.0,38.0,884.0,881.87,624.68
2017,7,27,14,45,866.0,104.5,4.05,38.0,850.5,879.78,624.4
2017,7,27,15,0,852.0,107.0,4.1,38.0,817.0,874.06,621.94
2017,7,27,15,15,842.0,105.0,4.1,37.5,778.5,863.91,617.79
2017,7,27,15,30,832.0,103.0,4.1,37.0,740.0,850.24,611.45
2017,7,27,15,45,818.0,101.0,4.2,37.0,696.0,829.72,599.79
2017,7,27,16,0,804.0,99.0,4.3,37.0,652.0,806.11,586.08
2017,7,27,16,15,786.5,96.0,4.3,36.5,603.5,784.84,574.75
2017,7,27,16,30,769.0,93.0,4.3,36.0,555.0,751.38,555.0
2017,7,27,16,45,745.0,89.5,4.35,36.0,503.5,709.9,528.52
2017,7,27,17,0,721.0,86.0,4.4,36.0,452.0,666.75,500.49
2017,7,27,17,15,689.5,81.5,4.35,35.5,398.5,615.69,467.02
2017,7,27,17,30,658.0,77.0,4.3,35.0,345.0,566.95,433.2
2017,7,27,17,45,613.5,71.5,4.25,35.0,291.5,506.06,388.47
2017,7,27,18,0,569.0,66.0,4.2,35.0,238.0,446.75,343.48
2017,7,27,18,15,503.0,58.0,4.0,34.0,187.0,374.44,288.08
2017,7,27,18,30,437.0,50.0,3.8,33.0,136.0,306.8,234.0
2017,7,27,18,45,333.5,39.0,3.6,32.5,92.5,223.77,166.03
2017,7,27,19,0,230.0,28.0,3.4,32.0,49.0,151.22,100.84
2017,7,27,19,15,115.0,14.0,3.4,31.5,24.5,52.23,0.0
2017,7,27,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,21.0,5.0,2.15,23.5,5.5,0.0,0.0
2017,7,28,6,0,42.0,10.0,2.4,24.0,11.0,7.87,0.0
2017,7,28,6,15,170.5,25.5,2.65,24.5,45.5,19.41,7.98
2017,7,28,6,30,299.0,41.0,2.9,25.0,80.0,31.32,20.44
2017,7,28,6,45,404.5,49.5,3.15,26.0,129.0,39.99,28.28
2017,7,28,7,0,510.0,58.0,3.4,27.0,178.0,46.86,34.29
2017,7,28,7,15,567.5,65.0,3.5,27.5,231.5,52.17,38.83
2017,7,28,7,30,625.0,72.0,3.6,28.0,285.0,57.46,43.18
2017,7,28,7,45,673.0,74.5,3.75,29.0,341.5,59.45,44.54
2017,7,28,8,0,721.0,77.0,3.9,30.0,398.0,66.54,50.07
2017,7,28,8,15,748.0,81.0,3.9,30.5,452.0,69.43,52.14
2017,7,28,8,30,775.0,85.0,3.9,31.0,506.0,72.22,54.12
2017,7,28,8,45,800.0,86.5,3.95,32.0,558.5,73.24,54.5
2017,7,28,9,0,825.0,88.0,4.0,33.0,611.0,83.17,62.09
2017,7,28,9,15,839.5,90.5,3.95,33.5,658.5,85.05,63.26
2017,7,28,9,30,854.0,93.0,3.9,34.0,706.0,116.61,65.81
2017,7,28,9,45,868.0,93.5,3.85,34.5,749.0,172.88,92.85
2017,7,28,10,0,882.0,94.0,3.8,35.0,792.0,230.0,132.22
2017,7,28,10,15,890.0,95.5,3.75,35.5,828.5,286.92,176.96
2017,7,28,10,30,898.0,97.0,3.7,36.0,865.0,343.55,223.24
2017,7,28,10,45,905.5,97.5,3.7,36.5,895.0,398.82,268.53
2017,7,28,11,0,913.0,98.0,3.7,37.0,925.0,453.25,312.33
2017,7,28,11,15,917.0,98.5,3.65,37.0,947.0,504.98,353.68
2017,7,28,11,30,921.0,99.0,3.6,37.0,969.0,555.07,392.69
2017,7,28,11,45,907.0,111.0,3.55,37.5,979.0,601.22,426.85
2017,7,28,12,0,893.0,123.0,3.5,38.0,989.0,643.83,457.34
2017,7,28,12,15,894.0,123.5,3.45,38.0,995.0,684.79,486.91
2017,7,28,12,30,895.0,124.0,3.4,38.0,1001.0,723.42,514.21
2017,7,28,12,45,894.5,123.5,3.4,38.5,999.0,757.82,537.22
2017,7,28,13,0,894.0,123.0,3.4,39.0,997.0,789.5,557.73
2017,7,28,13,15,891.5,122.5,3.35,39.0,987.0,816.63,575.04
2017,7,28,13,30,889.0,122.0,3.3,39.0,977.0,840.43,590.2
2017,7,28,13,45,885.0,121.0,3.25,39.0,958.5,859.06,602.08
2017,7,28,14,0,881.0,120.0,3.2,39.0,940.0,874.0,611.68
2017,7,28,14,15,875.5,118.5,3.15,39.0,914.5,883.45,617.91
2017,7,28,14,30,870.0,117.0,3.1,39.0,889.0,889.1,621.87
2017,7,28,14,45,861.0,116.0,3.1,39.0,856.0,888.32,622.21
2017,7,28,15,0,852.0,115.0,3.1,39.0,823.0,883.81,620.36
2017,7,28,15,15,841.5,113.0,3.05,39.0,784.0,873.36,614.58
2017,7,28,15,30,831.0,111.0,3.0,39.0,745.0,859.38,606.69
2017,7,28,15,45,818.0,108.0,3.0,39.0,701.0,838.82,594.97
2017,7,28,16,0,805.0,105.0,3.0,39.0,657.0,825.13,587.8
2017,7,28,16,15,786.5,101.5,2.95,38.5,608.0,792.81,569.37
2017,7,28,16,30,768.0,98.0,2.9,38.0,559.0,757.92,549.17
2017,7,28,16,45,745.0,94.0,2.9,38.0,507.0,716.61,523.5
2017,7,28,17,0,722.0,90.0,2.9,38.0,455.0,673.56,496.28
2017,7,28,17,15,689.5,85.5,2.75,37.5,401.0,624.59,464.68
2017,7,28,17,30,657.0,81.0,2.6,37.0,347.0,572.5,429.2
2017,7,28,17,45,611.5,74.5,2.5,36.5,292.5,509.65,384.97
2017,7,28,18,0,566.0,68.0,2.4,36.0,238.0,448.45,340.28
2017,7,28,18,15,498.0,60.0,2.15,35.0,186.5,374.94,284.85
2017,7,28,18,30,430.0,52.0,1.9,34.0,135.0,306.21,230.77
2017,7,28,18,45,323.0,40.5,1.65,33.0,91.0,221.09,162.54
2017,7,28,19,0,216.0,29.0,1.4,32.0,47.0,144.86,95.01
2017,7,28,19,15,108.0,14.5,1.55,31.5,23.5,50.26,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,5,45,11.5,4.5,2.65,23.5,5.0,0.0,0.0
2017,7,29,6,0,23.0,9.0,2.9,24.0,10.0,7.08,0.0
2017,7,29,6,15,138.5,26.0,3.05,24.5,43.0,19.66,7.81
2017,7,29,6,30,254.0,43.0,3.2,25.0,76.0,32.47,21.36
2017,7,29,6,45,357.5,53.5,3.35,26.0,124.0,40.7,28.86
2017,7,29,7,0,461.0,64.0,3.5,27.0,172.0,51.06,37.85
2017,7,29,7,15,521.5,72.0,3.4,27.5,225.0,56.87,42.81
2017,7,29,7,30,582.0,80.0,3.3,28.0,278.0,62.64,47.55
2017,7,29,7,45,631.5,84.0,3.25,29.0,334.0,65.36,49.48
2017,7,29,8,0,681.0,88.0,3.2,30.0,390.0,68.16,51.41
2017,7,29,8,15,710.5,92.5,3.0,31.0,444.0,70.91,53.24
2017,7,29,8,30,740.0,97.0,2.8,32.0,498.0,79.63,59.91
2017,7,29,8,45,765.0,99.5,2.65,33.0,550.0,80.91,60.45
2017,7,29,9,0,790.0,102.0,2.5,34.0,602.0,82.15,60.96
2017,7,29,9,15,806.5,105.0,2.25,34.5,649.5,83.39,61.61
2017,7,29,9,30,823.0,108.0,2.0,35.0,697.0,115.45,64.73
2017,7,29,9,45,836.0,109.5,1.75,36.0,739.5,179.48,97.87
2017,7,29,10,0,849.0,111.0,1.5,37.0,782.0,235.45,135.49
2017,7,29,10,15,858.0,113.0,1.4,37.0,819.0,291.29,178.53
2017,7,29,10,30,867.0,115.0,1.3,37.0,856.0,346.99,223.01
2017,7,29,10,45,874.0,116.5,1.2,37.5,885.5,401.28,265.79
2017,7,29,11,0,881.0,118.0,1.1,38.0,915.0,454.75,306.78
2017,7,29,11,15,886.0,119.0,1.1,38.5,937.5,505.91,345.19
2017,7,29,11,30,891.0,120.0,1.1,39.0,960.0,555.61,381.25
2017,7,29,11,45,894.0,120.0,1.15,39.5,975.0,601.84,414.11
2017,7,29,12,0,897.0,120.0,1.2,40.0,990.0,646.07,444.64
2017,7,29,12,15,898.5,120.5,1.3,40.0,996.5,687.56,473.9
2017,7,29,12,30,900.0,121.0,1.4,40.0,1003.0,726.73,501.12
2017,7,29,12,45,899.0,121.0,1.55,40.5,1001.0,761.29,524.31
2017,7,29,13,0,898.0,121.0,1.7,41.0,999.0,793.09,545.01
2017,7,29,13,15,896.0,120.5,1.8,41.0,989.0,820.69,562.9
2017,7,29,13,30,894.0,120.0,1.9,41.0,979.0,844.98,578.8
2017,7,29,13,45,890.0,119.5,2.05,41.0,961.0,864.09,592.04
2017,7,29,14,0,886.0,119.0,2.2,41.0,943.0,879.52,603.14
2017,7,29,14,15,880.5,117.5,2.3,41.0,917.5,889.02,610.29
2017,7,29,14,30,875.0,116.0,2.4,41.0,892.0,894.68,615.25
2017,7,29,14,45,867.5,114.5,2.5,41.0,859.5,894.75,616.89
2017,7,29,15,0,860.0,113.0,2.6,41.0,827.0,891.05,616.34
2017,7,29,15,15,638.0,208.5,2.65,41.0,724.0,807.57,564.07
2017,7,29,15,30,416.0,304.0,2.7,41.0,621.0,693.81,487.54
2017,7,29,15,45,614.5,204.0,2.8,41.0,640.5,776.99,548.79
2017,7,29,16,0,813.0,104.0,2.9,41.0,660.0,832.82,587.73
2017,7,29,16,15,581.5,171.5,2.95,40.5,554.0,700.61,502.48
2017,7,29,16,30,350.0,239.0,3.0,40.0,448.0,540.5,392.8
2017,7,29,16,45,474.5,181.5,3.05,39.5,437.0,591.43,433.48
2017,7,29,17,0,599.0,124.0,3.1,39.0,426.0,622.22,459.22
2017,7,29,17,15,563.5,117.5,2.95,38.5,375.0,569.56,423.51
2017,7,29,17,30,528.0,111.0,2.8,38.0,324.0,516.92,387.33
2017,7,29,17,45,495.5,97.5,2.65,38.0,273.0,452.46,341.07
2017,7,29,18,0,463.0,84.0,2.5,38.0,222.0,397.07,299.88
2017,7,29,18,15,407.0,71.0,2.2,36.5,173.5,330.41,250.08
2017,7,29,18,30,351.0,58.0,1.9,35.0,125.0,268.0,201.36
2017,7,29,18,45,260.5,43.5,1.6,34.0,84.0,192.51,140.67
2017,7,29,19,0,170.0,29.0,1.3,33.0,43.0,126.52,81.18
2017,7,29,19,15,85.0,14.5,1.3,32.5,21.5,42.11,0.0
2017,7,29,19,30,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,6.0,3.5,0.95,25.5,4.0,0.0,0.0
2017,7,30,6,0,12.0,7.0,1.0,26.0,8.0,5.51,0.0
2017,7,30,6,15,104.0,26.0,1.05,26.5,39.0,19.6,7.29
2017,7,30,6,30,196.0,45.0,1.1,27.0,70.0,33.56,22.04
2017,7,30,6,45,283.0,59.5,1.15,27.5,115.0,44.28,31.66
2017,7,30,7,0,370.0,74.0,1.2,28.0,160.0,54.94,40.94
2017,7,30,7,15,431.0,84.5,1.2,28.5,211.0,62.55,47.39
2017,7,30,7,30,492.0,95.0,1.2,29.0,262.0,70.08,53.55
2017,7,30,7,45,539.0,102.0,1.25,30.0,315.0,76.62,58.58
2017,7,30,8,0,586.0,109.0,1.3,31.0,368.0,80.73,61.49
2017,7,30,8,15,618.0,115.0,1.2,31.5,420.0,83.77,63.58
2017,7,30,8,30,650.0,121.0,1.1,32.0,472.0,86.7,65.55
2017,7,30,8,45,674.0,126.0,1.0,33.0,522.0,88.67,66.59
2017,7,30,9,0,698.0,131.0,0.9,34.0,572.0,90.5,67.51
2017,7,30,9,15,716.5,135.0,0.85,34.5,618.5,91.46,67.89
2017,7,30,9,30,735.0,139.0,0.8,35.0,665.0,129.9,76.91
2017,7,30,9,45,746.5,143.5,0.8,35.5,706.0,182.64,103.21
2017,7,30,10,0,758.0,148.0,0.8,36.0,747.0,236.29,139.63
2017,7,30,10,15,768.5,150.5,0.9,36.5,782.5,289.09,179.78
2017,7,30,10,30,779.0,153.0,1.0,37.0,818.0,342.2,221.53
2017,7,30,10,45,786.0,156.0,1.1,37.5,847.0,394.44,262.65
2017,7,30,11,0,793.0,159.0,1.2,38.0,876.0,446.17,302.58
2017,7,30,11,15,798.5,160.5,1.3,38.0,898.0,495.42,340.5
2017,7,30,11,30,804.0,162.0,1.4,38.0,920.0,543.55,376.7
2017,7,30,11,45,814.0,158.0,1.55,38.5,936.0,588.99,409.69
2017,7,30,12,0,824.0,154.0,1.7,39.0,952.0,625.86,436.4
2017,7,30,12,15,825.5,154.5,1.8,39.0,958.0,664.79,464.31
2017,7,30,12,30,827.0,155.0,1.9,39.0,964.0,701.7,490.35
2017,7,30,12,45,824.5,156.0,2.0,39.5,962.0,733.93,511.85
2017,7,30,13,0,822.0,157.0,2.1,40.0,960.0,776.54,539.2
2017,7,30,13,15,603.0,291.0,2.2,40.0,877.0,749.29,518.63
2017,7,30,13,30,384.0,425.0,2.3,40.0,794.0,694.42,480.17
2017,7,30,13,45,594.0,291.0,2.45,40.0,849.0,785.4,545.11
2017,7,30,14,0,804.0,157.0,2.6,40.0,904.0,857.79,595.78
2017,7,30,14,15,413.5,241.0,2.7,39.5,624.5,610.48,432.76
2017,7,30,14,30,23.0,325.0,2.8,39.0,345.0,283.13,201.03
2017,7,30,14,45,23.5,317.0,2.95,39.0,337.0,278.24,198.89
2017,7,30,15,0,24.0,309.0,3.1,39.0,329.0,273.26,195.82
2017,7,30,15,15,47.0,326.0,3.25,39.0,362.5,330.01,237.41
2017,7,30,15,30,70.0,343.0,3.4,39.0,396.0,370.16,266.92
2017,7,30,15,45,299.5,282.0,3.55,39.0,489.0,551.89,400.69
2017,7,30,16,0,529.0,221.0,3.7,39.0,582.0,707.04,511.62
2017,7,30,16,15,270.5,210.0,3.85,38.5,394.0,449.22,331.2
2017,7,30,16,30,12.0,199.0,4.0,38.0,206.0,173.13,125.78
2017,7,30,16,45,157.0,198.5,4.15,38.0,277.5,321.09,240.44
2017,7,30,17,0,302.0,198.0,4.3,38.0,349.0,447.31,335.62
2017,7,30,17,15,269.5,182.0,4.35,37.5,305.5,398.93,301.06
2017,7,30,17,30,237.0,166.0,4.4,37.0,262.0,351.87,267.2
2017,7,30,17,45,259.5,142.0,4.45,36.5,231.5,333.43,254.85
2017,7,30,18,0,282.0,118.0,4.5,36.0,201.0,311.99,239.29
2017,7,30,18,15,226.0,96.5,4.4,35.5,154.5,245.82,187.69
2017,7,30,18,30,170.0,75.0,4.3,35.0,108.0,184.13,138.36
2017,7,30,18,45,111.5,50.5,4.25,34.5,69.0,121.7,87.78
2017,7,30,19,0,53.0,26.0,4.2,34.0,30.0,54.0,31.24
2017,7,30,19,15,26.5,13.0,4.05,33.5,15.0,19.84,0.0
2017,7,30,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,31,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,31,6,15,0.0,14.5,2.9,25.0,14.5,11.04,1.41
2017,7,31,6,30,0.0,29.0,2.9,25.0,29.0,22.16,12.74
2017,7,31,6,45,0.0,52.0,2.95,25.5,52.0,38.82,27.31
2017,7,31,7,0,0.0,75.0,3.0,26.0,75.0,55.09,41.42
2017,7,31,7,15,10.0,97.5,2.9,26.5,101.0,70.99,54.97
2017,7,31,7,30,20.0,120.0,2.8,27.0,127.0,86.8,68.14
2017,7,31,7,45,148.5,145.0,2.7,27.5,209.5,100.52,79.27
2017,7,31,8,0,277.0,170.0,2.6,28.0,292.0,114.21,90.14
2017,7,31,8,15,375.5,178.5,2.5,28.5,367.5,120.85,95.03
2017,7,31,8,30,474.0,187.0,2.4,29.0,443.0,122.28,95.62
2017,7,31,8,45,410.0,222.0,2.3,30.0,459.0,138.52,107.98
2017,7,31,9,0,346.0,257.0,2.2,31.0,475.0,160.11,124.34
2017,7,31,9,15,415.0,254.0,2.25,31.5,536.0,150.5,116.05
2017,7,31,9,30,484.0,251.0,2.3,32.0,597.0,171.77,115.2
2017,7,31,9,45,376.5,308.5,2.4,32.5,588.0,233.96,157.49
2017,7,31,10,0,269.0,366.0,2.5,33.0,579.0,274.89,190.33
2017,7,31,10,15,329.5,364.0,2.6,33.5,636.5,313.23,216.49
2017,7,31,10,30,390.0,362.0,2.7,34.0,694.0,357.8,248.37
2017,7,31,10,45,413.5,367.5,2.85,34.5,731.0,394.0,275.82
2017,7,31,11,0,437.0,373.0,3.0,35.0,768.0,438.71,309.16
2017,7,31,11,15,405.0,396.5,3.1,35.5,770.0,470.37,333.2
2017,7,31,11,30,373.0,420.0,3.2,36.0,772.0,502.08,356.32
2017,7,31,11,45,303.0,453.5,3.35,36.5,742.5,511.89,363.54
2017,7,31,12,0,233.0,487.0,3.5,37.0,713.0,516.12,366.15
2017,7,31,12,15,263.0,461.5,3.6,37.0,718.5,537.18,381.89
2017,7,31,12,30,293.0,436.0,3.7,37.0,724.0,559.0,398.13
2017,7,31,12,45,549.5,304.0,3.8,37.5,841.0,670.67,478.1
2017,7,31,13,0,806.0,172.0,3.9,38.0,958.0,778.64,554.18
2017,7,31,13,15,619.5,293.5,3.95,38.0,894.5,766.36,542.47
2017,7,31,13,30,433.0,415.0,4.0,38.0,831.0,736.91,519.6
2017,7,31,13,45,419.0,406.5,4.05,38.0,802.5,736.04,519.92
2017,7,31,14,0,405.0,398.0,4.1,38.0,774.0,731.99,517.98
2017,7,31,14,15,601.0,275.5,4.15,38.0,816.0,812.19,576.85
2017,7,31,14,30,797.0,153.0,4.2,38.0,858.0,877.35,623.19
2017,7,31,14,45,796.0,146.5,4.3,38.0,828.0,878.49,624.85
2017,7,31,15,0,795.0,140.0,4.4,38.0,798.0,875.87,624.58
2017,7,31,15,15,783.5,137.0,4.4,37.5,759.5,863.67,619.07
2017,7,31,15,30,772.0,134.0,4.4,37.0,721.0,848.02,611.4
2017,7,31,15,45,764.5,127.0,4.4,37.0,679.0,828.47,599.95
2017,7,31,16,0,757.0,120.0,4.4,37.0,637.0,805.61,586.33
2017,7,31,16,15,738.0,116.0,4.35,36.5,588.5,773.06,567.15
2017,7,31,16,30,719.0,112.0,4.3,36.0,540.0,742.15,548.96
2017,7,31,16,45,699.0,105.5,4.3,36.0,489.5,701.44,522.78
2017,7,31,17,0,679.0,99.0,4.3,36.0,439.0,658.99,495.04
2017,7,31,17,15,645.0,93.5,4.2,35.5,385.5,605.99,459.45
2017,7,31,17,30,611.0,88.0,4.1,35.0,332.0,552.88,422.43
2017,7,31,17,45,567.0,80.0,4.0,34.5,279.0,490.67,377.44
2017,7,31,18,0,523.0,72.0,3.9,34.0,226.0,430.08,332.02
2017,7,31,18,15,455.0,62.5,3.5,33.0,176.0,356.26,274.93
2017,7,31,18,30,387.0,53.0,3.1,32.0,126.0,287.35,219.48
2017,7,31,18,45,287.5,39.5,2.75,31.5,83.5,201.52,149.15
2017,7,31,19,0,188.0,26.0,2.4,31.0,41.0,129.49,81.16
2017,7,31,19,15,94.0,13.0,2.35,30.5,20.5,44.44,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
