Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,6,15,91.0,21.0,1.05,25.5,32.0,15.87,4.08
2017,8,1,6,30,182.0,42.0,1.1,26.0,64.0,31.37,20.25
2017,8,1,6,45,253.5,58.5,1.15,26.5,106.5,43.37,31.01
2017,8,1,7,0,325.0,75.0,1.2,27.0,149.0,55.17,41.31
2017,8,1,7,15,380.5,86.5,1.2,27.5,197.0,63.28,48.2
2017,8,1,7,30,436.0,98.0,1.2,28.0,245.0,71.24,54.76
2017,8,1,7,45,356.0,134.0,1.2,29.0,268.0,92.25,71.83
2017,8,1,8,0,276.0,170.0,1.2,30.0,291.0,114.19,89.22
2017,8,1,8,15,391.5,167.5,1.2,30.5,364.5,110.75,85.84
2017,8,1,8,30,507.0,165.0,1.2,31.0,438.0,110.31,84.98
2017,8,1,8,45,610.0,145.0,1.3,31.5,506.0,99.05,75.43
2017,8,1,9,0,713.0,125.0,1.4,32.0,574.0,87.46,65.71
2017,8,1,9,15,731.0,129.0,1.5,32.5,620.5,96.25,72.43
2017,8,1,9,30,749.0,133.0,1.6,33.0,667.0,129.35,76.2
2017,8,1,9,45,764.0,135.0,1.7,33.5,709.0,181.99,103.15
2017,8,1,10,0,779.0,137.0,1.8,34.0,751.0,235.9,140.68
2017,8,1,10,15,789.5,139.5,1.9,34.0,787.0,290.04,183.24
2017,8,1,10,30,800.0,142.0,2.0,34.0,823.0,344.44,227.55
2017,8,1,10,45,808.0,144.0,2.15,34.5,852.5,397.63,270.61
2017,8,1,11,0,816.0,146.0,2.3,35.0,882.0,450.34,312.5
2017,8,1,11,15,821.5,147.5,2.4,35.5,904.5,498.79,350.29
2017,8,1,11,30,827.0,149.0,2.5,36.0,927.0,546.37,386.34
2017,8,1,11,45,806.5,166.5,2.6,36.5,935.5,594.66,421.49
2017,8,1,12,0,786.0,184.0,2.7,37.0,944.0,635.6,450.59
2017,8,1,12,15,787.5,184.5,2.8,37.0,950.0,675.19,479.25
2017,8,1,12,30,789.0,185.0,2.9,37.0,956.0,712.77,506.04
2017,8,1,12,45,789.0,185.0,3.0,37.0,954.5,746.7,530.01
2017,8,1,13,0,789.0,185.0,3.1,37.0,953.0,778.13,552.05
2017,8,1,13,15,786.5,184.0,3.1,37.0,943.5,803.98,569.74
2017,8,1,13,30,784.0,183.0,3.1,37.0,934.0,826.65,585.21
2017,8,1,13,45,634.5,284.5,3.15,37.5,884.5,818.38,575.73
2017,8,1,14,0,485.0,386.0,3.2,38.0,835.0,793.01,555.33
2017,8,1,14,15,396.5,400.5,3.2,37.5,761.5,727.92,513.6
2017,8,1,14,30,308.0,415.0,3.2,37.0,688.0,672.31,477.12
2017,8,1,14,45,202.0,404.0,3.25,37.0,580.5,556.16,398.17
2017,8,1,15,0,96.0,393.0,3.3,37.0,473.0,436.21,314.12
2017,8,1,15,15,55.5,322.0,3.25,37.0,368.0,334.68,242.61
2017,8,1,15,30,15.0,251.0,3.2,37.0,263.0,217.45,157.48
2017,8,1,15,45,97.0,283.0,3.2,37.0,350.0,357.48,262.13
2017,8,1,16,0,179.0,315.0,3.2,37.0,437.0,463.27,339.39
2017,8,1,16,15,284.0,270.5,3.2,36.5,447.0,525.86,387.37
2017,8,1,16,30,389.0,226.0,3.2,36.0,457.0,562.47,417.38
2017,8,1,16,45,366.0,211.5,3.2,35.5,412.5,521.28,389.86
2017,8,1,17,0,343.0,197.0,3.2,35.0,368.0,479.89,361.97
2017,8,1,17,15,392.5,165.5,3.15,34.5,338.5,490.11,372.01
2017,8,1,17,30,442.0,134.0,3.1,34.0,309.0,477.88,365.47
2017,8,1,17,45,390.5,120.5,3.1,34.0,258.0,412.34,316.85
2017,8,1,18,0,339.0,107.0,3.1,34.0,207.0,349.73,269.2
2017,8,1,18,15,277.5,89.0,2.9,33.5,159.0,267.55,205.6
2017,8,1,18,30,216.0,71.0,2.7,33.0,111.0,204.5,154.87
2017,8,1,18,45,144.5,48.5,2.5,32.5,71.5,135.95,98.96
2017,8,1,19,0,73.0,26.0,2.3,32.0,32.0,70.88,41.08
2017,8,1,19,15,36.5,13.0,2.35,31.5,16.0,23.56,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,8.0,1.2,26.0,8.0,6.06,0.0
2017,8,2,6,30,0.0,16.0,1.2,26.0,16.0,12.16,4.39
2017,8,2,6,45,0.0,28.0,1.3,26.5,28.0,21.34,12.43
2017,8,2,7,0,0.0,40.0,1.4,27.0,40.0,30.55,20.44
2017,8,2,7,15,0.0,53.5,1.3,27.5,53.5,40.96,29.33
2017,8,2,7,30,0.0,67.0,1.2,28.0,67.0,51.35,38.04
2017,8,2,7,45,0.0,42.5,1.2,28.5,42.5,32.48,21.92
2017,8,2,8,0,0.0,18.0,1.2,29.0,18.0,13.72,5.96
2017,8,2,8,15,3.5,94.0,1.15,29.0,96.0,71.81,54.51
2017,8,2,8,30,7.0,170.0,1.1,29.0,174.0,123.38,96.41
2017,8,2,8,45,46.5,223.5,1.1,29.5,252.5,150.25,117.32
2017,8,2,9,0,86.0,277.0,1.1,30.0,331.0,179.94,140.12
2017,8,2,9,15,43.0,189.5,1.2,30.0,216.5,132.33,101.94
2017,8,2,9,30,0.0,102.0,1.3,30.0,102.0,78.46,55.84
2017,8,2,9,45,2.5,139.0,1.4,30.5,141.0,105.73,76.54
2017,8,2,10,0,5.0,176.0,1.5,31.0,180.0,133.15,96.91
2017,8,2,10,15,13.5,242.0,1.6,31.0,253.5,182.56,133.52
2017,8,2,10,30,22.0,308.0,1.7,31.0,327.0,232.89,170.31
2017,8,2,10,45,76.5,378.5,1.85,31.5,447.5,296.45,215.02
2017,8,2,11,0,131.0,449.0,2.0,32.0,568.0,369.62,266.4
2017,8,2,11,15,126.0,460.0,2.0,32.0,576.5,389.57,280.8
2017,8,2,11,30,121.0,471.0,2.0,32.0,585.0,409.02,294.84
2017,8,2,11,45,160.5,481.0,2.05,32.0,634.5,452.97,326.14
2017,8,2,12,0,200.0,491.0,2.1,32.0,684.0,500.58,359.77
2017,8,2,12,15,156.5,491.5,2.1,32.0,643.0,489.3,351.74
2017,8,2,12,30,113.0,492.0,2.1,32.0,602.0,468.88,337.39
2017,8,2,12,45,74.5,451.5,2.1,32.5,524.0,418.19,301.38
2017,8,2,13,0,36.0,411.0,2.1,33.0,446.0,362.72,261.58
2017,8,2,13,15,59.5,438.0,2.05,33.0,495.5,409.75,295.39
2017,8,2,13,30,83.0,465.0,2.0,33.0,545.0,458.76,329.79
2017,8,2,13,45,148.5,464.5,1.95,33.5,603.5,535.39,382.99
2017,8,2,14,0,214.0,464.0,1.9,34.0,662.0,600.8,427.46
2017,8,2,14,15,217.0,449.5,1.85,34.0,645.5,599.24,426.52
2017,8,2,14,30,220.0,435.0,1.8,34.0,629.0,596.2,425.11
2017,8,2,14,45,279.5,403.0,1.75,34.0,640.0,644.32,459.09
2017,8,2,15,0,339.0,371.0,1.7,34.0,651.0,672.99,479.88
2017,8,2,15,15,323.0,355.0,1.65,33.5,611.5,646.84,463.8
2017,8,2,15,30,307.0,339.0,1.6,33.0,572.0,618.89,446.81
2017,8,2,15,45,213.5,325.5,1.6,33.0,483.0,503.87,367.93
2017,8,2,16,0,120.0,312.0,1.6,33.0,394.0,409.85,301.36
2017,8,2,16,15,163.5,286.5,1.55,32.5,388.5,422.17,313.36
2017,8,2,16,30,207.0,261.0,1.5,32.0,383.0,431.66,322.77
2017,8,2,16,45,275.0,224.0,1.5,31.5,370.5,463.02,348.46
2017,8,2,17,0,343.0,187.0,1.5,31.0,358.0,470.02,356.77
2017,8,2,17,15,310.5,172.0,1.45,30.5,312.5,420.96,322.1
2017,8,2,17,30,278.0,157.0,1.4,30.0,267.0,373.12,287.75
2017,8,2,17,45,245.0,136.5,1.4,30.0,222.5,320.18,248.21
2017,8,2,18,0,212.0,116.0,1.4,30.0,178.0,269.11,208.92
2017,8,2,18,15,169.5,93.5,1.3,29.5,136.5,212.28,164.14
2017,8,2,18,30,127.0,71.0,1.2,29.0,95.0,148.27,112.65
2017,8,2,18,45,75.5,48.0,1.2,28.5,60.5,93.96,67.89
2017,8,2,19,0,24.0,25.0,1.2,28.0,26.0,34.45,16.91
2017,8,2,19,15,12.0,12.5,1.2,27.5,13.0,14.24,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,3,6,15,62.0,22.0,1.45,23.0,29.5,16.63,3.53
2017,8,3,6,30,124.0,44.0,1.5,23.0,59.0,32.44,21.33
2017,8,3,6,45,209.0,63.0,1.6,23.5,103.5,46.25,33.83
2017,8,3,7,0,294.0,82.0,1.7,24.0,148.0,59.62,45.62
2017,8,3,7,15,158.5,100.5,1.7,24.5,137.5,72.13,56.38
2017,8,3,7,30,23.0,119.0,1.7,25.0,127.0,84.1,66.39
2017,8,3,7,45,11.5,101.0,1.7,25.5,105.0,75.58,58.87
2017,8,3,8,0,0.0,83.0,1.7,26.0,83.0,63.56,48.42
2017,8,3,8,15,38.0,154.0,1.7,26.5,174.5,108.84,85.9
2017,8,3,8,30,76.0,225.0,1.7,27.0,266.0,150.13,119.13
2017,8,3,8,45,147.0,252.0,1.7,28.0,341.0,160.58,126.54
2017,8,3,9,0,218.0,279.0,1.7,29.0,416.0,176.09,137.95
2017,8,3,9,15,114.0,247.5,1.65,29.5,319.5,158.1,122.9
2017,8,3,9,30,10.0,216.0,1.6,30.0,223.0,157.48,116.19
2017,8,3,9,45,68.5,296.0,1.55,30.5,349.5,207.58,150.72
2017,8,3,10,0,127.0,376.0,1.5,31.0,476.0,264.12,189.03
2017,8,3,10,15,73.0,334.5,1.5,31.5,392.5,249.48,180.0
2017,8,3,10,30,19.0,293.0,1.5,32.0,309.0,221.85,161.26
2017,8,3,10,45,13.5,240.5,1.55,32.5,252.0,185.72,134.58
2017,8,3,11,0,8.0,188.0,1.6,33.0,195.0,146.74,105.58
2017,8,3,11,15,9.5,206.5,1.6,33.0,215.5,162.21,117.08
2017,8,3,11,30,11.0,225.0,1.6,33.0,236.0,178.02,128.67
2017,8,3,11,45,203.0,324.0,1.65,33.5,520.5,366.06,265.02
2017,8,3,12,0,395.0,423.0,1.7,34.0,805.0,574.64,408.19
2017,8,3,12,15,322.5,456.5,1.7,34.0,769.0,577.07,408.42
2017,8,3,12,30,250.0,490.0,1.7,34.0,733.0,573.87,405.75
2017,8,3,12,45,343.0,459.0,1.75,34.5,793.0,638.2,449.94
2017,8,3,13,0,436.0,428.0,1.8,35.0,853.0,711.77,498.98
2017,8,3,13,15,436.0,420.5,1.85,35.0,841.5,728.69,510.42
2017,8,3,13,30,436.0,413.0,1.9,35.0,830.0,743.09,520.66
2017,8,3,13,45,373.5,427.0,1.95,35.0,779.0,709.24,498.6
2017,8,3,14,0,311.0,441.0,2.0,35.0,728.0,681.08,480.07
2017,8,3,14,15,196.0,429.5,2.1,35.0,609.0,563.46,401.24
2017,8,3,14,30,81.0,418.0,2.2,35.0,490.0,438.76,314.8
2017,8,3,14,45,50.0,353.0,2.3,35.0,397.0,353.95,256.07
2017,8,3,15,0,19.0,288.0,2.4,35.0,304.0,251.27,182.46
2017,8,3,15,15,366.5,227.0,2.45,34.5,505.0,581.81,427.54
2017,8,3,15,30,714.0,166.0,2.5,34.0,706.0,841.38,607.06
2017,8,3,15,45,365.0,198.5,2.65,34.0,474.0,550.64,406.33
2017,8,3,16,0,16.0,231.0,2.8,34.0,242.0,203.36,149.29
2017,8,3,16,15,328.5,187.5,2.85,33.5,382.0,500.17,376.72
2017,8,3,16,30,641.0,144.0,2.9,33.0,522.0,717.98,535.52
2017,8,3,16,45,347.5,171.0,2.95,33.0,373.5,485.13,366.92
2017,8,3,17,0,54.0,198.0,3.0,33.0,225.0,225.87,170.4
2017,8,3,17,15,282.0,156.0,2.95,32.5,269.5,382.91,295.62
2017,8,3,17,30,510.0,114.0,2.9,32.0,314.0,506.07,390.71
2017,8,3,17,45,458.5,103.5,2.9,31.5,262.0,440.78,342.12
2017,8,3,18,0,407.0,93.0,2.9,31.0,210.0,378.33,294.82
2017,8,3,18,15,338.5,78.5,2.75,30.5,161.0,304.95,237.09
2017,8,3,18,30,270.0,64.0,2.6,30.0,112.0,237.3,182.02
2017,8,3,18,45,183.0,45.0,2.5,30.0,72.0,161.9,119.38
2017,8,3,19,0,96.0,26.0,2.4,30.0,32.0,80.96,44.67
2017,8,3,19,15,48.0,13.0,2.35,29.5,16.0,27.9,0.0
2017,8,3,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,6,15,109.0,20.0,1.3,25.5,32.5,15.18,2.01
2017,8,4,6,30,218.0,40.0,1.3,26.0,65.0,30.13,19.08
2017,8,4,6,45,309.5,53.0,1.3,26.5,110.5,39.96,28.08
2017,8,4,7,0,401.0,66.0,1.3,27.0,156.0,49.8,36.74
2017,8,4,7,15,462.0,76.0,1.25,27.5,207.5,59.42,44.95
2017,8,4,7,30,523.0,86.0,1.2,28.0,259.0,66.42,50.72
2017,8,4,7,45,567.5,93.5,1.15,29.0,313.0,71.21,54.36
2017,8,4,8,0,612.0,101.0,1.1,30.0,367.0,75.9,57.8
2017,8,4,8,15,643.5,107.0,1.2,30.5,419.5,79.2,60.15
2017,8,4,8,30,675.0,113.0,1.3,31.0,472.0,82.37,62.37
2017,8,4,8,45,700.5,117.0,1.4,31.5,523.5,84.02,63.34
2017,8,4,9,0,726.0,121.0,1.5,32.0,575.0,85.58,64.25
2017,8,4,9,15,437.5,226.5,1.55,32.5,507.0,136.92,104.84
2017,8,4,9,30,149.0,332.0,1.6,33.0,439.0,211.59,151.5
2017,8,4,9,45,102.5,338.0,1.7,33.5,414.0,235.16,167.7
2017,8,4,10,0,56.0,344.0,1.8,34.0,389.0,242.07,173.77
2017,8,4,10,15,39.0,327.5,1.8,34.0,359.5,236.88,170.54
2017,8,4,10,30,22.0,311.0,1.8,34.0,330.0,235.14,169.79
2017,8,4,10,45,163.0,369.0,1.85,34.5,515.0,318.56,226.66
2017,8,4,11,0,304.0,427.0,1.9,35.0,700.0,425.94,300.36
2017,8,4,11,15,243.0,451.0,1.9,35.0,673.0,437.4,309.63
2017,8,4,11,30,182.0,475.0,1.9,35.0,646.0,445.74,316.24
2017,8,4,11,45,116.5,455.5,1.95,35.5,566.0,411.55,292.53
2017,8,4,12,0,51.0,436.0,2.0,36.0,486.0,367.23,261.18
2017,8,4,12,15,424.5,309.0,2.0,36.0,722.5,540.32,385.72
2017,8,4,12,30,798.0,182.0,2.0,36.0,959.0,723.5,512.01
2017,8,4,12,45,794.0,184.5,2.0,36.5,956.5,756.77,532.36
2017,8,4,13,0,790.0,187.0,2.0,37.0,954.0,787.29,551.62
2017,8,4,13,15,787.5,186.0,2.0,37.0,944.0,813.21,568.88
2017,8,4,13,30,785.0,185.0,2.0,37.0,934.0,835.92,583.97
2017,8,4,13,45,508.0,322.5,2.0,37.0,804.0,748.34,522.91
2017,8,4,14,0,231.0,460.0,2.0,37.0,674.0,614.36,430.67
2017,8,4,14,15,494.5,320.0,2.05,37.0,760.0,762.71,535.53
2017,8,4,14,30,758.0,180.0,2.1,37.0,846.0,876.13,612.91
2017,8,4,14,45,723.0,192.5,2.15,37.0,808.5,873.56,611.6
2017,8,4,15,0,688.0,205.0,2.2,37.0,771.0,859.07,603.59
2017,8,4,15,15,674.0,200.5,2.25,36.5,732.0,843.71,596.67
2017,8,4,15,30,660.0,196.0,2.3,36.0,693.0,825.15,587.64
2017,8,4,15,45,642.5,190.0,2.35,36.0,649.5,799.01,572.41
2017,8,4,16,0,625.0,184.0,2.4,36.0,606.0,770.14,555.28
2017,8,4,16,15,602.0,177.0,2.45,35.5,558.0,733.1,533.59
2017,8,4,16,30,579.0,170.0,2.5,35.0,510.0,694.06,510.12
2017,8,4,16,45,547.5,162.0,2.55,35.0,459.0,637.81,473.34
2017,8,4,17,0,516.0,154.0,2.6,35.0,408.0,589.65,441.24
2017,8,4,17,15,478.0,143.0,2.55,34.5,356.0,533.35,402.99
2017,8,4,17,30,440.0,132.0,2.5,34.0,304.0,477.87,364.23
2017,8,4,17,45,382.0,119.5,2.5,34.0,252.0,408.79,313.36
2017,8,4,18,0,324.0,107.0,2.5,34.0,200.0,343.23,263.59
2017,8,4,18,15,262.0,88.0,2.3,33.5,152.5,260.22,199.44
2017,8,4,18,30,200.0,69.0,2.1,33.0,105.0,196.13,147.95
2017,8,4,18,45,128.0,45.5,1.9,32.5,65.5,126.25,91.01
2017,8,4,19,0,56.0,22.0,1.7,32.0,26.0,57.49,28.29
2017,8,4,19,15,28.0,11.0,1.8,31.5,13.0,19.0,0.0
2017,8,4,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,6,15,68.5,21.0,1.6,25.5,29.0,15.9,1.61
2017,8,5,6,30,137.0,42.0,1.7,26.0,58.0,31.13,19.83
2017,8,5,6,45,223.5,60.0,1.85,26.5,102.5,44.2,31.6
2017,8,5,7,0,310.0,78.0,2.0,27.0,147.0,57.08,42.87
2017,8,5,7,15,370.5,91.5,2.05,27.5,197.0,66.51,50.93
2017,8,5,7,30,431.0,105.0,2.1,28.0,247.0,75.75,58.58
2017,8,5,7,45,483.5,113.0,2.15,29.0,300.0,81.2,62.72
2017,8,5,8,0,536.0,121.0,2.2,30.0,353.0,86.58,66.68
2017,8,5,8,15,569.5,129.0,2.25,30.5,405.5,92.56,71.18
2017,8,5,8,30,603.0,137.0,2.3,31.0,458.0,96.38,73.86
2017,8,5,8,45,629.0,143.0,2.4,32.0,508.0,98.53,75.02
2017,8,5,9,0,655.0,149.0,2.5,33.0,558.0,100.54,76.04
2017,8,5,9,15,674.5,154.0,2.6,33.0,604.5,101.6,76.66
2017,8,5,9,30,694.0,159.0,2.7,33.0,651.0,138.49,82.91
2017,8,5,9,45,707.5,164.0,2.85,33.5,692.5,191.02,111.95
2017,8,5,10,0,721.0,169.0,3.0,34.0,734.0,244.81,150.35
2017,8,5,10,15,732.5,172.0,3.1,34.5,770.0,297.86,191.97
2017,8,5,10,30,744.0,175.0,3.2,35.0,806.0,355.31,237.86
2017,8,5,10,45,754.0,176.5,3.35,35.5,835.5,406.41,279.07
2017,8,5,11,0,764.0,178.0,3.5,36.0,865.0,457.38,319.45
2017,8,5,11,15,521.0,318.0,3.6,36.0,792.0,482.99,342.41
2017,8,5,11,30,278.0,458.0,3.7,36.0,719.0,483.94,344.83
2017,8,5,11,45,300.5,460.0,3.8,36.0,746.0,521.64,372.19
2017,8,5,12,0,323.0,462.0,3.9,36.0,773.0,560.77,400.2
2017,8,5,12,15,555.0,323.0,4.0,36.0,862.0,640.08,458.76
2017,8,5,12,30,787.0,184.0,4.1,36.0,951.0,719.53,517.65
2017,8,5,12,45,790.0,181.5,4.2,36.0,950.0,753.76,541.98
2017,8,5,13,0,793.0,179.0,4.3,36.0,949.0,785.54,564.6
2017,8,5,13,15,537.0,323.5,4.35,36.0,842.5,735.94,526.91
2017,8,5,13,30,281.0,468.0,4.4,36.0,736.0,654.63,467.2
2017,8,5,13,45,533.0,319.5,4.5,36.0,815.0,769.06,551.68
2017,8,5,14,0,785.0,171.0,4.6,36.0,894.0,867.22,622.42
2017,8,5,14,15,778.0,169.0,4.6,35.5,869.0,874.53,628.6
2017,8,5,14,30,771.0,167.0,4.6,35.0,844.0,878.15,633.03
2017,8,5,14,45,766.5,161.5,4.65,35.0,812.5,877.09,633.43
2017,8,5,15,0,762.0,156.0,4.7,35.0,781.0,872.37,631.55
2017,8,5,15,15,749.5,152.5,4.65,34.5,742.5,858.74,624.8
2017,8,5,15,30,737.0,149.0,4.6,34.0,704.0,841.73,615.88
2017,8,5,15,45,726.0,142.5,4.6,34.0,661.0,825.99,606.83
2017,8,5,16,0,715.0,136.0,4.6,34.0,618.0,800.79,591.39
2017,8,5,16,15,694.0,131.5,4.55,34.0,569.5,766.39,569.46
2017,8,5,16,30,673.0,127.0,4.5,34.0,521.0,729.78,545.9
2017,8,5,16,45,650.5,119.5,4.45,34.0,470.5,686.75,517.59
2017,8,5,17,0,628.0,112.0,4.4,34.0,420.0,642.23,487.61
2017,8,5,17,15,591.0,105.0,4.3,33.5,367.0,586.3,449.07
2017,8,5,17,30,554.0,98.0,4.2,33.0,314.0,530.56,409.59
2017,8,5,17,45,509.0,88.0,4.1,33.0,262.0,466.94,362.17
2017,8,5,18,0,464.0,78.0,4.0,33.0,210.0,405.15,314.6
2017,8,5,18,15,391.0,67.0,3.8,32.5,160.5,323.39,250.51
2017,8,5,18,30,318.0,56.0,3.6,32.0,111.0,254.62,194.33
2017,8,5,18,45,217.5,40.0,3.4,31.5,71.0,173.36,127.02
2017,8,5,19,0,117.0,24.0,3.2,31.0,31.0,96.08,47.61
2017,8,5,19,15,58.5,12.0,3.3,30.5,15.5,31.14,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,3.5,3.85,25.5,3.5,2.64,0.0
2017,8,6,6,30,0.0,7.0,4.0,26.0,7.0,5.3,0.0
2017,8,6,6,45,0.0,12.0,4.2,26.5,12.0,9.1,2.03
2017,8,6,7,0,0.0,17.0,4.4,27.0,17.0,12.91,5.36
2017,8,6,7,15,0.0,23.0,4.45,27.5,23.0,17.5,9.31
2017,8,6,7,30,0.0,29.0,4.5,28.0,29.0,22.1,13.21
2017,8,6,7,45,0.0,37.0,4.6,28.5,37.0,28.25,18.34
2017,8,6,8,0,0.0,45.0,4.7,29.0,45.0,34.42,23.41
2017,8,6,8,15,0.0,95.5,4.75,29.5,95.5,72.75,55.21
2017,8,6,8,30,0.0,146.0,4.8,30.0,146.0,107.65,83.57
2017,8,6,8,45,2.0,160.0,4.85,30.5,161.5,117.66,91.2
2017,8,6,9,0,4.0,174.0,4.9,31.0,177.0,127.57,98.71
2017,8,6,9,15,4.0,173.0,4.85,31.5,176.0,127.54,98.15
2017,8,6,9,30,4.0,172.0,4.8,32.0,175.0,128.04,93.57
2017,8,6,9,45,9.0,211.5,4.8,32.5,218.5,156.83,114.76
2017,8,6,10,0,14.0,251.0,4.8,33.0,262.0,186.47,136.32
2017,8,6,10,15,13.5,252.5,4.8,33.5,263.5,190.01,138.47
2017,8,6,10,30,13.0,254.0,4.8,34.0,265.0,193.25,140.47
2017,8,6,10,45,29.0,322.5,4.8,34.5,348.5,243.69,176.93
2017,8,6,11,0,45.0,391.0,4.8,35.0,432.0,302.24,218.83
2017,8,6,11,15,45.5,402.5,4.75,35.0,445.0,317.94,230.07
2017,8,6,11,30,46.0,414.0,4.7,35.0,458.0,333.87,241.49
2017,8,6,11,45,33.5,378.5,4.7,35.5,410.5,308.04,222.48
2017,8,6,12,0,21.0,343.0,4.7,36.0,363.0,276.96,199.65
2017,8,6,12,15,105.5,420.5,4.65,36.0,523.0,405.59,292.66
2017,8,6,12,30,190.0,498.0,4.6,36.0,683.0,537.11,385.12
2017,8,6,12,45,282.5,467.0,4.6,36.0,741.5,603.96,432.67
2017,8,6,13,0,375.0,436.0,4.6,36.0,800.0,670.02,479.64
2017,8,6,13,15,350.0,445.5,4.55,36.0,782.5,677.32,484.23
2017,8,6,13,30,325.0,455.0,4.5,36.0,765.0,681.88,487.14
2017,8,6,13,45,564.5,304.5,4.45,36.0,829.5,784.94,562.74
2017,8,6,14,0,804.0,154.0,4.4,36.0,894.0,870.7,623.87
2017,8,6,14,15,507.5,294.0,4.35,36.0,756.5,754.35,542.0
2017,8,6,14,30,211.0,434.0,4.3,36.0,619.0,591.78,425.6
2017,8,6,14,45,201.0,417.0,4.25,36.0,587.5,573.02,413.94
2017,8,6,15,0,191.0,400.0,4.2,36.0,556.0,552.8,400.61
2017,8,6,15,15,454.0,278.5,4.15,36.0,625.5,715.96,520.27
2017,8,6,15,30,717.0,157.0,4.1,36.0,695.0,840.74,609.14
2017,8,6,15,45,699.0,153.5,4.05,36.0,651.0,815.82,593.01
2017,8,6,16,0,681.0,150.0,4.0,36.0,607.0,788.13,575.94
2017,8,6,16,15,504.5,193.5,3.9,35.5,517.5,660.99,489.01
2017,8,6,16,30,328.0,237.0,3.8,35.0,428.0,529.73,395.72
2017,8,6,16,45,454.0,181.5,3.75,35.0,418.5,585.81,440.08
2017,8,6,17,0,580.0,126.0,3.7,35.0,409.0,621.35,468.78
2017,8,6,17,15,541.5,118.0,3.5,34.5,356.5,564.48,429.11
2017,8,6,17,30,503.0,110.0,3.3,34.0,304.0,500.41,383.75
2017,8,6,17,45,453.5,98.5,3.15,33.5,252.5,435.19,335.99
2017,8,6,18,0,404.0,87.0,3.0,33.0,201.0,372.68,288.57
2017,8,6,18,15,331.5,73.5,2.8,32.5,153.0,297.82,229.8
2017,8,6,18,30,259.0,60.0,2.6,32.0,105.0,229.2,174.1
2017,8,6,18,45,166.0,41.5,2.45,31.5,66.0,151.6,110.12
2017,8,6,19,0,73.0,23.0,2.3,31.0,27.0,66.69,28.45
2017,8,6,19,15,36.5,11.5,2.4,30.5,13.5,22.64,0.0
2017,8,6,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.0,2.9,25.0,1.0,0.75,0.0
2017,8,7,6,30,0.0,2.0,3.0,25.0,2.0,1.51,0.0
2017,8,7,6,45,0.0,4.5,3.15,25.0,4.5,3.4,0.0
2017,8,7,7,0,0.0,7.0,3.3,25.0,7.0,5.3,0.0
2017,8,7,7,15,0.0,9.5,3.3,25.0,9.5,7.21,0.57
2017,8,7,7,30,0.0,12.0,3.3,25.0,12.0,9.12,2.22
2017,8,7,7,45,0.0,13.0,3.35,25.5,13.0,9.89,2.86
2017,8,7,8,0,0.0,14.0,3.4,26.0,14.0,10.66,3.48
2017,8,7,8,15,0.0,30.0,3.3,26.0,30.0,22.92,13.89
2017,8,7,8,30,0.0,46.0,3.2,26.0,46.0,35.24,24.24
2017,8,7,8,45,0.0,35.0,3.1,26.0,35.0,26.81,17.03
2017,8,7,9,0,0.0,24.0,3.0,26.0,24.0,18.38,9.86
2017,8,7,9,15,0.0,44.5,2.9,26.0,44.5,34.19,23.07
2017,8,7,9,30,0.0,65.0,2.8,26.0,65.0,50.07,34.46
2017,8,7,9,45,0.0,65.0,2.75,26.0,65.0,50.13,34.4
2017,8,7,10,0,0.0,65.0,2.7,26.0,65.0,50.18,34.35
2017,8,7,10,15,0.0,84.0,2.6,26.0,84.0,65.01,45.98
2017,8,7,10,30,0.0,103.0,2.5,26.0,103.0,79.48,57.24
2017,8,7,10,45,1.0,123.5,2.4,26.0,124.5,95.38,69.54
2017,8,7,11,0,2.0,144.0,2.3,26.0,146.0,111.48,81.91
2017,8,7,11,15,6.0,176.0,2.25,26.0,182.0,137.91,102.19
2017,8,7,11,30,10.0,208.0,2.2,26.0,218.0,164.97,122.8
2017,8,7,11,45,14.0,261.0,2.15,26.0,275.0,208.59,155.78
2017,8,7,12,0,18.0,314.0,2.1,26.0,332.0,253.21,189.05
2017,8,7,12,15,33.0,375.0,2.0,26.0,407.5,317.07,236.17
2017,8,7,12,30,48.0,436.0,1.9,26.0,483.0,381.73,282.93
2017,8,7,12,45,107.5,466.0,1.85,26.0,570.5,457.89,338.23
2017,8,7,13,0,167.0,496.0,1.8,26.0,658.0,548.7,402.53
2017,8,7,13,15,214.5,484.0,1.7,26.0,689.5,590.15,431.54
2017,8,7,13,30,262.0,472.0,1.6,26.0,721.0,645.13,469.56
2017,8,7,13,45,352.5,428.5,1.5,26.0,757.0,699.0,507.55
2017,8,7,14,0,443.0,385.0,1.4,26.0,793.0,766.53,553.67
2017,8,7,14,15,331.0,408.0,1.3,26.0,708.5,685.95,497.26
2017,8,7,14,30,219.0,431.0,1.2,26.0,624.0,597.37,435.66
2017,8,7,14,45,249.5,407.5,1.1,26.0,618.0,628.21,458.08
2017,8,7,15,0,280.0,384.0,1.0,26.0,612.0,639.11,466.11
2017,8,7,15,15,514.0,261.0,0.9,26.0,655.0,755.3,549.58
2017,8,7,15,30,748.0,138.0,0.8,26.0,698.0,844.75,609.65
2017,8,7,15,45,730.0,135.5,0.7,26.0,654.0,820.32,592.61
2017,8,7,16,0,712.0,133.0,0.6,26.0,610.0,798.71,578.92
2017,8,7,16,15,691.5,128.5,0.5,26.0,562.0,764.6,557.08
2017,8,7,16,30,671.0,124.0,0.4,26.0,514.0,728.29,533.87
2017,8,7,16,45,501.5,154.5,0.35,26.5,430.0,596.88,444.09
2017,8,7,17,0,332.0,185.0,0.3,27.0,346.0,464.92,350.58
2017,8,7,17,15,440.5,141.0,0.4,26.5,327.0,507.03,386.41
2017,8,7,17,30,549.0,97.0,0.5,26.0,308.0,528.51,405.49
2017,8,7,17,45,504.5,87.0,0.65,26.0,256.0,465.15,360.41
2017,8,7,18,0,460.0,77.0,0.8,26.0,204.0,403.59,315.08
2017,8,7,18,15,386.0,65.5,0.75,25.5,155.5,320.65,250.66
2017,8,7,18,30,312.0,54.0,0.7,25.0,107.0,250.75,193.74
2017,8,7,18,45,215.0,38.0,0.65,25.0,68.0,171.18,126.79
2017,8,7,19,0,118.0,22.0,0.6,25.0,29.0,93.14,37.49
2017,8,7,19,15,59.0,11.0,0.6,24.5,14.5,30.7,0.0
2017,8,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,8,6,15,123.5,17.0,3.05,23.0,30.5,13.0,0.0
2017,8,8,6,30,247.0,34.0,3.3,23.0,61.0,25.96,15.67
2017,8,8,6,45,337.5,46.5,3.6,23.5,106.5,37.42,26.21
2017,8,8,7,0,428.0,59.0,3.9,24.0,152.0,47.15,34.91
2017,8,8,7,15,489.5,68.0,4.0,24.5,203.5,53.77,40.69
2017,8,8,7,30,551.0,77.0,4.1,25.0,255.0,60.3,46.2
2017,8,8,7,45,595.0,83.0,4.25,26.0,309.0,64.33,49.31
2017,8,8,8,0,639.0,89.0,4.4,27.0,363.0,68.31,52.28
2017,8,8,8,15,535.0,136.5,4.4,27.5,387.0,95.38,74.56
2017,8,8,8,30,431.0,184.0,4.4,28.0,411.0,119.97,94.39
2017,8,8,8,45,589.0,145.5,4.45,28.5,490.5,99.35,76.91
2017,8,8,9,0,747.0,107.0,4.5,29.0,570.0,84.54,64.35
2017,8,8,9,15,555.0,200.5,4.5,29.0,560.0,126.62,98.45
2017,8,8,9,30,363.0,294.0,4.5,29.0,550.0,201.83,141.21
2017,8,8,9,45,587.5,205.0,4.55,29.5,649.5,203.79,128.36
2017,8,8,10,0,812.0,116.0,4.6,30.0,749.0,246.06,150.98
2017,8,8,10,15,497.5,265.5,4.6,30.5,659.0,301.78,207.2
2017,8,8,10,30,183.0,415.0,4.6,31.0,569.0,338.72,245.3
2017,8,8,10,45,237.5,421.5,4.7,31.5,629.5,382.11,276.55
2017,8,8,11,0,292.0,428.0,4.8,32.0,690.0,426.47,308.86
2017,8,8,11,15,260.5,448.0,4.8,32.0,686.0,448.95,326.5
2017,8,8,11,30,229.0,468.0,4.8,32.0,682.0,470.43,342.79
2017,8,8,11,45,168.0,474.0,4.8,32.0,632.5,458.34,334.57
2017,8,8,12,0,107.0,480.0,4.8,32.0,583.0,437.95,319.87
2017,8,8,12,15,207.0,475.5,4.75,32.0,676.0,517.7,378.13
2017,8,8,12,30,307.0,471.0,4.7,32.0,769.0,607.52,442.48
2017,8,8,12,45,359.0,446.5,4.7,32.5,794.5,648.43,471.13
2017,8,8,13,0,411.0,422.0,4.7,33.0,820.0,697.11,504.95
2017,8,8,13,15,386.5,426.5,4.65,32.5,798.0,694.41,504.05
2017,8,8,13,30,362.0,431.0,4.6,32.0,776.0,695.56,505.82
2017,8,8,13,45,320.5,438.5,4.55,32.0,739.5,681.83,496.03
2017,8,8,14,0,279.0,446.0,4.5,32.0,703.0,665.0,484.05
2017,8,8,14,15,536.0,299.0,4.45,32.0,774.0,788.28,575.86
2017,8,8,14,30,793.0,152.0,4.4,32.0,845.0,890.7,649.07
2017,8,8,14,45,768.0,159.0,4.4,32.0,809.0,882.75,644.07
2017,8,8,15,0,743.0,166.0,4.4,32.0,773.0,871.06,637.38
2017,8,8,15,15,730.0,162.5,4.35,32.0,734.0,864.49,634.06
2017,8,8,15,30,717.0,159.0,4.3,32.0,695.0,847.01,623.48
2017,8,8,15,45,700.0,155.0,4.3,32.0,651.0,822.29,608.32
2017,8,8,16,0,683.0,151.0,4.3,32.0,607.0,794.76,591.25
2017,8,8,16,15,661.0,145.5,4.2,31.5,558.5,758.73,569.04
2017,8,8,16,30,639.0,140.0,4.1,31.0,510.0,720.59,545.14
2017,8,8,16,45,613.5,132.0,4.05,31.0,459.0,675.15,514.52
2017,8,8,17,0,588.0,124.0,4.0,31.0,408.0,628.44,482.3
2017,8,8,17,15,549.5,116.0,3.7,30.5,355.5,571.06,441.76
2017,8,8,17,30,511.0,108.0,3.4,30.0,303.0,506.36,394.95
2017,8,8,17,45,467.0,96.0,3.15,29.5,251.5,443.67,348.17
2017,8,8,18,0,423.0,84.0,2.9,29.0,200.0,383.2,301.42
2017,8,8,18,15,351.0,70.0,2.6,28.5,151.5,306.83,240.39
2017,8,8,18,30,279.0,56.0,2.3,28.0,103.0,236.63,182.38
2017,8,8,18,45,188.0,38.0,2.0,27.5,64.5,159.11,116.84
2017,8,8,19,0,97.0,20.0,1.7,27.0,26.0,80.88,25.71
2017,8,8,19,15,48.5,10.0,1.65,26.5,13.0,26.06,0.0
2017,8,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,90.0,18.5,2.4,22.5,28.0,14.02,0.0
2017,8,9,6,30,180.0,37.0,2.4,23.0,56.0,27.79,17.1
2017,8,9,6,45,264.5,53.5,2.45,23.5,100.5,39.97,28.36
2017,8,9,7,0,349.0,70.0,2.5,24.0,145.0,52.03,39.07
2017,8,9,7,15,411.0,82.5,2.5,24.5,196.0,61.02,46.9
2017,8,9,7,30,473.0,95.0,2.5,25.0,247.0,69.88,54.36
2017,8,9,7,45,520.0,103.5,2.55,26.0,300.5,77.92,60.8
2017,8,9,8,0,567.0,112.0,2.6,27.0,354.0,82.99,64.58
2017,8,9,8,15,600.0,119.0,2.6,27.5,407.0,86.61,67.2
2017,8,9,8,30,633.0,126.0,2.6,28.0,460.0,90.07,69.65
2017,8,9,8,45,661.0,131.0,2.65,28.5,511.0,91.99,70.82
2017,8,9,9,0,689.0,136.0,2.7,29.0,562.0,93.81,71.9
2017,8,9,9,15,437.0,232.0,2.7,29.5,510.5,140.23,109.06
2017,8,9,9,30,185.0,328.0,2.7,30.0,459.0,215.1,155.09
2017,8,9,9,45,470.0,240.5,2.75,30.5,600.0,210.7,137.27
2017,8,9,10,0,755.0,153.0,2.8,31.0,741.0,254.23,158.19
2017,8,9,10,15,766.0,156.0,2.8,31.0,777.5,308.29,201.87
2017,8,9,10,30,777.0,159.0,2.8,31.0,814.0,362.73,246.89
2017,8,9,10,45,554.5,287.0,2.85,31.5,763.0,410.44,289.97
2017,8,9,11,0,332.0,415.0,2.9,32.0,712.0,437.02,313.65
2017,8,9,11,15,325.5,432.0,2.9,32.0,729.0,471.7,339.75
2017,8,9,11,30,319.0,449.0,2.9,32.0,746.0,505.65,364.74
2017,8,9,11,45,565.0,309.5,2.9,32.5,846.5,578.3,417.56
2017,8,9,12,0,811.0,170.0,2.9,33.0,947.0,658.95,476.26
2017,8,9,12,15,539.0,326.0,2.85,33.0,844.0,639.61,460.43
2017,8,9,12,30,267.0,482.0,2.8,33.0,741.0,588.84,422.03
2017,8,9,12,45,276.0,478.5,2.75,33.5,746.0,612.89,438.27
2017,8,9,13,0,285.0,475.0,2.7,34.0,751.0,636.15,453.38
2017,8,9,13,15,549.0,320.0,2.65,34.0,843.5,750.94,536.01
2017,8,9,13,30,813.0,165.0,2.6,34.0,936.0,854.33,608.35
2017,8,9,13,45,810.0,163.0,2.55,34.0,918.0,872.49,619.26
2017,8,9,14,0,807.0,161.0,2.5,34.0,900.0,887.03,628.59
2017,8,9,14,15,800.5,159.0,2.45,34.0,874.5,894.77,633.68
2017,8,9,14,30,794.0,157.0,2.4,34.0,849.0,898.75,636.55
2017,8,9,14,45,790.5,151.0,2.4,34.0,817.0,897.87,636.89
2017,8,9,15,0,787.0,145.0,2.4,34.0,785.0,893.22,635.01
2017,8,9,15,15,775.0,142.0,2.35,34.0,746.0,880.1,627.47
2017,8,9,15,30,763.0,139.0,2.3,34.0,707.0,863.52,617.87
2017,8,9,15,45,748.0,134.5,2.3,34.0,662.5,839.42,603.88
2017,8,9,16,0,733.0,130.0,2.3,34.0,618.0,817.79,591.58
2017,8,9,16,15,712.5,125.5,2.25,33.5,569.0,783.09,571.39
2017,8,9,16,30,692.0,121.0,2.2,33.0,520.0,746.11,549.53
2017,8,9,16,45,666.0,114.5,2.15,33.0,468.0,700.41,520.31
2017,8,9,17,0,640.0,108.0,2.1,33.0,416.0,653.39,489.75
2017,8,9,17,15,603.0,101.0,1.9,32.5,362.5,596.57,451.23
2017,8,9,17,30,566.0,94.0,1.7,32.0,309.0,539.94,411.61
2017,8,9,17,45,518.0,84.5,1.55,31.5,256.0,473.83,363.94
2017,8,9,18,0,470.0,75.0,1.4,31.0,203.0,409.78,315.97
2017,8,9,18,15,396.5,63.0,1.3,30.0,153.5,325.66,251.51
2017,8,9,18,30,323.0,51.0,1.2,29.0,104.0,254.62,194.29
2017,8,9,18,45,220.0,35.0,1.1,28.5,64.5,171.18,124.48
2017,8,9,19,0,117.0,19.0,1.0,28.0,25.0,87.73,19.83
2017,8,9,19,15,58.5,9.5,1.0,27.5,12.5,29.49,0.0
2017,8,9,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,6,15,95.5,18.0,1.9,24.5,28.0,13.66,0.0
2017,8,10,6,30,191.0,36.0,2.1,25.0,56.0,27.12,16.31
2017,8,10,6,45,295.0,49.0,2.35,25.5,101.5,37.04,25.61
2017,8,10,7,0,399.0,62.0,2.6,26.0,147.0,47.02,34.47
2017,8,10,7,15,463.0,72.0,2.65,26.5,199.0,56.6,42.74
2017,8,10,7,30,527.0,82.0,2.7,27.0,251.0,63.74,48.71
2017,8,10,7,45,576.5,87.5,2.75,27.5,305.5,67.29,51.49
2017,8,10,8,0,626.0,93.0,2.8,28.0,360.0,70.87,54.19
2017,8,10,8,15,658.0,98.5,2.75,28.5,413.0,74.08,56.53
2017,8,10,8,30,690.0,104.0,2.7,29.0,466.0,77.19,58.75
2017,8,10,8,45,715.5,107.5,2.7,30.0,517.5,78.8,59.59
2017,8,10,9,0,741.0,111.0,2.7,31.0,569.0,87.06,65.84
2017,8,10,9,15,758.5,114.5,2.65,31.0,616.0,88.35,66.66
2017,8,10,9,30,776.0,118.0,2.6,31.0,663.0,134.86,76.3
2017,8,10,9,45,789.5,121.0,2.55,31.5,705.5,190.39,108.63
2017,8,10,10,0,803.0,124.0,2.5,32.0,748.0,246.99,150.34
2017,8,10,10,15,813.0,126.0,2.45,32.5,784.0,302.82,195.13
2017,8,10,10,30,823.0,128.0,2.4,33.0,820.0,361.82,242.99
2017,8,10,10,45,831.0,129.5,2.4,33.5,850.0,415.19,286.36
2017,8,10,11,0,839.0,131.0,2.4,34.0,880.0,467.9,328.18
2017,8,10,11,15,844.0,132.0,2.4,34.0,902.0,517.93,367.6
2017,8,10,11,30,849.0,133.0,2.4,34.0,924.0,566.58,404.91
2017,8,10,11,45,847.5,137.0,2.4,34.5,937.5,611.86,437.92
2017,8,10,12,0,846.0,141.0,2.4,35.0,951.0,654.91,468.33
2017,8,10,12,15,847.0,141.5,2.4,35.0,957.0,694.89,496.88
2017,8,10,12,30,848.0,142.0,2.4,35.0,963.0,732.62,523.3
2017,8,10,12,45,558.5,310.0,2.45,35.0,850.5,701.88,498.62
2017,8,10,13,0,269.0,478.0,2.5,35.0,738.0,627.57,444.24
2017,8,10,13,15,559.0,307.0,2.5,35.0,839.0,750.23,533.08
2017,8,10,13,30,849.0,136.0,2.5,35.0,940.0,848.64,601.57
2017,8,10,13,45,846.0,134.0,2.55,35.0,922.0,866.6,613.05
2017,8,10,14,0,843.0,132.0,2.6,35.0,904.0,880.97,622.98
2017,8,10,14,15,837.0,130.5,2.65,35.0,878.0,889.42,629.29
2017,8,10,14,30,831.0,129.0,2.7,35.0,852.0,894.15,633.41
2017,8,10,14,45,816.0,130.5,2.75,35.0,817.5,889.75,631.85
2017,8,10,15,0,801.0,132.0,2.8,35.0,783.0,895.16,636.79
2017,8,10,15,15,789.0,129.0,2.85,34.5,743.5,881.79,631.01
2017,8,10,15,30,777.0,126.0,2.9,34.0,704.0,864.93,623.15
2017,8,10,15,45,536.5,207.0,2.95,34.0,594.5,722.95,528.61
2017,8,10,16,0,296.0,288.0,3.0,34.0,485.0,567.47,418.41
2017,8,10,16,15,495.5,201.5,3.0,33.5,500.0,667.76,496.1
2017,8,10,16,30,695.0,115.0,3.0,33.0,515.0,743.59,553.18
2017,8,10,16,45,659.5,112.5,3.0,33.0,461.5,694.51,520.63
2017,8,10,17,0,624.0,110.0,3.0,33.0,408.0,644.6,487.74
2017,8,10,17,15,585.5,103.0,2.8,32.5,355.0,587.03,448.11
2017,8,10,17,30,547.0,96.0,2.6,32.0,302.0,529.79,407.58
2017,8,10,17,45,485.0,88.5,2.4,31.5,248.5,456.84,353.88
2017,8,10,18,0,423.0,81.0,2.2,31.0,195.0,381.78,296.85
2017,8,10,18,15,345.0,68.0,2.05,30.5,146.5,302.82,234.67
2017,8,10,18,30,267.0,55.0,1.9,30.0,98.0,230.75,175.8
2017,8,10,18,45,163.0,37.0,1.75,29.5,60.0,147.47,106.09
2017,8,10,19,0,59.0,19.0,1.6,29.0,22.0,54.6,3.5
2017,8,10,19,15,29.5,9.5,1.65,28.5,11.0,18.62,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,102.5,17.5,2.25,24.5,28.0,13.3,0.0
2017,8,11,6,30,205.0,35.0,2.5,25.0,56.0,26.46,15.69
2017,8,11,6,45,311.5,47.0,2.75,25.5,101.5,35.74,24.5
2017,8,11,7,0,418.0,59.0,3.0,26.0,147.0,47.17,34.58
2017,8,11,7,15,483.0,67.5,3.05,26.5,199.0,53.41,40.03
2017,8,11,7,30,548.0,76.0,3.1,27.0,251.0,59.61,45.23
2017,8,11,7,45,599.5,81.0,3.2,27.5,306.5,63.07,47.94
