Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,8,0,651.0,86.0,3.3,28.0,362.0,66.56,50.6
2017,8,11,8,15,682.0,90.5,3.35,28.5,415.5,69.33,52.6
2017,8,11,8,30,713.0,95.0,3.4,29.0,469.0,78.01,59.45
2017,8,11,8,45,736.0,99.0,3.45,30.0,520.0,80.25,60.8
2017,8,11,9,0,759.0,103.0,3.5,31.0,571.0,82.37,62.05
2017,8,11,9,15,776.0,106.5,3.45,31.0,618.5,83.89,63.08
2017,8,11,9,30,793.0,110.0,3.4,31.0,666.0,132.93,73.89
2017,8,11,9,45,806.5,112.0,3.4,31.5,708.5,188.89,106.9
2017,8,11,10,0,820.0,114.0,3.4,32.0,751.0,251.88,153.82
2017,8,11,10,15,830.0,116.0,3.35,32.5,787.0,307.5,198.84
2017,8,11,10,30,840.0,118.0,3.3,33.0,823.0,363.12,244.74
2017,8,11,10,45,850.0,117.5,3.25,33.5,853.5,416.88,288.8
2017,8,11,11,0,860.0,117.0,3.2,34.0,884.0,470.13,331.39
2017,8,11,11,15,864.5,118.5,3.15,34.0,906.0,521.27,371.95
2017,8,11,11,30,869.0,120.0,3.1,34.0,928.0,570.94,410.26
2017,8,11,11,45,475.5,292.0,3.05,34.5,735.5,516.39,371.93
2017,8,11,12,0,82.0,464.0,3.0,35.0,543.0,412.15,295.3
2017,8,11,12,15,235.5,446.0,2.95,35.0,673.5,522.21,374.36
2017,8,11,12,30,389.0,428.0,2.9,35.0,804.0,638.36,455.25
2017,8,11,12,45,624.5,280.5,2.9,35.5,882.5,729.35,519.72
2017,8,11,13,0,860.0,133.0,2.9,36.0,961.0,803.48,572.07
2017,8,11,13,15,857.5,132.5,2.85,36.0,951.0,829.85,588.55
2017,8,11,13,30,855.0,132.0,2.8,36.0,941.0,852.95,603.24
2017,8,11,13,45,853.5,129.5,2.75,36.0,923.0,871.78,615.22
2017,8,11,14,0,852.0,127.0,2.7,36.0,905.0,887.02,624.99
2017,8,11,14,15,846.0,125.5,2.65,36.0,879.5,895.43,630.52
2017,8,11,14,30,840.0,124.0,2.6,36.0,854.0,900.09,633.84
2017,8,11,14,45,828.5,124.0,2.6,36.0,820.0,897.39,633.04
2017,8,11,15,0,817.0,124.0,2.6,36.0,786.0,891.05,630.11
2017,8,11,15,15,805.5,121.5,2.6,35.5,747.0,891.25,632.83
2017,8,11,15,30,794.0,119.0,2.6,35.0,708.0,875.12,625.16
2017,8,11,15,45,782.0,114.5,2.65,35.0,663.5,853.01,612.85
2017,8,11,16,0,770.0,110.0,2.7,35.0,619.0,827.71,598.46
2017,8,11,16,15,750.5,106.5,2.65,34.5,570.0,793.99,579.01
2017,8,11,16,30,731.0,103.0,2.6,34.0,521.0,757.83,557.74
2017,8,11,16,45,708.0,97.0,2.6,34.0,469.0,717.71,532.64
2017,8,11,17,0,685.0,91.0,2.6,34.0,417.0,672.15,503.35
2017,8,11,17,15,649.0,85.5,2.35,33.5,363.0,616.18,466.0
2017,8,11,17,30,613.0,80.0,2.1,33.0,309.0,560.32,427.14
2017,8,11,17,45,564.5,72.5,1.85,32.5,255.5,494.16,379.09
2017,8,11,18,0,516.0,65.0,1.6,32.0,202.0,430.1,330.77
2017,8,11,18,15,439.0,55.0,1.45,31.0,152.0,349.14,268.47
2017,8,11,18,30,362.0,45.0,1.3,30.0,102.0,274.23,208.12
2017,8,11,18,45,181.0,34.5,1.15,29.5,63.0,153.53,109.64
2017,8,11,19,0,0.0,24.0,1.0,29.0,24.0,23.93,0.0
2017,8,11,19,15,0.0,12.0,1.0,28.5,12.0,9.44,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,88.0,18.0,2.6,24.5,26.5,13.63,0.0
2017,8,12,6,30,176.0,36.0,2.9,25.0,53.0,27.05,16.06
2017,8,12,6,45,290.5,48.5,3.25,25.5,99.0,36.65,25.23
2017,8,12,7,0,405.0,61.0,3.6,26.0,145.0,48.69,35.85
2017,8,12,7,15,471.0,70.0,3.6,26.5,197.0,55.22,41.57
2017,8,12,7,30,537.0,79.0,3.6,27.0,249.0,61.72,47.01
2017,8,12,7,45,595.5,82.0,3.6,28.0,305.5,63.74,48.41
2017,8,12,8,0,654.0,85.0,3.6,29.0,362.0,65.96,49.88
2017,8,12,8,15,685.5,90.0,3.5,29.5,415.5,69.1,52.19
2017,8,12,8,30,717.0,95.0,3.4,30.0,469.0,78.13,59.31
2017,8,12,8,45,746.5,96.0,3.3,30.5,522.0,78.52,59.26
2017,8,12,9,0,776.0,97.0,3.2,31.0,575.0,78.98,59.29
2017,8,12,9,15,793.0,100.0,3.15,31.5,622.5,80.37,60.09
2017,8,12,9,30,810.0,103.0,3.1,32.0,670.0,131.73,71.64
2017,8,12,9,45,826.0,104.0,3.1,32.5,713.5,195.83,110.79
2017,8,12,10,0,842.0,105.0,3.1,33.0,757.0,252.82,153.06
2017,8,12,10,15,851.5,106.5,3.1,33.0,793.5,309.28,199.15
2017,8,12,10,30,861.0,108.0,3.1,33.0,830.0,365.65,246.18
2017,8,12,10,45,870.5,108.0,3.15,33.5,860.5,420.68,291.36
2017,8,12,11,0,880.0,108.0,3.2,34.0,891.0,475.13,335.01
2017,8,12,11,15,884.5,109.0,3.25,34.5,913.5,526.96,375.55
2017,8,12,11,30,889.0,110.0,3.3,35.0,936.0,577.26,413.69
2017,8,12,11,45,896.5,107.5,3.35,35.5,951.5,625.07,448.97
2017,8,12,12,0,904.0,105.0,3.4,36.0,967.0,671.14,482.03
2017,8,12,12,15,905.0,105.5,3.4,36.0,973.0,713.13,512.27
2017,8,12,12,30,906.0,106.0,3.4,36.0,979.0,752.59,540.17
2017,8,12,12,45,905.5,105.5,3.45,36.5,977.0,787.42,562.83
2017,8,12,13,0,905.0,105.0,3.5,37.0,975.0,819.25,582.59
2017,8,12,13,15,903.0,104.5,3.45,37.0,964.5,846.67,600.16
2017,8,12,13,30,901.0,104.0,3.4,37.0,954.0,870.64,615.5
2017,8,12,13,45,898.0,103.0,3.4,37.0,935.5,889.71,628.01
2017,8,12,14,0,895.0,102.0,3.4,37.0,917.0,905.05,638.25
2017,8,12,14,15,889.5,100.5,3.35,37.0,891.0,913.84,644.14
2017,8,12,14,30,884.0,99.0,3.3,37.0,865.0,918.73,647.72
2017,8,12,14,45,870.0,101.5,3.3,37.0,830.5,915.94,646.87
2017,8,12,15,0,856.0,104.0,3.3,37.0,796.0,909.44,643.85
2017,8,12,15,15,845.5,102.0,3.25,37.0,756.5,897.95,637.49
2017,8,12,15,30,835.0,100.0,3.2,37.0,717.0,882.9,628.98
2017,8,12,15,45,821.0,97.5,3.2,37.0,672.0,860.72,616.25
2017,8,12,16,0,807.0,95.0,3.2,37.0,627.0,845.65,608.26
2017,8,12,16,15,788.5,92.0,3.15,36.5,577.5,812.5,589.31
2017,8,12,16,30,770.0,89.0,3.1,36.0,528.0,776.8,568.54
2017,8,12,16,45,744.5,85.5,3.1,35.5,475.0,732.49,541.83
2017,8,12,17,0,719.0,82.0,3.1,35.0,422.0,686.59,513.47
2017,8,12,17,15,684.0,77.0,2.75,34.5,367.5,630.54,475.87
2017,8,12,17,30,649.0,72.0,2.4,34.0,313.0,577.79,439.61
2017,8,12,17,45,598.0,66.0,2.1,33.5,258.5,510.26,390.5
2017,8,12,18,0,547.0,60.0,1.8,33.0,204.0,445.01,341.22
2017,8,12,18,15,468.5,51.0,1.8,32.0,153.5,362.83,278.43
2017,8,12,18,30,390.0,42.0,1.8,31.0,103.0,286.88,217.31
2017,8,12,18,45,261.0,29.5,1.8,30.0,63.0,189.94,135.6
2017,8,12,19,0,132.0,17.0,1.8,29.0,23.0,90.58,0.0
2017,8,12,19,15,66.0,8.5,2.1,29.0,11.5,6.69,0.0
2017,8,12,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,106.5,17.0,3.4,25.0,27.5,12.93,0.0
2017,8,13,6,30,213.0,34.0,3.6,25.0,55.0,25.77,14.94
2017,8,13,6,45,339.5,43.5,3.8,25.5,102.5,35.16,23.95
2017,8,13,7,0,466.0,53.0,4.0,26.0,150.0,42.92,30.94
2017,8,13,7,15,531.5,60.5,4.05,26.5,203.5,48.68,36.0
2017,8,13,7,30,597.0,68.0,4.1,27.0,257.0,54.46,40.86
2017,8,13,7,45,654.0,70.0,4.2,27.5,314.0,56.23,42.18
2017,8,13,8,0,711.0,72.0,4.3,28.0,371.0,62.9,47.55
2017,8,13,8,15,740.5,76.0,4.3,28.5,426.0,65.96,49.8
2017,8,13,8,30,770.0,80.0,4.3,29.0,481.0,68.94,51.97
2017,8,13,8,45,796.0,81.5,4.3,30.0,534.5,70.11,52.5
2017,8,13,9,0,822.0,83.0,4.3,31.0,588.0,79.97,60.13
2017,8,13,9,15,838.0,85.5,4.25,31.5,636.0,82.04,61.48
2017,8,13,9,30,854.0,88.0,4.2,32.0,684.0,136.51,73.53
2017,8,13,9,45,867.5,89.0,4.2,32.5,727.5,194.56,108.25
2017,8,13,10,0,881.0,90.0,4.2,33.0,771.0,253.42,152.52
2017,8,13,10,15,889.5,91.5,4.15,33.0,808.0,311.84,200.67
2017,8,13,10,30,898.0,93.0,4.1,33.0,845.0,370.02,249.61
2017,8,13,10,45,905.5,93.5,4.05,33.5,875.5,426.61,296.39
2017,8,13,11,0,913.0,94.0,4.0,34.0,906.0,482.35,341.32
2017,8,13,11,15,917.5,94.5,3.95,34.5,928.5,535.48,382.99
2017,8,13,11,30,922.0,95.0,3.9,35.0,951.0,586.98,422.07
2017,8,13,11,45,914.5,102.5,3.9,35.5,963.0,634.69,457.24
2017,8,13,12,0,907.0,110.0,3.9,36.0,975.0,679.42,489.19
2017,8,13,12,15,908.0,110.5,3.85,36.0,981.0,721.66,519.57
2017,8,13,12,30,909.0,111.0,3.8,36.0,987.0,761.36,547.55
2017,8,13,12,45,909.0,110.5,3.8,36.5,984.5,796.8,570.47
2017,8,13,13,0,909.0,110.0,3.8,37.0,982.0,829.27,590.46
2017,8,13,13,15,906.5,109.5,3.75,37.0,971.0,856.5,607.97
2017,8,13,13,30,904.0,109.0,3.7,37.0,960.0,880.24,623.22
2017,8,13,13,45,899.5,108.0,3.7,37.0,941.0,898.16,635.04
2017,8,13,14,0,895.0,107.0,3.7,37.0,922.0,912.27,644.54
2017,8,13,14,15,889.0,106.0,3.65,37.0,895.0,921.17,650.57
2017,8,13,14,30,883.0,105.0,3.6,37.0,868.0,926.17,654.26
2017,8,13,14,45,871.5,105.0,3.6,37.0,833.5,923.22,653.33
2017,8,13,15,0,860.0,105.0,3.6,37.0,799.0,916.48,650.15
2017,8,13,15,15,848.5,103.0,3.55,37.0,758.5,904.01,643.17
2017,8,13,15,30,837.0,101.0,3.5,37.0,718.0,887.96,634.02
2017,8,13,15,45,821.0,99.0,3.45,37.0,672.0,864.42,620.11
2017,8,13,16,0,805.0,97.0,3.4,37.0,626.0,848.23,611.11
2017,8,13,16,15,785.5,94.0,3.3,36.5,575.5,814.16,591.27
2017,8,13,16,30,766.0,91.0,3.2,36.0,525.0,777.58,569.65
2017,8,13,16,45,737.5,87.5,3.15,35.5,471.5,730.77,540.98
2017,8,13,17,0,709.0,84.0,3.1,35.0,418.0,682.57,510.78
2017,8,13,17,15,672.5,79.0,2.75,34.5,363.0,629.01,474.91
2017,8,13,17,30,636.0,74.0,2.4,34.0,308.0,572.35,435.69
2017,8,13,17,45,580.5,68.0,2.05,33.5,253.5,502.11,384.34
2017,8,13,18,0,525.0,62.0,1.7,33.0,199.0,434.52,333.09
2017,8,13,18,15,444.5,52.5,1.7,32.0,148.5,351.38,269.49
2017,8,13,18,30,364.0,43.0,1.7,31.0,98.0,274.66,207.74
2017,8,13,18,45,234.5,29.5,1.7,30.5,59.0,177.63,125.25
2017,8,13,19,0,105.0,16.0,1.7,30.0,20.0,77.1,0.0
2017,8,13,19,15,52.5,8.0,1.95,29.5,10.0,6.29,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,72.0,18.5,4.05,24.0,25.5,13.95,0.0
2017,8,14,6,30,144.0,37.0,4.2,24.0,51.0,27.54,16.3
2017,8,14,6,45,275.0,49.0,4.4,24.5,98.0,36.89,25.49
2017,8,14,7,0,406.0,61.0,4.6,25.0,145.0,48.78,36.06
2017,8,14,7,15,310.0,89.0,4.65,25.5,165.0,64.26,49.44
2017,8,14,7,30,214.0,117.0,4.7,26.0,185.0,81.78,64.26
2017,8,14,7,45,210.0,143.0,4.8,26.5,220.5,97.44,77.2
2017,8,14,8,0,206.0,169.0,4.9,27.0,256.0,115.46,91.86
2017,8,14,8,15,475.0,130.0,5.0,27.5,366.5,90.38,70.44
2017,8,14,8,30,744.0,91.0,5.1,28.0,477.0,75.99,58.07
2017,8,14,8,45,774.0,91.5,5.2,29.0,530.5,76.23,57.8
2017,8,14,9,0,804.0,92.0,5.3,30.0,584.0,76.55,57.61
2017,8,14,9,15,820.0,94.5,5.25,30.5,632.0,86.89,65.72
2017,8,14,9,30,836.0,97.0,5.2,31.0,680.0,142.28,78.41
2017,8,14,9,45,849.5,98.0,5.2,31.5,723.0,199.48,113.29
2017,8,14,10,0,863.0,99.0,5.2,32.0,766.0,257.5,157.4
2017,8,14,10,15,596.0,240.5,5.15,32.5,712.0,321.44,218.13
2017,8,14,10,30,329.0,382.0,5.1,33.0,658.0,367.51,261.69
2017,8,14,10,45,611.0,243.5,5.05,33.5,778.0,411.4,291.04
2017,8,14,11,0,893.0,105.0,5.0,34.0,898.0,483.56,344.12
2017,8,14,11,15,897.0,106.0,4.9,34.0,920.0,535.94,386.06
2017,8,14,11,30,901.0,107.0,4.8,34.0,942.0,586.7,425.62
2017,8,14,11,45,899.5,110.5,4.7,34.5,954.5,634.16,460.69
2017,8,14,12,0,898.0,114.0,4.6,35.0,967.0,679.19,493.0
2017,8,14,12,15,898.5,114.0,4.5,35.0,973.0,720.42,522.91
2017,8,14,12,30,899.0,114.0,4.4,35.0,979.0,759.08,550.39
2017,8,14,12,45,898.5,113.5,4.3,35.5,976.5,793.84,572.81
2017,8,14,13,0,898.0,113.0,4.2,36.0,974.0,825.63,592.23
2017,8,14,13,15,895.5,112.5,4.1,36.0,962.5,852.59,609.58
2017,8,14,13,30,893.0,112.0,4.0,36.0,951.0,876.09,624.65
2017,8,14,13,45,889.5,110.5,3.95,36.5,932.0,894.24,635.18
2017,8,14,14,0,886.0,109.0,3.9,37.0,913.0,908.63,643.33
2017,8,14,14,15,880.0,108.0,3.8,37.0,886.5,917.4,649.06
2017,8,14,14,30,874.0,107.0,3.7,37.0,860.0,922.3,652.45
2017,8,14,14,45,866.5,104.5,3.65,37.0,827.0,920.48,651.95
2017,8,14,15,0,859.0,102.0,3.6,37.0,794.0,914.81,649.18
2017,8,14,15,15,848.5,100.0,3.55,36.5,754.0,903.12,644.03
2017,8,14,15,30,838.0,98.0,3.5,36.0,714.0,887.85,636.68
2017,8,14,15,45,824.5,95.5,3.45,36.0,668.5,865.88,623.74
2017,8,14,16,0,811.0,93.0,3.4,36.0,623.0,840.74,608.79
2017,8,14,16,15,792.5,89.5,3.3,35.5,573.5,816.95,595.75
2017,8,14,16,30,774.0,86.0,3.2,35.0,524.0,780.35,573.97
2017,8,14,16,45,747.5,83.0,3.15,35.0,470.5,735.47,545.41
2017,8,14,17,0,721.0,80.0,3.1,35.0,417.0,689.06,515.37
2017,8,14,17,15,686.0,75.0,2.75,34.0,362.0,632.69,478.53
2017,8,14,17,30,651.0,70.0,2.4,33.0,307.0,579.57,442.92
2017,8,14,17,45,595.5,64.5,2.05,32.5,252.5,509.26,391.35
2017,8,14,18,0,540.0,59.0,1.7,32.0,198.0,441.61,339.79
2017,8,14,18,15,458.5,50.0,1.7,31.0,147.5,357.68,275.27
2017,8,14,18,30,377.0,41.0,1.7,30.0,97.0,280.31,212.61
2017,8,14,18,45,237.5,28.0,1.75,29.5,58.0,178.18,124.85
2017,8,14,19,0,98.0,15.0,1.8,29.0,19.0,54.33,0.0
2017,8,14,19,15,49.0,7.5,2.2,28.5,9.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,81.5,17.5,3.6,24.5,25.5,13.77,0.0
2017,8,15,6,30,163.0,35.0,3.8,25.0,51.0,26.26,15.09
2017,8,15,6,45,287.0,48.0,4.05,25.5,98.0,36.26,24.82
2017,8,15,7,0,411.0,61.0,4.3,26.0,145.0,48.87,35.96
2017,8,15,7,15,228.0,89.0,4.35,26.5,138.0,64.21,49.18
2017,8,15,7,30,45.0,117.0,4.4,27.0,131.0,82.55,64.64
2017,8,15,7,45,362.5,100.0,4.5,27.5,249.0,71.15,54.77
2017,8,15,8,0,680.0,83.0,4.6,28.0,367.0,65.13,49.42
2017,8,15,8,15,711.0,87.5,4.6,28.5,422.0,68.04,51.56
2017,8,15,8,30,742.0,92.0,4.6,29.0,477.0,76.67,58.4
2017,8,15,8,45,772.5,92.5,4.7,29.5,530.5,76.88,58.22
2017,8,15,9,0,803.0,93.0,4.8,30.0,584.0,77.19,58.13
2017,8,15,9,15,819.0,96.0,4.8,30.5,632.0,78.77,59.1
2017,8,15,9,30,835.0,99.0,4.8,31.0,680.0,145.29,80.24
2017,8,15,9,45,849.0,100.0,4.85,31.5,723.5,202.65,115.59
2017,8,15,10,0,863.0,101.0,4.9,32.0,767.0,260.88,160.0
2017,8,15,10,15,872.0,103.0,4.85,32.5,803.5,319.02,207.85
2017,8,15,10,30,881.0,105.0,4.8,33.0,840.0,376.99,256.23
2017,8,15,10,45,887.5,106.0,4.8,33.5,869.5,432.89,302.57
2017,8,15,11,0,894.0,107.0,4.8,34.0,899.0,487.84,347.02
2017,8,15,11,15,898.0,108.0,4.75,34.0,921.0,540.37,389.07
2017,8,15,11,30,902.0,109.0,4.7,34.0,943.0,591.26,428.73
2017,8,15,11,45,897.5,114.0,4.7,34.5,955.5,638.12,463.57
2017,8,15,12,0,893.0,119.0,4.7,35.0,968.0,682.3,495.45
2017,8,15,12,15,894.0,119.0,4.65,35.0,973.5,723.78,525.64
2017,8,15,12,30,895.0,119.0,4.6,35.0,979.0,762.74,553.49
2017,8,15,12,45,894.0,119.0,4.6,35.5,976.0,797.49,576.29
2017,8,15,13,0,893.0,119.0,4.6,36.0,973.0,829.26,596.15
2017,8,15,13,15,890.5,118.5,4.6,36.0,962.0,856.19,613.98
2017,8,15,13,30,888.0,118.0,4.6,36.0,951.0,879.69,629.6
2017,8,15,13,45,882.5,117.5,4.6,36.5,931.5,896.98,639.9
2017,8,15,14,0,877.0,117.0,4.6,37.0,912.0,910.49,647.83
2017,8,15,14,15,871.0,116.0,4.6,37.0,885.5,919.28,654.17
2017,8,15,14,30,865.0,115.0,4.6,37.0,859.0,924.23,658.18
2017,8,15,14,45,545.5,250.5,4.6,37.0,713.0,782.19,562.85
2017,8,15,15,0,226.0,386.0,4.6,37.0,567.0,581.94,420.53
2017,8,15,15,15,265.5,356.5,4.6,36.5,559.0,613.97,446.27
2017,8,15,15,30,305.0,327.0,4.6,36.0,551.0,622.91,455.6
2017,8,15,15,45,533.5,221.0,4.6,36.0,581.5,743.4,545.63
2017,8,15,16,0,762.0,115.0,4.6,36.0,612.0,833.98,610.35
2017,8,15,16,15,740.0,111.0,4.6,35.5,561.5,797.25,588.02
2017,8,15,16,30,718.0,107.0,4.6,35.0,511.0,762.79,567.67
2017,8,15,16,45,670.0,108.5,4.65,35.0,455.0,706.89,530.98
2017,8,15,17,0,622.0,110.0,4.7,35.0,399.0,650.62,493.39
2017,8,15,17,15,580.0,103.0,4.55,34.5,344.5,589.72,451.44
2017,8,15,17,30,538.0,96.0,4.4,34.0,290.0,529.37,408.4
2017,8,15,17,45,457.5,90.0,4.3,33.5,235.0,438.29,340.66
2017,8,15,18,0,377.0,84.0,4.2,33.0,180.0,361.44,281.2
2017,8,15,18,15,292.5,69.0,4.2,32.0,132.0,277.9,215.12
2017,8,15,18,30,208.0,54.0,4.2,31.0,84.0,202.17,153.0
2017,8,15,18,45,113.5,33.5,4.25,30.5,48.5,111.49,75.5
2017,8,15,19,0,19.0,13.0,4.3,30.0,13.0,18.5,0.0
2017,8,15,19,15,9.5,6.5,4.3,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,22.0,16.5,3.85,25.5,18.5,12.98,0.0
2017,8,16,6,30,44.0,33.0,4.1,26.0,37.0,24.57,13.55
2017,8,16,6,45,98.5,55.0,4.4,26.5,72.5,40.19,27.95
2017,8,16,7,0,153.0,77.0,4.7,27.0,108.0,55.19,41.12
2017,8,16,7,15,205.0,94.5,4.85,27.5,150.0,67.35,51.62
2017,8,16,7,30,257.0,112.0,5.0,28.0,192.0,79.3,61.65
2017,8,16,7,45,238.0,139.0,5.2,28.5,225.0,95.53,75.0
2017,8,16,8,0,219.0,166.0,5.4,29.0,258.0,110.9,87.37
2017,8,16,8,15,224.5,192.0,5.35,29.0,297.0,125.36,98.97
2017,8,16,8,30,230.0,218.0,5.3,29.0,336.0,144.21,114.02
2017,8,16,8,45,283.0,234.0,5.3,29.5,395.0,148.08,116.5
2017,8,16,9,0,336.0,250.0,5.3,30.0,454.0,156.79,122.88
2017,8,16,9,15,541.0,192.0,5.25,30.5,552.5,123.58,95.46
2017,8,16,9,30,746.0,134.0,5.2,31.0,651.0,153.26,88.81
2017,8,16,9,45,769.0,132.5,5.2,31.5,695.5,206.21,121.57
2017,8,16,10,0,792.0,131.0,5.2,32.0,740.0,261.36,163.35
2017,8,16,10,15,802.5,133.5,5.15,32.0,777.0,317.65,209.89
2017,8,16,10,30,813.0,136.0,5.1,32.0,814.0,374.17,257.36
2017,8,16,10,45,825.0,135.0,5.1,32.5,844.5,429.61,303.04
2017,8,16,11,0,837.0,134.0,5.1,33.0,875.0,482.72,346.01
2017,8,16,11,15,842.5,135.5,5.05,33.5,897.5,533.7,386.14
2017,8,16,11,30,848.0,137.0,5.0,34.0,920.0,583.34,424.02
2017,8,16,11,45,852.0,137.0,5.0,34.5,934.5,629.52,458.44
2017,8,16,12,0,856.0,137.0,5.0,35.0,949.0,673.85,490.57
2017,8,16,12,15,857.0,137.5,5.0,35.0,955.0,714.45,520.35
2017,8,16,12,30,858.0,138.0,5.0,35.0,961.0,752.68,547.94
2017,8,16,12,45,859.5,136.5,5.0,35.0,959.0,787.25,572.44
2017,8,16,13,0,861.0,135.0,5.0,35.0,957.0,819.08,593.79
2017,8,16,13,15,858.5,134.5,4.95,35.0,946.5,845.43,611.18
2017,8,16,13,30,856.0,134.0,4.9,35.0,936.0,868.46,626.38
2017,8,16,13,45,853.0,132.0,4.9,35.5,917.5,886.3,637.16
2017,8,16,14,0,850.0,130.0,4.9,36.0,899.0,900.49,645.61
2017,8,16,14,15,843.5,128.5,4.85,36.0,872.5,908.23,650.99
2017,8,16,14,30,837.0,127.0,4.8,36.0,846.0,912.2,654.07
2017,8,16,14,45,828.5,124.5,4.8,36.0,812.5,909.59,653.34
2017,8,16,15,0,820.0,122.0,4.8,36.0,779.0,903.26,650.35
2017,8,16,15,15,586.5,217.5,4.75,35.5,674.5,803.76,584.93
2017,8,16,15,30,353.0,313.0,4.7,35.0,570.0,654.25,479.96
2017,8,16,15,45,555.0,213.5,4.7,35.0,588.0,757.0,557.92
2017,8,16,16,0,757.0,114.0,4.7,35.0,606.0,830.38,610.82
2017,8,16,16,15,735.5,110.5,4.6,34.5,556.0,794.61,588.76
2017,8,16,16,30,714.0,107.0,4.5,34.0,506.0,761.18,568.69
2017,8,16,16,45,677.5,104.0,4.45,34.0,452.0,709.49,534.56
2017,8,16,17,0,641.0,101.0,4.4,34.0,398.0,657.05,499.37
2017,8,16,17,15,600.0,94.5,4.2,33.5,343.5,596.83,458.27
2017,8,16,17,30,559.0,88.0,4.0,33.0,289.0,537.14,415.58
2017,8,16,17,45,497.5,80.0,3.85,32.5,235.5,462.72,360.28
2017,8,16,18,0,436.0,72.0,3.7,32.0,182.0,385.51,300.89
2017,8,16,18,15,348.0,60.0,3.7,31.5,133.5,300.39,232.96
2017,8,16,18,30,260.0,48.0,3.7,31.0,85.0,223.48,169.23
2017,8,16,18,45,147.0,30.5,3.75,30.5,49.5,136.21,91.59
2017,8,16,19,0,34.0,13.0,3.8,30.0,14.0,25.06,0.0
2017,8,16,19,15,17.0,6.5,3.9,29.5,7.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,17,6,15,45.5,17.5,2.5,25.0,22.0,13.77,0.0
2017,8,17,6,30,91.0,35.0,2.7,25.0,44.0,25.89,14.51
2017,8,17,6,45,202.5,52.0,2.95,25.5,88.0,38.52,26.66
2017,8,17,7,0,314.0,69.0,3.2,26.0,132.0,51.05,37.79
2017,8,17,7,15,376.0,79.0,3.35,26.0,178.0,58.33,44.27
2017,8,17,7,30,438.0,89.0,3.5,26.0,224.0,65.53,50.46
2017,8,17,7,45,517.5,94.5,3.65,26.5,285.5,71.72,55.5
2017,8,17,8,0,597.0,100.0,3.8,27.0,347.0,75.48,58.36
2017,8,17,8,15,544.5,131.5,3.85,27.5,381.5,92.76,72.43
2017,8,17,8,30,492.0,163.0,3.9,28.0,416.0,109.46,85.8
2017,8,17,8,45,616.0,138.0,3.95,28.5,489.5,95.86,74.1
2017,8,17,9,0,740.0,113.0,4.0,29.0,563.0,88.65,67.78
2017,8,17,9,15,759.0,116.5,4.0,29.5,611.0,93.59,71.45
2017,8,17,9,30,778.0,120.0,4.0,30.0,659.0,149.19,84.44
2017,8,17,9,45,798.5,119.0,4.05,30.5,703.0,204.09,118.99
2017,8,17,10,0,819.0,118.0,4.1,31.0,747.0,260.82,162.38
2017,8,17,10,15,829.0,120.5,4.05,31.5,784.0,322.67,212.85
2017,8,17,10,30,839.0,123.0,4.0,32.0,821.0,379.16,259.78
2017,8,17,10,45,849.5,122.5,4.0,32.5,851.5,433.65,304.64
2017,8,17,11,0,860.0,122.0,4.0,33.0,882.0,487.65,348.01
2017,8,17,11,15,865.0,123.0,3.95,33.0,904.5,539.19,389.04
2017,8,17,11,30,870.0,124.0,3.9,33.0,927.0,589.26,427.84
2017,8,17,11,45,863.0,131.5,3.9,33.5,938.5,635.0,461.61
2017,8,17,12,0,856.0,139.0,3.9,34.0,950.0,677.94,492.37
2017,8,17,12,15,857.5,139.5,3.85,34.0,956.0,718.96,521.98
2017,8,17,12,30,859.0,140.0,3.8,34.0,962.0,757.64,549.37
2017,8,17,12,45,859.0,139.0,3.75,34.5,959.5,791.52,571.66
2017,8,17,13,0,859.0,138.0,3.7,35.0,957.0,822.56,590.72
2017,8,17,13,15,856.5,137.5,3.65,35.0,946.0,848.9,607.81
2017,8,17,13,30,854.0,137.0,3.6,35.0,935.0,871.91,622.74
2017,8,17,13,45,850.5,135.0,3.55,35.0,916.5,889.3,634.07
2017,8,17,14,0,847.0,133.0,3.5,35.0,898.0,903.02,643.13
2017,8,17,14,15,840.0,131.5,3.45,35.0,871.0,910.27,648.14
2017,8,17,14,30,833.0,130.0,3.4,35.0,844.0,913.74,650.89
2017,8,17,14,45,816.0,132.5,3.35,35.0,808.5,921.83,656.78
2017,8,17,15,0,799.0,135.0,3.3,35.0,773.0,912.57,651.59
2017,8,17,15,15,786.5,132.5,3.25,35.0,733.0,898.72,643.7
2017,8,17,15,30,774.0,130.0,3.2,35.0,693.0,881.38,633.68
2017,8,17,15,45,758.0,126.0,3.15,35.0,647.5,855.93,618.44
2017,8,17,16,0,742.0,122.0,3.1,35.0,602.0,827.42,601.25
2017,8,17,16,15,719.5,118.0,2.95,34.5,552.0,795.77,582.57
2017,8,17,16,30,697.0,114.0,2.8,34.0,502.0,756.65,558.69
2017,8,17,16,45,667.5,108.5,2.7,34.0,449.0,708.12,527.21
2017,8,17,17,0,638.0,103.0,2.6,34.0,396.0,658.48,494.5
2017,8,17,17,15,596.5,96.5,2.25,33.0,341.5,597.8,453.92
2017,8,17,17,30,555.0,90.0,1.9,32.0,287.0,537.65,411.74
2017,8,17,17,45,495.5,81.0,1.6,31.5,233.5,463.44,357.0
2017,8,17,18,0,436.0,72.0,1.3,31.0,180.0,386.61,298.48
2017,8,17,18,15,347.0,59.5,1.3,30.5,131.5,300.15,230.91
2017,8,17,18,30,258.0,47.0,1.3,30.0,83.0,222.03,167.11
2017,8,17,18,45,142.0,29.0,1.3,29.5,47.5,131.63,86.32
2017,8,17,19,0,26.0,11.0,1.3,29.0,12.0,20.03,0.0
2017,8,17,19,15,13.0,5.5,1.45,28.5,6.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,78.5,16.5,2.6,24.5,23.5,12.98,0.0
2017,8,18,6,30,157.0,33.0,2.8,25.0,47.0,24.8,13.49
2017,8,18,6,45,269.5,47.5,3.05,25.5,92.5,35.78,24.35
2017,8,18,7,0,382.0,62.0,3.3,26.0,138.0,46.83,34.2
2017,8,18,7,15,453.0,72.0,3.35,26.5,190.5,56.82,42.89
2017,8,18,7,30,524.0,82.0,3.4,27.0,243.0,64.02,48.97
2017,8,18,7,45,587.5,85.5,3.5,27.5,300.5,66.31,50.7
2017,8,18,8,0,651.0,89.0,3.6,28.0,358.0,68.81,52.53
2017,8,18,8,15,684.0,94.0,3.6,28.5,412.5,71.87,54.76
2017,8,18,8,30,717.0,99.0,3.6,29.0,467.0,74.86,56.9
2017,8,18,8,45,750.0,99.5,3.6,29.5,521.0,81.15,61.73
2017,8,18,9,0,783.0,100.0,3.6,30.0,575.0,81.28,61.48
2017,8,18,9,15,800.0,103.0,3.55,30.5,623.5,88.33,66.88
2017,8,18,9,30,817.0,106.0,3.5,31.0,672.0,146.0,79.84
2017,8,18,9,45,834.0,106.5,3.45,31.5,716.0,210.54,121.82
2017,8,18,10,0,851.0,107.0,3.4,32.0,760.0,268.61,166.25
2017,8,18,10,15,860.5,109.0,3.3,32.5,797.0,326.52,213.68
2017,8,18,10,30,870.0,111.0,3.2,33.0,834.0,384.32,261.38
2017,8,18,10,45,879.0,111.0,3.15,33.5,864.5,440.22,306.94
2017,8,18,11,0,888.0,111.0,3.1,34.0,895.0,495.43,350.7
2017,8,18,11,15,892.5,112.0,3.05,34.0,917.0,548.13,392.05
2017,8,18,11,30,897.0,113.0,3.0,34.0,939.0,599.25,431.02
2017,8,18,11,45,894.0,117.5,2.95,34.5,952.0,646.58,465.21
2017,8,18,12,0,891.0,122.0,2.9,35.0,965.0,691.35,496.5
2017,8,18,12,15,892.0,122.5,2.85,35.0,971.0,733.27,526.07
2017,8,18,12,30,893.0,123.0,2.8,35.0,977.0,772.67,553.27
2017,8,18,12,45,892.0,123.0,2.75,35.5,974.0,807.43,574.87
2017,8,18,13,0,891.0,123.0,2.7,36.0,971.0,839.19,593.74
2017,8,18,13,15,888.5,122.5,2.65,36.0,960.0,866.08,610.61
2017,8,18,13,30,886.0,122.0,2.6,36.0,949.0,889.53,625.29
2017,8,18,13,45,881.0,121.5,2.6,36.5,929.0,907.17,635.4
2017,8,18,14,0,876.0,121.0,2.6,37.0,909.0,921.05,643.23
2017,8,18,14,15,869.5,119.5,2.55,37.0,882.0,928.81,648.3
2017,8,18,14,30,863.0,118.0,2.5,37.0,855.0,932.69,651.11
2017,8,18,14,45,853.5,116.5,2.45,37.0,820.5,929.92,649.93
2017,8,18,15,0,844.0,115.0,2.4,37.0,786.0,923.36,646.58
2017,8,18,15,15,832.0,112.5,2.4,36.5,745.5,909.75,640.72
2017,8,18,15,30,820.0,110.0,2.4,36.0,705.0,904.53,640.33
2017,8,18,15,45,803.5,107.5,2.4,36.0,658.5,879.5,626.02
2017,8,18,16,0,787.0,105.0,2.4,36.0,612.0,851.34,609.84
2017,8,18,16,15,766.0,101.5,2.4,35.5,561.5,815.2,589.6
2017,8,18,16,30,745.0,98.0,2.4,35.0,511.0,776.63,567.48
2017,8,18,16,45,717.5,93.5,2.45,35.0,457.0,729.39,538.24
2017,8,18,17,0,690.0,89.0,2.5,35.0,403.0,685.0,510.37
2017,8,18,17,15,650.5,83.0,2.2,34.0,348.0,624.66,470.89
2017,8,18,17,30,611.0,77.0,1.9,33.0,293.0,564.71,430.23
2017,8,18,17,45,556.0,69.5,1.6,32.5,238.5,493.19,377.85
2017,8,18,18,0,501.0,62.0,1.3,32.0,184.0,424.37,325.41
2017,8,18,18,15,412.5,51.5,1.3,31.0,134.5,335.55,257.07
2017,8,18,18,30,324.0,41.0,1.3,30.0,85.0,254.08,191.0
2017,8,18,18,45,190.5,26.0,1.3,29.5,48.5,150.19,96.17
2017,8,18,19,0,57.0,11.0,1.3,29.0,12.0,33.66,0.0
2017,8,18,19,15,28.5,5.5,1.4,28.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,15,91.5,15.5,2.2,24.5,23.5,12.2,0.0
2017,8,19,6,30,183.0,31.0,2.4,25.0,47.0,23.46,12.28
2017,8,19,6,45,311.5,43.0,2.6,25.5,94.0,32.87,21.89
2017,8,19,7,0,440.0,55.0,2.8,26.0,141.0,44.45,32.17
2017,8,19,7,15,509.0,63.5,2.8,26.5,195.0,50.87,37.83
2017,8,19,7,30,578.0,72.0,2.8,27.0,249.0,57.28,43.26
2017,8,19,7,45,639.5,74.5,2.85,27.5,307.0,59.27,44.76
2017,8,19,8,0,701.0,77.0,2.9,28.0,365.0,66.54,50.62
2017,8,19,8,15,731.5,81.5,2.85,28.5,420.5,69.82,53.05
2017,8,19,8,30,762.0,86.0,2.8,29.0,476.0,73.02,55.37
2017,8,19,8,45,789.0,87.5,2.75,30.0,529.5,74.02,55.73
2017,8,19,9,0,816.0,89.0,2.7,31.0,583.0,75.05,56.12
2017,8,19,9,15,832.5,91.5,2.6,31.5,631.5,93.18,70.49
2017,8,19,9,30,849.0,94.0,2.5,32.0,680.0,151.65,82.18
2017,8,19,9,45,863.0,95.5,2.4,32.5,724.0,210.52,119.83
2017,8,19,10,0,877.0,97.0,2.3,33.0,768.0,270.27,165.49
2017,8,19,10,15,885.5,98.5,2.2,33.5,805.0,329.08,213.31
2017,8,19,10,30,894.0,100.0,2.1,34.0,842.0,387.63,261.08
2017,8,19,10,45,901.0,101.0,2.05,34.5,872.0,444.71,306.9
2017,8,19,11,0,908.0,102.0,2.0,35.0,902.0,500.87,350.58
2017,8,19,11,15,912.5,103.0,2.0,35.0,924.5,554.58,391.99
2017,8,19,11,30,917.0,104.0,2.0,35.0,947.0,606.67,430.96
2017,8,19,11,45,922.5,102.5,2.05,35.5,961.5,655.64,466.01
2017,8,19,12,0,928.0,101.0,2.1,36.0,976.0,702.6,498.66
2017,8,19,12,15,928.5,101.0,2.15,36.0,981.5,745.03,528.5
2017,8,19,12,30,929.0,101.0,2.2,36.0,987.0,784.72,555.78
2017,8,19,12,45,928.0,101.0,2.3,36.5,984.0,820.33,577.88
2017,8,19,13,0,927.0,101.0,2.4,37.0,981.0,852.77,597.86
2017,8,19,13,15,924.5,100.5,2.45,37.0,970.0,880.16,615.51
2017,8,19,13,30,922.0,100.0,2.5,37.0,959.0,903.95,630.97
2017,8,19,13,45,918.5,99.0,2.6,37.5,939.0,922.66,642.4
2017,8,19,14,0,915.0,98.0,2.7,38.0,919.0,937.5,651.52
2017,8,19,14,15,909.0,96.5,2.75,37.5,892.0,945.61,658.96
2017,8,19,14,30,903.0,95.0,2.8,37.0,865.0,949.71,664.1
2017,8,19,14,45,886.0,99.0,2.85,37.0,828.5,945.19,662.65
2017,8,19,15,0,869.0,103.0,2.9,37.0,792.0,936.9,659.02
2017,8,19,15,15,857.5,100.5,2.95,37.0,751.0,923.33,652.18
2017,8,19,15,30,846.0,98.0,3.0,37.0,710.0,906.11,643.13
2017,8,19,15,45,832.0,95.0,3.05,37.0,663.5,882.58,630.09
2017,8,19,16,0,818.0,92.0,3.1,37.0,617.0,855.84,614.97
2017,8,19,16,15,798.0,89.0,3.1,36.5,566.0,830.86,601.92
2017,8,19,16,30,778.0,86.0,3.1,36.0,515.0,792.88,580.05
2017,8,19,16,45,752.0,82.0,3.1,35.5,460.5,746.49,552.12
2017,8,19,17,0,726.0,78.0,3.1,35.0,406.0,698.55,522.47
2017,8,19,17,15,688.0,73.0,2.8,34.5,350.5,639.02,482.64
2017,8,19,17,30,650.0,68.0,2.5,34.0,295.0,583.27,444.43
2017,8,19,17,45,594.5,61.5,2.2,33.5,240.0,511.02,391.91
2017,8,19,18,0,539.0,55.0,1.9,33.0,185.0,441.57,338.93
2017,8,19,18,15,451.0,46.0,1.85,32.0,134.5,353.08,270.32
2017,8,19,18,30,363.0,37.0,1.8,31.0,84.0,272.01,203.87
2017,8,19,18,45,218.5,23.5,1.75,30.0,47.5,163.2,100.67
2017,8,19,19,0,74.0,10.0,1.7,29.0,11.0,40.42,0.0
2017,8,19,19,15,37.0,5.0,1.85,29.0,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,103.5,15.0,2.0,23.5,23.5,11.8,0.0
2017,8,20,6,30,207.0,30.0,2.2,24.0,47.0,22.82,11.67
2017,8,20,6,45,328.0,41.5,2.4,24.5,94.0,33.68,22.65
2017,8,20,7,0,449.0,53.0,2.6,25.0,141.0,42.95,31.03
2017,8,20,7,15,518.0,61.5,2.65,25.5,194.5,49.45,36.79
2017,8,20,7,30,587.0,70.0,2.7,26.0,248.0,55.94,42.3
2017,8,20,7,45,645.0,73.0,2.75,27.0,306.0,58.31,44.05
2017,8,20,8,0,703.0,76.0,2.8,28.0,364.0,65.84,50.04
2017,8,20,8,15,733.5,80.0,2.75,28.5,419.5,68.79,52.2
2017,8,20,8,30,764.0,84.0,2.7,29.0,475.0,71.69,54.27
2017,8,20,8,45,791.0,86.0,2.7,30.0,528.5,73.09,54.97
2017,8,20,9,0,818.0,88.0,2.7,31.0,582.0,74.48,55.66
2017,8,20,9,15,834.0,90.5,2.65,31.5,630.5,94.66,61.06
2017,8,20,9,30,850.0,93.0,2.6,32.0,679.0,153.26,82.95
2017,8,20,9,45,864.5,94.0,2.6,32.5,722.5,212.04,120.97
2017,8,20,10,0,879.0,95.0,2.6,33.0,766.0,271.75,166.91
2017,8,20,10,15,887.5,96.5,2.65,33.5,803.5,330.73,215.21
2017,8,20,10,30,896.0,98.0,2.7,34.0,841.0,389.45,263.56
2017,8,20,10,45,904.0,98.5,2.75,34.5,871.0,446.74,310.02
2017,8,20,11,0,912.0,99.0,2.8,35.0,901.0,503.2,354.55
2017,8,20,11,15,916.5,100.0,2.85,35.0,923.5,557.15,396.72
2017,8,20,11,30,921.0,101.0,2.9,35.0,946.0,609.45,436.51
2017,8,20,11,45,913.5,108.5,3.0,35.5,957.5,657.42,471.34
2017,8,20,12,0,906.0,116.0,3.1,36.0,969.0,702.37,503.08
2017,8,20,12,15,907.0,116.0,3.15,36.0,975.0,744.5,533.13
2017,8,20,12,30,908.0,116.0,3.2,36.0,981.0,784.01,560.87
2017,8,20,12,45,907.5,115.5,3.3,36.5,978.0,819.15,583.06
2017,8,20,13,0,907.0,115.0,3.4,37.0,975.0,851.21,603.02
2017,8,20,13,15,904.5,114.5,3.45,37.0,964.0,878.31,620.76
2017,8,20,13,30,902.0,114.0,3.5,37.0,953.0,901.89,636.32
2017,8,20,13,45,898.0,113.0,3.55,37.0,933.0,920.03,648.5
2017,8,20,14,0,894.0,112.0,3.6,37.0,913.0,934.34,658.39
2017,8,20,14,15,888.0,110.5,3.6,37.0,885.5,942.46,664.2
2017,8,20,14,30,882.0,109.0,3.6,37.0,858.0,946.63,667.7
2017,8,20,14,45,870.5,109.0,3.6,37.0,823.0,943.24,666.55
2017,8,20,15,0,859.0,109.0,3.6,37.0,788.0,936.03,663.16
2017,8,20,15,15,847.0,106.5,3.6,37.0,746.5,922.06,655.61
2017,8,20,15,30,835.0,104.0,3.6,37.0,705.0,904.49,645.87
2017,8,20,15,45,818.5,101.5,3.6,37.0,658.0,890.66,638.68
2017,8,20,16,0,802.0,99.0,3.6,37.0,611.0,862.04,621.84
2017,8,20,16,15,781.5,95.5,3.55,36.5,560.0,825.79,600.98
2017,8,20,16,30,761.0,92.0,3.5,36.0,509.0,787.06,578.22
2017,8,20,16,45,731.5,88.0,3.5,35.5,454.5,738.06,548.23
2017,8,20,17,0,702.0,84.0,3.5,35.0,400.0,691.58,519.32
2017,8,20,17,15,662.5,78.5,3.15,34.5,344.5,631.19,478.51
2017,8,20,17,30,623.0,73.0,2.8,34.0,289.0,571.2,436.88
2017,8,20,17,45,562.5,66.5,2.5,33.5,234.0,496.37,381.86
2017,8,20,18,0,502.0,60.0,2.2,33.0,179.0,424.69,326.91
2017,8,20,18,15,412.5,49.5,2.05,32.0,129.0,334.93,256.7
2017,8,20,18,30,323.0,39.0,1.9,31.0,79.0,252.72,189.02
2017,8,20,18,45,161.5,19.5,1.8,30.5,39.5,129.21,74.41
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,86.0,14.5,1.85,24.5,22.0,11.41,0.0
