Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,6,30,172.0,29.0,2.0,25.0,44.0,21.96,10.74
2017,8,21,6,45,288.5,42.0,2.15,25.5,89.0,32.0,21.12
2017,8,21,7,0,405.0,55.0,2.3,26.0,134.0,44.22,31.95
2017,8,21,7,15,475.0,64.5,2.3,26.5,186.5,51.34,38.22
2017,8,21,7,30,545.0,74.0,2.3,27.0,239.0,58.4,44.2
2017,8,21,7,45,601.5,78.0,2.3,27.5,295.0,61.22,46.42
2017,8,21,8,0,658.0,82.0,2.3,28.0,351.0,64.19,48.65
2017,8,21,8,15,690.0,87.0,2.3,28.5,405.0,67.43,51.06
2017,8,21,8,30,722.0,92.0,2.3,29.0,459.0,76.4,58.17
2017,8,21,8,45,748.5,94.5,2.3,30.0,511.5,77.82,58.85
2017,8,21,9,0,775.0,97.0,2.3,31.0,564.0,79.22,59.52
2017,8,21,9,15,792.0,100.0,2.3,31.5,611.5,92.25,58.26
2017,8,21,9,30,809.0,103.0,2.3,32.0,659.0,149.71,81.21
2017,8,21,9,45,563.0,222.5,2.3,32.5,621.5,233.7,149.25
2017,8,21,10,0,317.0,342.0,2.3,33.0,584.0,294.6,204.01
2017,8,21,10,15,189.0,357.5,2.25,33.0,504.0,299.71,213.16
2017,8,21,10,30,61.0,373.0,2.2,33.0,424.0,286.65,207.53
2017,8,21,10,45,166.5,399.0,2.2,33.5,544.0,353.43,253.82
2017,8,21,11,0,272.0,425.0,2.2,34.0,664.0,434.61,310.28
2017,8,21,11,15,575.0,271.0,2.2,34.5,793.0,508.05,362.05
2017,8,21,11,30,878.0,117.0,2.2,35.0,922.0,599.46,427.66
2017,8,21,11,45,874.5,122.0,2.2,35.5,934.5,646.06,460.52
2017,8,21,12,0,871.0,127.0,2.2,36.0,947.0,690.11,490.85
2017,8,21,12,15,872.5,127.5,2.25,36.0,952.5,731.68,520.11
2017,8,21,12,30,874.0,128.0,2.3,36.0,958.0,770.81,547.21
2017,8,21,12,45,872.5,128.0,2.35,36.0,955.5,804.56,569.5
2017,8,21,13,0,871.0,128.0,2.4,36.0,953.0,835.32,589.44
2017,8,21,13,15,505.0,298.5,2.45,36.0,776.0,721.51,510.88
2017,8,21,13,30,139.0,469.0,2.5,36.0,599.0,542.43,384.29
2017,8,21,13,45,497.5,297.5,2.6,36.5,745.5,750.99,533.18
2017,8,21,14,0,856.0,126.0,2.7,37.0,892.0,915.21,641.83
2017,8,21,14,15,849.5,124.5,2.7,36.5,865.0,922.62,647.21
2017,8,21,14,30,843.0,123.0,2.7,36.0,838.0,926.21,651.64
2017,8,21,14,45,835.0,120.5,2.75,36.0,804.0,923.63,651.39
2017,8,21,15,0,827.0,118.0,2.8,36.0,770.0,917.3,648.94
2017,8,21,15,15,815.0,115.5,2.85,36.0,729.5,916.17,649.97
2017,8,21,15,30,803.0,113.0,2.9,36.0,689.0,898.57,640.56
2017,8,21,15,45,788.0,109.5,2.95,36.0,643.0,873.7,626.59
2017,8,21,16,0,773.0,106.0,3.0,36.0,597.0,845.7,610.58
2017,8,21,16,15,751.5,102.0,3.0,35.5,546.5,808.46,589.29
2017,8,21,16,30,730.0,98.0,3.0,35.0,496.0,768.86,566.12
2017,8,21,16,45,699.5,94.0,3.05,35.0,442.0,724.02,538.02
2017,8,21,17,0,669.0,90.0,3.1,35.0,388.0,674.01,505.74
2017,8,21,17,15,628.0,84.0,2.95,34.5,333.5,612.82,464.94
2017,8,21,17,30,587.0,78.0,2.8,34.0,279.0,552.19,422.98
2017,8,21,17,45,523.5,70.5,2.65,33.5,225.0,475.27,366.48
2017,8,21,18,0,460.0,63.0,2.5,33.0,171.0,401.79,310.18
2017,8,21,18,15,368.0,51.5,2.35,32.5,122.5,311.09,238.28
2017,8,21,18,30,276.0,40.0,2.2,32.0,74.0,226.18,168.11
2017,8,21,18,45,138.0,20.0,2.1,31.5,37.0,112.83,59.2
2017,8,21,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,81.0,14.5,2.1,24.5,21.0,11.41,0.0
2017,8,22,6,30,162.0,29.0,2.2,25.0,42.0,21.92,10.46
2017,8,22,6,45,283.5,42.0,2.35,25.5,87.0,31.97,21.05
2017,8,22,7,0,405.0,55.0,2.5,26.0,132.0,44.26,31.97
2017,8,22,7,15,475.5,64.5,2.45,26.5,185.0,51.37,38.25
2017,8,22,7,30,546.0,74.0,2.4,27.0,238.0,58.44,44.24
2017,8,22,7,45,607.5,77.0,2.35,28.0,295.0,60.63,45.82
2017,8,22,8,0,669.0,80.0,2.3,29.0,352.0,63.03,47.48
2017,8,22,8,15,701.5,84.5,2.15,29.5,406.5,71.47,54.2
2017,8,22,8,30,734.0,89.0,2.0,30.0,461.0,74.58,56.41
2017,8,22,8,45,761.5,91.0,1.9,30.5,514.0,75.79,57.06
2017,8,22,9,0,789.0,93.0,1.8,31.0,567.0,77.01,57.71
2017,8,22,9,15,806.0,96.0,1.65,31.5,615.5,92.42,56.91
2017,8,22,9,30,823.0,99.0,1.5,32.0,664.0,158.48,86.87
2017,8,22,9,45,837.0,101.0,1.4,32.5,707.5,216.43,124.9
2017,8,22,10,0,851.0,103.0,1.3,33.0,751.0,275.28,169.95
2017,8,22,10,15,861.0,104.5,1.3,33.5,788.0,333.28,216.76
2017,8,22,10,30,871.0,106.0,1.3,34.0,825.0,391.22,263.48
2017,8,22,10,45,879.0,107.0,1.35,34.5,855.0,447.67,308.32
2017,8,22,11,0,887.0,108.0,1.4,35.0,885.0,503.34,351.23
2017,8,22,11,15,892.0,109.0,1.5,35.0,907.5,556.43,391.99
2017,8,22,11,30,897.0,110.0,1.6,35.0,930.0,607.98,430.56
2017,8,22,11,45,675.5,255.5,1.7,35.5,879.0,634.84,447.95
2017,8,22,12,0,454.0,401.0,1.8,36.0,828.0,635.47,446.17
2017,8,22,12,15,678.5,257.5,1.9,36.0,899.0,714.04,503.18
2017,8,22,12,30,903.0,114.0,2.0,36.0,970.0,784.38,554.55
2017,8,22,12,45,560.5,296.5,2.15,36.5,827.5,719.01,506.18
2017,8,22,13,0,218.0,479.0,2.3,37.0,685.0,595.15,418.15
2017,8,22,13,15,559.0,295.0,2.35,37.0,814.5,767.51,540.59
2017,8,22,13,30,900.0,111.0,2.4,37.0,944.0,902.96,630.71
2017,8,22,13,45,898.0,109.0,2.5,37.0,925.0,921.74,642.58
2017,8,22,14,0,896.0,107.0,2.6,37.0,906.0,936.72,653.2
2017,8,22,14,15,890.0,105.5,2.65,37.0,878.5,944.6,659.15
2017,8,22,14,30,884.0,104.0,2.7,37.0,851.0,948.52,662.84
2017,8,22,14,45,868.5,106.5,2.75,37.0,815.0,943.64,661.19
2017,8,22,15,0,853.0,109.0,2.8,37.0,779.0,935.02,657.39
2017,8,22,15,15,841.0,107.0,2.8,37.0,738.0,921.41,650.21
2017,8,22,15,30,829.0,105.0,2.8,37.0,697.0,904.24,640.9
2017,8,22,15,45,814.0,102.0,2.8,37.0,650.5,891.26,634.4
2017,8,22,16,0,799.0,99.0,2.8,37.0,604.0,863.27,618.25
2017,8,22,16,15,778.0,95.5,2.75,36.5,553.0,826.4,597.25
2017,8,22,16,30,757.0,92.0,2.7,36.0,502.0,787.08,574.39
2017,8,22,16,45,728.0,88.0,2.65,36.0,447.5,738.33,543.61
2017,8,22,17,0,699.0,84.0,2.6,36.0,393.0,692.29,514.19
2017,8,22,17,15,658.5,78.5,2.3,35.0,337.5,630.96,474.18
2017,8,22,17,30,618.0,73.0,2.0,34.0,282.0,570.12,433.21
2017,8,22,17,45,556.5,65.5,1.7,33.5,227.0,493.27,377.01
2017,8,22,18,0,495.0,58.0,1.4,33.0,172.0,419.77,320.88
2017,8,22,18,15,401.0,47.5,1.25,32.0,123.0,327.36,249.06
2017,8,22,18,30,307.0,37.0,1.1,31.0,74.0,243.09,179.79
2017,8,22,18,45,153.5,18.5,1.0,30.5,37.0,122.26,57.41
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,28.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,6,15,88.5,13.5,1.2,24.5,20.5,10.62,0.0
2017,8,23,6,30,177.0,27.0,1.3,25.0,41.0,20.52,9.19
2017,8,23,6,45,289.0,41.0,1.45,25.5,86.0,31.28,20.47
2017,8,23,7,0,401.0,55.0,1.6,26.0,131.0,44.26,31.96
2017,8,23,7,15,472.0,64.0,1.4,27.0,183.5,50.98,37.83
2017,8,23,7,30,543.0,73.0,1.2,28.0,236.0,57.69,43.4
2017,8,23,7,45,592.5,79.5,1.0,29.0,291.0,62.22,46.94
2017,8,23,8,0,642.0,86.0,0.8,30.0,346.0,66.72,50.31
2017,8,23,8,15,675.5,91.5,0.8,30.5,400.5,70.19,52.85
2017,8,23,8,30,709.0,97.0,0.8,31.0,455.0,73.56,55.28
2017,8,23,8,45,731.5,102.0,0.8,32.0,506.5,82.6,62.14
2017,8,23,9,0,754.0,107.0,0.8,33.0,558.0,85.32,63.81
2017,8,23,9,15,772.0,110.5,0.9,33.5,606.0,102.34,63.09
2017,8,23,9,30,790.0,114.0,1.0,34.0,654.0,159.3,87.36
2017,8,23,9,45,801.5,117.5,1.1,34.5,696.5,217.0,125.51
2017,8,23,10,0,813.0,121.0,1.2,35.0,739.0,275.49,170.15
2017,8,23,10,15,823.0,123.5,1.15,35.0,775.5,333.41,216.59
2017,8,23,10,30,833.0,126.0,1.1,35.0,812.0,393.56,264.51
2017,8,23,10,45,627.0,245.5,1.1,35.5,772.5,439.6,303.49
2017,8,23,11,0,421.0,365.0,1.1,36.0,733.0,466.7,325.49
2017,8,23,11,15,640.5,247.5,1.15,36.0,824.0,530.87,371.32
2017,8,23,11,30,860.0,130.0,1.2,36.0,915.0,603.94,423.89
2017,8,23,11,45,585.0,291.5,1.25,36.5,829.0,606.88,424.4
2017,8,23,12,0,310.0,453.0,1.3,37.0,743.0,576.82,401.57
2017,8,23,12,15,589.5,292.0,1.35,37.0,848.0,679.25,474.27
2017,8,23,12,30,869.0,131.0,1.4,37.0,953.0,775.05,541.41
2017,8,23,12,45,475.0,294.5,1.5,37.5,744.0,652.38,456.08
2017,8,23,13,0,81.0,458.0,1.6,38.0,535.0,452.0,316.19
2017,8,23,13,15,470.0,294.0,1.65,38.0,729.0,691.89,485.5
2017,8,23,13,30,859.0,130.0,1.7,38.0,923.0,886.45,612.38
2017,8,23,13,45,547.5,285.5,1.75,38.0,787.0,789.25,547.14
2017,8,23,14,0,236.0,441.0,1.8,38.0,651.0,626.92,437.21
2017,8,23,14,15,531.5,285.5,1.85,37.5,739.0,802.36,560.97
2017,8,23,14,30,827.0,130.0,1.9,37.0,827.0,922.74,641.0
2017,8,23,14,45,455.0,247.0,1.95,37.0,628.5,708.59,501.63
2017,8,23,15,0,83.0,364.0,2.0,37.0,430.0,412.49,295.26
2017,8,23,15,15,69.0,336.0,2.05,36.5,388.5,374.78,271.32
2017,8,23,15,30,55.0,308.0,2.1,36.0,347.0,336.44,245.22
2017,8,23,15,45,60.5,290.0,2.15,36.0,330.5,326.44,239.2
2017,8,23,16,0,66.0,272.0,2.2,36.0,314.0,315.99,232.73
2017,8,23,16,15,96.5,254.0,2.2,35.5,309.5,327.38,243.36
2017,8,23,16,30,127.0,236.0,2.2,35.0,305.0,356.47,266.7
2017,8,23,16,45,63.5,183.5,2.2,35.0,218.0,226.2,169.77
2017,8,23,17,0,0.0,131.0,2.2,35.0,131.0,107.91,78.56
2017,8,23,17,15,0.0,112.0,2.1,34.5,112.0,91.95,66.76
2017,8,23,17,30,0.0,93.0,2.0,34.0,93.0,75.9,54.52
2017,8,23,17,45,0.0,74.0,1.9,33.5,74.0,59.71,41.91
2017,8,23,18,0,0.0,55.0,1.8,33.0,55.0,43.34,28.88
2017,8,23,18,15,0.0,38.5,1.75,32.5,38.5,29.44,17.63
2017,8,23,18,30,0.0,22.0,1.7,32.0,22.0,16.76,7.23
2017,8,23,18,45,0.0,11.0,1.65,31.5,11.0,8.36,0.0
2017,8,23,19,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,0.5,0.35,25.0,0.5,0.39,0.0
2017,8,24,6,30,0.0,1.0,0.4,25.0,1.0,0.75,0.0
2017,8,24,6,45,0.0,2.5,0.45,25.5,2.5,1.89,0.0
2017,8,24,7,0,0.0,4.0,0.5,26.0,4.0,3.03,0.0
2017,8,24,7,15,0.0,6.0,0.5,26.5,6.0,4.55,0.0
2017,8,24,7,30,0.0,8.0,0.5,27.0,8.0,6.07,0.0
2017,8,24,7,45,0.0,17.5,0.5,27.5,17.5,13.32,5.77
2017,8,24,8,0,0.0,27.0,0.5,28.0,27.0,20.59,11.91
2017,8,24,8,15,0.0,40.0,0.65,28.5,40.0,30.58,20.24
2017,8,24,8,30,0.0,53.0,0.8,29.0,53.0,40.62,28.48
2017,8,24,8,45,0.0,59.5,1.0,29.5,59.5,45.66,32.46
2017,8,24,9,0,0.0,66.0,1.2,30.0,66.0,50.73,36.42
2017,8,24,9,15,0.0,97.5,1.3,30.5,97.5,75.02,53.44
2017,8,24,9,30,0.0,129.0,1.4,31.0,129.0,97.96,70.86
2017,8,24,9,45,4.5,172.5,1.55,31.5,176.0,130.11,94.85
2017,8,24,10,0,9.0,216.0,1.7,32.0,223.0,162.86,118.94
2017,8,24,10,15,44.5,300.5,1.8,32.0,337.0,228.01,166.07
2017,8,24,10,30,80.0,385.0,1.9,32.0,451.0,302.8,219.77
2017,8,24,10,45,104.5,409.5,2.0,32.0,499.0,339.97,246.34
2017,8,24,11,0,129.0,434.0,2.1,32.0,547.0,379.14,274.53
2017,8,24,11,15,118.0,443.0,2.15,32.0,548.5,394.78,286.0
2017,8,24,11,30,107.0,452.0,2.2,32.0,550.0,407.24,295.08
2017,8,24,11,45,267.0,426.5,2.3,32.5,675.5,507.68,366.74
2017,8,24,12,0,427.0,401.0,2.4,33.0,801.0,621.86,446.26
2017,8,24,12,15,227.5,388.5,2.45,33.0,602.0,491.33,355.16
2017,8,24,12,30,28.0,376.0,2.5,33.0,403.0,327.65,237.23
2017,8,24,12,45,23.5,351.0,2.65,33.0,374.0,296.88,215.89
2017,8,24,13,0,19.0,326.0,2.8,33.0,345.0,275.15,200.41
2017,8,24,13,15,17.5,310.0,2.85,33.0,327.0,262.6,191.48
2017,8,24,13,30,16.0,294.0,2.9,33.0,309.0,249.61,182.19
2017,8,24,13,45,15.5,283.0,2.95,33.0,297.0,241.34,176.36
2017,8,24,14,0,15.0,272.0,3.0,33.0,285.0,232.84,170.35
2017,8,24,14,15,48.0,334.5,3.05,33.0,375.0,338.89,248.92
2017,8,24,14,30,81.0,397.0,3.1,33.0,465.0,434.81,318.32
2017,8,24,14,45,245.0,358.5,3.2,33.0,552.5,600.23,439.21
2017,8,24,15,0,409.0,320.0,3.3,33.0,640.0,742.07,540.22
2017,8,24,15,15,530.5,251.5,3.3,32.5,642.5,792.47,579.15
2017,8,24,15,30,652.0,183.0,3.3,32.0,645.0,844.76,619.28
2017,8,24,15,45,502.5,219.5,3.35,32.0,561.0,728.67,539.56
2017,8,24,16,0,353.0,256.0,3.4,32.0,477.0,603.69,451.7
2017,8,24,16,15,467.0,199.5,3.4,31.5,465.5,661.89,498.61
2017,8,24,16,30,581.0,143.0,3.4,31.0,454.0,699.82,530.41
2017,8,24,16,45,507.0,143.0,3.4,31.0,393.0,612.66,468.92
2017,8,24,17,0,433.0,143.0,3.4,31.0,332.0,538.28,415.48
2017,8,24,17,15,384.5,132.0,3.15,30.5,282.5,474.43,369.24
2017,8,24,17,30,336.0,121.0,2.9,30.0,233.0,395.68,310.64
2017,8,24,17,45,279.0,103.5,2.65,29.5,184.5,325.02,256.06
2017,8,24,18,0,222.0,86.0,2.4,29.0,136.0,258.74,203.04
2017,8,24,18,15,159.5,63.5,2.2,28.5,94.0,186.77,144.07
2017,8,24,18,30,97.0,41.0,2.0,28.0,52.0,119.61,87.35
2017,8,24,18,45,48.5,20.5,1.8,27.5,26.0,58.37,13.96
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,17.5,13.0,3.4,23.0,14.0,10.23,0.0
2017,8,25,6,30,35.0,26.0,3.6,23.0,28.0,19.59,8.0
2017,8,25,6,45,90.0,48.0,3.85,23.5,62.5,35.3,23.93
2017,8,25,7,0,145.0,70.0,4.1,24.0,97.0,50.46,37.47
2017,8,25,7,15,194.5,88.5,4.25,24.5,138.0,63.31,48.77
2017,8,25,7,30,244.0,107.0,4.4,25.0,179.0,75.93,59.55
2017,8,25,7,45,270.0,128.5,4.6,25.5,224.0,89.72,71.05
2017,8,25,8,0,296.0,150.0,4.8,26.0,269.0,103.05,81.92
2017,8,25,8,15,327.5,169.5,4.85,26.5,319.5,114.88,91.32
2017,8,25,8,30,359.0,189.0,4.9,27.0,370.0,126.3,100.24
2017,8,25,8,45,362.0,213.0,4.95,27.5,412.0,139.04,110.13
2017,8,25,9,0,365.0,237.0,5.0,28.0,454.0,151.11,119.35
2017,8,25,9,15,300.0,274.5,5.05,28.5,463.5,177.85,129.1
2017,8,25,9,30,235.0,312.0,5.1,29.0,473.0,224.75,160.42
2017,8,25,9,45,214.0,337.5,5.2,29.5,491.0,257.6,184.52
2017,8,25,10,0,193.0,363.0,5.3,30.0,509.0,288.3,208.47
2017,8,25,10,15,137.5,374.5,5.35,30.0,481.5,298.24,218.55
2017,8,25,10,30,82.0,386.0,5.4,30.0,454.0,304.8,225.34
2017,8,25,10,45,114.0,411.0,5.5,30.5,508.5,343.3,253.34
2017,8,25,11,0,146.0,436.0,5.6,31.0,563.0,389.66,287.11
2017,8,25,11,15,202.0,443.0,5.65,31.0,624.0,440.54,324.74
2017,8,25,11,30,258.0,450.0,5.7,31.0,685.0,498.57,367.6
2017,8,25,11,45,231.0,462.5,5.8,31.5,675.5,510.1,375.64
2017,8,25,12,0,204.0,475.0,5.9,32.0,666.0,520.44,382.55
2017,8,25,12,15,154.5,473.5,6.05,32.0,619.0,500.85,368.42
2017,8,25,12,30,105.0,472.0,6.2,32.0,572.0,466.64,343.51
2017,8,25,12,45,85.0,457.0,6.35,32.0,538.0,447.77,330.02
2017,8,25,13,0,65.0,442.0,6.5,32.0,504.0,426.42,314.54
2017,8,25,13,15,81.0,447.5,6.55,31.5,523.5,452.22,334.64
2017,8,25,13,30,97.0,453.0,6.6,31.0,543.0,478.75,355.28
2017,8,25,13,45,78.5,429.5,6.65,31.0,501.5,447.3,332.42
2017,8,25,14,0,60.0,406.0,6.7,31.0,460.0,414.01,308.14
2017,8,25,14,15,45.0,369.0,6.6,30.5,409.0,369.5,276.06
2017,8,25,14,30,30.0,332.0,6.5,30.0,358.0,323.61,242.53
2017,8,25,14,45,29.0,317.0,6.45,30.0,341.0,311.45,233.92
2017,8,25,15,0,28.0,302.0,6.4,30.0,324.0,298.93,224.98
2017,8,25,15,15,21.0,268.0,6.3,29.5,284.0,242.05,182.66
2017,8,25,15,30,14.0,234.0,6.2,29.0,244.0,206.04,155.72
2017,8,25,15,45,45.0,253.5,6.1,29.0,282.0,274.84,210.08
2017,8,25,16,0,76.0,273.0,6.0,29.0,320.0,327.84,251.95
2017,8,25,16,15,38.0,187.5,5.85,28.5,211.0,204.63,157.23
2017,8,25,16,30,0.0,102.0,5.7,28.0,102.0,79.53,58.11
2017,8,25,16,45,40.0,139.5,5.6,28.0,157.0,159.7,123.67
2017,8,25,17,0,80.0,177.0,5.5,28.0,212.0,237.38,186.42
2017,8,25,17,15,75.5,151.5,5.4,27.5,181.0,207.28,163.31
2017,8,25,17,30,71.0,126.0,5.3,27.0,150.0,176.89,139.61
2017,8,25,17,45,59.5,102.5,5.2,26.5,120.0,143.91,112.99
2017,8,25,18,0,48.0,79.0,5.1,26.0,90.0,111.23,85.97
2017,8,25,18,15,28.5,57.0,5.1,25.5,63.0,75.99,56.22
2017,8,25,18,30,9.0,35.0,5.1,25.0,36.0,36.03,22.56
2017,8,25,18,45,4.5,17.5,5.2,25.0,18.0,16.28,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,24.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,24.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,24.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,23.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,23.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,21.5,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,21.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,1.5,10.0,21.0,1.5,1.18,0.0
2017,8,26,6,30,0.0,3.0,10.0,21.0,3.0,2.27,0.0
2017,8,26,6,45,0.0,7.0,10.05,21.5,7.0,5.3,0.0
2017,8,26,7,0,0.0,11.0,10.1,22.0,11.0,8.34,1.53
2017,8,26,7,15,0.0,16.0,10.1,22.0,16.0,12.15,4.92
2017,8,26,7,30,0.0,21.0,10.1,22.0,21.0,15.97,8.28
2017,8,26,7,45,0.0,16.0,10.15,22.5,16.0,12.17,4.93
2017,8,26,8,0,0.0,11.0,10.2,23.0,11.0,8.37,1.59
2017,8,26,8,15,0.0,52.5,10.25,23.0,52.5,40.2,28.99
2017,8,26,8,30,0.0,94.0,10.3,23.0,94.0,71.83,55.89
2017,8,26,8,45,0.0,116.0,10.4,23.5,116.0,87.63,68.94
2017,8,26,9,0,0.0,138.0,10.5,24.0,138.0,103.17,81.6
2017,8,26,9,15,13.0,197.5,10.55,24.0,206.5,144.04,110.1
2017,8,26,9,30,26.0,257.0,10.6,24.0,275.0,186.65,142.75
2017,8,26,9,45,19.0,246.5,10.65,24.0,260.0,183.09,139.77
2017,8,26,10,0,12.0,236.0,10.7,24.0,245.0,177.53,135.43
2017,8,26,10,15,17.5,269.5,10.7,24.0,283.5,204.86,156.55
2017,8,26,10,30,23.0,303.0,10.7,24.0,322.0,233.34,178.54
2017,8,26,10,45,15.0,244.0,10.75,24.5,257.0,190.93,145.18
2017,8,26,11,0,7.0,185.0,10.8,25.0,192.0,145.14,109.11
2017,8,26,11,15,6.5,175.5,10.85,25.0,181.5,138.58,103.92
2017,8,26,11,30,6.0,166.0,10.9,25.0,171.0,131.79,98.55
2017,8,26,11,45,9.0,200.0,10.95,25.0,208.5,160.6,121.08
2017,8,26,12,0,12.0,234.0,11.0,25.0,246.0,190.08,144.05
2017,8,26,12,15,9.0,201.0,11.1,25.0,210.0,163.31,123.15
2017,8,26,12,30,6.0,168.0,11.2,25.0,174.0,135.86,101.67
2017,8,26,12,45,5.5,162.5,11.3,25.0,168.5,131.62,98.38
2017,8,26,13,0,5.0,157.0,11.4,25.0,163.0,127.25,94.98
2017,8,26,13,15,5.5,160.5,11.45,25.0,166.0,130.83,97.85
2017,8,26,13,30,6.0,164.0,11.5,25.0,169.0,134.41,100.75
2017,8,26,13,45,5.5,163.5,11.55,25.0,168.5,133.84,100.38
2017,8,26,14,0,5.0,163.0,11.6,25.0,168.0,133.22,99.98
2017,8,26,14,15,4.5,160.5,11.55,24.5,165.0,130.92,98.47
2017,8,26,14,30,4.0,158.0,11.5,24.0,162.0,128.57,96.94
2017,8,26,14,45,2.5,150.5,11.5,24.0,153.0,121.12,91.14
2017,8,26,15,0,1.0,143.0,11.5,24.0,144.0,113.61,85.29
2017,8,26,15,15,2.5,158.5,11.45,24.0,160.5,128.23,97.18
2017,8,26,15,30,4.0,174.0,11.4,24.0,177.0,143.38,109.56
2017,8,26,15,45,2.0,149.0,11.35,24.0,150.5,120.43,91.45
2017,8,26,16,0,0.0,124.0,11.3,24.0,124.0,97.58,73.3
2017,8,26,16,15,0.0,82.5,11.35,24.0,82.5,63.48,45.99
2017,8,26,16,30,0.0,41.0,11.4,24.0,41.0,31.39,20.02
2017,8,26,16,45,0.0,49.5,11.45,24.0,49.5,37.9,25.45
2017,8,26,17,0,0.0,58.0,11.5,24.0,58.0,44.43,30.93
2017,8,26,17,15,0.0,49.5,11.6,23.5,49.5,37.86,25.69
2017,8,26,17,30,0.0,41.0,11.7,23.0,41.0,31.31,20.38
2017,8,26,17,45,0.0,32.5,11.85,23.0,32.5,24.78,14.95
2017,8,26,18,0,0.0,24.0,12.0,23.0,24.0,18.26,9.46
2017,8,26,18,15,0.0,16.5,12.1,23.0,16.5,12.53,4.57
2017,8,26,18,30,0.0,9.0,12.2,23.0,9.0,6.82,0.0
2017,8,26,18,45,0.0,4.5,12.3,23.0,4.5,3.4,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,8.5,8.25,23.0,8.5,6.69,0.0
2017,8,27,6,30,0.0,17.0,8.3,23.0,17.0,12.96,2.84
2017,8,27,6,45,0.0,37.5,8.45,23.0,37.5,28.12,17.88
2017,8,27,7,0,0.0,58.0,8.6,23.0,58.0,42.86,31.09
2017,8,27,7,15,6.0,80.0,8.7,23.0,81.5,58.51,44.93
2017,8,27,7,30,12.0,102.0,8.8,23.0,105.0,74.06,58.47
2017,8,27,7,45,6.0,79.0,8.9,23.0,80.5,59.95,46.26
2017,8,27,8,0,0.0,56.0,9.0,23.0,56.0,42.88,31.42
2017,8,27,8,15,0.0,95.0,9.1,23.0,95.0,72.11,56.36
2017,8,27,8,30,0.0,134.0,9.2,23.0,134.0,99.23,79.2
2017,8,27,8,45,6.0,166.0,9.35,23.0,169.5,121.06,97.32
2017,8,27,9,0,12.0,198.0,9.5,23.0,205.0,142.4,114.88
2017,8,27,9,15,6.0,151.5,9.6,23.0,155.0,113.34,86.01
2017,8,27,9,30,0.0,105.0,9.7,23.0,105.0,80.63,59.62
2017,8,27,9,45,0.0,109.0,9.8,23.5,109.0,83.72,61.81
2017,8,27,10,0,0.0,113.0,9.9,24.0,113.0,86.82,64.01
2017,8,27,10,15,3.5,150.5,9.95,24.0,153.5,115.85,86.83
2017,8,27,10,30,7.0,188.0,10.0,24.0,194.0,145.38,109.95
2017,8,27,10,45,20.5,273.0,10.1,24.0,291.0,214.43,163.77
2017,8,27,11,0,34.0,358.0,10.2,24.0,388.0,284.15,217.68
2017,8,27,11,15,24.0,309.5,10.25,24.0,331.0,249.49,190.85
2017,8,27,11,30,14.0,261.0,10.3,24.0,274.0,209.06,159.39
2017,8,27,11,45,11.0,222.5,10.4,24.0,233.0,179.29,136.16
2017,8,27,12,0,8.0,184.0,10.5,24.0,192.0,148.52,112.04
2017,8,27,12,15,12.0,237.5,10.55,24.0,249.0,194.24,147.85
2017,8,27,12,30,16.0,291.0,10.6,24.0,306.0,241.17,184.38
2017,8,27,12,45,13.0,245.0,10.65,24.0,257.0,203.48,155.1
2017,8,27,13,0,10.0,199.0,10.7,24.0,208.0,165.05,125.13
2017,8,27,13,15,7.5,180.5,10.75,24.0,187.5,148.65,112.29
2017,8,27,13,30,5.0,162.0,10.8,24.0,167.0,131.94,99.15
2017,8,27,13,45,9.5,214.5,10.9,24.0,223.5,179.24,136.54
2017,8,27,14,0,14.0,267.0,11.0,24.0,280.0,228.17,175.04
2017,8,27,14,15,7.0,177.5,10.95,24.0,184.0,147.3,111.65
2017,8,27,14,30,0.0,88.0,10.9,24.0,88.0,68.18,48.86
2017,8,27,14,45,0.0,55.0,10.85,24.0,55.0,42.46,28.41
2017,8,27,15,0,0.0,22.0,10.8,24.0,22.0,16.93,7.97
2017,8,27,15,15,0.0,47.5,10.7,23.5,47.5,36.57,23.88
2017,8,27,15,30,0.0,73.0,10.6,23.0,73.0,56.26,39.92
2017,8,27,15,45,0.0,99.5,10.5,23.0,99.5,77.0,56.8
2017,8,27,16,0,0.0,126.0,10.4,23.0,126.0,99.33,75.03
2017,8,27,16,15,0.0,70.5,10.3,23.0,70.5,54.18,38.62
2017,8,27,16,30,0.0,15.0,10.2,23.0,15.0,11.45,3.75
2017,8,27,16,45,0.0,43.5,10.15,23.0,43.5,33.28,21.78
2017,8,27,17,0,0.0,72.0,10.1,23.0,72.0,55.26,40.0
2017,8,27,17,15,0.0,61.0,9.95,22.5,61.0,46.74,33.17
2017,8,27,17,30,0.0,50.0,9.8,22.0,50.0,38.24,26.25
2017,8,27,17,45,0.0,39.5,9.75,22.0,39.5,30.16,19.51
2017,8,27,18,0,0.0,29.0,9.7,22.0,29.0,22.1,12.69
2017,8,27,18,15,0.0,20.0,9.6,22.0,20.0,15.21,6.78
2017,8,27,18,30,0.0,11.0,9.5,22.0,11.0,8.34,0.82
2017,8,27,18,45,0.0,5.5,9.4,22.0,5.5,4.16,0.0
2017,8,27,19,0,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,20.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,3.5,8.2,20.0,3.5,2.75,0.0
2017,8,28,6,30,0.0,7.0,8.3,20.0,7.0,5.3,0.0
2017,8,28,6,45,0.0,16.0,8.4,20.5,16.0,12.16,4.6
2017,8,28,7,0,0.0,25.0,8.5,21.0,25.0,19.03,10.8
2017,8,28,7,15,0.0,35.5,8.65,21.0,35.5,27.09,17.98
2017,8,28,7,30,0.0,46.0,8.8,21.0,46.0,35.16,25.1
2017,8,28,7,45,36.5,102.5,9.0,21.5,117.0,74.71,59.35
2017,8,28,8,0,73.0,159.0,9.2,22.0,188.0,109.65,89.07
2017,8,28,8,15,84.0,185.5,9.2,22.0,223.5,126.19,102.84
2017,8,28,8,30,95.0,212.0,9.2,22.0,259.0,142.33,116.13
2017,8,28,8,45,100.0,235.0,9.25,22.5,290.0,156.19,127.11
2017,8,28,9,0,105.0,258.0,9.3,23.0,321.0,169.68,137.68
2017,8,28,9,15,54.0,215.5,9.15,23.0,248.0,150.57,114.76
2017,8,28,9,30,3.0,173.0,9.0,23.0,175.0,129.12,98.36
2017,8,28,9,45,106.0,266.0,8.9,23.5,346.0,200.19,149.75
2017,8,28,10,0,209.0,359.0,8.8,24.0,517.0,293.13,218.25
2017,8,28,10,15,114.0,323.0,8.7,24.0,410.0,262.3,198.31
2017,8,28,10,30,19.0,287.0,8.6,24.0,303.0,221.01,168.75
2017,8,28,10,45,37.5,339.5,8.55,24.5,372.0,266.7,203.48
2017,8,28,11,0,56.0,392.0,8.5,25.0,441.0,319.34,243.28
2017,8,28,11,15,147.0,421.5,8.5,25.0,554.0,399.76,304.73
2017,8,28,11,30,238.0,451.0,8.5,25.0,667.0,490.44,373.97
2017,8,28,11,45,172.5,457.5,8.55,25.5,615.0,473.32,360.32
2017,8,28,12,0,107.0,464.0,8.6,26.0,563.0,443.12,336.47
2017,8,28,12,15,241.0,443.5,8.55,26.0,668.5,551.71,420.16
2017,8,28,12,30,375.0,423.0,8.5,26.0,774.0,657.2,500.71
2017,8,28,12,45,198.0,377.5,8.5,26.5,562.5,486.4,371.32
2017,8,28,13,0,21.0,332.0,8.5,27.0,351.0,282.66,213.48
2017,8,28,13,15,91.0,397.5,8.35,27.0,480.5,418.54,318.22
2017,8,28,13,30,161.0,463.0,8.2,27.0,610.0,565.49,428.56
2017,8,28,13,45,139.5,449.0,8.1,27.0,575.0,542.98,411.55
2017,8,28,14,0,118.0,435.0,8.0,27.0,540.0,518.36,393.27
2017,8,28,14,15,89.0,405.0,7.85,27.0,482.5,448.33,341.12
2017,8,28,14,30,60.0,375.0,7.7,27.0,425.0,396.32,301.85
2017,8,28,14,45,156.5,369.0,7.55,27.0,491.0,509.78,390.45
2017,8,28,15,0,253.0,363.0,7.4,27.0,557.0,623.71,477.61
2017,8,28,15,15,224.0,344.5,7.2,26.5,509.5,558.57,430.53
2017,8,28,15,30,195.0,326.0,7.0,26.0,462.0,514.64,398.82
2017,8,28,15,45,225.0,298.0,6.85,26.0,444.0,515.04,401.32
2017,8,28,16,0,255.0,270.0,6.7,26.0,426.0,534.67,417.93
2017,8,28,16,15,326.0,230.5,6.4,25.5,412.0,553.33,436.04
2017,8,28,16,30,397.0,191.0,6.1,25.0,398.0,587.4,465.32
2017,8,28,16,45,525.0,138.0,5.85,25.0,379.0,627.55,499.94
2017,8,28,17,0,653.0,85.0,5.6,25.0,360.0,664.96,529.67
2017,8,28,17,15,610.0,78.5,5.35,24.5,306.0,601.23,482.95
2017,8,28,17,30,567.0,72.0,5.1,24.0,252.0,538.37,435.88
2017,8,28,17,45,507.0,63.0,4.95,24.0,199.5,461.98,374.73
2017,8,28,18,0,447.0,54.0,4.8,24.0,147.0,389.09,313.94
2017,8,28,18,15,346.5,42.0,4.75,23.5,100.5,292.56,232.38
2017,8,28,18,30,246.0,30.0,4.7,23.0,54.0,205.75,152.33
2017,8,28,18,45,123.0,15.0,4.7,23.0,27.0,94.3,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,6,15,96.5,11.0,5.5,20.0,17.5,8.65,0.0
2017,8,29,6,30,193.0,22.0,5.6,20.0,35.0,17.92,5.29
2017,8,29,6,45,312.0,34.5,5.75,20.5,79.5,28.08,18.01
2017,8,29,7,0,431.0,47.0,5.9,21.0,124.0,38.26,27.37
2017,8,29,7,15,504.0,55.5,6.1,21.5,177.0,44.9,33.42
2017,8,29,7,30,577.0,64.0,6.3,22.0,230.0,51.55,39.23
2017,8,29,7,45,625.5,70.0,6.5,22.5,286.0,56.03,42.98
2017,8,29,8,0,674.0,76.0,6.7,23.0,342.0,60.49,46.6
2017,8,29,8,15,707.0,80.5,6.8,23.5,397.0,68.82,53.43
2017,8,29,8,30,740.0,85.0,6.9,24.0,452.0,72.06,55.86
2017,8,29,8,45,763.5,88.5,7.0,24.5,504.5,74.32,57.43
2017,8,29,9,0,787.0,92.0,7.1,25.0,557.0,76.5,58.92
2017,8,29,9,15,804.5,95.0,7.1,25.5,605.0,107.67,62.68
2017,8,29,9,30,822.0,98.0,7.1,26.0,653.0,173.9,99.49
2017,8,29,9,45,834.0,101.5,7.15,26.5,696.0,233.03,143.1
2017,8,29,10,0,846.0,105.0,7.2,27.0,739.0,292.84,192.7
2017,8,29,10,15,470.0,246.5,7.1,27.0,602.0,318.85,229.19
2017,8,29,10,30,94.0,388.0,7.0,27.0,465.0,313.22,235.22
2017,8,29,10,45,175.5,405.0,6.95,27.5,554.5,369.93,276.98
2017,8,29,11,0,257.0,422.0,6.9,28.0,644.0,438.59,327.97
2017,8,29,11,15,319.0,411.0,6.8,28.0,694.0,487.85,365.51
2017,8,29,11,30,381.0,400.0,6.7,28.0,744.0,542.22,406.86
2017,8,29,11,45,617.0,272.0,6.65,28.0,838.5,628.83,474.13
2017,8,29,12,0,853.0,144.0,6.6,28.0,933.0,713.36,540.45
2017,8,29,12,15,484.0,307.5,6.55,28.0,756.0,630.76,475.97
2017,8,29,12,30,115.0,471.0,6.5,28.0,579.0,488.03,365.16
2017,8,29,12,45,484.0,307.5,6.45,28.5,757.5,683.79,515.33
2017,8,29,13,0,853.0,144.0,6.4,29.0,936.0,856.03,642.0
2017,8,29,13,15,850.0,143.0,6.3,29.0,924.0,880.97,658.44
2017,8,29,13,30,847.0,142.0,6.2,29.0,912.0,902.48,673.15
2017,8,29,13,45,843.5,140.0,6.15,29.0,892.0,919.1,684.79
2017,8,29,14,0,840.0,138.0,6.1,29.0,872.0,932.05,694.04
2017,8,29,14,15,832.5,136.0,6.0,29.0,844.0,937.47,698.0
2017,8,29,14,30,825.0,134.0,5.9,29.0,816.0,953.71,709.52
2017,8,29,14,45,812.0,133.0,5.85,29.0,780.0,947.16,705.85
2017,8,29,15,0,799.0,132.0,5.8,29.0,744.0,936.83,699.86
2017,8,29,15,15,565.0,216.0,5.65,28.5,636.5,806.39,609.7
2017,8,29,15,30,331.0,300.0,5.5,28.0,529.0,639.63,487.35
2017,8,29,15,45,536.5,207.5,5.35,28.0,548.0,756.0,578.18
2017,8,29,16,0,742.0,115.0,5.2,28.0,567.0,842.02,641.36
2017,8,29,16,15,717.5,110.5,4.95,27.5,516.0,806.74,617.97
2017,8,29,16,30,693.0,106.0,4.7,27.0,465.0,763.91,589.64
2017,8,29,16,45,666.5,98.5,4.45,27.0,412.0,714.09,554.86
2017,8,29,17,0,640.0,91.0,4.2,27.0,359.0,663.08,519.05
2017,8,29,17,15,594.0,84.0,3.85,26.5,304.0,596.64,471.61
2017,8,29,17,30,548.0,77.0,3.5,26.0,249.0,531.25,423.24
2017,8,29,17,45,482.5,67.5,3.15,25.5,196.0,450.93,360.61
2017,8,29,18,0,417.0,58.0,2.8,25.0,143.0,374.47,298.43
2017,8,29,18,15,313.0,44.5,2.7,24.5,96.5,271.42,213.05
2017,8,29,18,30,209.0,31.0,2.6,24.0,50.0,184.93,133.45
2017,8,29,18,45,104.5,15.5,2.55,23.5,25.0,64.58,0.0
2017,8,29,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,72.5,12.0,3.85,19.5,16.5,9.44,0.0
2017,8,30,6,30,145.0,24.0,4.0,20.0,33.0,18.2,4.87
2017,8,30,6,45,267.0,38.5,4.15,20.5,77.5,29.33,19.03
2017,8,30,7,0,389.0,53.0,4.3,21.0,122.0,42.81,31.29
2017,8,30,7,15,464.0,63.0,4.4,21.5,175.0,50.36,38.14
2017,8,30,7,30,539.0,73.0,4.5,22.0,228.0,57.86,44.69
2017,8,30,7,45,595.0,79.0,4.65,22.5,284.5,62.1,48.22
2017,8,30,8,0,651.0,85.0,4.8,23.0,341.0,66.37,51.65
2017,8,30,8,15,686.0,90.0,4.85,23.5,396.5,69.58,54.08
2017,8,30,8,30,721.0,95.0,4.9,24.0,452.0,72.73,56.42
2017,8,30,8,45,749.5,98.0,4.95,24.5,505.5,80.53,62.64
2017,8,30,9,0,778.0,101.0,5.0,25.0,559.0,82.23,63.7
2017,8,30,9,15,796.0,104.5,4.95,25.5,607.5,115.79,68.25
2017,8,30,9,30,814.0,108.0,4.9,26.0,656.0,175.0,100.16
2017,8,30,9,45,830.0,109.5,4.85,26.5,700.0,234.27,143.83
2017,8,30,10,0,846.0,111.0,4.8,27.0,744.0,299.4,197.02
2017,8,30,10,15,856.0,113.0,4.7,27.0,781.5,358.19,247.5
2017,8,30,10,30,866.0,115.0,4.6,27.0,819.0,416.89,297.76
2017,8,30,10,45,875.0,116.0,4.6,27.5,849.0,474.13,345.43
2017,8,30,11,0,884.0,117.0,4.6,28.0,879.0,530.66,391.15
2017,8,30,11,15,889.0,118.0,4.5,28.0,901.5,584.09,433.75
2017,8,30,11,30,894.0,119.0,4.4,28.0,924.0,635.93,474.02
2017,8,30,11,45,570.0,290.5,4.3,28.5,807.0,614.65,456.33
2017,8,30,12,0,246.0,462.0,4.2,29.0,690.0,553.02,407.74
2017,8,30,12,15,573.5,292.0,4.1,29.0,826.0,685.8,507.94
2017,8,30,12,30,901.0,122.0,4.0,29.0,962.0,812.73,601.18
2017,8,30,12,45,900.5,121.5,3.95,29.5,958.5,847.54,622.54
2017,8,30,13,0,900.0,121.0,3.9,30.0,955.0,879.19,642.17
2017,8,30,13,15,897.5,120.5,3.8,30.0,943.0,905.77,659.37
2017,8,30,13,30,895.0,120.0,3.7,30.0,931.0,928.78,674.21
2017,8,30,13,45,889.0,120.0,3.6,30.0,910.0,945.36,684.87
2017,8,30,14,0,883.0,120.0,3.5,30.0,889.0,958.08,693.12
2017,8,30,14,15,876.5,118.0,3.45,30.0,861.0,964.5,697.71
2017,8,30,14,30,870.0,116.0,3.4,30.0,833.0,966.95,699.93
2017,8,30,14,45,861.0,114.0,3.35,30.0,797.5,963.08,698.21
2017,8,30,15,0,852.0,112.0,3.3,30.0,762.0,955.35,694.19
2017,8,30,15,15,839.5,109.5,3.15,29.5,719.5,939.98,686.03
2017,8,30,15,30,827.0,107.0,3.0,29.0,677.0,933.41,683.81
2017,8,30,15,45,812.5,103.0,2.95,29.0,630.0,907.06,667.91
2017,8,30,16,0,798.0,99.0,2.9,29.0,583.0,877.47,650.02
2017,8,30,16,15,775.5,95.0,2.7,28.5,530.5,837.67,625.41
2017,8,30,16,30,753.0,91.0,2.5,28.0,478.0,795.49,598.96
2017,8,30,16,45,724.5,85.5,2.35,28.0,423.5,744.42,565.1
2017,8,30,17,0,696.0,80.0,2.2,28.0,369.0,696.52,532.91
2017,8,30,17,15,652.5,74.0,2.0,27.0,312.5,631.26,489.1
2017,8,30,17,30,609.0,68.0,1.8,26.0,256.0,566.82,444.21
2017,8,30,17,45,547.0,59.5,1.6,25.5,201.5,487.64,384.61
2017,8,30,18,0,485.0,51.0,1.4,25.0,147.0,412.09,324.34
2017,8,30,18,15,377.0,39.5,1.3,24.5,99.0,309.56,240.4
2017,8,30,18,30,269.0,28.0,1.2,24.0,51.0,217.66,153.66
2017,8,30,18,45,134.5,14.0,1.2,23.5,25.5,78.56,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,96.5,11.0,2.2,18.5,17.0,8.65,0.0
2017,8,31,6,30,193.0,22.0,2.5,19.0,34.0,17.98,4.11
2017,8,31,6,45,309.5,35.5,2.85,19.5,78.5,28.95,18.77
2017,8,31,7,0,426.0,49.0,3.2,20.0,123.0,39.88,28.88
