Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,7,15,499.5,58.5,3.15,20.5,177.0,47.22,35.58
2017,8,31,7,30,573.0,68.0,3.1,21.0,231.0,54.53,42.0
2017,8,31,7,45,617.5,76.0,3.05,22.0,287.0,60.28,46.75
2017,8,31,8,0,662.0,84.0,3.0,23.0,343.0,65.89,51.22
2017,8,31,8,15,696.0,89.0,2.95,23.5,398.5,69.13,53.68
2017,8,31,8,30,730.0,94.0,2.9,24.0,454.0,72.3,56.04
2017,8,31,8,45,751.5,100.0,2.85,25.0,506.5,81.99,63.71
2017,8,31,9,0,773.0,106.0,2.8,26.0,559.0,85.48,66.09
2017,8,31,9,15,791.5,109.5,2.75,26.0,608.0,121.26,71.46
2017,8,31,9,30,810.0,113.0,2.7,26.0,657.0,180.4,104.0
2017,8,31,9,45,821.0,117.5,2.65,26.5,699.5,240.68,148.58
2017,8,31,10,0,832.0,122.0,2.6,27.0,742.0,301.67,198.3
2017,8,31,10,15,842.0,124.0,2.55,27.0,779.5,361.04,248.5
2017,8,31,10,30,852.0,126.0,2.5,27.0,817.0,421.82,299.38
2017,8,31,10,45,858.0,129.0,2.5,27.5,846.0,478.54,345.65
2017,8,31,11,0,864.0,132.0,2.5,28.0,875.0,534.28,389.69
2017,8,31,11,15,556.0,288.5,2.4,28.0,771.5,535.95,393.26
2017,8,31,11,30,248.0,445.0,2.3,28.0,668.0,499.59,366.56
2017,8,31,11,45,537.0,308.0,2.25,28.5,800.5,610.39,447.74
2017,8,31,12,0,826.0,171.0,2.2,29.0,933.0,730.95,533.62
2017,8,31,12,15,827.5,171.5,2.15,29.0,938.0,772.92,562.07
2017,8,31,12,30,829.0,172.0,2.1,29.0,943.0,812.39,588.82
2017,8,31,12,45,830.0,170.5,2.05,29.5,940.0,847.05,610.61
2017,8,31,13,0,831.0,169.0,2.0,30.0,937.0,878.71,629.22
2017,8,31,13,15,827.5,168.0,1.9,30.0,924.5,903.68,644.19
2017,8,31,13,30,824.0,167.0,1.8,30.0,912.0,925.08,656.84
2017,8,31,13,45,820.0,164.5,1.75,30.0,891.5,940.93,666.57
2017,8,31,14,0,816.0,162.0,1.7,30.0,871.0,952.99,674.04
2017,8,31,14,15,808.0,160.0,1.65,30.0,842.0,957.88,677.16
2017,8,31,14,30,800.0,158.0,1.6,30.0,813.0,958.87,678.06
2017,8,31,14,45,784.0,157.5,1.6,30.0,776.0,949.76,673.48
2017,8,31,15,0,768.0,157.0,1.6,30.0,739.0,936.85,666.76
2017,8,31,15,15,752.5,153.0,1.55,30.0,697.0,925.76,660.73
2017,8,31,15,30,737.0,149.0,1.5,30.0,655.0,902.92,647.33
2017,8,31,15,45,722.0,142.0,1.5,30.0,608.0,874.01,630.81
2017,8,31,16,0,707.0,135.0,1.5,30.0,561.0,842.12,612.34
2017,8,31,16,15,680.5,129.5,1.4,29.5,509.0,798.8,586.28
2017,8,31,16,30,654.0,124.0,1.3,29.0,457.0,753.53,558.63
2017,8,31,16,45,623.5,115.0,1.25,29.0,403.5,699.4,523.83
2017,8,31,17,0,593.0,106.0,1.2,29.0,350.0,644.36,487.65
2017,8,31,17,15,545.0,97.0,1.1,28.5,294.5,575.09,440.65
2017,8,31,17,30,497.0,88.0,1.0,28.0,239.0,506.97,392.06
2017,8,31,17,45,431.0,75.5,0.95,27.5,186.5,419.49,327.14
2017,8,31,18,0,365.0,63.0,0.9,27.0,134.0,343.63,267.72
2017,8,31,18,15,265.5,46.0,0.9,26.0,88.5,247.0,189.79
2017,8,31,18,30,166.0,29.0,0.9,25.0,43.0,159.53,108.28
2017,8,31,18,45,83.0,14.5,0.95,24.5,21.5,53.16,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,6,15,54.0,10.5,1.35,19.5,14.0,8.26,0.0
2017,9,1,6,30,108.0,21.0,1.6,20.0,28.0,15.91,2.26
2017,9,1,6,45,208.0,40.0,1.9,20.5,70.5,30.08,19.59
2017,9,1,7,0,308.0,59.0,2.2,21.0,113.0,44.12,32.38
2017,9,1,7,15,381.0,73.0,2.05,21.5,164.5,54.37,41.6
2017,9,1,7,30,454.0,87.0,1.9,22.0,216.0,64.49,50.41
2017,9,1,7,45,506.5,97.5,1.8,22.5,271.0,71.92,56.65
2017,9,1,8,0,559.0,108.0,1.7,23.0,326.0,81.33,64.4
2017,9,1,8,15,597.0,116.0,1.4,24.0,380.5,85.85,67.68
2017,9,1,8,30,635.0,124.0,1.1,25.0,435.0,90.2,70.75
2017,9,1,8,45,663.5,129.5,0.8,26.0,487.5,92.55,72.07
2017,9,1,9,0,692.0,135.0,0.5,27.0,540.0,94.8,73.28
2017,9,1,9,15,713.0,140.0,0.45,27.5,588.5,131.14,79.37
2017,9,1,9,30,734.0,145.0,0.4,28.0,637.0,187.88,110.64
2017,9,1,9,45,749.0,149.5,0.4,28.5,680.5,245.47,151.95
2017,9,1,10,0,764.0,154.0,0.4,29.0,724.0,309.13,201.32
2017,9,1,10,15,515.5,269.0,0.45,29.0,662.0,354.1,245.09
2017,9,1,10,30,267.0,384.0,0.5,29.0,600.0,374.2,266.92
2017,9,1,10,45,537.0,274.5,0.55,29.5,729.0,443.25,314.15
2017,9,1,11,0,807.0,165.0,0.6,30.0,858.0,535.51,378.9
2017,9,1,11,15,813.5,166.5,0.6,30.0,880.5,588.32,417.27
2017,9,1,11,30,820.0,168.0,0.6,30.0,903.0,639.96,453.97
2017,9,1,11,45,810.0,178.0,0.65,30.0,913.0,686.1,486.4
2017,9,1,12,0,800.0,188.0,0.7,30.0,923.0,729.28,516.1
2017,9,1,12,15,801.5,188.5,0.7,30.0,928.5,770.42,543.4
2017,9,1,12,30,803.0,189.0,0.7,30.0,934.0,809.15,568.61
2017,9,1,12,45,808.5,184.5,0.75,30.5,932.0,844.34,590.94
2017,9,1,13,0,814.0,180.0,0.8,31.0,930.0,876.77,610.61
2017,9,1,13,15,811.0,179.0,0.85,31.0,918.0,901.83,626.68
2017,9,1,13,30,808.0,178.0,0.9,31.0,906.0,923.39,640.78
2017,9,1,13,45,807.0,173.5,1.0,31.0,886.5,939.96,652.84
2017,9,1,14,0,806.0,169.0,1.1,31.0,867.0,952.8,662.8
2017,9,1,14,15,798.0,167.0,1.2,31.0,838.5,957.56,667.98
2017,9,1,14,30,790.0,165.0,1.3,31.0,810.0,958.43,670.97
2017,9,1,14,45,780.5,161.0,1.4,31.0,774.5,952.05,669.63
2017,9,1,15,0,771.0,157.0,1.5,31.0,739.0,941.87,666.04
2017,9,1,15,15,497.0,236.0,1.55,30.5,603.5,758.63,548.95
2017,9,1,15,30,223.0,315.0,1.6,30.0,468.0,534.42,394.6
2017,9,1,15,45,466.0,225.5,1.65,30.0,514.5,713.39,526.87
2017,9,1,16,0,709.0,136.0,1.7,30.0,561.0,846.83,619.39
2017,9,1,16,15,683.0,130.0,1.65,29.5,509.0,803.21,591.91
2017,9,1,16,30,657.0,124.0,1.6,29.0,457.0,757.62,564.43
2017,9,1,16,45,625.0,115.5,1.6,29.0,402.5,702.53,529.15
2017,9,1,17,0,593.0,107.0,1.6,29.0,348.0,646.59,492.4
2017,9,1,17,15,544.5,97.5,1.5,28.0,292.5,576.19,445.09
2017,9,1,17,30,496.0,88.0,1.4,27.0,237.0,506.98,395.95
2017,9,1,17,45,429.5,75.0,1.35,26.5,184.5,418.84,329.58
2017,9,1,18,0,363.0,62.0,1.3,26.0,132.0,342.01,268.53
2017,9,1,18,15,263.0,45.0,1.3,25.0,86.5,245.13,189.29
2017,9,1,18,30,163.0,28.0,1.3,24.0,41.0,155.39,102.27
2017,9,1,18,45,81.5,14.0,1.3,23.5,20.5,52.09,0.0
2017,9,1,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,52.0,10.5,1.55,19.5,13.5,8.26,0.0
2017,9,2,6,30,104.0,21.0,1.8,20.0,27.0,15.89,1.45
2017,9,2,6,45,209.5,40.0,2.1,21.0,70.0,30.08,19.48
2017,9,2,7,0,315.0,59.0,2.4,22.0,113.0,44.17,32.26
2017,9,2,7,15,389.0,72.5,2.35,22.5,164.5,54.11,41.19
2017,9,2,7,30,463.0,86.0,2.3,23.0,216.0,63.94,49.73
2017,9,2,7,45,517.5,95.5,2.25,24.0,271.0,73.31,57.49
2017,9,2,8,0,572.0,105.0,2.2,25.0,326.0,79.43,62.28
2017,9,2,8,15,609.0,112.5,2.2,25.5,381.0,83.69,65.49
2017,9,2,8,30,646.0,120.0,2.2,26.0,436.0,87.8,68.54
2017,9,2,8,45,672.0,126.0,2.2,26.5,488.0,90.54,70.4
2017,9,2,9,0,698.0,132.0,2.2,27.0,540.0,93.15,72.14
2017,9,2,9,15,718.5,137.0,2.15,27.5,588.0,132.06,79.53
2017,9,2,9,30,739.0,142.0,2.1,28.0,636.0,189.15,112.2
2017,9,2,9,45,752.0,147.0,2.05,28.5,678.0,247.04,154.95
2017,9,2,10,0,765.0,152.0,2.0,29.0,720.0,310.65,205.69
2017,9,2,10,15,776.5,155.0,2.0,29.0,757.0,367.59,252.87
2017,9,2,10,30,788.0,158.0,2.0,29.0,794.0,424.9,299.97
2017,9,2,10,45,794.5,161.5,2.0,29.5,822.5,480.5,344.18
2017,9,2,11,0,801.0,165.0,2.0,30.0,851.0,535.42,386.42
2017,9,2,11,15,806.5,166.5,2.0,30.0,872.5,587.39,426.03
2017,9,2,11,30,812.0,168.0,2.0,30.0,894.0,638.09,463.59
2017,9,2,11,45,801.5,178.5,2.0,30.0,904.0,683.89,496.58
2017,9,2,12,0,791.0,189.0,2.0,30.0,914.0,726.72,526.68
2017,9,2,12,15,792.0,189.5,2.0,30.0,918.5,767.1,554.7
2017,9,2,12,30,793.0,190.0,2.0,30.0,923.0,805.05,580.6
2017,9,2,12,45,567.0,311.5,2.05,30.5,835.0,764.29,548.86
2017,9,2,13,0,341.0,433.0,2.1,31.0,747.0,690.55,495.04
2017,9,2,13,15,563.0,309.5,2.1,31.0,819.0,808.93,579.72
2017,9,2,13,30,785.0,186.0,2.1,31.0,891.0,912.39,650.36
2017,9,2,13,45,538.0,299.5,2.15,31.0,777.5,815.62,583.87
2017,9,2,14,0,291.0,413.0,2.2,31.0,664.0,686.81,494.3
2017,9,2,14,15,228.5,407.0,2.2,30.5,600.5,610.26,444.05
2017,9,2,14,30,166.0,401.0,2.2,30.0,537.0,551.51,404.03
2017,9,2,14,45,432.0,295.0,2.25,30.0,625.5,751.65,549.46
2017,9,2,15,0,698.0,189.0,2.3,30.0,714.0,915.69,662.89
2017,9,2,15,15,681.5,184.0,2.25,30.0,672.5,894.44,648.57
2017,9,2,15,30,665.0,179.0,2.2,30.0,631.0,869.96,633.92
2017,9,2,15,45,665.0,160.0,2.15,30.0,584.0,843.46,618.01
2017,9,2,16,0,665.0,141.0,2.1,30.0,537.0,813.22,599.59
2017,9,2,16,15,617.0,145.0,2.0,29.5,486.0,761.15,567.06
2017,9,2,16,30,569.0,149.0,1.9,29.0,435.0,698.91,527.06
2017,9,2,16,45,535.0,138.0,1.8,29.0,382.0,642.67,489.16
2017,9,2,17,0,501.0,127.0,1.7,29.0,329.0,586.32,450.05
2017,9,2,17,15,452.0,114.5,1.55,28.0,275.0,516.82,401.45
2017,9,2,17,30,403.0,102.0,1.4,27.0,221.0,449.44,352.45
2017,9,2,17,45,338.5,85.0,1.3,26.5,170.0,368.48,290.33
2017,9,2,18,0,274.0,68.0,1.2,26.0,119.0,292.33,229.29
2017,9,2,18,15,188.0,47.0,1.2,25.5,76.0,203.47,155.84
2017,9,2,18,30,102.0,26.0,1.2,25.0,33.0,104.07,63.35
2017,9,2,18,45,51.0,13.0,1.2,24.5,16.5,35.98,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,26.5,9.0,1.0,20.5,10.5,7.08,0.0
2017,9,3,6,30,53.0,18.0,1.2,21.0,21.0,13.74,0.0
2017,9,3,6,45,133.0,41.5,1.45,21.5,61.0,30.77,19.96
2017,9,3,7,0,213.0,65.0,1.7,22.0,101.0,47.5,35.09
2017,9,3,7,15,297.0,75.5,1.55,22.5,146.5,55.26,42.16
2017,9,3,7,30,381.0,86.0,1.4,23.0,192.0,62.97,48.88
2017,9,3,7,45,381.5,108.0,1.25,23.5,235.0,76.95,60.7
2017,9,3,8,0,382.0,130.0,1.1,24.0,278.0,90.2,71.61
2017,9,3,8,15,456.5,142.0,1.15,24.5,345.0,97.97,77.71
2017,9,3,8,30,531.0,154.0,1.2,25.0,412.0,105.65,83.64
2017,9,3,8,45,559.0,163.0,1.3,26.0,463.0,110.4,86.9
2017,9,3,9,0,587.0,172.0,1.4,27.0,514.0,116.06,90.87
2017,9,3,9,15,610.0,179.0,1.4,27.0,561.0,153.35,98.36
2017,9,3,9,30,633.0,186.0,1.4,27.0,608.0,205.6,129.11
2017,9,3,9,45,578.5,221.0,1.45,27.5,626.5,262.61,173.82
2017,9,3,10,0,524.0,256.0,1.5,28.0,645.0,313.33,215.95
2017,9,3,10,15,608.0,232.0,1.55,28.0,705.0,364.64,255.26
2017,9,3,10,30,692.0,208.0,1.6,28.0,765.0,423.55,301.0
2017,9,3,10,45,700.0,212.5,1.65,28.5,793.5,476.96,342.91
2017,9,3,11,0,708.0,217.0,1.7,29.0,822.0,530.15,383.41
2017,9,3,11,15,714.5,219.5,1.75,29.0,843.5,580.58,421.6
2017,9,3,11,30,721.0,222.0,1.8,29.0,865.0,630.12,458.19
2017,9,3,11,45,704.0,238.0,1.85,29.5,873.5,673.68,488.55
2017,9,3,12,0,687.0,254.0,1.9,30.0,882.0,714.09,515.9
2017,9,3,12,15,596.5,317.5,1.95,30.0,865.0,734.44,528.82
2017,9,3,12,30,506.0,381.0,2.0,30.0,848.0,747.13,536.18
2017,9,3,12,45,514.5,375.0,2.05,30.0,848.5,776.96,556.99
2017,9,3,13,0,523.0,369.0,2.1,30.0,849.0,804.88,576.28
2017,9,3,13,15,605.5,307.5,2.15,30.0,855.5,847.5,607.24
2017,9,3,13,30,688.0,246.0,2.2,30.0,862.0,892.27,639.34
2017,9,3,13,45,684.5,241.5,2.25,30.0,842.5,905.3,648.65
2017,9,3,14,0,681.0,237.0,2.3,30.0,823.0,914.79,656.04
2017,9,3,14,15,671.5,233.5,2.3,30.0,795.0,915.91,657.62
2017,9,3,14,30,662.0,230.0,2.3,30.0,767.0,913.39,657.03
2017,9,3,14,45,563.0,256.0,2.3,30.0,698.5,842.0,609.92
2017,9,3,15,0,464.0,282.0,2.3,30.0,630.0,775.5,565.44
2017,9,3,15,15,537.0,242.5,2.3,29.5,622.5,807.51,591.95
2017,9,3,15,30,610.0,203.0,2.3,29.0,615.0,842.67,619.7
2017,9,3,15,45,592.5,193.5,2.3,29.0,569.5,801.91,593.97
2017,9,3,16,0,575.0,184.0,2.3,29.0,524.0,767.46,572.64
2017,9,3,16,15,546.5,174.5,2.15,28.5,473.5,720.99,542.67
2017,9,3,16,30,518.0,165.0,2.0,28.0,423.0,673.36,511.45
2017,9,3,16,45,485.5,151.5,1.95,28.0,371.0,617.07,473.07
2017,9,3,17,0,453.0,138.0,1.9,28.0,319.0,560.71,433.7
2017,9,3,17,15,404.5,123.0,1.75,27.0,265.5,490.45,383.83
2017,9,3,17,30,356.0,108.0,1.6,26.0,212.0,422.37,333.61
2017,9,3,17,45,297.0,88.5,1.45,25.5,162.5,344.42,272.9
2017,9,3,18,0,238.0,69.0,1.3,25.0,113.0,256.79,202.53
2017,9,3,18,15,159.0,46.0,1.3,24.5,71.0,171.44,131.32
2017,9,3,18,30,80.0,23.0,1.3,24.0,29.0,85.93,47.79
2017,9,3,18,45,40.0,11.5,1.3,23.5,14.5,29.28,0.0
2017,9,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,25.5,8.0,1.05,19.5,9.5,6.29,0.0
2017,9,4,6,30,51.0,16.0,1.2,20.0,19.0,12.3,0.0
2017,9,4,6,45,123.5,40.5,1.4,21.0,58.5,30.03,19.34
2017,9,4,7,0,196.0,65.0,1.6,22.0,98.0,47.34,34.93
2017,9,4,7,15,260.0,86.0,1.5,22.5,147.0,62.12,48.04
2017,9,4,7,30,324.0,107.0,1.4,23.0,196.0,76.66,60.6
2017,9,4,7,45,377.0,122.5,1.3,23.5,249.5,86.25,68.6
2017,9,4,8,0,430.0,138.0,1.2,24.0,303.0,96.04,76.54
2017,9,4,8,15,468.5,150.0,1.15,24.5,356.0,103.14,82.04
2017,9,4,8,30,507.0,162.0,1.1,25.0,409.0,109.97,87.22
2017,9,4,8,45,545.0,169.0,1.05,25.5,461.0,113.63,89.7
2017,9,4,9,0,583.0,176.0,1.0,26.0,513.0,117.17,92.06
2017,9,4,9,15,606.0,183.0,1.1,26.5,560.5,157.92,101.5
2017,9,4,9,30,629.0,190.0,1.2,27.0,608.0,210.05,132.42
2017,9,4,9,45,648.0,195.0,1.3,27.5,651.0,262.89,171.27
2017,9,4,10,0,667.0,200.0,1.4,28.0,694.0,317.78,214.71
2017,9,4,10,15,680.5,204.5,1.45,28.0,730.0,372.34,259.21
2017,9,4,10,30,694.0,209.0,1.5,28.0,766.0,427.77,303.98
2017,9,4,10,45,706.5,211.0,1.55,28.5,796.0,481.59,346.05
2017,9,4,11,0,719.0,213.0,1.6,29.0,826.0,535.62,387.02
2017,9,4,11,15,726.0,215.0,1.65,29.0,848.0,586.5,425.43
2017,9,4,11,30,733.0,217.0,1.7,29.0,870.0,636.5,462.24
2017,9,4,11,45,782.5,188.5,1.8,29.0,894.5,685.02,498.3
2017,9,4,12,0,832.0,160.0,1.9,29.0,919.0,738.15,536.92
2017,9,4,12,15,833.0,160.5,1.95,29.0,924.0,779.72,566.05
2017,9,4,12,30,834.0,161.0,2.0,29.0,929.0,818.7,593.06
2017,9,4,12,45,836.0,159.0,2.1,29.5,926.0,853.51,615.49
2017,9,4,13,0,838.0,157.0,2.2,30.0,923.0,885.29,635.54
2017,9,4,13,15,835.5,156.0,2.25,30.0,910.5,910.82,652.41
2017,9,4,13,30,833.0,155.0,2.3,30.0,898.0,932.8,667.13
2017,9,4,13,45,830.5,151.5,2.35,30.0,878.0,948.69,678.09
2017,9,4,14,0,828.0,148.0,2.4,30.0,858.0,960.75,686.82
2017,9,4,14,15,820.5,146.0,2.4,30.0,829.5,965.67,690.71
2017,9,4,14,30,813.0,144.0,2.4,30.0,801.0,966.67,692.33
2017,9,4,14,45,796.5,144.5,2.4,30.0,763.5,957.62,687.73
2017,9,4,15,0,780.0,145.0,2.4,30.0,726.0,944.77,680.92
2017,9,4,15,15,765.0,141.5,2.35,29.5,684.0,925.63,671.09
2017,9,4,15,30,750.0,138.0,2.3,29.0,642.0,910.64,664.08
2017,9,4,15,45,735.5,131.5,2.3,29.0,595.0,882.02,647.26
2017,9,4,16,0,721.0,125.0,2.3,29.0,548.0,850.4,628.5
2017,9,4,16,15,695.0,119.5,2.15,28.5,496.0,806.72,601.5
2017,9,4,16,30,669.0,114.0,2.0,28.0,444.0,761.11,572.86
2017,9,4,16,45,638.0,105.5,1.95,28.0,390.5,706.16,536.81
2017,9,4,17,0,607.0,97.0,1.9,28.0,337.0,650.37,499.33
2017,9,4,17,15,557.5,88.5,1.75,27.0,281.5,579.55,451.02
2017,9,4,17,30,508.0,80.0,1.6,26.0,226.0,510.07,401.14
2017,9,4,17,45,440.5,67.5,1.45,25.5,173.5,425.64,336.22
2017,9,4,18,0,373.0,55.0,1.3,25.0,121.0,342.08,269.04
2017,9,4,18,15,263.5,39.0,1.3,24.5,77.0,239.79,183.9
2017,9,4,18,30,154.0,23.0,1.3,24.0,33.0,139.49,71.92
2017,9,4,18,45,77.0,11.5,1.3,23.5,16.5,48.06,0.0
2017,9,4,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,47.5,10.0,1.1,20.5,12.5,7.87,0.0
2017,9,5,6,30,95.0,20.0,1.3,21.0,25.0,15.13,0.0
2017,9,5,6,45,207.0,37.5,1.5,22.0,66.5,28.28,17.73
2017,9,5,7,0,319.0,55.0,1.7,23.0,108.0,41.41,29.71
2017,9,5,7,15,396.0,67.5,1.7,23.5,159.5,50.77,38.12
2017,9,5,7,30,473.0,80.0,1.7,24.0,211.0,62.69,48.44
2017,9,5,7,45,531.5,88.0,1.75,24.5,266.0,68.05,52.89
2017,9,5,8,0,590.0,96.0,1.8,25.0,321.0,73.39,57.17
2017,9,5,8,15,627.0,102.5,1.65,25.5,375.5,77.23,60.08
2017,9,5,8,30,664.0,109.0,1.5,26.0,430.0,80.98,62.84
2017,9,5,8,45,691.0,114.5,1.4,26.5,482.0,83.75,64.75
2017,9,5,9,0,718.0,120.0,1.3,27.0,534.0,86.39,66.54
2017,9,5,9,15,738.0,124.0,1.15,27.5,582.0,132.79,77.15
2017,9,5,9,30,758.0,128.0,1.0,28.0,630.0,196.41,116.13
2017,9,5,9,45,769.5,133.0,0.85,28.5,672.0,254.37,159.22
2017,9,5,10,0,781.0,138.0,0.7,29.0,714.0,313.18,205.85
2017,9,5,10,15,636.0,219.5,0.75,29.0,703.5,370.49,256.22
2017,9,5,10,30,491.0,301.0,0.8,29.0,693.0,413.34,293.16
2017,9,5,10,45,651.0,227.0,0.85,29.5,768.0,470.77,334.84
2017,9,5,11,0,811.0,153.0,0.9,30.0,843.0,540.19,385.4
2017,9,5,11,15,605.0,269.0,1.05,30.0,791.0,561.15,402.55
2017,9,5,11,30,399.0,385.0,1.2,30.0,739.0,556.26,400.04
2017,9,5,11,45,604.0,278.0,1.35,30.5,823.0,643.62,463.05
2017,9,5,12,0,809.0,171.0,1.5,31.0,907.0,733.85,526.97
2017,9,5,12,15,810.0,171.5,1.55,31.0,911.5,774.62,554.71
2017,9,5,12,30,811.0,172.0,1.6,31.0,916.0,812.87,580.79
2017,9,5,12,45,809.0,172.0,1.7,31.0,911.5,845.48,603.1
2017,9,5,13,0,807.0,172.0,1.8,31.0,907.0,874.97,622.8
2017,9,5,13,15,646.0,267.0,1.85,31.0,850.5,854.85,607.87
2017,9,5,13,30,485.0,362.0,1.9,31.0,794.0,812.78,577.94
2017,9,5,13,45,631.5,267.5,1.95,31.0,815.5,883.91,629.36
2017,9,5,14,0,778.0,173.0,2.0,31.0,837.0,939.91,667.65
2017,9,5,14,15,769.0,170.5,2.0,30.5,808.5,942.5,670.93
2017,9,5,14,30,760.0,168.0,2.0,30.0,780.0,941.26,672.48
2017,9,5,14,45,746.5,165.5,2.0,30.0,743.5,941.18,673.61
2017,9,5,15,0,733.0,163.0,2.0,30.0,707.0,928.38,666.78
2017,9,5,15,15,570.5,214.5,1.9,30.0,623.0,813.94,592.08
2017,9,5,15,30,408.0,266.0,1.8,30.0,539.0,686.94,505.31
2017,9,5,15,45,504.0,212.0,1.75,30.0,524.0,741.08,546.49
2017,9,5,16,0,600.0,158.0,1.7,30.0,509.0,775.45,572.38
2017,9,5,16,15,466.5,174.0,1.65,29.5,431.0,650.21,487.47
2017,9,5,16,30,333.0,190.0,1.6,29.0,353.0,518.78,395.42
2017,9,5,16,45,416.0,155.5,1.6,29.0,334.0,564.3,432.06
2017,9,5,17,0,499.0,121.0,1.6,29.0,315.0,581.06,446.92
2017,9,5,17,15,447.5,108.5,1.5,28.0,261.5,509.3,396.12
2017,9,5,17,30,396.0,96.0,1.4,27.0,208.0,439.92,345.5
2017,9,5,17,45,320.0,80.0,1.3,26.5,157.0,352.02,277.44
2017,9,5,18,0,244.0,64.0,1.2,26.0,106.0,270.22,211.33
2017,9,5,18,15,159.0,42.0,1.2,25.5,65.0,167.37,126.56
2017,9,5,18,30,74.0,20.0,1.2,25.0,24.0,76.9,30.53
2017,9,5,18,45,37.0,10.0,1.25,25.0,12.0,26.65,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.0,5.5,3.7,18.0,6.5,4.33,0.0
2017,9,6,6,30,28.0,11.0,3.8,18.0,13.0,8.58,0.0
2017,9,6,6,45,84.0,37.0,3.95,18.5,49.5,27.46,17.25
2017,9,6,7,0,140.0,63.0,4.1,19.0,86.0,45.6,33.81
2017,9,6,7,15,75.5,79.0,4.3,19.5,92.0,56.73,43.93
2017,9,6,7,30,11.0,95.0,4.5,20.0,98.0,69.11,54.84
2017,9,6,7,45,178.5,125.0,4.7,20.5,192.5,87.98,71.07
2017,9,6,8,0,346.0,155.0,4.9,21.0,287.0,106.62,86.77
2017,9,6,8,15,216.5,179.0,5.0,21.5,266.5,121.35,98.84
2017,9,6,8,30,87.0,203.0,5.1,22.0,246.0,136.85,111.36
2017,9,6,8,45,100.0,229.5,5.25,22.5,284.0,152.75,124.05
2017,9,6,9,0,113.0,256.0,5.4,23.0,322.0,161.55,130.69
2017,9,6,9,15,326.5,243.5,5.4,23.0,455.5,178.87,127.87
2017,9,6,9,30,540.0,231.0,5.4,23.0,589.0,226.11,152.05
2017,9,6,9,45,566.0,236.0,5.4,23.5,632.5,276.14,190.07
2017,9,6,10,0,592.0,241.0,5.4,24.0,676.0,329.01,232.97
2017,9,6,10,15,607.5,246.5,5.35,24.0,713.0,381.9,277.43
2017,9,6,10,30,623.0,252.0,5.3,24.0,750.0,435.05,321.87
2017,9,6,10,45,640.5,253.0,5.25,24.5,781.0,487.05,364.04
2017,9,6,11,0,658.0,254.0,5.2,25.0,812.0,539.99,405.85
2017,9,6,11,15,666.0,256.5,5.15,25.0,834.0,589.28,444.77
2017,9,6,11,30,674.0,259.0,5.1,25.0,856.0,637.98,482.32
2017,9,6,11,45,731.0,227.5,5.05,25.5,883.5,692.05,522.69
2017,9,6,12,0,788.0,196.0,5.0,26.0,911.0,741.83,559.42
2017,9,6,12,15,790.0,196.0,4.9,26.0,916.0,782.47,588.87
2017,9,6,12,30,792.0,196.0,4.8,26.0,921.0,820.71,616.07
2017,9,6,12,45,800.5,190.0,4.75,26.5,920.0,856.7,640.46
2017,9,6,13,0,809.0,184.0,4.7,27.0,919.0,890.04,661.75
2017,9,6,13,15,806.5,182.5,4.6,27.0,906.5,914.65,677.86
2017,9,6,13,30,804.0,181.0,4.5,27.0,894.0,935.76,691.82
2017,9,6,13,45,807.5,174.0,4.4,27.0,875.5,953.78,703.89
2017,9,6,14,0,811.0,167.0,4.3,27.0,857.0,968.11,713.57
2017,9,6,14,15,803.0,164.5,4.2,27.0,828.0,971.89,716.36
2017,9,6,14,30,795.0,162.0,4.1,27.0,799.0,971.75,716.76
2017,9,6,14,45,793.5,154.0,4.05,27.0,765.0,968.63,715.65
2017,9,6,15,0,792.0,146.0,4.0,27.0,731.0,961.58,712.11
2017,9,6,15,15,777.0,142.0,3.85,27.0,688.0,941.61,699.51
2017,9,6,15,30,762.0,138.0,3.7,27.0,645.0,925.96,690.02
2017,9,6,15,45,753.0,129.0,3.6,27.0,598.5,899.26,673.41
2017,9,6,16,0,744.0,120.0,3.5,27.0,552.0,869.27,654.63
2017,9,6,16,15,718.0,114.5,3.2,26.5,499.0,824.84,625.95
2017,9,6,16,30,692.0,109.0,2.9,26.0,446.0,778.43,595.58
2017,9,6,16,45,668.5,99.5,2.65,25.5,392.0,727.81,561.95
2017,9,6,17,0,645.0,90.0,2.4,25.0,338.0,675.83,526.55
2017,9,6,17,15,594.5,81.5,2.15,24.0,281.5,602.7,475.39
2017,9,6,17,30,544.0,73.0,1.9,23.0,225.0,531.02,423.21
2017,9,6,17,45,481.0,61.0,1.65,22.0,172.0,448.68,359.24
2017,9,6,18,0,418.0,49.0,1.4,21.0,119.0,370.37,294.92
2017,9,6,18,15,297.5,34.0,1.35,20.5,74.0,259.1,200.03
2017,9,6,18,30,177.0,19.0,1.3,20.0,29.0,147.31,46.56
2017,9,6,18,45,88.5,9.5,1.3,19.5,14.5,52.48,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,6,15,103.5,8.5,1.55,13.5,13.5,6.69,0.0
2017,9,7,6,30,207.0,17.0,1.8,14.0,27.0,13.92,0.0
2017,9,7,6,45,336.0,30.0,2.1,15.0,72.5,24.69,15.17
2017,9,7,7,0,465.0,43.0,2.4,16.0,118.0,35.49,25.43
2017,9,7,7,15,542.0,51.5,2.3,16.5,173.5,42.34,31.84
2017,9,7,7,30,619.0,60.0,2.2,17.0,229.0,49.21,38.01
2017,9,7,7,45,665.0,67.0,2.1,17.5,286.0,54.58,42.65
2017,9,7,8,0,711.0,74.0,2.0,18.0,343.0,64.77,51.37
2017,9,7,8,15,744.5,78.5,2.2,19.0,400.0,68.23,53.96
2017,9,7,8,30,778.0,83.0,2.4,20.0,457.0,71.63,56.45
2017,9,7,8,45,799.0,88.0,2.6,21.0,510.5,75.01,58.88
2017,9,7,9,0,820.0,93.0,2.8,22.0,564.0,78.23,61.14
2017,9,7,9,15,838.0,96.0,2.85,22.5,613.5,133.9,75.24
2017,9,7,9,30,856.0,99.0,2.9,23.0,663.0,202.4,119.62
2017,9,7,9,45,866.0,103.0,2.95,23.5,706.0,264.37,168.36
2017,9,7,10,0,876.0,107.0,3.0,24.0,749.0,326.7,220.97
2017,9,7,10,15,885.5,109.0,3.0,24.0,786.5,387.61,273.6
2017,9,7,10,30,895.0,111.0,3.0,24.0,824.0,448.29,325.39
2017,9,7,10,45,899.5,114.0,3.0,24.5,853.5,506.94,373.72
2017,9,7,11,0,904.0,117.0,3.0,25.0,883.0,564.34,419.45
2017,9,7,11,15,909.0,118.0,3.0,25.0,904.5,619.05,462.57
2017,9,7,11,30,914.0,119.0,3.0,25.0,926.0,672.09,503.2
2017,9,7,11,45,909.5,124.5,3.0,25.5,937.5,720.42,538.27
2017,9,7,12,0,905.0,130.0,3.0,26.0,949.0,765.91,570.3
2017,9,7,12,15,906.0,130.0,3.0,26.0,953.5,808.18,600.6
2017,9,7,12,30,907.0,130.0,3.0,26.0,958.0,847.67,626.98
2017,9,7,12,45,906.0,129.5,3.0,26.0,953.5,882.1,649.82
2017,9,7,13,0,905.0,129.0,3.0,26.0,949.0,913.25,670.45
2017,9,7,13,15,902.0,128.5,3.0,26.0,935.5,939.18,687.64
2017,9,7,13,30,899.0,128.0,3.0,26.0,922.0,961.45,702.5
2017,9,7,13,45,893.5,127.0,3.05,26.5,900.0,977.13,712.17
2017,9,7,14,0,888.0,126.0,3.1,27.0,878.0,988.88,719.44
2017,9,7,14,15,880.0,124.0,3.05,26.5,848.0,993.28,724.16
2017,9,7,14,30,872.0,122.0,3.0,26.0,818.0,993.65,726.49
2017,9,7,14,45,856.0,122.5,3.0,26.0,779.5,998.94,731.23
2017,9,7,15,0,840.0,123.0,3.0,26.0,741.0,986.22,724.33
2017,9,7,15,15,825.5,120.0,3.0,26.0,697.0,967.32,713.65
2017,9,7,15,30,811.0,117.0,3.0,26.0,653.0,944.8,700.69
2017,9,7,15,45,792.0,113.0,3.0,26.0,603.5,913.43,681.85
2017,9,7,16,0,773.0,109.0,3.0,26.0,554.0,879.01,660.9
2017,9,7,16,15,747.0,104.0,2.85,25.5,500.5,840.1,636.98
2017,9,7,16,30,721.0,99.0,2.7,25.0,447.0,793.49,607.37
2017,9,7,16,45,685.5,93.0,2.55,24.5,391.0,735.81,569.34
2017,9,7,17,0,650.0,87.0,2.4,24.0,335.0,677.48,529.87
2017,9,7,17,15,599.0,79.0,2.15,23.0,278.0,604.28,478.45
2017,9,7,17,30,548.0,71.0,1.9,22.0,221.0,532.57,425.95
2017,9,7,17,45,472.0,60.0,1.65,21.5,167.5,441.86,354.47
2017,9,7,18,0,396.0,49.0,1.4,21.0,114.0,356.26,283.51
2017,9,7,18,15,276.0,33.5,1.4,20.5,70.0,245.86,188.67
2017,9,7,18,30,156.0,18.0,1.4,20.0,26.0,132.95,18.25
2017,9,7,18,45,78.0,9.0,1.4,19.5,13.0,46.82,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,79.5,8.5,1.35,13.5,12.5,6.69,0.0
2017,9,8,6,30,159.0,17.0,1.6,14.0,25.0,13.84,0.0
2017,9,8,6,45,282.5,32.0,1.9,15.0,68.5,26.14,16.31
2017,9,8,7,0,406.0,47.0,2.2,16.0,112.0,38.35,27.91
2017,9,8,7,15,484.5,57.5,2.2,16.5,166.0,46.52,35.5
2017,9,8,7,30,563.0,68.0,2.2,17.0,220.0,54.63,42.78
2017,9,8,7,45,615.5,75.0,2.2,18.0,277.0,59.73,47.08
2017,9,8,8,0,668.0,82.0,2.2,19.0,334.0,64.79,51.18
2017,9,8,8,15,703.5,87.5,2.4,20.0,390.5,68.47,53.96
2017,9,8,8,30,739.0,93.0,2.6,21.0,447.0,72.07,56.61
2017,9,8,8,45,763.5,98.0,2.8,22.0,500.0,81.18,63.89
2017,9,8,9,0,788.0,103.0,3.0,23.0,553.0,84.19,65.92
2017,9,8,9,15,806.5,106.5,2.95,23.0,602.5,141.03,81.09
2017,9,8,9,30,825.0,110.0,2.9,23.0,652.0,201.91,120.45
2017,9,8,9,45,838.5,113.0,2.85,23.5,695.5,263.2,168.76
2017,9,8,10,0,852.0,116.0,2.8,24.0,739.0,325.45,221.02
2017,9,8,10,15,862.5,118.0,2.75,24.0,776.5,388.88,275.19
2017,9,8,10,30,873.0,120.0,2.7,24.0,814.0,448.76,325.94
2017,9,8,10,45,880.5,122.0,2.65,24.5,843.5,506.94,373.43
2017,9,8,11,0,888.0,124.0,2.6,25.0,873.0,564.22,418.56
2017,9,8,11,15,893.0,125.0,2.55,25.0,895.0,618.19,460.6
2017,9,8,11,30,898.0,126.0,2.5,25.0,917.0,670.53,500.14
2017,9,8,11,45,905.5,124.0,2.45,25.5,931.0,720.34,535.78
2017,9,8,12,0,913.0,122.0,2.4,26.0,945.0,768.22,568.96
2017,9,8,12,15,913.5,122.0,2.35,26.0,949.5,810.27,598.04
2017,9,8,12,30,914.0,122.0,2.3,26.0,954.0,849.45,623.41
2017,9,8,12,45,912.5,122.5,2.3,26.5,949.5,884.35,644.91
2017,9,8,13,0,911.0,123.0,2.3,27.0,945.0,915.95,664.12
2017,9,8,13,15,908.0,122.0,2.25,27.0,931.5,941.38,680.13
2017,9,8,13,30,905.0,121.0,2.2,27.0,918.0,963.09,693.8
2017,9,8,13,45,898.5,121.0,2.2,27.0,896.0,978.66,704.15
2017,9,8,14,0,892.0,121.0,2.2,27.0,874.0,990.29,712.18
2017,9,8,14,15,884.5,119.5,2.15,26.5,844.0,995.5,717.16
2017,9,8,14,30,877.0,118.0,2.1,26.0,814.0,996.7,719.82
2017,9,8,14,45,866.0,116.0,2.1,26.0,777.0,989.99,716.8
2017,9,8,15,0,855.0,114.0,2.1,26.0,740.0,979.4,711.53
2017,9,8,15,15,841.0,111.5,2.05,26.0,696.0,974.8,709.76
2017,9,8,15,30,827.0,109.0,2.0,26.0,652.0,953.03,696.97
2017,9,8,15,45,808.5,105.5,2.0,26.0,603.0,922.35,679.14
2017,9,8,16,0,790.0,102.0,2.0,26.0,554.0,888.56,659.24
2017,9,8,16,15,665.0,119.5,1.9,25.5,474.5,785.07,592.09
2017,9,8,16,30,540.0,137.0,1.8,25.0,395.0,667.0,512.87
2017,9,8,16,45,502.5,128.5,1.75,25.0,345.5,610.83,474.85
2017,9,8,17,0,465.0,120.0,1.7,25.0,296.0,555.04,435.11
2017,9,8,17,15,434.0,103.0,1.55,24.0,245.5,494.98,392.32
2017,9,8,17,30,403.0,86.0,1.4,23.0,195.0,435.6,348.07
2017,9,8,17,45,349.0,69.5,1.3,22.5,147.5,361.77,289.55
2017,9,8,18,0,295.0,53.0,1.2,22.0,100.0,291.91,231.37
2017,9,8,18,15,147.5,37.5,1.2,21.5,61.0,156.86,117.88
2017,9,8,18,30,0.0,22.0,1.2,21.0,22.0,22.36,0.0
2017,9,8,18,45,0.0,11.0,1.3,21.0,11.0,8.65,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,6,15,41.0,7.5,1.65,14.5,9.5,5.9,0.0
2017,9,9,6,30,82.0,15.0,1.9,15.0,19.0,11.42,0.0
2017,9,9,6,45,184.5,35.5,2.2,16.0,60.0,26.73,16.63
2017,9,9,7,0,287.0,56.0,2.5,17.0,101.0,41.87,30.8
2017,9,9,7,15,361.5,71.5,2.4,17.5,153.0,53.17,41.16
2017,9,9,7,30,436.0,87.0,2.3,18.0,205.0,64.31,51.08
2017,9,9,7,45,498.5,96.5,2.25,19.0,261.0,71.21,56.89
2017,9,9,8,0,561.0,106.0,2.2,20.0,317.0,80.42,64.48
2017,9,9,8,15,599.0,114.5,2.3,20.5,372.0,85.36,68.36
2017,9,9,8,30,637.0,123.0,2.4,21.0,427.0,90.13,72.03
2017,9,9,8,45,667.5,129.0,2.55,22.0,480.0,92.91,73.81
2017,9,9,9,0,698.0,135.0,2.7,23.0,533.0,96.15,75.96
2017,9,9,9,15,719.5,140.0,2.7,23.5,581.5,151.61,91.57
2017,9,9,9,30,741.0,145.0,2.7,24.0,630.0,209.72,129.47
2017,9,9,9,45,762.5,146.0,2.75,24.5,674.0,267.51,174.52
2017,9,9,10,0,784.0,147.0,2.8,25.0,718.0,331.48,227.14
2017,9,9,10,15,796.0,149.5,2.8,25.0,755.0,389.8,276.67
2017,9,9,10,30,808.0,152.0,2.8,25.0,792.0,448.49,325.84
2017,9,9,10,45,823.5,150.5,2.85,25.5,823.0,505.88,372.28
2017,9,9,11,0,839.0,149.0,2.9,26.0,854.0,563.37,417.39
2017,9,9,11,15,844.5,150.0,2.95,26.0,875.5,616.9,459.18
2017,9,9,11,30,850.0,151.0,3.0,26.0,897.0,668.99,498.82
2017,9,9,11,45,861.5,146.5,3.05,26.5,912.5,710.93,529.72
2017,9,9,12,0,873.0,142.0,3.1,27.0,928.0,758.24,563.39
2017,9,9,12,15,874.0,142.5,3.1,27.0,932.5,799.72,593.01
2017,9,9,12,30,875.0,143.0,3.1,27.0,937.0,838.52,619.19
2017,9,9,12,45,878.5,140.0,3.15,27.5,933.5,873.66,641.56
2017,9,9,13,0,882.0,137.0,3.2,28.0,930.0,905.78,661.83
2017,9,9,13,15,879.0,136.0,3.25,28.0,917.0,930.63,678.62
2017,9,9,13,30,876.0,135.0,3.3,28.0,904.0,951.88,693.18
2017,9,9,13,45,873.5,132.0,3.35,28.0,882.5,968.02,704.54
2017,9,9,14,0,871.0,129.0,3.4,28.0,861.0,980.31,713.57
2017,9,9,14,15,863.0,127.5,3.4,28.0,831.5,984.85,717.37
2017,9,9,14,30,855.0,126.0,3.4,28.0,802.0,985.45,718.84
2017,9,9,14,45,840.0,125.5,3.45,28.0,764.0,990.76,723.96
2017,9,9,15,0,825.0,125.0,3.5,28.0,726.0,977.69,717.16
2017,9,9,15,15,810.0,122.0,3.5,28.0,682.0,958.14,705.99
2017,9,9,15,30,795.0,119.0,3.5,28.0,638.0,935.02,692.56
2017,9,9,15,45,775.0,115.0,3.5,28.0,589.0,902.65,672.94
2017,9,9,16,0,755.0,111.0,3.5,28.0,540.0,867.29,651.24
2017,9,9,16,15,728.5,106.0,3.3,27.5,487.0,828.55,627.19
2017,9,9,16,30,702.0,101.0,3.1,27.0,434.0,781.71,597.14
2017,9,9,16,45,662.5,95.0,2.95,26.5,377.5,720.85,556.79
2017,9,9,17,0,623.0,89.0,2.8,26.0,321.0,659.64,515.09
2017,9,9,17,15,569.5,80.5,2.5,25.0,265.0,584.5,461.87
2017,9,9,17,30,516.0,72.0,2.2,24.0,209.0,511.11,407.63
2017,9,9,17,45,433.0,60.5,1.95,23.0,156.0,415.87,332.8
2017,9,9,18,0,350.0,49.0,1.7,22.0,103.0,326.39,258.94
2017,9,9,18,15,230.5,32.0,1.7,21.5,61.5,214.58,161.22
2017,9,9,18,30,111.0,15.0,1.7,21.0,20.0,97.86,0.0
2017,9,9,18,45,55.5,7.5,1.7,20.5,10.0,5.9,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,6,15,35.5,7.0,2.45,15.5,8.5,5.51,0.0
2017,9,10,6,30,71.0,14.0,2.7,16.0,17.0,10.65,0.0
2017,9,10,6,45,166.5,34.5,3.0,16.5,56.5,25.93,15.82
2017,9,10,7,0,262.0,55.0,3.3,17.0,96.0,41.0,30.01
2017,9,10,7,15,336.5,71.5,3.25,17.5,147.0,52.94,40.94
2017,9,10,7,30,411.0,88.0,3.2,18.0,198.0,64.7,51.41
2017,9,10,7,45,466.0,100.0,3.15,19.0,252.0,73.05,58.5
2017,9,10,8,0,521.0,112.0,3.1,20.0,306.0,81.24,65.21
2017,9,10,8,15,560.0,121.5,3.2,20.5,360.5,89.72,72.13
2017,9,10,8,30,599.0,131.0,3.3,21.0,415.0,94.95,76.17
2017,9,10,8,45,632.0,136.5,3.4,22.0,467.5,97.16,77.45
2017,9,10,9,0,665.0,142.0,3.5,23.0,520.0,102.18,81.07
2017,9,10,9,15,686.5,148.0,3.5,23.5,568.0,156.32,95.98
2017,9,10,9,30,708.0,154.0,3.5,24.0,616.0,213.16,133.73
2017,9,10,9,45,728.0,156.5,3.55,24.5,659.5,269.76,178.18
2017,9,10,10,0,748.0,159.0,3.6,25.0,703.0,328.28,226.78
