Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,10,15,760.5,162.5,3.6,25.0,739.5,386.56,276.31
2017,9,10,10,30,773.0,166.0,3.6,25.0,776.0,447.4,327.09
2017,9,10,10,45,783.0,167.5,3.6,25.5,805.0,502.69,371.99
2017,9,10,11,0,793.0,169.0,3.6,26.0,834.0,557.64,415.26
2017,9,10,11,15,799.0,170.5,3.6,26.0,855.5,609.7,455.98
2017,9,10,11,30,805.0,172.0,3.6,26.0,877.0,660.51,494.73
2017,9,10,11,45,811.5,171.5,3.65,26.5,891.0,708.58,529.75
2017,9,10,12,0,818.0,171.0,3.7,27.0,905.0,754.92,562.7
2017,9,10,12,15,819.5,171.5,3.7,27.0,909.5,796.31,592.41
2017,9,10,12,30,821.0,172.0,3.7,27.0,914.0,835.13,619.88
2017,9,10,12,45,822.5,170.0,3.75,27.5,910.5,868.98,641.85
2017,9,10,13,0,824.0,168.0,3.8,28.0,907.0,899.77,661.46
2017,9,10,13,15,821.0,167.0,3.8,28.0,894.0,924.2,677.86
2017,9,10,13,30,818.0,166.0,3.8,28.0,881.0,945.06,692.0
2017,9,10,13,45,816.0,162.5,3.8,28.0,860.5,960.8,702.87
2017,9,10,14,0,814.0,159.0,3.8,28.0,840.0,972.76,711.42
2017,9,10,14,15,805.5,156.5,3.85,28.0,811.0,975.54,714.42
2017,9,10,14,30,797.0,154.0,3.9,28.0,782.0,974.4,715.06
2017,9,10,14,45,785.0,151.5,3.95,28.5,745.5,965.93,709.63
2017,9,10,15,0,773.0,149.0,4.0,29.0,709.0,953.67,701.88
2017,9,10,15,15,757.0,145.0,3.95,28.5,665.5,940.8,696.12
2017,9,10,15,30,741.0,141.0,3.9,28.0,622.0,916.19,682.55
2017,9,10,15,45,722.5,135.0,3.9,28.0,574.0,883.74,662.62
2017,9,10,16,0,704.0,129.0,3.9,28.0,526.0,848.46,640.67
2017,9,10,16,15,675.0,123.0,3.65,27.5,473.0,800.98,610.07
2017,9,10,16,30,646.0,117.0,3.4,27.0,420.0,751.75,577.81
2017,9,10,16,45,610.0,108.0,3.2,26.5,365.5,691.73,537.32
2017,9,10,17,0,574.0,99.0,3.0,26.0,311.0,631.24,495.4
2017,9,10,17,15,518.5,89.0,2.7,25.0,255.5,554.14,440.1
2017,9,10,17,30,463.0,79.0,2.4,24.0,200.0,473.66,379.34
2017,9,10,17,45,386.5,65.0,2.15,23.5,148.5,384.23,307.73
2017,9,10,18,0,310.0,51.0,1.9,23.0,97.0,301.12,238.01
2017,9,10,18,15,194.0,32.5,1.9,22.5,57.0,194.55,143.44
2017,9,10,18,30,78.0,14.0,1.9,22.0,17.0,54.77,0.0
2017,9,10,18,45,39.0,7.0,1.9,21.5,8.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,47.5,7.5,1.65,15.5,9.5,0.0,0.0
2017,9,11,6,30,95.0,15.0,2.0,16.0,19.0,11.43,0.0
2017,9,11,6,45,208.0,33.0,2.4,17.0,59.5,25.03,14.94
2017,9,11,7,0,321.0,51.0,2.8,18.0,100.0,38.6,27.78
2017,9,11,7,15,401.0,64.0,2.85,18.5,152.0,48.4,36.8
2017,9,11,7,30,481.0,77.0,2.9,19.0,204.0,60.75,47.75
2017,9,11,7,45,533.5,87.0,3.0,20.0,259.0,67.63,53.56
2017,9,11,8,0,586.0,97.0,3.1,21.0,314.0,74.36,59.03
2017,9,11,8,15,624.5,104.5,3.2,21.5,369.5,78.9,62.6
2017,9,11,8,30,663.0,112.0,3.3,22.0,425.0,83.31,65.99
2017,9,11,8,45,688.0,118.5,3.45,23.0,477.0,86.63,68.27
2017,9,11,9,0,713.0,125.0,3.6,24.0,529.0,95.21,74.93
2017,9,11,9,15,734.0,130.0,3.65,24.0,577.5,151.68,89.94
2017,9,11,9,30,755.0,135.0,3.7,24.0,626.0,210.68,129.87
2017,9,11,9,45,769.0,139.5,3.8,24.5,669.0,275.03,181.03
2017,9,11,10,0,783.0,144.0,3.9,25.0,712.0,334.64,231.08
2017,9,11,10,15,479.0,264.5,3.9,25.5,618.0,360.87,263.02
2017,9,11,10,30,175.0,385.0,3.9,26.0,524.0,353.88,264.48
2017,9,11,10,45,205.0,398.0,3.9,26.5,565.5,394.94,295.15
2017,9,11,11,0,235.0,411.0,3.9,27.0,607.0,439.36,327.93
2017,9,11,11,15,536.0,283.5,3.85,27.0,747.0,547.72,409.47
2017,9,11,11,30,837.0,156.0,3.8,27.0,887.0,670.83,501.59
2017,9,11,11,45,832.0,162.5,3.8,27.5,898.0,718.1,535.23
2017,9,11,12,0,827.0,169.0,3.8,28.0,909.0,762.69,566.44
2017,9,11,12,15,594.0,292.0,3.75,28.0,824.5,732.36,541.88
2017,9,11,12,30,361.0,415.0,3.7,28.0,740.0,667.81,492.94
2017,9,11,12,45,598.0,289.5,3.65,28.0,825.0,794.39,586.39
2017,9,11,13,0,835.0,164.0,3.6,28.0,910.0,908.43,666.8
2017,9,11,13,15,831.5,163.0,3.55,28.0,896.5,932.57,682.0
2017,9,11,13,30,828.0,162.0,3.5,28.0,883.0,953.06,695.5
2017,9,11,13,45,823.0,159.5,3.5,28.5,861.5,966.95,703.69
2017,9,11,14,0,818.0,157.0,3.5,29.0,840.0,976.96,709.5
2017,9,11,14,15,809.5,155.0,3.45,29.0,810.0,980.15,712.11
2017,9,11,14,30,801.0,153.0,3.4,29.0,780.0,979.41,712.38
2017,9,11,14,45,766.0,161.5,3.4,29.0,738.0,968.47,706.52
2017,9,11,15,0,731.0,170.0,3.4,29.0,696.0,945.73,693.1
2017,9,11,15,15,714.0,165.0,3.35,28.5,653.0,922.61,680.6
2017,9,11,15,30,697.0,160.0,3.3,28.0,610.0,896.21,665.89
2017,9,11,15,45,681.5,151.0,3.25,28.0,562.5,863.87,645.82
2017,9,11,16,0,666.0,142.0,3.2,28.0,515.0,828.67,623.74
2017,9,11,16,15,636.0,135.0,3.0,27.5,462.5,779.7,592.27
2017,9,11,16,30,606.0,128.0,2.8,27.0,410.0,729.07,559.17
2017,9,11,16,45,572.5,117.0,2.6,27.0,356.5,669.94,518.22
2017,9,11,17,0,539.0,106.0,2.4,27.0,303.0,610.26,475.96
2017,9,11,17,15,483.0,94.5,2.1,26.0,248.0,526.23,415.42
2017,9,11,17,30,427.0,83.0,1.8,25.0,193.0,452.74,359.74
2017,9,11,17,45,353.5,67.0,1.5,24.0,142.5,364.52,289.89
2017,9,11,18,0,280.0,51.0,1.2,23.0,92.0,282.31,221.62
2017,9,11,18,15,171.0,31.5,1.2,22.5,53.0,180.22,129.85
2017,9,11,18,30,62.0,12.0,1.2,22.0,14.0,44.26,0.0
2017,9,11,18,45,31.0,6.0,1.2,21.5,7.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,56.5,7.5,1.55,15.5,9.5,0.0,0.0
2017,9,12,6,30,113.0,15.0,1.8,16.0,19.0,11.8,0.0
2017,9,12,6,45,244.5,31.5,2.05,17.0,62.0,24.1,14.08
2017,9,12,7,0,376.0,48.0,2.3,18.0,105.0,39.12,28.22
2017,9,12,7,15,458.5,59.5,2.35,19.0,159.0,48.0,36.36
2017,9,12,7,30,541.0,71.0,2.4,20.0,213.0,56.81,44.12
2017,9,12,7,45,597.0,79.0,2.5,21.0,270.5,62.55,48.94
2017,9,12,8,0,653.0,87.0,2.6,22.0,328.0,68.24,53.53
2017,9,12,8,15,690.5,93.0,2.6,22.5,384.5,72.13,56.56
2017,9,12,8,30,728.0,99.0,2.6,23.0,441.0,75.95,59.47
2017,9,12,8,45,753.0,104.0,2.6,24.0,494.5,78.75,61.35
2017,9,12,9,0,778.0,109.0,2.6,25.0,548.0,96.48,66.05
2017,9,12,9,15,797.5,113.0,2.6,25.5,597.5,155.46,89.49
2017,9,12,9,30,817.0,117.0,2.6,26.0,647.0,216.69,130.63
2017,9,12,9,45,827.5,122.0,2.65,26.5,689.5,278.59,179.82
2017,9,12,10,0,838.0,127.0,2.7,27.0,732.0,341.11,231.95
2017,9,12,10,15,848.0,129.5,2.7,27.0,768.5,401.97,283.43
2017,9,12,10,30,858.0,132.0,2.7,27.0,805.0,462.82,334.04
2017,9,12,10,45,861.0,136.0,2.7,27.5,833.0,521.27,380.85
2017,9,12,11,0,864.0,140.0,2.7,28.0,861.0,578.45,425.08
2017,9,12,11,15,868.5,141.5,2.7,28.5,882.0,628.07,462.57
2017,9,12,11,30,873.0,143.0,2.7,29.0,903.0,679.48,499.97
2017,9,12,11,45,874.0,144.5,2.7,29.5,914.5,726.66,533.28
2017,9,12,12,0,875.0,146.0,2.7,30.0,926.0,771.5,564.04
2017,9,12,12,15,875.5,146.5,2.65,30.0,929.5,812.65,592.44
2017,9,12,12,30,876.0,147.0,2.6,30.0,933.0,851.06,617.18
2017,9,12,12,45,874.5,146.5,2.6,30.5,928.0,884.03,637.24
2017,9,12,13,0,873.0,146.0,2.6,31.0,923.0,913.77,655.11
2017,9,12,13,15,869.5,145.0,2.55,31.0,909.0,937.87,670.26
2017,9,12,13,30,866.0,144.0,2.5,31.0,895.0,958.36,683.16
2017,9,12,13,45,859.5,143.0,2.45,31.0,872.5,987.67,701.71
2017,9,12,14,0,853.0,142.0,2.4,31.0,850.0,997.97,708.22
2017,9,12,14,15,845.0,139.5,2.3,31.0,820.0,1001.24,710.1
2017,9,12,14,30,837.0,137.0,2.2,31.0,790.0,1000.47,709.64
2017,9,12,14,45,816.5,138.5,2.15,31.0,750.5,987.59,702.3
2017,9,12,15,0,796.0,140.0,2.1,31.0,711.0,970.81,692.77
2017,9,12,15,15,780.0,136.0,2.0,31.0,667.0,949.03,679.66
2017,9,12,15,30,764.0,132.0,1.9,31.0,623.0,931.5,669.4
2017,9,12,15,45,740.5,128.0,1.85,31.0,573.0,895.98,648.15
2017,9,12,16,0,717.0,124.0,1.8,31.0,523.0,857.77,625.19
2017,9,12,16,15,688.0,118.0,1.65,30.5,469.5,809.77,595.75
2017,9,12,16,30,659.0,112.0,1.5,30.0,416.0,760.01,564.68
2017,9,12,16,45,607.0,106.5,1.35,29.5,358.5,689.46,518.61
2017,9,12,17,0,555.0,101.0,1.2,29.0,301.0,619.2,471.47
2017,9,12,17,15,497.5,89.5,1.15,28.0,245.5,539.23,417.02
2017,9,12,17,30,440.0,78.0,1.1,27.0,190.0,456.97,357.34
2017,9,12,17,45,340.5,64.0,1.05,26.0,137.0,352.15,276.57
2017,9,12,18,0,241.0,50.0,1.0,25.0,84.0,256.06,198.6
2017,9,12,18,15,143.0,29.0,1.05,24.5,47.0,160.08,111.21
2017,9,12,18,30,45.0,8.0,1.1,24.0,10.0,31.6,0.0
2017,9,12,18,45,22.5,4.0,1.15,23.5,5.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,5.5,1.4,17.5,5.5,0.0,0.0
2017,9,13,6,30,0.0,11.0,1.6,18.0,11.0,8.65,0.0
2017,9,13,6,45,101.5,33.5,1.85,18.5,49.0,24.99,14.57
2017,9,13,7,0,203.0,56.0,2.1,19.0,87.0,41.3,29.93
2017,9,13,7,15,272.5,76.0,2.05,19.5,136.5,55.45,42.73
2017,9,13,7,30,342.0,96.0,2.0,20.0,186.0,69.26,54.93
2017,9,13,7,45,404.5,109.5,2.0,20.5,240.5,78.44,62.79
2017,9,13,8,0,467.0,123.0,2.0,21.0,295.0,87.43,70.26
2017,9,13,8,15,487.5,133.0,2.1,22.0,338.0,93.33,74.76
2017,9,13,8,30,508.0,143.0,2.2,23.0,381.0,98.96,78.93
2017,9,13,8,45,515.5,159.5,2.3,24.0,425.5,107.87,85.77
2017,9,13,9,0,523.0,176.0,2.4,25.0,470.0,124.44,89.14
2017,9,13,9,15,495.0,205.0,2.35,25.5,503.0,179.3,118.61
2017,9,13,9,30,467.0,234.0,2.3,26.0,536.0,231.21,156.25
2017,9,13,9,45,414.0,272.5,2.25,27.0,553.5,280.22,195.94
2017,9,13,10,0,361.0,311.0,2.2,28.0,571.0,324.61,232.24
2017,9,13,10,15,278.0,347.0,2.1,28.5,553.5,348.66,253.46
2017,9,13,10,30,195.0,383.0,2.0,29.0,536.0,363.3,266.13
2017,9,13,10,45,254.5,387.0,1.9,29.5,594.0,414.94,303.2
2017,9,13,11,0,314.0,391.0,1.8,30.0,652.0,472.72,344.13
2017,9,13,11,15,327.0,398.0,1.75,30.5,676.0,511.41,371.15
2017,9,13,11,30,340.0,405.0,1.7,31.0,700.0,550.88,398.21
2017,9,13,11,45,352.5,406.0,1.65,31.5,715.5,585.8,421.65
2017,9,13,12,0,365.0,407.0,1.6,32.0,731.0,620.79,444.68
2017,9,13,12,15,350.0,417.5,1.55,32.0,729.5,642.41,458.79
2017,9,13,12,30,335.0,428.0,1.5,32.0,728.0,661.94,471.35
2017,9,13,12,45,412.5,395.5,1.5,32.0,763.5,719.43,511.21
2017,9,13,13,0,490.0,363.0,1.5,32.0,799.0,793.99,560.95
2017,9,13,13,15,561.5,318.5,1.55,32.0,810.0,840.91,593.22
2017,9,13,13,30,633.0,274.0,1.6,32.0,821.0,890.21,627.05
2017,9,13,13,45,629.5,268.0,1.65,32.5,800.5,900.23,633.02
2017,9,13,14,0,626.0,262.0,1.7,33.0,780.0,906.8,637.29
2017,9,13,14,15,570.0,272.5,1.75,32.5,731.0,869.19,615.37
2017,9,13,14,30,514.0,283.0,1.8,32.0,682.0,833.21,594.35
2017,9,13,14,45,530.0,269.0,1.9,32.0,663.0,840.81,602.24
2017,9,13,15,0,546.0,255.0,2.0,32.0,644.0,845.44,607.93
2017,9,13,15,15,526.5,246.0,2.05,31.5,602.0,817.16,592.39
2017,9,13,15,30,507.0,237.0,2.1,31.0,560.0,786.41,575.29
2017,9,13,15,45,447.5,224.0,2.2,31.0,493.0,710.75,526.1
2017,9,13,16,0,388.0,211.0,2.3,31.0,426.0,612.33,460.33
2017,9,13,16,15,408.0,193.0,2.25,30.5,398.5,626.87,473.66
2017,9,13,16,30,428.0,175.0,2.2,30.0,371.0,616.05,468.85
2017,9,13,16,45,408.0,154.5,2.2,29.5,321.5,564.57,434.41
2017,9,13,17,0,388.0,134.0,2.2,29.0,272.0,512.42,398.53
2017,9,13,17,15,335.5,115.5,2.05,28.0,219.5,419.01,330.26
2017,9,13,17,30,283.0,97.0,1.9,27.0,167.0,347.65,275.7
2017,9,13,17,45,230.0,74.0,1.8,26.0,121.0,272.83,216.02
2017,9,13,18,0,177.0,51.0,1.7,25.0,75.0,201.3,156.41
2017,9,13,18,15,100.0,28.5,1.7,24.5,41.0,116.82,77.64
2017,9,13,18,30,23.0,6.0,1.7,24.0,7.0,17.67,0.0
2017,9,13,18,45,11.5,3.0,1.7,23.5,3.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,6,15,13.0,5.5,2.25,20.5,6.0,0.0,0.0
2017,9,14,6,30,26.0,11.0,2.6,21.0,12.0,8.65,0.0
2017,9,14,6,45,113.0,34.5,3.0,21.5,49.5,25.67,14.72
2017,9,14,7,0,200.0,58.0,3.4,22.0,87.0,42.52,30.52
2017,9,14,7,15,275.5,76.5,3.55,22.5,136.5,55.82,42.48
2017,9,14,7,30,351.0,95.0,3.7,23.0,186.0,68.71,53.78
2017,9,14,7,45,425.5,104.5,3.85,23.5,241.0,75.48,59.53
2017,9,14,8,0,500.0,114.0,4.0,24.0,296.0,82.25,65.05
2017,9,14,8,15,540.5,123.0,4.0,24.5,349.5,88.08,69.65
2017,9,14,8,30,581.0,132.0,4.0,25.0,403.0,95.65,75.61
2017,9,14,8,45,620.5,136.0,4.0,26.0,456.0,96.95,76.09
2017,9,14,9,0,660.0,140.0,4.0,27.0,509.0,110.4,74.74
2017,9,14,9,15,682.0,145.0,4.05,27.5,556.5,163.98,98.85
2017,9,14,9,30,704.0,150.0,4.1,28.0,604.0,220.29,137.49
2017,9,14,9,45,724.5,152.5,4.15,28.5,647.0,277.01,182.25
2017,9,14,10,0,745.0,155.0,4.2,29.0,690.0,335.69,230.61
2017,9,14,10,15,757.0,158.5,4.2,29.5,726.0,393.75,278.84
2017,9,14,10,30,769.0,162.0,4.2,30.0,762.0,454.08,327.77
2017,9,14,10,45,778.0,164.0,4.25,30.5,790.5,509.1,371.69
2017,9,14,11,0,787.0,166.0,4.3,31.0,819.0,563.67,413.95
2017,9,14,11,15,792.5,168.0,4.3,31.0,839.5,615.49,453.78
2017,9,14,11,30,798.0,170.0,4.3,31.0,860.0,666.01,491.67
2017,9,14,11,45,803.5,169.0,4.3,31.5,872.5,712.55,524.9
2017,9,14,12,0,809.0,168.0,4.3,32.0,885.0,757.24,556.01
2017,9,14,12,15,810.0,168.5,4.25,32.0,888.5,797.63,584.44
2017,9,14,12,30,811.0,169.0,4.2,32.0,892.0,835.42,610.56
2017,9,14,12,45,809.0,169.0,4.2,32.5,887.0,867.41,630.53
2017,9,14,13,0,807.0,169.0,4.2,33.0,882.0,896.2,648.32
2017,9,14,13,15,802.5,168.0,4.2,33.0,868.0,918.46,663.12
2017,9,14,13,30,798.0,167.0,4.2,33.0,854.0,937.11,675.68
2017,9,14,13,45,791.0,165.5,4.2,33.0,832.0,949.23,684.1
2017,9,14,14,0,784.0,164.0,4.2,33.0,810.0,957.53,690.23
2017,9,14,14,15,774.5,161.5,4.15,33.0,780.0,958.58,691.54
2017,9,14,14,30,765.0,159.0,4.1,33.0,750.0,955.79,690.55
2017,9,14,14,45,745.5,159.0,4.1,33.0,712.0,951.18,688.83
2017,9,14,15,0,726.0,159.0,4.1,33.0,674.0,934.13,679.12
2017,9,14,15,15,708.5,154.5,4.05,32.5,631.0,910.67,666.42
2017,9,14,15,30,691.0,150.0,4.0,32.0,588.0,884.01,651.61
2017,9,14,15,45,668.0,144.5,4.0,32.0,540.0,847.98,629.33
2017,9,14,16,0,645.0,139.0,4.0,32.0,492.0,809.42,605.19
2017,9,14,16,15,614.0,131.5,3.85,31.5,440.5,759.05,573.11
2017,9,14,16,30,583.0,124.0,3.7,31.0,389.0,707.19,539.4
2017,9,14,16,45,541.0,115.0,3.55,30.5,335.0,643.06,496.0
2017,9,14,17,0,499.0,106.0,3.4,30.0,281.0,572.36,446.44
2017,9,14,17,15,441.0,93.5,3.1,29.0,228.0,494.47,389.6
2017,9,14,17,30,383.0,81.0,2.8,28.0,175.0,419.75,332.41
2017,9,14,17,45,300.5,64.5,2.55,27.5,126.0,326.31,257.36
2017,9,14,18,0,218.0,48.0,2.3,27.0,77.0,240.06,185.11
2017,9,14,18,15,121.0,27.5,2.45,26.5,42.0,142.05,90.18
2017,9,14,18,30,24.0,7.0,2.6,26.0,7.0,19.03,0.0
2017,9,14,18,45,12.0,3.5,2.8,26.0,3.5,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,15,6,15,10.0,5.0,2.4,21.0,5.5,0.0,0.0
2017,9,15,6,30,20.0,10.0,2.6,21.0,11.0,7.87,0.0
2017,9,15,6,45,99.0,34.5,2.8,21.5,48.0,25.58,14.49
2017,9,15,7,0,178.0,59.0,3.0,22.0,85.0,42.97,30.87
2017,9,15,7,15,252.5,79.0,3.1,22.5,134.0,57.28,43.72
2017,9,15,7,30,327.0,99.0,3.2,23.0,183.0,71.12,55.83
2017,9,15,7,45,395.0,111.0,3.35,23.5,237.0,79.32,62.8
2017,9,15,8,0,463.0,123.0,3.5,24.0,291.0,87.42,69.45
2017,9,15,8,15,367.5,155.5,3.45,24.5,302.5,107.53,86.07
2017,9,15,8,30,272.0,188.0,3.4,25.0,314.0,124.11,99.41
2017,9,15,8,45,451.5,169.5,3.4,25.5,408.5,112.48,89.15
2017,9,15,9,0,631.0,151.0,3.4,26.0,503.0,118.85,80.81
2017,9,15,9,15,654.5,156.5,3.35,26.5,550.5,171.21,105.49
2017,9,15,9,30,678.0,162.0,3.3,27.0,598.0,226.57,143.81
2017,9,15,9,45,706.0,161.5,3.3,27.5,642.0,281.57,187.01
2017,9,15,10,0,734.0,161.0,3.3,28.0,686.0,339.43,234.39
2017,9,15,10,15,747.0,164.0,3.25,28.5,722.0,396.97,281.95
2017,9,15,10,30,760.0,167.0,3.2,29.0,758.0,455.07,328.92
2017,9,15,10,45,773.5,166.5,3.2,29.5,787.5,511.64,373.55
2017,9,15,11,0,787.0,166.0,3.2,30.0,817.0,566.51,415.6
2017,9,15,11,15,793.0,168.0,3.2,30.0,837.5,618.62,455.28
2017,9,15,11,30,799.0,170.0,3.2,30.0,858.0,669.48,493.01
2017,9,15,11,45,816.0,162.0,3.2,30.5,873.5,718.2,527.55
2017,9,15,12,0,833.0,154.0,3.2,31.0,889.0,765.74,560.43
2017,9,15,12,15,834.0,154.0,3.15,31.0,892.5,806.39,588.59
2017,9,15,12,30,835.0,154.0,3.1,31.0,896.0,844.33,613.74
2017,9,15,12,45,833.5,153.5,3.1,31.5,891.0,876.77,633.66
2017,9,15,13,0,832.0,153.0,3.1,32.0,886.0,905.95,651.37
2017,9,15,13,15,828.0,152.5,3.05,32.0,872.0,929.46,666.38
2017,9,15,13,30,824.0,152.0,3.0,32.0,858.0,949.33,679.12
2017,9,15,13,45,817.5,150.0,2.95,32.0,835.5,961.61,687.09
2017,9,15,14,0,811.0,148.0,2.9,32.0,813.0,970.0,692.76
2017,9,15,14,15,802.0,146.0,2.85,32.0,783.0,972.06,694.56
2017,9,15,14,30,793.0,144.0,2.8,32.0,753.0,970.23,694.09
2017,9,15,14,45,780.5,141.0,2.8,32.0,716.0,960.05,688.88
2017,9,15,15,0,768.0,138.0,2.8,32.0,679.0,946.14,681.48
2017,9,15,15,15,751.5,134.0,2.8,31.5,636.0,931.26,674.97
2017,9,15,15,30,735.0,130.0,2.8,31.0,593.0,905.57,661.44
2017,9,15,15,45,712.5,125.5,2.85,31.0,544.5,870.45,640.69
2017,9,15,16,0,690.0,121.0,2.9,31.0,496.0,832.74,618.03
2017,9,15,16,15,660.0,115.0,2.85,30.5,443.5,784.04,588.11
2017,9,15,16,30,630.0,109.0,2.8,30.0,391.0,733.76,556.5
2017,9,15,16,45,589.0,101.0,2.75,30.0,337.0,670.43,513.67
2017,9,15,17,0,548.0,93.0,2.7,30.0,283.0,607.04,469.57
2017,9,15,17,15,488.5,82.5,2.5,29.0,229.0,526.59,412.34
2017,9,15,17,30,429.0,72.0,2.3,28.0,175.0,443.46,349.91
2017,9,15,17,45,343.5,57.5,2.1,27.5,125.5,348.07,273.75
2017,9,15,18,0,258.0,43.0,1.9,27.0,76.0,260.21,200.05
2017,9,15,18,15,129.0,21.5,2.0,26.5,38.0,134.57,79.55
2017,9,15,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,18.0,5.5,1.8,21.5,6.5,0.0,0.0
2017,9,16,6,30,36.0,11.0,2.1,22.0,13.0,8.65,0.0
2017,9,16,6,45,138.0,32.0,2.45,22.5,50.5,24.01,13.01
2017,9,16,7,0,240.0,53.0,2.8,23.0,88.0,39.45,27.74
2017,9,16,7,15,321.5,68.5,2.9,23.5,137.5,50.77,37.96
2017,9,16,7,30,403.0,84.0,3.0,24.0,187.0,61.97,47.77
2017,9,16,7,45,467.0,94.0,3.15,24.5,241.5,69.2,53.91
2017,9,16,8,0,531.0,104.0,3.3,25.0,296.0,78.96,62.0
2017,9,16,8,15,406.0,144.5,3.25,25.5,305.5,99.12,78.66
2017,9,16,8,30,281.0,185.0,3.2,26.0,315.0,122.64,97.8
2017,9,16,8,45,486.0,155.0,3.2,26.5,412.0,104.73,82.37
2017,9,16,9,0,691.0,125.0,3.2,27.0,509.0,106.87,68.94
2017,9,16,9,15,713.0,129.5,3.15,27.5,556.5,162.15,95.43
2017,9,16,9,30,735.0,134.0,3.1,28.0,604.0,220.07,135.95
2017,9,16,9,45,757.0,134.5,3.05,28.5,647.5,282.19,185.09
2017,9,16,10,0,779.0,135.0,3.0,29.0,691.0,340.77,233.37
2017,9,16,10,15,791.0,138.0,2.95,29.0,727.0,399.35,282.39
2017,9,16,10,30,803.0,141.0,2.9,29.0,763.0,458.25,330.72
2017,9,16,10,45,814.5,141.0,2.85,29.5,792.5,514.64,375.24
2017,9,16,11,0,826.0,141.0,2.8,30.0,822.0,570.68,417.99
2017,9,16,11,15,832.0,142.5,2.75,30.0,843.0,624.07,458.29
2017,9,16,11,30,838.0,144.0,2.7,30.0,864.0,676.07,496.43
2017,9,16,11,45,817.5,159.5,2.7,30.5,870.5,719.95,526.76
2017,9,16,12,0,797.0,175.0,2.7,31.0,877.0,759.77,553.43
2017,9,16,12,15,798.0,175.5,2.65,31.0,880.5,799.69,580.8
2017,9,16,12,30,799.0,176.0,2.6,31.0,884.0,837.02,605.92
2017,9,16,12,45,799.5,174.0,2.6,31.5,879.5,868.92,625.39
2017,9,16,13,0,800.0,172.0,2.6,32.0,875.0,897.74,642.72
2017,9,16,13,15,796.0,171.0,2.6,32.0,861.0,920.12,657.22
2017,9,16,13,30,792.0,170.0,2.6,32.0,847.0,938.94,669.55
2017,9,16,13,45,787.5,167.0,2.6,32.0,825.0,951.73,678.18
2017,9,16,14,0,783.0,164.0,2.6,32.0,803.0,960.75,684.61
2017,9,16,14,15,773.0,161.5,2.6,32.0,773.0,961.06,685.68
2017,9,16,14,30,763.0,159.0,2.6,32.0,743.0,957.53,684.54
2017,9,16,14,45,752.5,154.5,2.6,32.0,706.5,956.78,685.39
2017,9,16,15,0,742.0,150.0,2.6,32.0,670.0,943.37,678.27
2017,9,16,15,15,724.5,145.5,2.6,32.0,627.0,919.52,664.61
2017,9,16,15,30,707.0,141.0,2.6,32.0,584.0,892.46,648.96
2017,9,16,15,45,685.0,135.5,2.6,32.0,535.5,856.94,627.69
2017,9,16,16,0,663.0,130.0,2.6,32.0,487.0,818.85,604.57
2017,9,16,16,15,631.5,123.0,2.55,31.5,435.0,768.0,573.3
2017,9,16,16,30,600.0,116.0,2.5,31.0,383.0,715.68,540.36
2017,9,16,16,45,558.0,107.5,2.45,30.5,329.0,651.5,498.05
2017,9,16,17,0,516.0,99.0,2.4,30.0,275.0,579.64,448.69
2017,9,16,17,15,456.0,87.5,2.15,29.0,221.5,500.55,391.91
2017,9,16,17,30,396.0,76.0,1.9,28.0,168.0,424.85,334.29
2017,9,16,17,45,310.5,60.0,1.65,27.5,119.5,329.12,257.76
2017,9,16,18,0,225.0,44.0,1.4,27.0,71.0,241.04,183.87
2017,9,16,18,15,112.5,22.0,1.4,26.5,35.5,124.67,65.7
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,7.0,1.05,20.5,7.0,0.0,0.0
2017,9,17,6,30,0.0,14.0,1.3,21.0,14.0,11.02,0.0
2017,9,17,6,45,145.0,31.5,1.55,22.0,52.0,23.67,12.6
2017,9,17,7,0,290.0,49.0,1.8,23.0,90.0,36.96,25.61
2017,9,17,7,15,376.0,62.5,1.9,23.5,141.5,47.12,34.83
2017,9,17,7,30,462.0,76.0,2.0,24.0,193.0,60.08,46.15
2017,9,17,7,45,334.5,109.0,2.15,24.5,204.5,77.27,60.78
2017,9,17,8,0,207.0,142.0,2.3,25.0,216.0,96.77,77.05
2017,9,17,8,15,438.5,124.0,2.35,25.5,315.0,86.99,68.4
2017,9,17,8,30,670.0,106.0,2.4,26.0,414.0,79.74,61.94
2017,9,17,8,45,355.5,164.5,2.45,26.5,330.0,107.58,84.75
2017,9,17,9,0,41.0,223.0,2.5,27.0,246.0,151.73,114.37
2017,9,17,9,15,407.0,173.0,2.45,27.5,431.0,157.81,103.36
2017,9,17,9,30,773.0,123.0,2.4,28.0,616.0,227.17,139.7
2017,9,17,9,45,787.5,127.0,2.4,28.5,658.5,286.82,187.36
2017,9,17,10,0,802.0,131.0,2.4,29.0,701.0,347.59,237.55
2017,9,17,10,15,813.5,133.5,2.35,29.5,737.0,407.01,286.46
2017,9,17,10,30,825.0,136.0,2.3,30.0,773.0,466.64,334.29
2017,9,17,10,45,833.5,137.5,2.3,30.5,802.0,523.96,379.08
2017,9,17,11,0,842.0,139.0,2.3,31.0,831.0,580.6,421.81
2017,9,17,11,15,847.0,140.0,2.25,31.0,851.0,633.8,461.39
2017,9,17,11,30,852.0,141.0,2.2,31.0,871.0,685.44,498.68
2017,9,17,11,45,857.0,140.5,2.2,31.5,883.5,725.95,526.92
2017,9,17,12,0,862.0,140.0,2.2,32.0,896.0,771.16,557.34
2017,9,17,12,15,862.5,140.0,2.15,32.0,899.0,811.01,583.7
2017,9,17,12,30,863.0,140.0,2.1,32.0,902.0,848.1,607.03
2017,9,17,12,45,861.0,139.5,2.1,32.0,896.0,879.69,627.1
2017,9,17,13,0,859.0,139.0,2.1,32.0,890.0,908.02,645.1
2017,9,17,13,15,855.0,138.0,2.1,32.0,875.5,930.68,659.54
2017,9,17,13,30,851.0,137.0,2.1,32.0,861.0,949.74,671.84
2017,9,17,13,45,845.5,135.0,2.1,32.5,838.5,977.59,688.37
2017,9,17,14,0,840.0,133.0,2.1,33.0,816.0,986.94,693.31
2017,9,17,14,15,831.5,131.0,2.1,32.5,786.0,989.39,697.13
2017,9,17,14,30,823.0,129.0,2.1,32.0,756.0,987.88,698.74
2017,9,17,14,45,812.5,125.5,2.1,32.0,718.5,978.85,694.41
2017,9,17,15,0,802.0,122.0,2.1,32.0,681.0,965.99,687.91
2017,9,17,15,15,786.0,119.0,2.15,32.0,637.5,944.56,676.62
2017,9,17,15,30,770.0,116.0,2.2,32.0,594.0,919.69,663.21
2017,9,17,15,45,750.5,111.0,2.25,32.0,545.5,885.98,644.0
2017,9,17,16,0,731.0,106.0,2.3,32.0,497.0,855.9,627.03
2017,9,17,16,15,701.5,101.0,2.3,31.5,444.0,807.78,598.54
2017,9,17,16,30,672.0,96.0,2.3,31.0,391.0,758.03,568.33
2017,9,17,16,45,632.5,89.0,2.3,30.5,336.5,695.87,528.46
2017,9,17,17,0,593.0,82.0,2.3,30.0,282.0,633.56,486.99
2017,9,17,17,15,533.0,73.0,2.05,29.0,227.0,552.83,429.85
2017,9,17,17,30,473.0,64.0,1.8,28.0,172.0,474.55,371.73
2017,9,17,17,45,381.5,51.0,1.6,27.5,122.5,372.75,291.05
2017,9,17,18,0,290.0,38.0,1.4,27.0,73.0,278.35,211.7
2017,9,17,18,15,145.0,19.0,1.45,26.5,36.5,138.01,61.83
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.0,0.65,22.5,6.0,0.0,0.0
2017,9,18,6,30,0.0,12.0,0.7,23.0,12.0,9.44,0.0
2017,9,18,6,45,142.5,29.5,0.8,23.5,49.5,22.22,11.2
2017,9,18,7,0,285.0,47.0,0.9,24.0,87.0,35.51,24.28
2017,9,18,7,15,370.5,60.0,1.05,24.5,137.5,45.35,33.17
2017,9,18,7,30,456.0,73.0,1.2,25.0,188.0,57.71,43.92
2017,9,18,7,45,228.0,88.5,1.35,25.5,146.0,64.28,49.48
2017,9,18,8,0,0.0,104.0,1.5,26.0,104.0,76.86,59.94
2017,9,18,8,15,64.0,150.0,1.55,26.5,179.0,104.98,83.15
2017,9,18,8,30,128.0,196.0,1.6,27.0,254.0,129.28,102.7
2017,9,18,8,45,229.5,210.0,1.65,27.5,330.0,134.93,106.69
2017,9,18,9,0,331.0,224.0,1.7,28.0,406.0,156.85,112.08
2017,9,18,9,15,285.0,256.0,1.7,28.0,423.0,198.56,138.86
2017,9,18,9,30,239.0,288.0,1.7,28.0,440.0,238.57,169.82
2017,9,18,9,45,284.5,300.5,1.7,28.5,493.5,277.33,197.52
2017,9,18,10,0,330.0,313.0,1.7,29.0,547.0,325.13,232.87
2017,9,18,10,15,330.5,331.0,1.7,29.5,575.5,365.49,263.9
2017,9,18,10,30,331.0,349.0,1.7,30.0,604.0,406.0,294.41
2017,9,18,10,45,580.0,242.5,1.7,30.5,709.0,482.28,349.08
2017,9,18,11,0,829.0,136.0,1.7,31.0,814.0,573.93,415.39
2017,9,18,11,15,620.5,250.0,1.7,31.0,765.0,590.39,427.33
2017,9,18,11,30,412.0,364.0,1.7,31.0,716.0,581.17,420.02
2017,9,18,11,45,427.0,363.5,1.7,31.5,733.0,620.91,447.29
2017,9,18,12,0,442.0,363.0,1.7,32.0,750.0,660.63,473.67
2017,9,18,12,15,472.5,359.0,1.7,32.0,774.0,709.39,506.79
2017,9,18,12,30,503.0,355.0,1.7,32.0,798.0,758.6,539.68
2017,9,18,12,45,650.5,261.5,1.7,32.0,830.0,832.67,591.4
2017,9,18,13,0,798.0,168.0,1.7,32.0,862.0,897.12,634.72
2017,9,18,13,15,793.5,166.5,1.7,32.0,847.5,918.26,647.7
2017,9,18,13,30,789.0,165.0,1.7,32.0,833.0,935.81,658.96
2017,9,18,13,45,605.5,250.5,1.75,32.0,755.0,871.56,617.66
2017,9,18,14,0,422.0,336.0,1.8,32.0,677.0,783.5,558.24
2017,9,18,14,15,589.5,245.5,1.85,31.5,703.0,876.67,626.48
2017,9,18,14,30,757.0,155.0,1.9,31.0,729.0,951.11,677.5
2017,9,18,14,45,718.0,165.0,1.95,31.0,687.0,937.5,669.95
2017,9,18,15,0,679.0,175.0,2.0,31.0,645.0,911.28,655.3
2017,9,18,15,15,660.0,169.5,2.05,30.5,602.0,885.04,641.99
2017,9,18,15,30,641.0,164.0,2.1,30.0,559.0,855.75,626.53
2017,9,18,15,45,625.0,154.0,2.15,30.0,513.0,821.8,606.53
2017,9,18,16,0,609.0,144.0,2.2,30.0,467.0,785.23,584.54
2017,9,18,16,15,576.0,136.0,2.1,29.5,415.5,732.61,551.24
2017,9,18,16,30,543.0,128.0,2.0,29.0,364.0,670.24,510.44
2017,9,18,16,45,508.5,115.5,1.9,29.0,312.5,610.78,469.65
2017,9,18,17,0,474.0,103.0,1.8,29.0,261.0,551.55,427.79
2017,9,18,17,15,412.5,90.0,1.7,28.5,208.5,470.9,368.56
2017,9,18,17,30,351.0,77.0,1.6,28.0,156.0,393.91,309.35
2017,9,18,17,45,271.5,59.0,1.55,27.5,109.5,301.86,235.76
2017,9,18,18,0,192.0,41.0,1.5,27.0,63.0,216.86,163.74
2017,9,18,18,15,96.0,20.5,1.55,26.5,31.5,110.02,35.03
2017,9,18,18,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,9.0,4.5,2.75,23.0,4.5,0.0,0.0
2017,9,19,6,30,18.0,9.0,2.9,23.0,9.0,7.08,0.0
2017,9,19,6,45,110.0,30.5,3.05,23.5,44.5,22.82,11.37
2017,9,19,7,0,202.0,52.0,3.2,24.0,80.0,38.52,26.72
2017,9,19,7,15,284.5,68.5,3.35,24.0,128.0,50.47,37.56
2017,9,19,7,30,367.0,85.0,3.5,24.0,176.0,62.27,48.01
2017,9,19,7,45,436.0,94.5,3.65,24.5,229.5,69.15,53.88
2017,9,19,8,0,505.0,104.0,3.8,25.0,283.0,76.0,59.51
2017,9,19,8,15,547.0,112.5,3.85,25.5,336.0,83.76,65.76
2017,9,19,8,30,589.0,121.0,3.9,26.0,389.0,88.6,69.45
2017,9,19,8,45,330.5,178.5,3.95,26.5,332.0,119.83,95.02
2017,9,19,9,0,72.0,236.0,4.0,27.0,275.0,160.89,120.99
2017,9,19,9,15,74.5,257.5,4.0,27.0,301.5,184.06,137.1
2017,9,19,9,30,77.0,279.0,4.0,27.0,328.0,207.91,154.81
2017,9,19,9,45,177.0,301.5,4.0,27.5,424.0,255.02,186.91
2017,9,19,10,0,277.0,324.0,4.0,28.0,520.0,317.42,231.81
2017,9,19,10,15,330.5,328.5,3.95,28.0,574.0,365.52,268.48
2017,9,19,10,30,384.0,333.0,3.9,28.0,628.0,419.53,309.81
2017,9,19,10,45,306.5,367.0,3.85,28.5,608.0,436.15,323.47
2017,9,19,11,0,229.0,401.0,3.8,29.0,588.0,440.33,326.82
2017,9,19,11,15,273.0,402.0,3.75,29.0,630.5,493.32,366.04
2017,9,19,11,30,317.0,403.0,3.7,29.0,673.0,545.88,404.5
2017,9,19,11,45,282.0,418.0,3.7,29.5,661.0,557.86,412.09
2017,9,19,12,0,247.0,433.0,3.7,30.0,649.0,555.32,409.38
2017,9,19,12,15,306.0,417.5,3.65,30.0,685.5,619.29,455.61
2017,9,19,12,30,365.0,402.0,3.6,30.0,722.0,675.04,495.51
2017,9,19,12,45,405.5,380.5,3.55,30.0,734.0,711.39,521.62
2017,9,19,13,0,446.0,359.0,3.5,30.0,746.0,763.63,558.14
2017,9,19,13,15,488.0,340.5,3.45,30.0,757.5,805.9,587.77
2017,9,19,13,30,530.0,322.0,3.4,30.0,769.0,847.1,616.56
2017,9,19,13,45,672.0,228.0,3.4,30.0,779.0,916.74,667.45
2017,9,19,14,0,814.0,134.0,3.4,30.0,789.0,966.58,700.8
2017,9,19,14,15,504.5,250.0,3.35,30.0,650.5,791.91,582.16
2017,9,19,14,30,195.0,366.0,3.3,30.0,512.0,565.47,419.15
2017,9,19,14,45,265.5,333.0,3.3,30.0,522.0,630.73,469.12
2017,9,19,15,0,336.0,300.0,3.3,30.0,532.0,669.99,499.57
2017,9,19,15,15,368.5,270.5,3.15,29.5,509.0,672.23,503.96
2017,9,19,15,30,401.0,241.0,3.0,29.0,486.0,671.41,506.53
2017,9,19,15,45,348.0,229.0,2.9,29.0,429.5,604.8,459.58
2017,9,19,16,0,295.0,217.0,2.8,29.0,373.0,538.48,412.34
2017,9,19,16,15,289.5,193.0,2.55,28.5,332.0,502.58,388.26
2017,9,19,16,30,284.0,169.0,2.3,28.0,291.0,465.27,362.53
2017,9,19,16,45,266.5,147.0,2.05,28.0,249.0,418.83,328.36
2017,9,19,17,0,249.0,125.0,1.8,28.0,207.0,372.18,293.28
2017,9,19,17,15,217.5,103.5,1.75,27.5,165.0,315.07,249.67
2017,9,19,17,30,186.0,82.0,1.7,27.0,123.0,259.42,205.48
2017,9,19,17,45,137.0,60.0,1.65,26.5,85.5,192.08,150.01
2017,9,19,18,0,88.0,38.0,1.6,26.0,48.0,127.6,94.6
2017,9,19,18,15,44.0,19.0,1.65,26.0,24.0,62.75,6.92
2017,9,19,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,11.5,4.5,2.75,23.0,5.0,0.0,0.0
2017,9,20,6,30,23.0,9.0,2.9,23.0,10.0,7.08,0.0
2017,9,20,6,45,125.0,29.0,3.05,23.5,45.0,21.79,10.34
2017,9,20,7,0,227.0,49.0,3.2,24.0,80.0,36.56,25.04
2017,9,20,7,15,313.0,64.0,3.4,24.5,128.5,47.62,35.04
2017,9,20,7,30,399.0,79.0,3.6,25.0,177.0,58.59,44.66
2017,9,20,7,45,465.5,88.0,3.8,25.5,231.0,65.26,50.34
2017,9,20,8,0,532.0,97.0,4.0,26.0,285.0,74.07,57.63
2017,9,20,8,15,289.5,139.0,4.1,26.5,244.0,96.51,76.23
2017,9,20,8,30,47.0,181.0,4.2,27.0,203.0,123.33,98.11
2017,9,20,8,45,122.5,211.5,4.35,27.5,277.0,138.21,109.8
2017,9,20,9,0,198.0,242.0,4.5,28.0,351.0,166.67,122.2
2017,9,20,9,15,193.0,266.5,4.5,28.5,380.5,199.9,143.87
2017,9,20,9,30,188.0,291.0,4.5,29.0,410.0,233.02,168.34
2017,9,20,9,45,483.5,209.5,4.55,29.5,543.0,270.46,186.78
