Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,10,0,779.0,128.0,4.6,30.0,676.0,346.45,239.36
2017,9,20,10,15,790.5,130.5,4.55,30.0,711.5,404.49,288.26
2017,9,20,10,30,802.0,133.0,4.5,30.0,747.0,462.75,336.41
2017,9,20,10,45,813.0,133.0,4.5,30.5,775.5,518.74,381.05
2017,9,20,11,0,824.0,133.0,4.5,31.0,804.0,574.29,423.97
2017,9,20,11,15,829.5,134.5,4.45,31.0,824.0,627.07,464.4
2017,9,20,11,30,835.0,136.0,4.4,31.0,844.0,678.39,502.7
2017,9,20,11,45,838.0,136.5,4.4,31.5,856.0,717.46,530.86
2017,9,20,12,0,841.0,137.0,4.4,32.0,868.0,760.93,561.17
2017,9,20,12,15,842.0,137.5,4.4,32.0,871.0,800.49,588.56
2017,9,20,12,30,843.0,138.0,4.4,32.0,874.0,837.4,613.28
2017,9,20,12,45,841.5,137.5,4.4,32.5,868.5,868.45,632.73
2017,9,20,13,0,840.0,137.0,4.4,33.0,863.0,896.34,650.0
2017,9,20,13,15,836.0,136.0,4.35,33.0,848.5,918.16,664.38
2017,9,20,13,30,832.0,135.0,4.3,33.0,834.0,950.95,686.04
2017,9,20,13,45,825.5,134.0,4.3,33.0,811.5,963.59,694.75
2017,9,20,14,0,819.0,133.0,4.3,33.0,789.0,972.38,701.24
2017,9,20,14,15,810.0,131.0,4.2,32.5,759.0,973.76,703.98
2017,9,20,14,30,801.0,129.0,4.1,32.0,729.0,971.28,704.41
2017,9,20,14,45,782.5,129.0,4.1,32.0,690.5,957.66,696.85
2017,9,20,15,0,764.0,129.0,4.1,32.0,652.0,940.35,687.06
2017,9,20,15,15,746.5,125.5,4.05,31.5,608.5,916.74,674.29
2017,9,20,15,30,729.0,122.0,4.0,31.0,565.0,897.22,664.31
2017,9,20,15,45,705.0,117.5,3.95,31.0,517.0,860.13,641.06
2017,9,20,16,0,681.0,113.0,3.9,31.0,469.0,820.6,616.04
2017,9,20,16,15,649.0,107.5,3.7,30.5,417.0,770.3,583.76
2017,9,20,16,30,617.0,102.0,3.5,30.0,365.0,718.62,549.91
2017,9,20,16,45,574.0,94.0,3.3,30.0,311.5,653.41,504.39
2017,9,20,17,0,531.0,86.0,3.1,30.0,258.0,588.41,457.76
2017,9,20,17,15,465.5,76.0,2.9,29.5,205.0,503.85,395.59
2017,9,20,17,30,400.0,66.0,2.7,29.0,152.0,417.85,329.08
2017,9,20,17,45,303.5,51.5,2.5,28.5,105.0,315.77,246.49
2017,9,20,18,0,207.0,37.0,2.3,28.0,58.0,223.01,166.05
2017,9,20,18,15,103.5,18.5,2.4,27.5,29.0,109.29,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,6,15,4.5,4.0,2.4,24.0,4.0,0.0,0.0
2017,9,21,6,30,9.0,8.0,2.5,24.0,8.0,6.29,0.0
2017,9,21,6,45,115.0,28.5,2.6,24.0,43.5,21.42,9.74
2017,9,21,7,0,221.0,49.0,2.7,24.0,79.0,36.53,24.98
2017,9,21,7,15,310.0,64.0,2.8,24.0,127.5,47.6,35.08
2017,9,21,7,30,399.0,79.0,2.9,24.0,176.0,58.59,44.84
2017,9,21,7,45,199.5,62.0,3.05,24.5,110.5,44.62,32.86
2017,9,21,8,0,0.0,45.0,3.2,25.0,45.0,34.39,23.98
2017,9,21,8,15,0.0,91.5,3.3,25.5,91.5,69.18,53.46
2017,9,21,8,30,0.0,138.0,3.4,26.0,138.0,100.92,79.8
2017,9,21,8,45,358.0,123.5,3.5,26.5,318.5,83.45,64.73
2017,9,21,9,0,716.0,109.0,3.6,27.0,499.0,110.25,65.78
2017,9,21,9,15,737.0,113.0,3.6,27.0,546.5,166.84,97.0
2017,9,21,9,30,758.0,117.0,3.6,27.0,594.0,230.66,144.49
2017,9,21,9,45,398.0,203.0,3.6,27.5,455.0,246.39,172.81
2017,9,21,10,0,38.0,289.0,3.6,28.0,316.0,223.12,167.03
2017,9,21,10,15,135.5,328.0,3.6,28.0,430.5,294.33,219.15
2017,9,21,10,30,233.0,367.0,3.6,28.0,545.0,379.07,281.67
2017,9,21,10,45,537.5,245.5,3.6,28.5,676.0,469.0,347.63
2017,9,21,11,0,842.0,124.0,3.6,29.0,807.0,576.41,427.8
2017,9,21,11,15,847.5,125.0,3.6,29.5,827.0,628.16,466.45
2017,9,21,11,30,853.0,126.0,3.6,30.0,847.0,678.35,503.05
2017,9,21,11,45,852.0,129.5,3.65,30.5,857.5,724.25,535.72
2017,9,21,12,0,851.0,133.0,3.7,31.0,868.0,767.67,565.86
2017,9,21,12,15,606.5,267.0,3.7,31.0,792.0,746.49,546.94
2017,9,21,12,30,362.0,401.0,3.7,31.0,716.0,675.33,493.53
2017,9,21,12,45,605.0,267.0,3.75,31.5,789.0,804.71,587.49
2017,9,21,13,0,848.0,133.0,3.8,32.0,862.0,902.16,654.19
2017,9,21,13,15,562.0,269.0,3.8,32.0,749.0,811.15,590.29
2017,9,21,13,30,276.0,405.0,3.8,32.0,636.0,671.5,489.12
2017,9,21,13,45,549.5,268.0,3.85,32.0,711.5,833.76,608.49
2017,9,21,14,0,823.0,131.0,3.9,32.0,787.0,976.09,705.39
2017,9,21,14,15,813.5,129.0,3.95,32.0,756.5,976.88,706.17
2017,9,21,14,30,804.0,127.0,4.0,32.0,726.0,973.78,705.64
2017,9,21,14,45,766.0,136.5,4.05,32.0,684.0,950.73,692.18
2017,9,21,15,0,728.0,146.0,4.1,32.0,642.0,932.74,682.25
2017,9,21,15,15,709.0,142.0,4.1,31.5,598.5,907.45,668.57
2017,9,21,15,30,690.0,138.0,4.1,31.0,555.0,879.07,652.79
2017,9,21,15,45,661.5,133.5,4.15,31.0,506.0,838.02,627.15
2017,9,21,16,0,633.0,129.0,4.2,31.0,457.0,794.72,599.67
2017,9,21,16,15,598.5,122.5,4.1,30.5,405.0,741.66,565.47
2017,9,21,16,30,564.0,116.0,4.0,30.0,353.0,687.34,529.6
2017,9,21,16,45,513.0,107.5,3.95,29.5,299.5,607.45,474.03
2017,9,21,17,0,462.0,99.0,3.9,29.0,246.0,539.1,425.15
2017,9,21,17,15,393.0,86.5,3.55,28.5,194.0,453.37,359.63
2017,9,21,17,30,324.0,74.0,3.2,28.0,142.0,372.1,294.84
2017,9,21,17,45,226.0,56.0,2.85,27.5,96.5,268.08,209.59
2017,9,21,18,0,128.0,38.0,2.5,27.0,51.0,158.23,116.07
2017,9,21,18,15,64.0,19.0,2.45,26.5,25.5,75.36,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,6.5,4.0,2.0,22.0,4.5,0.0,0.0
2017,9,22,6,30,13.0,8.0,2.2,22.0,9.0,6.29,0.0
2017,9,22,6,45,119.0,28.0,2.4,22.5,43.5,21.04,9.21
2017,9,22,7,0,225.0,48.0,2.6,23.0,78.0,35.84,24.48
2017,9,22,7,15,317.0,62.0,2.75,23.5,126.5,46.28,34.01
2017,9,22,7,30,409.0,76.0,2.9,24.0,175.0,56.68,43.2
2017,9,22,7,45,477.0,84.5,3.05,24.5,229.0,65.62,50.86
2017,9,22,8,0,545.0,93.0,3.2,25.0,283.0,71.43,55.64
2017,9,22,8,15,587.0,100.0,3.25,25.5,336.5,75.72,58.98
2017,9,22,8,30,629.0,107.0,3.3,26.0,390.0,79.93,62.19
2017,9,22,8,45,435.0,171.0,3.4,27.0,378.0,113.5,89.61
2017,9,22,9,0,241.0,235.0,3.5,28.0,366.0,163.01,117.68
2017,9,22,9,15,208.0,262.5,3.5,28.5,382.5,201.51,144.23
2017,9,22,9,30,175.0,290.0,3.5,29.0,399.0,231.93,167.86
2017,9,22,9,45,479.0,207.5,3.55,29.5,535.5,271.98,188.12
2017,9,22,10,0,783.0,125.0,3.6,30.0,672.0,350.81,242.58
2017,9,22,10,15,403.5,206.5,3.6,30.0,489.5,314.6,228.22
2017,9,22,10,30,24.0,288.0,3.6,30.0,307.0,228.58,169.84
2017,9,22,10,45,26.5,304.5,3.65,30.5,326.0,247.94,184.07
2017,9,22,11,0,29.0,321.0,3.7,31.0,345.0,267.17,197.87
2017,9,22,11,15,89.0,372.0,3.75,31.0,447.0,349.48,258.92
2017,9,22,11,30,149.0,423.0,3.8,31.0,549.0,448.18,330.81
2017,9,22,11,45,226.5,418.5,3.85,31.5,613.0,514.34,378.5
2017,9,22,12,0,304.0,414.0,3.9,32.0,677.0,598.28,438.02
2017,9,22,12,15,272.0,423.0,3.9,32.0,658.5,602.34,440.26
2017,9,22,12,30,240.0,432.0,3.9,32.0,640.0,588.05,430.17
2017,9,22,12,45,522.0,295.0,3.95,32.0,743.0,756.38,553.48
2017,9,22,13,0,804.0,158.0,4.0,32.0,846.0,902.32,655.76
2017,9,22,13,15,497.5,287.5,4.0,32.0,711.0,770.92,562.77
2017,9,22,13,30,191.0,417.0,4.0,32.0,576.0,583.11,426.89
2017,9,22,13,45,493.5,280.5,4.05,32.0,675.5,793.51,581.69
2017,9,22,14,0,796.0,144.0,4.1,32.0,775.0,965.05,699.75
2017,9,22,14,15,517.0,248.5,4.1,31.5,652.5,807.4,593.16
2017,9,22,14,30,238.0,353.0,4.1,31.0,530.0,598.34,444.23
2017,9,22,14,45,266.5,328.0,4.15,31.0,516.5,630.28,469.53
2017,9,22,15,0,295.0,303.0,4.2,31.0,503.0,636.2,475.91
2017,9,22,15,15,510.0,211.5,4.2,30.5,529.0,776.1,582.3
2017,9,22,15,30,725.0,120.0,4.2,30.0,555.0,893.43,666.77
2017,9,22,15,45,702.0,115.0,4.25,30.0,507.0,856.54,642.98
2017,9,22,16,0,679.0,110.0,4.3,30.0,459.0,817.2,618.27
2017,9,22,16,15,646.0,104.5,4.25,29.5,407.0,765.81,585.48
2017,9,22,16,30,613.0,99.0,4.2,29.0,355.0,713.14,551.02
2017,9,22,16,45,566.0,91.5,4.2,29.0,301.0,644.97,503.24
2017,9,22,17,0,519.0,84.0,4.2,29.0,247.0,577.28,454.26
2017,9,22,17,15,450.0,74.0,3.9,28.5,194.5,490.16,388.73
2017,9,22,17,30,381.0,64.0,3.6,28.0,142.0,402.43,319.36
2017,9,22,17,45,277.5,49.0,3.35,27.5,96.5,295.49,231.51
2017,9,22,18,0,174.0,34.0,3.1,27.0,51.0,198.79,145.05
2017,9,22,18,15,87.0,17.0,2.95,26.5,25.5,67.0,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,23,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,6,45,150.5,21.5,1.75,21.5,41.0,16.43,5.7
2017,9,23,7,0,301.0,43.0,2.0,22.0,82.0,32.74,21.96
2017,9,23,7,15,393.5,54.5,2.15,22.5,132.5,43.88,32.1
2017,9,23,7,30,486.0,66.0,2.3,23.0,183.0,52.77,40.02
2017,9,23,7,45,551.0,72.5,2.5,24.0,238.0,57.5,44.01
2017,9,23,8,0,616.0,79.0,2.7,25.0,293.0,62.3,47.87
2017,9,23,8,15,308.0,85.5,2.8,25.5,192.5,60.63,46.2
2017,9,23,8,30,0.0,92.0,2.9,26.0,92.0,69.99,53.84
2017,9,23,8,45,385.0,92.5,3.0,26.5,300.0,64.03,48.5
2017,9,23,9,0,770.0,93.0,3.1,27.0,508.0,113.59,65.2
2017,9,23,9,15,396.5,163.0,3.15,27.5,377.5,160.28,105.14
2017,9,23,9,30,23.0,233.0,3.2,28.0,247.0,174.79,130.96
2017,9,23,9,45,433.0,167.0,3.3,28.5,467.5,234.38,162.23
2017,9,23,10,0,843.0,101.0,3.4,29.0,688.0,357.09,247.12
2017,9,23,10,15,464.5,228.5,3.45,29.5,554.5,355.67,258.06
2017,9,23,10,30,86.0,356.0,3.5,30.0,421.0,306.53,227.26
2017,9,23,10,45,483.5,231.0,3.6,30.5,618.0,435.2,321.54
2017,9,23,11,0,881.0,106.0,3.7,31.0,815.0,589.2,434.6
2017,9,23,11,15,467.5,242.5,3.75,31.0,619.5,500.88,371.4
2017,9,23,11,30,54.0,379.0,3.8,31.0,424.0,342.06,252.5
2017,9,23,11,45,450.0,259.0,3.85,31.5,644.5,562.45,417.9
2017,9,23,12,0,846.0,139.0,3.9,32.0,865.0,773.86,569.75
2017,9,23,12,15,579.5,276.0,3.9,32.0,774.5,736.74,538.63
2017,9,23,12,30,313.0,413.0,3.9,32.0,684.0,648.75,473.12
2017,9,23,12,45,577.0,276.5,3.95,32.0,770.5,789.23,576.66
2017,9,23,13,0,841.0,140.0,4.0,32.0,857.0,920.41,667.61
2017,9,23,13,15,837.0,139.0,4.0,32.0,842.0,942.67,681.71
2017,9,23,13,30,833.0,138.0,4.0,32.0,827.0,961.24,694.24
2017,9,23,13,45,578.5,251.5,4.0,32.0,723.5,855.14,622.58
2017,9,23,14,0,324.0,365.0,4.0,32.0,620.0,704.73,515.65
2017,9,23,14,15,274.5,359.0,4.0,32.0,569.5,658.8,484.56
2017,9,23,14,30,225.0,353.0,4.0,32.0,519.0,586.56,434.4
2017,9,23,14,45,478.0,249.0,4.05,32.0,577.5,782.94,579.13
2017,9,23,15,0,731.0,145.0,4.1,32.0,636.0,937.51,686.98
2017,9,23,15,15,712.0,140.5,4.1,31.5,592.5,911.38,671.58
2017,9,23,15,30,693.0,136.0,4.1,31.0,549.0,882.17,655.28
2017,9,23,15,45,669.5,130.0,4.2,31.0,500.5,843.98,631.85
2017,9,23,16,0,646.0,124.0,4.3,31.0,452.0,803.39,606.47
2017,9,23,16,15,612.0,117.0,4.2,30.5,400.5,749.77,571.89
2017,9,23,16,30,578.0,110.0,4.1,30.0,349.0,694.91,535.65
2017,9,23,16,45,533.5,100.5,4.1,30.0,295.5,627.3,488.24
2017,9,23,17,0,489.0,91.0,4.1,30.0,242.0,553.05,434.28
2017,9,23,17,15,421.5,79.0,3.8,29.0,190.0,467.9,370.77
2017,9,23,17,30,354.0,67.0,3.5,28.0,138.0,387.1,306.81
2017,9,23,17,45,257.5,50.0,3.2,27.5,92.5,283.81,221.64
2017,9,23,18,0,161.0,33.0,2.9,27.0,47.0,189.94,135.86
2017,9,23,18,15,80.5,16.5,2.95,26.5,23.5,62.63,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,6,45,129.5,22.5,2.4,22.5,39.0,17.08,5.72
2017,9,24,7,0,259.0,45.0,2.7,23.0,78.0,33.91,22.78
2017,9,24,7,15,352.0,57.5,2.9,23.5,127.0,43.44,31.55
2017,9,24,7,30,445.0,70.0,3.1,24.0,176.0,55.55,42.21
2017,9,24,7,45,537.5,72.0,3.3,24.5,233.5,56.99,43.48
2017,9,24,8,0,630.0,74.0,3.5,25.0,291.0,58.94,45.0
2017,9,24,8,15,315.0,83.5,3.6,25.5,192.0,59.5,45.25
2017,9,24,8,30,0.0,93.0,3.7,26.0,93.0,70.67,54.43
2017,9,24,8,45,390.0,90.0,3.8,26.5,299.5,62.59,47.31
2017,9,24,9,0,780.0,87.0,3.9,27.0,506.0,112.56,63.23
2017,9,24,9,15,485.0,186.5,3.9,27.5,455.0,188.64,123.62
2017,9,24,9,30,190.0,286.0,3.9,28.0,404.0,234.47,170.16
2017,9,24,9,45,134.5,301.0,3.9,28.5,387.5,248.53,183.09
2017,9,24,10,0,79.0,316.0,3.9,29.0,371.0,255.85,190.33
2017,9,24,10,15,73.0,330.0,3.85,29.0,382.5,273.3,203.81
2017,9,24,10,30,67.0,344.0,3.8,29.0,394.0,290.12,216.59
2017,9,24,10,45,209.0,354.0,3.8,29.5,520.0,382.2,284.25
2017,9,24,11,0,351.0,364.0,3.8,30.0,646.0,493.03,364.95
2017,9,24,11,15,350.5,374.5,3.75,30.0,662.0,527.99,390.57
2017,9,24,11,30,350.0,385.0,3.7,30.0,678.0,562.37,415.58
2017,9,24,11,45,587.5,267.0,3.7,30.5,766.0,671.55,495.89
2017,9,24,12,0,825.0,149.0,3.7,31.0,854.0,779.06,573.72
2017,9,24,12,15,611.5,263.0,3.7,31.0,786.5,753.9,552.5
2017,9,24,12,30,398.0,377.0,3.7,31.0,719.0,689.11,504.34
2017,9,24,12,45,615.0,259.5,3.75,31.5,784.0,813.27,593.89
2017,9,24,13,0,832.0,142.0,3.8,32.0,849.0,916.44,663.93
2017,9,24,13,15,439.5,252.5,3.8,32.0,625.5,686.28,504.47
2017,9,24,13,30,47.0,363.0,3.8,32.0,402.0,372.5,273.96
2017,9,24,13,45,433.5,247.0,3.8,32.0,588.5,704.47,521.37
2017,9,24,14,0,820.0,131.0,3.8,32.0,775.0,978.61,707.91
2017,9,24,14,15,506.0,242.5,3.85,31.5,635.0,793.06,582.62
2017,9,24,14,30,192.0,354.0,3.9,31.0,495.0,555.7,412.67
2017,9,24,14,45,485.5,236.5,3.95,31.0,567.0,778.55,578.93
2017,9,24,15,0,779.0,119.0,4.0,31.0,639.0,949.93,697.75
2017,9,24,15,15,761.0,115.5,4.0,30.5,595.0,925.24,683.2
2017,9,24,15,30,743.0,112.0,4.0,30.0,551.0,897.27,667.81
2017,9,24,15,45,720.0,107.5,4.05,30.0,502.5,866.96,649.64
2017,9,24,16,0,697.0,103.0,4.1,30.0,454.0,827.71,625.12
2017,9,24,16,15,663.5,97.5,4.05,29.5,401.5,775.27,591.76
2017,9,24,16,30,630.0,92.0,4.0,29.0,349.0,721.6,556.72
2017,9,24,16,45,581.5,85.0,3.95,29.0,295.0,652.12,507.98
2017,9,24,17,0,533.0,78.0,3.9,29.0,241.0,583.28,458.08
2017,9,24,17,15,463.0,68.5,3.65,28.5,188.5,495.43,392.04
2017,9,24,17,30,393.0,59.0,3.4,28.0,136.0,410.98,325.23
2017,9,24,17,45,282.0,44.5,3.15,27.5,90.5,293.78,229.16
2017,9,24,18,0,171.0,30.0,2.9,27.0,45.0,192.74,134.75
2017,9,24,18,15,85.5,15.0,2.9,26.5,22.5,64.57,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,120.0,22.0,2.25,21.5,37.0,16.69,5.07
2017,9,25,7,0,240.0,44.0,2.5,22.0,74.0,33.1,22.16
2017,9,25,7,15,334.5,56.5,2.6,22.5,122.5,42.6,30.96
2017,9,25,7,30,429.0,69.0,2.7,23.0,171.0,52.14,39.46
2017,9,25,7,45,236.0,100.0,2.85,23.5,158.5,71.47,56.09
2017,9,25,8,0,43.0,131.0,3.0,24.0,146.0,91.56,73.04
2017,9,25,8,15,48.5,154.5,3.1,24.0,174.0,106.65,85.6
2017,9,25,8,30,54.0,178.0,3.2,24.0,202.0,121.41,97.7
2017,9,25,8,45,119.5,207.5,3.3,24.5,269.0,135.83,109.16
2017,9,25,9,0,185.0,237.0,3.4,25.0,336.0,167.6,123.49
2017,9,25,9,15,158.0,261.0,3.4,25.5,351.0,196.79,144.28
2017,9,25,9,30,131.0,285.0,3.4,26.0,366.0,223.0,164.98
2017,9,25,9,45,256.0,287.5,3.45,26.5,460.0,271.88,198.27
2017,9,25,10,0,381.0,290.0,3.5,27.0,554.0,338.02,246.37
2017,9,25,10,15,274.5,328.5,3.5,27.0,523.5,353.84,262.44
2017,9,25,10,30,168.0,367.0,3.5,27.0,493.0,355.07,265.75
2017,9,25,10,45,87.0,278.0,3.5,27.5,344.0,264.64,198.85
2017,9,25,11,0,6.0,189.0,3.5,28.0,195.0,149.41,110.91
2017,9,25,11,15,100.0,303.0,3.55,28.0,387.0,311.28,234.55
2017,9,25,11,30,194.0,417.0,3.6,28.0,579.0,477.1,356.57
2017,9,25,11,45,188.0,423.5,3.65,28.0,582.5,495.13,369.21
2017,9,25,12,0,182.0,430.0,3.7,28.0,586.0,512.18,381.62
2017,9,25,12,15,174.0,432.0,3.7,28.0,581.0,522.7,389.18
2017,9,25,12,30,166.0,434.0,3.7,28.0,576.0,531.93,395.81
2017,9,25,12,45,171.5,430.5,3.75,28.5,576.5,546.62,406.01
2017,9,25,13,0,177.0,427.0,3.8,29.0,577.0,560.76,415.78
2017,9,25,13,15,150.5,417.0,3.8,29.0,543.0,538.0,399.36
2017,9,25,13,30,124.0,407.0,3.8,29.0,509.0,512.82,381.26
2017,9,25,13,45,155.5,396.0,3.8,29.0,520.5,541.2,403.18
2017,9,25,14,0,187.0,385.0,3.8,29.0,532.0,569.62,424.92
2017,9,25,14,15,96.5,289.5,3.75,28.5,365.5,385.49,291.22
2017,9,25,14,30,6.0,194.0,3.7,28.0,199.0,163.45,122.31
2017,9,25,14,45,34.0,243.0,3.7,28.0,266.0,258.4,196.73
2017,9,25,15,0,62.0,292.0,3.7,28.0,333.0,344.08,262.47
2017,9,25,15,15,60.5,271.0,3.6,28.0,309.0,323.98,247.79
2017,9,25,15,30,59.0,250.0,3.5,28.0,285.0,303.47,233.05
2017,9,25,15,45,57.5,228.0,3.45,28.0,259.5,281.41,217.06
2017,9,25,16,0,56.0,206.0,3.4,28.0,234.0,259.02,200.67
2017,9,25,16,15,153.5,183.0,3.2,27.5,248.0,348.11,273.72
2017,9,25,16,30,251.0,160.0,3.0,27.0,262.0,430.33,339.99
2017,9,25,16,45,220.0,140.5,2.8,27.0,220.0,376.1,298.22
2017,9,25,17,0,189.0,121.0,2.6,27.0,178.0,323.1,256.96
2017,9,25,17,15,155.0,97.5,2.4,26.5,138.0,246.73,196.78
2017,9,25,17,30,121.0,74.0,2.2,26.0,98.0,189.9,150.11
2017,9,25,17,45,72.5,50.5,2.0,25.5,63.5,123.95,94.56
2017,9,25,18,0,24.0,27.0,1.8,25.0,29.0,46.52,27.61
2017,9,25,18,15,12.0,13.5,1.9,25.0,14.5,18.03,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,12.0,2.1,22.0,12.0,9.12,0.0
2017,9,26,7,0,0.0,24.0,2.3,22.0,24.0,18.3,9.72
2017,9,26,7,15,0.0,41.0,2.4,22.0,41.0,31.35,21.36
2017,9,26,7,30,0.0,58.0,2.5,22.0,58.0,43.88,32.48
2017,9,26,7,45,0.0,77.0,2.6,22.5,77.0,57.64,44.41
2017,9,26,8,0,0.0,96.0,2.7,23.0,96.0,71.25,55.97
2017,9,26,8,15,0.0,71.5,2.75,23.5,71.5,54.87,41.68
2017,9,26,8,30,0.0,47.0,2.8,24.0,47.0,35.96,25.28
2017,9,26,8,45,0.0,29.0,2.9,24.5,29.0,22.16,13.33
2017,9,26,9,0,0.0,11.0,3.0,25.0,11.0,8.4,1.2
2017,9,26,9,15,9.0,116.5,3.0,25.0,122.0,89.89,66.62
2017,9,26,9,30,18.0,222.0,3.0,25.0,233.0,166.82,126.71
2017,9,26,9,45,9.0,120.0,3.0,25.5,125.5,94.31,69.51
2017,9,26,10,0,0.0,18.0,3.0,26.0,18.0,13.81,5.45
2017,9,26,10,15,0.0,35.5,2.95,26.0,35.5,27.3,16.25
2017,9,26,10,30,0.0,53.0,2.9,26.0,53.0,40.84,27.01
2017,9,26,10,45,4.5,135.0,2.85,26.0,138.5,106.48,78.75
2017,9,26,11,0,9.0,217.0,2.8,26.0,224.0,172.76,130.0
2017,9,26,11,15,12.5,248.5,2.75,26.0,259.0,200.81,151.28
2017,9,26,11,30,16.0,280.0,2.7,26.0,294.0,229.82,173.21
2017,9,26,11,45,8.0,205.5,2.65,26.5,212.5,166.54,124.49
2017,9,26,12,0,0.0,131.0,2.6,27.0,131.0,102.03,74.44
2017,9,26,12,15,9.0,214.0,2.6,27.0,222.0,176.11,131.79
2017,9,26,12,30,18.0,297.0,2.6,27.0,313.0,253.65,190.49
2017,9,26,12,45,27.5,326.0,2.65,27.0,350.0,306.01,229.65
2017,9,26,13,0,37.0,355.0,2.7,27.0,387.0,346.3,259.64
2017,9,26,13,15,22.0,274.0,2.65,27.0,293.0,260.05,195.38
2017,9,26,13,30,7.0,193.0,2.6,27.0,199.0,160.86,120.11
2017,9,26,13,45,8.5,209.5,2.6,27.0,216.5,177.11,132.94
2017,9,26,14,0,10.0,226.0,2.6,27.0,234.0,193.93,146.0
2017,9,26,14,15,7.0,200.5,2.6,26.5,206.0,169.46,127.6
2017,9,26,14,30,4.0,175.0,2.6,26.0,178.0,144.83,108.94
2017,9,26,14,45,2.0,155.0,2.6,26.0,156.5,125.95,94.39
2017,9,26,15,0,0.0,135.0,2.6,26.0,135.0,107.04,79.7
2017,9,26,15,15,0.0,113.0,2.5,25.5,113.0,88.48,65.39
2017,9,26,15,30,0.0,91.0,2.4,25.0,91.0,70.09,51.03
2017,9,26,15,45,0.0,83.0,2.35,25.0,83.0,63.84,46.19
2017,9,26,16,0,0.0,75.0,2.3,25.0,75.0,57.61,41.33
2017,9,26,16,15,0.0,66.0,2.15,24.5,66.0,50.62,35.89
2017,9,26,16,30,0.0,57.0,2.0,24.0,57.0,43.65,30.39
2017,9,26,16,45,0.0,48.0,1.9,24.0,48.0,36.7,24.76
2017,9,26,17,0,0.0,39.0,1.8,24.0,39.0,29.77,19.07
2017,9,26,17,15,0.0,30.0,1.65,23.5,30.0,22.86,13.34
2017,9,26,17,30,0.0,21.0,1.5,23.0,21.0,15.97,7.53
2017,9,26,17,45,0.0,13.5,1.35,23.0,13.5,10.24,2.62
2017,9,26,18,0,0.0,6.0,1.2,23.0,6.0,4.54,0.0
2017,9,26,18,15,0.0,3.0,1.2,23.0,3.0,2.36,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,12.0,2.25,21.5,12.0,9.12,0.0
2017,9,27,7,0,0.0,24.0,2.4,22.0,24.0,18.3,9.69
2017,9,27,7,15,0.0,41.0,2.4,22.0,41.0,31.32,21.32
2017,9,27,7,30,0.0,58.0,2.4,22.0,58.0,43.84,32.45
2017,9,27,7,45,0.0,76.5,2.45,22.0,76.5,57.26,44.18
2017,9,27,8,0,0.0,95.0,2.5,22.0,95.0,70.55,55.6
2017,9,27,8,15,5.5,124.0,2.5,22.0,126.5,90.57,72.59
2017,9,27,8,30,11.0,153.0,2.5,22.0,158.0,110.2,89.0
2017,9,27,8,45,8.5,162.0,2.5,22.5,166.0,117.09,94.27
2017,9,27,9,0,6.0,171.0,2.5,23.0,174.0,125.32,95.94
2017,9,27,9,15,12.0,196.0,2.45,23.5,203.5,145.2,110.86
2017,9,27,9,30,18.0,221.0,2.4,24.0,233.0,166.27,126.58
2017,9,27,9,45,18.5,234.0,2.4,24.5,247.0,178.71,135.75
2017,9,27,10,0,19.0,247.0,2.4,25.0,261.0,191.26,144.98
2017,9,27,10,15,68.0,303.0,2.35,25.0,353.5,254.17,192.22
2017,9,27,10,30,117.0,359.0,2.3,25.0,446.0,328.44,247.67
2017,9,27,10,45,59.5,258.0,2.3,25.5,302.5,231.61,174.86
2017,9,27,11,0,2.0,157.0,2.3,26.0,159.0,122.55,90.87
2017,9,27,11,15,8.0,209.0,2.3,26.0,216.0,167.27,125.57
2017,9,27,11,30,14.0,261.0,2.3,26.0,273.0,213.57,160.81
2017,9,27,11,45,8.5,207.0,2.3,26.5,214.5,168.17,125.72
2017,9,27,12,0,3.0,153.0,2.3,27.0,156.0,121.77,89.78
2017,9,27,12,15,6.5,188.5,2.3,27.0,194.5,153.51,114.36
2017,9,27,12,30,10.0,224.0,2.3,27.0,233.0,186.25,139.39
2017,9,27,12,45,10.0,221.5,2.3,27.0,230.0,185.21,138.59
2017,9,27,13,0,10.0,219.0,2.3,27.0,227.0,184.09,137.82
2017,9,27,13,15,10.0,215.0,2.3,27.0,223.0,181.64,136.07
2017,9,27,13,30,10.0,211.0,2.3,27.0,219.0,179.12,134.29
2017,9,27,13,45,9.0,209.0,2.3,27.0,216.5,177.28,133.01
2017,9,27,14,0,8.0,207.0,2.3,27.0,214.0,175.42,131.73
2017,9,27,14,15,6.0,192.0,2.25,26.5,197.0,161.12,121.12
2017,9,27,14,30,4.0,177.0,2.2,26.0,180.0,146.68,110.34
2017,9,27,14,45,2.5,168.5,2.2,26.0,170.5,138.38,104.08
2017,9,27,15,0,1.0,160.0,2.2,26.0,161.0,130.08,97.79
2017,9,27,15,15,0.5,117.5,2.1,25.5,118.0,92.87,68.87
2017,9,27,15,30,0.0,75.0,2.0,25.0,75.0,57.67,41.06
2017,9,27,15,45,60.5,144.0,1.9,25.0,174.0,190.47,149.58
2017,9,27,16,0,121.0,213.0,1.8,25.0,273.0,353.78,277.17
2017,9,27,16,15,117.0,188.0,1.65,25.0,240.5,322.65,253.4
2017,9,27,16,30,113.0,163.0,1.5,25.0,208.0,290.84,229.7
2017,9,27,16,45,102.0,139.0,1.4,25.0,174.5,253.65,201.15
2017,9,27,17,0,91.0,115.0,1.3,25.0,141.0,216.4,171.86
2017,9,27,17,15,73.0,91.0,1.2,24.5,109.0,173.42,137.23
2017,9,27,17,30,55.0,67.0,1.1,24.0,77.0,116.6,90.58
2017,9,27,17,45,27.5,44.5,1.0,24.0,49.5,70.71,51.45
2017,9,27,18,0,0.0,22.0,0.9,24.0,22.0,18.38,5.99
2017,9,27,18,15,0.0,11.0,1.0,23.5,11.0,8.65,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,11.0,2.7,21.0,11.0,8.36,0.0
2017,9,28,7,0,0.0,22.0,2.9,21.0,22.0,16.76,8.42
2017,9,28,7,15,0.0,37.5,3.0,21.0,37.5,28.67,19.11
2017,9,28,7,30,0.0,53.0,3.1,21.0,53.0,40.36,29.55
2017,9,28,7,45,0.0,70.5,3.25,21.5,70.5,53.17,40.72
2017,9,28,8,0,0.0,88.0,3.4,22.0,88.0,65.85,51.56
2017,9,28,8,15,0.0,80.0,3.4,22.5,80.0,61.01,47.15
2017,9,28,8,30,0.0,72.0,3.4,23.0,72.0,55.26,41.97
2017,9,28,8,45,0.0,72.5,3.45,23.5,72.5,55.67,42.07
2017,9,28,9,0,0.0,73.0,3.5,24.0,73.0,56.08,40.16
2017,9,28,9,15,0.0,104.0,3.4,24.0,104.0,79.59,58.98
2017,9,28,9,30,0.0,135.0,3.3,24.0,135.0,102.48,77.1
2017,9,28,9,45,0.0,127.5,3.25,24.5,127.5,97.45,72.7
2017,9,28,10,0,0.0,120.0,3.2,25.0,120.0,92.15,68.17
2017,9,28,10,15,9.0,191.5,3.1,25.5,198.5,149.54,112.77
2017,9,28,10,30,18.0,263.0,3.0,26.0,277.0,208.58,157.74
2017,9,28,10,45,25.0,291.0,2.9,26.5,311.0,236.05,178.04
2017,9,28,11,0,32.0,319.0,2.8,27.0,345.0,270.24,203.25
2017,9,28,11,15,25.5,307.0,2.75,27.0,328.0,261.99,196.83
2017,9,28,11,30,19.0,295.0,2.7,27.0,311.0,244.2,183.31
2017,9,28,11,45,18.0,290.0,2.65,27.5,305.0,241.85,181.15
2017,9,28,12,0,17.0,285.0,2.6,28.0,299.0,239.18,178.74
2017,9,28,12,15,25.5,317.5,2.6,28.0,339.0,289.0,216.06
2017,9,28,12,30,34.0,350.0,2.6,28.0,379.0,329.99,246.35
2017,9,28,12,45,24.5,312.0,2.65,28.0,333.0,291.5,217.8
2017,9,28,13,0,15.0,274.0,2.7,28.0,287.0,235.57,176.14
2017,9,28,13,15,48.0,329.0,2.75,28.0,368.5,337.77,253.51
2017,9,28,13,30,81.0,384.0,2.8,28.0,450.0,429.58,321.27
2017,9,28,13,45,111.0,380.5,2.85,28.0,468.0,462.19,345.95
2017,9,28,14,0,141.0,377.0,2.9,28.0,486.0,519.04,387.94
2017,9,28,14,15,92.0,340.0,2.95,28.0,410.0,413.42,311.15
2017,9,28,14,30,43.0,303.0,3.0,28.0,334.0,329.31,248.64
2017,9,28,14,45,21.5,199.5,3.1,28.0,215.0,202.32,153.17
2017,9,28,15,0,0.0,96.0,3.2,28.0,96.0,74.16,53.24
2017,9,28,15,15,16.5,161.0,3.2,27.5,170.5,147.66,112.21
2017,9,28,15,30,33.0,226.0,3.2,27.0,245.0,252.09,194.27
2017,9,28,15,45,17.0,188.5,3.25,27.0,198.5,178.74,137.2
2017,9,28,16,0,1.0,151.0,3.3,27.0,152.0,128.12,97.22
2017,9,28,16,15,0.5,133.5,3.15,26.5,134.0,112.88,85.65
2017,9,28,16,30,0.0,116.0,3.0,26.0,116.0,97.62,73.84
2017,9,28,16,45,0.0,97.0,2.85,25.5,97.0,81.16,60.86
2017,9,28,17,0,0.0,78.0,2.7,25.0,78.0,64.54,47.48
2017,9,28,17,15,0.0,60.0,2.5,24.5,60.0,48.75,34.51
2017,9,28,17,30,0.0,42.0,2.3,24.0,42.0,32.6,21.03
2017,9,28,17,45,0.0,27.0,2.15,24.0,27.0,20.61,10.79
2017,9,28,18,0,0.0,12.0,2.0,24.0,12.0,9.12,0.0
2017,9,28,18,15,0.0,6.0,2.1,23.5,6.0,4.72,0.0
2017,9,28,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,0.5,3.6,20.0,0.5,0.38,0.0
2017,9,29,7,0,0.0,1.0,3.6,20.0,1.0,0.75,0.0
2017,9,29,7,15,0.0,1.5,3.65,20.0,1.5,1.13,0.0
2017,9,29,7,30,0.0,2.0,3.7,20.0,2.0,1.51,0.0
2017,9,29,7,45,0.0,3.0,3.75,20.5,3.0,2.27,0.0
2017,9,29,8,0,0.0,4.0,3.8,21.0,4.0,3.04,0.0
2017,9,29,8,15,0.0,21.5,3.95,21.0,21.5,16.38,8.67
2017,9,29,8,30,0.0,39.0,4.1,21.0,39.0,29.8,20.31
2017,9,29,8,45,0.0,47.0,4.25,21.5,47.0,35.98,25.5
2017,9,29,9,0,0.0,55.0,4.4,22.0,55.0,42.17,29.11
2017,9,29,9,15,0.0,61.5,4.35,22.5,61.5,47.22,33.06
2017,9,29,9,30,0.0,68.0,4.3,23.0,68.0,52.28,36.98
2017,9,29,9,45,0.0,54.5,4.25,23.5,54.5,41.89,28.38
2017,9,29,10,0,0.0,41.0,4.2,24.0,41.0,31.5,19.86
2017,9,29,10,15,0.0,37.0,4.15,24.0,37.0,28.44,17.35
2017,9,29,10,30,0.0,33.0,4.1,24.0,33.0,25.38,14.84
2017,9,29,10,45,0.0,33.5,4.1,24.5,33.5,25.79,15.1
2017,9,29,11,0,0.0,34.0,4.1,25.0,34.0,26.2,15.35
2017,9,29,11,15,0.0,56.5,4.05,25.0,56.5,43.63,29.24
2017,9,29,11,30,0.0,79.0,4.0,25.0,79.0,61.13,43.1
2017,9,29,11,45,0.0,101.5,4.0,25.0,101.5,78.72,56.97
2017,9,29,12,0,0.0,124.0,4.0,25.0,124.0,96.51,70.93
2017,9,29,12,15,9.0,208.0,4.0,25.0,215.5,171.5,129.63
2017,9,29,12,30,18.0,292.0,4.0,25.0,307.0,250.13,190.08
2017,9,29,12,45,18.0,292.0,4.0,25.0,307.5,252.15,191.53
2017,9,29,13,0,18.0,292.0,4.0,25.0,308.0,254.13,193.15
2017,9,29,13,15,17.5,285.5,3.95,25.0,300.5,249.91,190.06
2017,9,29,13,30,17.0,279.0,3.9,25.0,293.0,245.54,186.9
2017,9,29,13,45,15.5,265.0,3.9,25.0,277.5,233.33,177.76
2017,9,29,14,0,14.0,251.0,3.9,25.0,262.0,220.88,168.44
2017,9,29,14,15,10.0,221.0,3.85,24.5,228.5,191.21,145.97
2017,9,29,14,30,6.0,191.0,3.8,24.0,195.0,161.35,123.1
2017,9,29,14,45,23.0,228.5,3.8,24.0,243.5,214.47,165.68
2017,9,29,15,0,40.0,266.0,3.8,24.0,292.0,295.84,229.51
2017,9,29,15,15,20.0,190.5,3.75,24.0,203.5,179.06,138.47
2017,9,29,15,30,0.0,115.0,3.7,24.0,115.0,90.72,67.85
2017,9,29,15,45,0.0,125.0,3.65,24.0,125.0,100.48,76.02
2017,9,29,16,0,0.0,135.0,3.6,24.0,135.0,111.56,85.22
2017,9,29,16,15,0.0,118.0,3.45,23.5,118.0,97.1,73.97
2017,9,29,16,30,0.0,101.0,3.3,23.0,101.0,82.58,62.52
2017,9,29,16,45,0.0,84.0,3.2,23.0,84.0,67.98,50.69
2017,9,29,17,0,0.0,67.0,3.1,23.0,67.0,53.26,38.59
2017,9,29,17,15,0.0,51.0,3.0,22.5,51.0,39.4,27.07
2017,9,29,17,30,0.0,35.0,2.9,22.0,35.0,26.73,16.38
2017,9,29,17,45,0.0,21.5,2.85,22.0,21.5,16.38,7.46
2017,9,29,18,0,0.0,8.0,2.8,22.0,8.0,6.06,0.0
2017,9,29,18,15,0.0,4.0,2.85,21.5,4.0,3.15,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,125.5,19.0,3.25,16.5,33.5,14.49,0.71
2017,9,30,7,0,251.0,38.0,3.4,17.0,67.0,28.87,18.8
2017,9,30,7,15,342.0,52.0,3.4,17.5,115.0,39.5,28.82
2017,9,30,7,30,433.0,66.0,3.4,18.0,163.0,52.58,40.63
2017,9,30,7,45,504.0,73.5,3.45,19.0,217.0,57.98,45.36
2017,9,30,8,0,575.0,81.0,3.5,20.0,271.0,63.46,49.92
2017,9,30,8,15,616.0,87.5,3.5,20.5,324.0,67.77,53.43
2017,9,30,8,30,657.0,94.0,3.5,21.0,377.0,72.02,56.79
2017,9,30,8,45,693.5,97.0,3.5,22.0,429.0,73.79,57.85
2017,9,30,9,0,730.0,100.0,3.5,23.0,481.0,127.47,73.36
2017,9,30,9,15,751.0,104.0,3.45,23.5,528.0,190.15,115.19
2017,9,30,9,30,772.0,108.0,3.4,24.0,575.0,249.72,162.27
2017,9,30,9,45,791.5,109.0,3.35,24.5,617.0,308.68,212.01
2017,9,30,10,0,811.0,110.0,3.3,25.0,659.0,369.21,263.46
2017,9,30,10,15,822.0,112.0,3.25,25.0,693.5,428.42,313.88
2017,9,30,10,30,833.0,114.0,3.2,25.0,728.0,487.66,363.03
2017,9,30,10,45,842.5,115.0,3.2,25.5,755.5,542.98,407.25
2017,9,30,11,0,852.0,116.0,3.2,26.0,783.0,598.35,450.0
2017,9,30,11,15,857.5,117.0,3.2,26.0,802.5,650.23,489.82
2017,9,30,11,30,863.0,118.0,3.2,26.0,822.0,700.49,527.44
2017,9,30,11,45,855.5,124.5,3.2,26.5,830.5,744.18,558.3
2017,9,30,12,0,848.0,131.0,3.2,27.0,839.0,784.81,585.94
2017,9,30,12,15,848.5,131.5,3.2,27.0,841.0,823.55,612.0
2017,9,30,12,30,849.0,132.0,3.2,27.0,843.0,859.51,636.05
2017,9,30,12,45,847.5,131.0,3.2,27.5,836.5,889.39,654.68
