Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,13,0,846.0,130.0,3.2,28.0,830.0,916.02,671.11
2017,9,30,13,15,841.5,129.5,3.15,28.0,814.5,936.94,684.8
2017,9,30,13,30,837.0,129.0,3.1,28.0,799.0,968.6,705.62
2017,9,30,13,45,829.5,127.5,3.1,28.0,775.5,978.68,712.69
2017,9,30,14,0,822.0,126.0,3.1,28.0,752.0,984.87,717.57
2017,9,30,14,15,812.0,124.0,3.05,28.0,721.0,984.11,717.75
2017,9,30,14,30,802.0,122.0,3.0,28.0,690.0,979.49,715.64
2017,9,30,14,45,774.5,125.5,3.0,28.0,649.0,959.47,704.03
2017,9,30,15,0,747.0,129.0,3.0,28.0,608.0,943.65,695.42
2017,9,30,15,15,728.0,125.0,2.9,27.5,564.0,917.2,680.39
2017,9,30,15,30,709.0,121.0,2.8,27.0,520.0,887.69,663.35
2017,9,30,15,45,684.5,115.0,2.75,27.0,472.0,847.55,638.03
2017,9,30,16,0,660.0,109.0,2.7,27.0,424.0,805.11,610.9
2017,9,30,16,15,624.5,102.5,2.45,26.5,372.0,749.78,574.21
2017,9,30,16,30,589.0,96.0,2.2,26.0,320.0,693.4,535.96
2017,9,30,16,45,541.0,86.5,2.0,25.5,267.0,621.93,485.84
2017,9,30,17,0,493.0,77.0,1.8,25.0,214.0,551.21,434.35
2017,9,30,17,15,419.0,65.5,1.6,24.0,163.0,458.72,364.58
2017,9,30,17,30,345.0,54.0,1.4,23.0,112.0,367.78,291.9
2017,9,30,17,45,238.0,37.0,1.25,22.5,70.0,256.93,198.08
2017,9,30,18,0,131.0,20.0,1.1,22.0,28.0,140.45,48.23
2017,9,30,18,15,65.5,10.0,1.1,21.5,14.0,48.49,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,153.0,17.5,1.2,17.5,34.5,14.14,0.0
2017,10,1,7,0,306.0,35.0,1.3,18.0,69.0,28.63,18.48
2017,10,1,7,15,400.5,46.5,1.35,18.5,118.5,37.78,27.21
2017,10,1,7,30,495.0,58.0,1.4,19.0,168.0,46.9,35.52
2017,10,1,7,45,555.5,66.0,1.5,19.5,222.0,52.94,40.87
2017,10,1,8,0,616.0,74.0,1.6,20.0,276.0,58.95,46.01
2017,10,1,8,15,656.0,80.0,1.55,21.0,329.5,63.16,49.34
2017,10,1,8,30,696.0,86.0,1.5,22.0,383.0,67.32,52.52
2017,10,1,8,45,725.5,90.0,1.5,23.0,434.5,76.7,60.06
2017,10,1,9,0,755.0,94.0,1.5,24.0,486.0,133.1,75.98
2017,10,1,9,15,775.5,97.5,1.45,24.5,533.5,191.45,114.16
2017,10,1,9,30,796.0,101.0,1.4,25.0,581.0,252.06,161.64
2017,10,1,9,45,810.5,104.5,1.4,25.5,622.0,313.0,212.35
2017,10,1,10,0,825.0,108.0,1.4,26.0,663.0,374.93,263.94
2017,10,1,10,15,836.0,110.0,1.4,26.0,698.0,434.95,313.73
2017,10,1,10,30,847.0,112.0,1.4,26.0,733.0,494.18,361.55
2017,10,1,10,45,853.5,114.0,1.4,26.5,760.0,550.29,404.85
2017,10,1,11,0,860.0,116.0,1.4,27.0,787.0,605.31,445.75
2017,10,1,11,15,865.0,117.5,1.45,27.0,806.5,657.68,484.68
2017,10,1,11,30,870.0,119.0,1.5,27.0,826.0,708.36,521.42
2017,10,1,11,45,871.5,120.0,1.55,27.5,836.5,754.16,552.94
2017,10,1,12,0,873.0,121.0,1.6,28.0,847.0,797.52,581.33
2017,10,1,12,15,873.5,121.0,1.65,28.0,849.0,836.57,606.89
2017,10,1,12,30,874.0,121.0,1.7,28.0,851.0,872.73,630.51
2017,10,1,12,45,871.0,121.5,1.75,28.5,843.5,903.23,649.19
2017,10,1,13,0,868.0,122.0,1.8,29.0,836.0,930.35,665.72
2017,10,1,13,15,863.5,121.5,1.85,29.0,820.5,951.59,679.92
2017,10,1,13,30,859.0,121.0,1.9,29.0,805.0,969.19,692.0
2017,10,1,13,45,851.5,120.0,1.95,29.0,781.0,979.61,699.74
2017,10,1,14,0,844.0,119.0,2.0,29.0,757.0,1000.51,714.34
2017,10,1,14,15,834.0,117.0,2.0,29.0,725.5,999.77,714.77
2017,10,1,14,30,824.0,115.0,2.0,29.0,694.0,995.1,713.13
2017,10,1,14,45,809.5,113.0,2.05,29.0,655.5,982.02,706.95
2017,10,1,15,0,795.0,111.0,2.1,29.0,617.0,965.24,698.58
2017,10,1,15,15,776.5,107.5,2.05,28.5,572.5,939.15,684.59
2017,10,1,15,30,758.0,104.0,2.0,28.0,528.0,909.79,668.5
2017,10,1,15,45,732.5,100.0,2.0,28.0,478.5,876.47,648.87
2017,10,1,16,0,707.0,96.0,2.0,28.0,429.0,834.62,623.3
2017,10,1,16,15,672.0,90.0,1.85,27.5,376.5,779.29,587.96
2017,10,1,16,30,637.0,84.0,1.7,27.0,324.0,722.87,551.02
2017,10,1,16,45,586.5,77.0,1.6,26.5,270.0,650.92,502.11
2017,10,1,17,0,536.0,70.0,1.5,26.0,216.0,579.8,451.7
2017,10,1,17,15,460.5,59.5,1.35,25.0,164.0,485.86,381.99
2017,10,1,17,30,385.0,49.0,1.2,24.0,112.0,396.15,311.49
2017,10,1,17,45,266.5,34.0,1.1,23.5,69.5,276.88,210.96
2017,10,1,18,0,148.0,19.0,1.0,23.0,27.0,148.96,26.51
2017,10,1,18,15,74.0,9.5,1.0,22.5,13.5,53.4,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,122.5,19.0,0.85,20.5,32.5,14.47,0.0
2017,10,2,7,0,245.0,38.0,0.9,21.0,65.0,28.82,18.31
2017,10,2,7,15,341.0,51.5,1.15,21.5,113.0,39.13,27.98
2017,10,2,7,30,437.0,65.0,1.4,22.0,161.0,51.94,39.38
2017,10,2,7,45,505.5,73.5,1.7,22.5,215.0,58.1,44.79
2017,10,2,8,0,574.0,82.0,2.0,23.0,269.0,64.28,50.01
2017,10,2,8,15,616.5,88.5,2.2,23.5,322.0,68.59,53.47
2017,10,2,8,30,659.0,95.0,2.4,24.0,375.0,72.85,56.8
2017,10,2,8,45,402.5,162.0,2.6,24.5,340.0,110.39,88.06
2017,10,2,9,0,146.0,229.0,2.8,25.0,305.0,165.56,122.2
2017,10,2,9,15,132.5,251.5,2.85,25.0,325.5,193.07,142.71
2017,10,2,9,30,119.0,274.0,2.9,25.0,346.0,219.31,163.57
2017,10,2,9,45,180.0,293.0,2.95,25.5,409.5,263.19,195.5
2017,10,2,10,0,241.0,312.0,3.0,26.0,473.0,315.05,234.14
2017,10,2,10,15,544.0,210.5,3.05,26.5,600.0,391.83,288.95
2017,10,2,10,30,847.0,109.0,3.1,27.0,727.0,494.2,365.56
2017,10,2,10,45,542.0,243.5,3.15,27.5,644.5,492.9,367.6
2017,10,2,11,0,237.0,378.0,3.2,28.0,562.0,444.81,332.1
2017,10,2,11,15,232.5,389.0,3.2,28.0,573.5,470.39,351.43
2017,10,2,11,30,228.0,400.0,3.2,28.0,585.0,495.24,369.63
2017,10,2,11,45,545.5,261.5,3.25,28.5,710.5,650.36,485.15
2017,10,2,12,0,863.0,123.0,3.3,29.0,836.0,793.64,588.7
2017,10,2,12,15,863.0,123.0,3.3,29.0,837.5,831.84,613.46
2017,10,2,12,30,863.0,123.0,3.3,29.0,839.0,867.14,636.9
2017,10,2,12,45,657.5,227.5,3.35,29.0,771.0,837.52,615.66
2017,10,2,13,0,452.0,332.0,3.4,29.0,703.0,767.09,563.9
2017,10,2,13,15,426.5,337.0,3.35,29.0,681.5,766.69,563.93
2017,10,2,13,30,401.0,342.0,3.3,29.0,660.0,744.35,548.96
2017,10,2,13,45,493.0,296.5,3.3,29.0,675.5,823.58,605.96
2017,10,2,14,0,585.0,251.0,3.3,29.0,691.0,881.74,648.02
2017,10,2,14,15,454.5,281.5,3.25,28.5,615.0,791.78,585.98
2017,10,2,14,30,324.0,312.0,3.2,28.0,539.0,677.1,506.41
2017,10,2,14,45,533.0,220.0,3.2,28.0,568.5,818.21,611.86
2017,10,2,15,0,742.0,128.0,3.2,28.0,598.0,939.57,695.76
2017,10,2,15,15,722.0,124.0,3.1,28.0,554.0,911.96,677.44
2017,10,2,15,30,702.0,120.0,3.0,28.0,510.0,881.34,658.32
2017,10,2,15,45,678.0,114.0,2.9,28.0,462.0,841.62,632.94
2017,10,2,16,0,654.0,108.0,2.8,28.0,414.0,799.61,605.76
2017,10,2,16,15,616.0,101.5,2.5,27.5,362.0,741.9,567.12
2017,10,2,16,30,578.0,95.0,2.2,27.0,310.0,683.3,526.99
2017,10,2,16,45,525.5,86.0,1.95,26.5,257.0,608.61,474.18
2017,10,2,17,0,473.0,77.0,1.7,26.0,204.0,534.92,420.09
2017,10,2,17,15,390.5,65.5,1.6,25.5,153.5,431.56,341.55
2017,10,2,17,30,308.0,54.0,1.5,25.0,103.0,341.57,268.68
2017,10,2,17,45,189.0,36.5,1.45,24.5,62.5,223.73,168.55
2017,10,2,18,0,70.0,19.0,1.4,24.0,22.0,84.3,0.0
2017,10,2,18,15,35.0,9.5,1.5,24.0,11.0,29.22,0.0
2017,10,2,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,131.0,17.5,1.15,22.5,31.5,13.38,0.0
2017,10,3,7,0,262.0,35.0,1.3,23.0,63.0,26.75,16.34
2017,10,3,7,15,363.0,46.5,1.45,23.0,111.0,37.59,26.44
2017,10,3,7,30,464.0,58.0,1.6,23.0,159.0,46.68,34.68
2017,10,3,7,45,541.0,63.0,1.75,23.5,213.0,50.57,38.13
2017,10,3,8,0,618.0,68.0,1.9,24.0,267.0,54.67,41.57
2017,10,3,8,15,658.0,73.0,1.95,24.5,320.0,58.35,44.53
2017,10,3,8,30,698.0,78.0,2.0,25.0,373.0,67.1,51.7
2017,10,3,8,45,349.0,98.0,2.15,25.5,245.5,71.3,54.94
2017,10,3,9,0,0.0,118.0,2.3,26.0,118.0,89.09,66.32
2017,10,3,9,15,0.0,121.5,2.4,26.0,121.5,92.22,68.57
2017,10,3,9,30,0.0,125.0,2.5,26.0,125.0,95.25,70.76
2017,10,3,9,45,1.0,148.0,2.65,26.5,149.0,112.88,84.27
2017,10,3,10,0,2.0,171.0,2.8,27.0,173.0,130.88,97.94
2017,10,3,10,15,1.0,150.0,2.9,27.0,151.0,115.48,85.73
2017,10,3,10,30,0.0,129.0,3.0,27.0,129.0,99.43,73.07
2017,10,3,10,45,3.0,157.5,3.1,27.5,160.0,123.16,91.3
2017,10,3,11,0,6.0,186.0,3.2,28.0,191.0,147.58,109.85
2017,10,3,11,15,58.0,290.5,3.25,28.0,337.0,271.39,204.51
2017,10,3,11,30,110.0,395.0,3.3,28.0,483.0,401.11,300.77
2017,10,3,11,45,102.5,398.0,3.35,28.5,481.0,408.66,305.27
2017,10,3,12,0,95.0,401.0,3.4,29.0,479.0,415.25,309.44
2017,10,3,12,15,56.5,344.5,3.4,29.0,391.0,341.16,254.82
2017,10,3,12,30,18.0,288.0,3.4,29.0,303.0,247.66,184.81
2017,10,3,12,45,208.0,321.5,3.45,29.5,491.0,502.86,376.87
2017,10,3,13,0,398.0,355.0,3.5,30.0,679.0,723.27,533.35
2017,10,3,13,15,336.0,366.5,3.55,29.5,636.5,693.46,511.84
2017,10,3,13,30,274.0,378.0,3.6,29.0,594.0,659.63,488.67
2017,10,3,13,45,299.0,359.5,3.65,29.0,589.0,677.0,502.71
2017,10,3,14,0,324.0,341.0,3.7,29.0,584.0,693.06,515.66
2017,10,3,14,15,164.5,265.5,3.75,29.0,389.0,434.68,329.56
2017,10,3,14,30,5.0,190.0,3.8,29.0,194.0,160.05,119.4
2017,10,3,14,45,123.0,238.0,3.85,29.0,316.0,371.36,284.93
2017,10,3,15,0,241.0,286.0,3.9,29.0,438.0,550.72,419.84
2017,10,3,15,15,120.5,153.5,3.9,28.5,229.5,280.02,217.6
2017,10,3,15,30,0.0,21.0,3.9,28.0,21.0,16.05,7.25
2017,10,3,15,45,299.5,69.5,3.95,28.0,208.0,410.95,327.12
2017,10,3,16,0,599.0,118.0,4.0,28.0,395.0,759.23,586.02
2017,10,3,16,15,559.0,111.0,3.85,27.5,344.5,700.06,543.75
2017,10,3,16,30,519.0,104.0,3.7,27.0,294.0,631.18,495.71
2017,10,3,16,45,464.5,93.5,3.55,27.0,242.5,556.43,440.75
2017,10,3,17,0,410.0,83.0,3.4,27.0,191.0,483.82,385.42
2017,10,3,17,15,326.0,69.5,3.2,26.5,142.5,386.34,308.23
2017,10,3,17,30,242.0,56.0,3.0,26.0,94.0,295.31,232.83
2017,10,3,17,45,147.5,36.5,2.8,25.5,56.5,178.38,132.82
2017,10,3,18,0,53.0,17.0,2.6,25.0,19.0,68.63,0.0
2017,10,3,18,15,26.5,8.5,2.6,24.5,9.5,6.69,0.0
2017,10,3,18,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,59.5,21.0,3.05,23.0,27.0,15.75,0.0
2017,10,4,7,0,119.0,42.0,3.1,23.0,54.0,30.88,19.6
2017,10,4,7,15,215.0,59.5,3.25,23.0,99.0,43.84,31.7
2017,10,4,7,30,311.0,77.0,3.4,23.0,144.0,56.44,43.02
2017,10,4,7,45,402.0,84.5,3.55,23.5,197.0,62.26,48.16
2017,10,4,8,0,493.0,92.0,3.7,24.0,250.0,68.2,53.17
2017,10,4,8,15,540.0,99.5,3.75,24.0,302.0,75.45,59.24
2017,10,4,8,30,587.0,107.0,3.8,24.0,354.0,80.07,62.97
2017,10,4,8,45,293.5,128.5,3.85,24.5,252.0,89.8,65.24
2017,10,4,9,0,0.0,150.0,3.9,25.0,150.0,111.05,84.26
2017,10,4,9,15,2.0,164.0,3.8,25.5,165.0,122.42,92.72
2017,10,4,9,30,4.0,178.0,3.7,26.0,180.0,134.15,101.41
2017,10,4,9,45,10.0,206.5,3.65,26.5,213.0,157.78,119.23
2017,10,4,10,0,16.0,235.0,3.6,27.0,246.0,182.63,137.87
2017,10,4,10,15,74.0,292.0,3.55,27.0,345.5,252.45,190.44
2017,10,4,10,30,132.0,349.0,3.5,27.0,445.0,334.91,252.25
2017,10,4,10,45,163.5,363.5,3.45,27.5,486.5,377.01,283.23
2017,10,4,11,0,195.0,378.0,3.4,28.0,528.0,422.75,316.74
2017,10,4,11,15,181.5,389.0,3.35,28.0,531.5,440.4,329.69
2017,10,4,11,30,168.0,400.0,3.3,28.0,535.0,456.52,341.35
2017,10,4,11,45,245.5,392.5,3.25,28.5,592.5,522.1,389.35
2017,10,4,12,0,323.0,385.0,3.2,29.0,650.0,607.38,450.05
2017,10,4,12,15,244.5,399.0,3.2,29.0,600.0,561.66,416.5
2017,10,4,12,30,166.0,413.0,3.2,29.0,550.0,523.44,388.08
2017,10,4,12,45,470.5,287.0,3.2,29.0,669.5,724.01,536.65
2017,10,4,13,0,775.0,161.0,3.2,29.0,789.0,901.78,660.93
2017,10,4,13,15,770.0,159.5,3.2,29.0,774.0,920.14,672.11
2017,10,4,13,30,765.0,158.0,3.2,29.0,759.0,934.96,682.32
2017,10,4,13,45,760.0,155.0,3.2,29.0,736.0,944.69,689.36
2017,10,4,14,0,755.0,152.0,3.2,29.0,713.0,950.77,694.21
2017,10,4,14,15,398.5,221.0,3.15,29.0,516.0,673.77,503.6
2017,10,4,14,30,42.0,290.0,3.1,29.0,319.0,318.67,239.5
2017,10,4,14,45,364.0,218.0,3.1,29.0,446.5,645.87,489.09
2017,10,4,15,0,686.0,146.0,3.1,29.0,574.0,906.01,671.79
2017,10,4,15,15,664.5,141.5,3.1,28.5,530.5,876.54,652.97
2017,10,4,15,30,643.0,137.0,3.1,28.0,487.0,844.21,634.39
2017,10,4,15,45,611.5,131.0,3.1,28.0,439.0,797.76,604.57
2017,10,4,16,0,580.0,125.0,3.1,28.0,391.0,749.35,572.96
2017,10,4,16,15,538.5,117.0,2.9,27.5,340.0,678.38,524.66
2017,10,4,16,30,497.0,109.0,2.7,27.0,289.0,618.44,483.18
2017,10,4,16,45,441.5,98.0,2.5,27.0,238.0,542.96,427.77
2017,10,4,17,0,386.0,87.0,2.3,27.0,187.0,469.77,371.88
2017,10,4,17,15,302.0,72.0,2.1,26.5,138.5,371.38,294.3
2017,10,4,17,30,218.0,57.0,1.9,26.0,90.0,279.48,218.67
2017,10,4,17,45,121.0,36.0,1.75,25.5,53.0,160.43,116.97
2017,10,4,18,0,24.0,15.0,1.6,25.0,16.0,27.82,0.0
2017,10,4,18,15,12.0,7.5,1.65,24.5,8.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,139.5,17.0,0.8,20.5,31.0,13.02,0.0
2017,10,5,7,0,279.0,34.0,0.9,21.0,62.0,27.82,17.22
2017,10,5,7,15,383.5,44.5,1.1,21.5,110.5,36.18,25.38
2017,10,5,7,30,488.0,55.0,1.3,22.0,159.0,44.62,33.03
2017,10,5,7,45,551.0,62.5,1.5,22.5,212.5,50.37,38.12
2017,10,5,8,0,614.0,70.0,1.7,23.0,266.0,56.12,43.01
2017,10,5,8,15,656.0,75.5,1.75,23.5,319.5,60.12,46.25
2017,10,5,8,30,698.0,81.0,1.8,24.0,373.0,64.09,49.38
2017,10,5,8,45,729.0,85.0,1.9,24.5,424.0,82.31,54.32
2017,10,5,9,0,760.0,89.0,2.0,25.0,475.0,139.29,78.52
2017,10,5,9,15,780.5,92.0,1.9,25.5,521.5,197.65,118.57
2017,10,5,9,30,801.0,95.0,1.8,26.0,568.0,258.23,166.88
2017,10,5,9,45,550.0,195.0,1.75,26.5,531.0,308.46,217.44
2017,10,5,10,0,299.0,295.0,1.7,27.0,494.0,328.97,241.28
2017,10,5,10,15,268.0,319.0,1.65,27.0,504.0,358.96,265.57
2017,10,5,10,30,237.0,343.0,1.6,27.0,514.0,381.21,283.2
2017,10,5,10,45,255.0,354.0,1.6,27.5,544.0,425.34,315.44
2017,10,5,11,0,273.0,365.0,1.6,28.0,574.0,466.82,345.13
2017,10,5,11,15,575.5,237.0,1.6,28.0,692.0,590.52,436.24
2017,10,5,11,30,878.0,109.0,1.6,28.0,810.0,713.76,525.56
2017,10,5,11,45,543.0,258.0,1.65,28.5,693.5,650.79,477.13
2017,10,5,12,0,208.0,407.0,1.7,29.0,577.0,524.68,384.27
2017,10,5,12,15,225.5,405.5,1.7,29.0,590.0,553.25,405.66
2017,10,5,12,30,243.0,404.0,1.7,29.0,603.0,582.24,426.19
2017,10,5,12,45,561.0,257.0,1.75,29.0,711.0,777.68,566.39
2017,10,5,13,0,879.0,110.0,1.8,29.0,819.0,935.39,670.88
2017,10,5,13,15,484.5,241.5,1.8,29.0,631.5,733.11,534.57
2017,10,5,13,30,90.0,373.0,1.8,29.0,444.0,433.38,319.46
2017,10,5,13,45,472.0,240.0,1.85,29.0,591.5,749.2,551.43
2017,10,5,14,0,854.0,107.0,1.9,29.0,739.0,988.63,708.92
2017,10,5,14,15,438.5,182.5,1.95,29.0,506.0,672.43,498.2
2017,10,5,14,30,23.0,258.0,2.0,29.0,273.0,242.59,181.24
2017,10,5,14,45,402.5,184.0,2.05,29.0,433.5,647.65,488.76
2017,10,5,15,0,782.0,110.0,2.1,29.0,594.0,954.69,696.11
2017,10,5,15,15,401.5,155.5,2.1,28.5,403.0,615.32,465.18
2017,10,5,15,30,21.0,201.0,2.1,28.0,212.0,195.53,148.38
2017,10,5,15,45,352.0,148.5,2.1,28.0,309.0,553.21,428.72
2017,10,5,16,0,683.0,96.0,2.1,28.0,406.0,814.46,614.32
2017,10,5,16,15,645.5,90.5,1.95,27.5,354.0,757.7,574.78
2017,10,5,16,30,608.0,85.0,1.8,27.0,302.0,700.03,536.47
2017,10,5,16,45,549.5,77.5,1.7,26.5,248.5,620.96,481.64
2017,10,5,17,0,491.0,70.0,1.6,26.0,195.0,543.27,425.36
2017,10,5,17,15,406.0,59.0,1.5,25.5,144.5,442.39,348.46
2017,10,5,17,30,321.0,48.0,1.4,25.0,94.0,345.08,269.8
2017,10,5,17,45,194.5,31.0,1.3,24.5,55.5,222.0,160.76
2017,10,5,18,0,68.0,14.0,1.2,24.0,17.0,56.41,0.0
2017,10,5,18,15,34.0,7.0,1.2,23.5,8.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,125.5,17.5,1.0,19.5,30.0,13.34,0.0
2017,10,6,7,0,251.0,35.0,1.1,20.0,60.0,26.66,16.24
2017,10,6,7,15,355.0,47.0,1.15,20.5,108.0,38.07,27.09
2017,10,6,7,30,459.0,59.0,1.2,21.0,156.0,47.56,35.7
2017,10,6,7,45,525.0,67.5,1.3,22.0,209.0,53.92,41.26
2017,10,6,8,0,591.0,76.0,1.4,23.0,262.0,60.26,46.56
2017,10,6,8,15,634.0,82.0,1.45,23.5,315.5,64.42,49.93
2017,10,6,8,30,677.0,88.0,1.5,24.0,369.0,68.55,53.17
2017,10,6,8,45,689.5,99.0,1.55,24.5,417.0,87.32,57.4
2017,10,6,9,0,702.0,110.0,1.6,25.0,465.0,145.71,85.3
2017,10,6,9,15,725.0,114.5,1.55,25.0,511.5,202.88,125.11
2017,10,6,9,30,748.0,119.0,1.5,25.0,558.0,262.7,172.92
2017,10,6,9,45,526.0,206.0,1.5,25.5,525.5,311.08,220.83
2017,10,6,10,0,304.0,293.0,1.5,26.0,493.0,330.71,243.25
2017,10,6,10,15,310.5,306.0,1.5,26.5,519.5,368.6,272.55
2017,10,6,10,30,317.0,319.0,1.5,27.0,546.0,407.13,301.6
2017,10,6,10,45,302.0,339.5,1.55,27.5,562.5,440.59,326.38
2017,10,6,11,0,287.0,360.0,1.6,28.0,579.0,472.51,349.33
2017,10,6,11,15,559.5,249.0,1.6,28.0,689.0,588.57,434.79
2017,10,6,11,30,832.0,138.0,1.6,28.0,799.0,716.53,526.62
2017,10,6,11,45,847.0,131.5,1.65,28.0,812.0,764.91,560.18
2017,10,6,12,0,862.0,125.0,1.7,28.0,825.0,802.48,586.05
2017,10,6,12,15,862.5,125.0,1.75,28.0,826.5,840.79,611.24
2017,10,6,12,30,863.0,125.0,1.8,28.0,828.0,876.24,634.48
2017,10,6,12,45,452.5,235.5,1.85,28.5,604.5,661.13,486.52
2017,10,6,13,0,42.0,346.0,1.9,29.0,381.0,348.8,257.59
2017,10,6,13,15,452.0,231.0,1.9,29.0,583.0,692.73,512.92
2017,10,6,13,30,862.0,116.0,1.9,29.0,785.0,974.42,698.96
2017,10,6,13,45,859.0,113.0,1.95,29.0,762.0,986.66,705.03
2017,10,6,14,0,856.0,110.0,2.0,29.0,739.0,995.11,711.8
2017,10,6,14,15,846.0,108.0,2.05,29.0,707.0,993.76,712.6
2017,10,6,14,30,836.0,106.0,2.1,29.0,675.0,1002.42,720.04
2017,10,6,14,45,820.5,104.0,2.15,29.0,636.5,987.78,712.75
2017,10,6,15,0,805.0,102.0,2.2,29.0,598.0,969.45,703.41
2017,10,6,15,15,786.5,99.0,2.2,28.5,553.0,943.38,689.98
2017,10,6,15,30,768.0,96.0,2.2,28.0,508.0,914.07,674.4
2017,10,6,15,45,744.5,91.0,2.2,28.0,459.0,874.45,650.46
2017,10,6,16,0,721.0,86.0,2.2,28.0,410.0,838.38,628.63
2017,10,6,16,15,684.5,81.0,2.1,27.5,357.5,782.32,592.93
2017,10,6,16,30,648.0,76.0,2.0,27.0,305.0,725.29,555.58
2017,10,6,16,45,594.5,69.0,1.9,27.0,251.0,650.18,502.72
2017,10,6,17,0,541.0,62.0,1.8,27.0,197.0,576.24,448.48
2017,10,6,17,15,456.0,52.0,1.65,26.0,146.0,475.05,372.25
2017,10,6,17,30,371.0,42.0,1.5,25.0,95.0,379.11,295.44
2017,10,6,17,45,232.0,27.5,1.4,24.0,55.5,247.26,175.89
2017,10,6,18,0,93.0,13.0,1.3,23.0,16.0,72.35,0.0
2017,10,6,18,15,46.5,6.5,1.35,22.5,8.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,6,45,102.5,17.5,2.35,19.5,27.5,13.29,0.0
2017,10,7,7,0,205.0,35.0,2.7,20.0,55.0,26.45,15.91
2017,10,7,7,15,307.0,49.0,2.65,20.5,101.5,37.1,26.2
2017,10,7,7,30,409.0,63.0,2.6,21.0,148.0,47.78,35.86
2017,10,7,7,45,474.5,72.5,2.55,22.0,199.5,57.26,44.13
2017,10,7,8,0,540.0,82.0,2.5,23.0,251.0,64.1,49.87
2017,10,7,8,15,584.5,89.0,2.45,23.5,303.0,68.73,53.63
2017,10,7,8,30,629.0,96.0,2.4,24.0,355.0,73.31,57.24
2017,10,7,8,45,653.5,104.0,2.35,24.5,404.0,91.58,60.07
2017,10,7,9,0,678.0,112.0,2.3,25.0,453.0,146.86,86.89
2017,10,7,9,15,701.0,116.5,2.35,25.5,498.5,202.54,125.98
2017,10,7,9,30,724.0,121.0,2.4,26.0,544.0,260.89,172.67
2017,10,7,9,45,730.0,129.0,2.45,26.5,582.0,319.31,221.84
2017,10,7,10,0,736.0,137.0,2.5,27.0,620.0,377.93,270.93
2017,10,7,10,15,749.0,140.0,2.5,27.0,653.5,435.45,318.56
2017,10,7,10,30,762.0,143.0,2.5,27.0,687.0,494.16,365.83
2017,10,7,10,45,492.5,257.0,2.5,27.5,613.5,486.4,362.4
2017,10,7,11,0,223.0,371.0,2.5,28.0,540.0,437.12,325.84
2017,10,7,11,15,115.5,289.5,2.4,28.0,377.5,319.11,239.62
2017,10,7,11,30,8.0,208.0,2.3,28.0,215.0,168.43,125.25
2017,10,7,11,45,10.5,230.0,2.25,28.5,239.0,189.14,141.0
2017,10,7,12,0,13.0,252.0,2.2,29.0,263.0,210.52,156.78
2017,10,7,12,15,52.5,323.0,2.1,29.0,366.0,320.69,239.42
2017,10,7,12,30,92.0,394.0,2.0,29.0,469.0,427.35,316.83
2017,10,7,12,45,52.5,322.0,1.95,29.5,364.5,330.52,245.31
2017,10,7,13,0,13.0,250.0,1.9,30.0,260.0,214.75,158.97
2017,10,7,13,15,18.5,271.5,1.85,30.0,286.0,240.5,178.75
2017,10,7,13,30,24.0,293.0,1.8,30.0,312.0,267.42,198.91
2017,10,7,13,45,20.5,274.5,1.8,30.0,290.5,249.23,185.52
2017,10,7,14,0,17.0,256.0,1.8,30.0,269.0,230.66,171.93
2017,10,7,14,15,31.5,272.0,1.8,29.5,294.0,286.03,214.41
2017,10,7,14,30,46.0,288.0,1.8,29.0,319.0,322.84,242.78
2017,10,7,14,45,35.0,259.5,1.85,29.0,282.5,284.59,214.58
2017,10,7,15,0,24.0,231.0,1.9,29.0,246.0,223.54,169.09
2017,10,7,15,15,12.5,195.5,1.9,29.0,203.5,179.05,135.31
2017,10,7,15,30,1.0,160.0,1.9,29.0,161.0,134.73,101.01
2017,10,7,15,45,0.5,115.5,1.95,29.0,116.0,93.28,68.87
2017,10,7,16,0,0.0,71.0,2.0,29.0,71.0,54.49,38.25
2017,10,7,16,15,0.0,61.5,1.85,28.5,61.5,47.13,32.57
2017,10,7,16,30,0.0,52.0,1.7,28.0,52.0,39.78,26.8
2017,10,7,16,45,173.5,70.5,1.6,27.5,113.0,248.33,199.58
2017,10,7,17,0,347.0,89.0,1.5,27.0,174.0,441.68,349.14
2017,10,7,17,15,265.0,71.5,1.35,26.5,126.5,343.31,269.92
2017,10,7,17,30,183.0,54.0,1.2,26.0,79.0,235.86,182.72
2017,10,7,17,45,91.5,32.0,1.05,25.5,44.5,135.09,90.82
2017,10,7,18,0,0.0,10.0,0.9,25.0,10.0,7.87,0.0
2017,10,7,18,15,0.0,5.0,0.9,24.5,5.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,145.5,16.5,1.5,17.5,30.0,13.47,0.0
2017,10,8,7,0,291.0,33.0,1.6,18.0,60.0,27.15,16.52
2017,10,8,7,15,401.5,44.5,1.7,18.5,110.5,36.41,25.82
2017,10,8,7,30,512.0,56.0,1.8,19.0,161.0,45.72,34.37
2017,10,8,7,45,578.5,63.5,1.9,20.0,216.0,51.53,39.52
2017,10,8,8,0,645.0,71.0,2.0,21.0,271.0,57.36,44.45
2017,10,8,8,15,688.5,76.5,1.7,21.5,326.5,61.42,47.78
2017,10,8,8,30,732.0,82.0,1.4,22.0,382.0,65.46,51.0
2017,10,8,8,45,762.0,86.5,1.1,23.0,434.5,91.33,57.49
2017,10,8,9,0,792.0,91.0,0.8,24.0,487.0,150.92,85.47
2017,10,8,9,15,813.0,94.0,0.95,25.0,534.5,211.55,127.92
2017,10,8,9,30,834.0,97.0,1.1,26.0,582.0,274.41,178.01
2017,10,8,9,45,849.5,100.0,1.25,27.0,624.5,337.62,230.35
2017,10,8,10,0,865.0,103.0,1.4,28.0,667.0,401.85,283.08
2017,10,8,10,15,876.0,105.0,1.4,28.0,702.0,464.15,333.95
2017,10,8,10,30,887.0,107.0,1.4,28.0,737.0,525.08,382.28
2017,10,8,10,45,893.5,108.5,1.4,28.5,764.0,582.73,425.9
2017,10,8,11,0,900.0,110.0,1.4,29.0,791.0,639.17,467.0
2017,10,8,11,15,904.5,111.0,1.4,29.0,809.5,692.44,505.47
2017,10,8,11,30,909.0,112.0,1.4,29.0,828.0,743.83,541.56
2017,10,8,11,45,913.0,111.5,1.45,29.5,838.5,791.39,573.57
2017,10,8,12,0,917.0,111.0,1.5,30.0,849.0,836.52,601.56
2017,10,8,12,15,916.5,111.0,1.55,30.0,849.5,875.8,626.76
2017,10,8,12,30,916.0,111.0,1.6,30.0,850.0,911.94,649.95
2017,10,8,12,45,912.0,111.5,1.7,30.5,841.5,942.16,668.69
2017,10,8,13,0,908.0,112.0,1.8,31.0,833.0,968.78,685.22
2017,10,8,13,15,902.5,111.0,1.9,31.0,816.0,988.75,699.09
2017,10,8,13,30,897.0,110.0,2.0,31.0,799.0,1004.84,710.76
2017,10,8,13,45,887.5,109.5,2.1,31.0,773.0,1013.62,718.06
2017,10,8,14,0,878.0,109.0,2.2,31.0,747.0,1018.4,723.1
2017,10,8,14,15,867.0,107.0,2.25,31.0,714.0,1016.05,723.33
2017,10,8,14,30,856.0,105.0,2.3,31.0,681.0,1023.58,730.03
2017,10,8,14,45,839.5,103.5,2.4,31.0,640.5,1008.35,722.99
2017,10,8,15,0,823.0,102.0,2.5,31.0,600.0,989.37,713.8
2017,10,8,15,15,803.0,98.5,2.55,30.5,554.5,960.88,699.43
2017,10,8,15,30,783.0,95.0,2.6,30.0,509.0,929.11,682.81
2017,10,8,15,45,753.5,91.5,2.65,30.0,458.0,885.0,656.33
2017,10,8,16,0,724.0,88.0,2.7,30.0,407.0,845.23,632.35
2017,10,8,16,15,685.5,82.5,2.5,29.5,353.5,786.42,594.17
2017,10,8,16,30,647.0,77.0,2.3,29.0,300.0,726.73,554.36
2017,10,8,16,45,590.0,70.0,2.1,28.5,245.5,648.42,499.64
2017,10,8,17,0,533.0,63.0,1.9,28.0,191.0,571.42,443.38
2017,10,8,17,15,442.5,52.5,1.8,27.0,139.5,465.29,363.34
2017,10,8,17,30,352.0,42.0,1.7,26.0,88.0,364.71,282.46
2017,10,8,17,45,209.0,26.0,1.6,25.0,50.0,224.93,148.6
2017,10,8,18,0,66.0,10.0,1.5,24.0,12.0,51.99,0.0
2017,10,8,18,15,33.0,5.0,1.5,23.5,6.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,6,45,113.0,16.5,2.85,21.5,27.0,12.98,0.0
2017,10,9,7,0,226.0,33.0,3.1,22.0,54.0,25.09,14.36
2017,10,9,7,15,334.0,46.0,3.2,22.5,101.5,37.26,26.02
2017,10,9,7,30,442.0,59.0,3.3,23.0,149.0,47.55,35.31
2017,10,9,7,45,512.5,67.5,3.4,23.5,202.0,53.91,40.96
2017,10,9,8,0,583.0,76.0,3.5,24.0,255.0,60.29,46.4
2017,10,9,8,15,627.5,82.0,3.6,24.5,308.0,64.45,49.78
2017,10,9,8,30,672.0,88.0,3.7,25.0,361.0,68.6,53.05
2017,10,9,8,45,705.0,92.5,3.8,26.0,412.0,89.93,55.53
2017,10,9,9,0,738.0,97.0,3.9,27.0,463.0,146.88,83.47
2017,10,9,9,15,760.0,100.5,3.95,27.5,509.5,209.68,128.61
2017,10,9,9,30,782.0,104.0,4.0,28.0,556.0,269.87,177.27
2017,10,9,9,45,797.5,107.0,4.1,28.5,597.0,329.9,227.98
2017,10,9,10,0,813.0,110.0,4.2,29.0,638.0,391.0,279.44
2017,10,9,10,15,824.5,112.5,4.2,29.0,672.0,450.81,329.55
2017,10,9,10,30,836.0,115.0,4.2,29.0,706.0,510.66,378.41
2017,10,9,10,45,843.0,117.0,4.25,29.5,732.0,567.45,422.95
2017,10,9,11,0,850.0,119.0,4.3,30.0,758.0,623.25,465.34
2017,10,9,11,15,855.5,120.0,4.25,30.0,776.5,670.44,501.28
2017,10,9,11,30,861.0,121.0,4.2,30.0,795.0,720.19,538.0
2017,10,9,11,45,863.5,121.5,4.2,30.5,805.0,765.4,569.73
2017,10,9,12,0,866.0,122.0,4.2,31.0,815.0,808.25,597.86
2017,10,9,12,15,866.5,122.0,4.15,31.0,816.5,846.43,623.22
2017,10,9,12,30,867.0,122.0,4.1,31.0,818.0,881.73,646.53
2017,10,9,12,45,864.5,121.5,4.1,31.0,810.5,910.82,665.88
2017,10,9,13,0,862.0,121.0,4.1,31.0,803.0,936.54,683.07
2017,10,9,13,15,857.5,120.0,4.05,31.0,787.0,956.39,696.2
2017,10,9,13,30,853.0,119.0,4.0,31.0,771.0,972.6,707.07
2017,10,9,13,45,845.5,118.0,3.95,31.5,746.5,996.2,721.47
2017,10,9,14,0,838.0,117.0,3.9,32.0,722.0,1002.18,724.42
2017,10,9,14,15,827.0,115.0,3.85,31.5,690.0,999.58,725.03
2017,10,9,14,30,816.0,113.0,3.8,31.0,658.0,993.08,723.35
2017,10,9,14,45,799.0,111.0,3.75,31.0,619.0,976.68,713.9
2017,10,9,15,0,782.0,109.0,3.7,31.0,580.0,956.64,702.24
2017,10,9,15,15,762.0,105.5,3.6,31.0,535.5,928.39,684.92
2017,10,9,15,30,742.0,102.0,3.5,31.0,491.0,903.86,670.14
2017,10,9,15,45,712.0,98.0,3.4,31.0,441.0,859.62,641.91
2017,10,9,16,0,682.0,94.0,3.3,31.0,391.0,813.3,612.0
2017,10,9,16,15,642.0,88.0,3.0,30.5,339.0,753.33,572.11
2017,10,9,16,30,602.0,82.0,2.7,30.0,287.0,692.62,530.63
2017,10,9,16,45,541.0,74.5,2.4,29.5,233.5,611.32,472.69
2017,10,9,17,0,480.0,67.0,2.1,29.0,180.0,531.53,413.4
2017,10,9,17,15,388.0,55.0,1.95,28.0,130.5,424.19,331.5
2017,10,9,17,30,296.0,43.0,1.8,27.0,81.0,322.12,248.36
2017,10,9,17,45,148.0,21.5,1.65,26.0,40.5,167.84,103.55
2017,10,9,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,6.0,6.6,14.0,6.0,4.72,0.0
2017,10,10,7,0,0.0,12.0,6.7,14.0,12.0,9.11,1.76
2017,10,10,7,15,0.0,24.0,6.75,14.0,24.0,18.28,10.36
2017,10,10,7,30,0.0,36.0,6.8,14.0,36.0,27.49,18.83
2017,10,10,7,45,0.0,49.0,6.9,14.5,49.0,37.49,27.89
2017,10,10,8,0,0.0,62.0,7.0,15.0,62.0,47.53,36.82
2017,10,10,8,15,0.0,64.0,6.95,15.0,64.0,49.06,38.12
2017,10,10,8,30,0.0,66.0,6.9,15.0,66.0,50.61,39.38
2017,10,10,8,45,0.0,95.5,6.9,15.5,95.5,72.54,55.76
2017,10,10,9,0,0.0,125.0,6.9,16.0,125.0,93.93,73.32
2017,10,10,9,15,1.0,147.5,6.85,16.0,148.0,110.88,87.1
2017,10,10,9,30,2.0,170.0,6.8,16.0,171.0,128.26,101.13
2017,10,10,9,45,17.5,214.5,6.75,16.5,226.0,166.3,131.34
2017,10,10,10,0,33.0,259.0,6.7,17.0,281.0,208.03,164.38
2017,10,10,10,15,70.5,296.5,6.55,17.5,345.5,257.39,203.11
2017,10,10,10,30,108.0,334.0,6.4,18.0,410.0,312.55,246.39
2017,10,10,10,45,105.5,346.5,6.3,18.5,423.5,331.97,261.36
2017,10,10,11,0,103.0,359.0,6.2,19.0,437.0,351.18,275.98
2017,10,10,11,15,113.0,371.0,6.05,19.5,458.5,377.93,296.37
2017,10,10,11,30,123.0,383.0,5.9,20.0,480.0,417.18,326.07
2017,10,10,11,45,153.0,390.0,5.8,20.5,511.5,458.22,357.33
2017,10,10,12,0,183.0,397.0,5.7,21.0,543.0,501.73,390.17
2017,10,10,12,15,512.0,265.0,5.55,21.0,674.0,699.04,545.01
2017,10,10,12,30,841.0,133.0,5.4,21.0,805.0,883.06,682.13
2017,10,10,12,45,840.0,131.5,5.25,21.5,797.5,912.59,699.96
2017,10,10,13,0,839.0,130.0,5.1,22.0,790.0,938.77,716.1
2017,10,10,13,15,834.0,129.0,5.0,22.0,774.0,958.21,729.26
2017,10,10,13,30,829.0,128.0,4.9,22.0,758.0,973.95,739.95
2017,10,10,13,45,821.5,126.5,4.8,22.0,733.5,982.9,746.1
2017,10,10,14,0,814.0,125.0,4.7,22.0,709.0,988.02,749.78
