Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,14,15,802.5,122.5,4.6,22.0,677.5,984.12,747.47
2017,10,10,14,30,791.0,120.0,4.5,22.0,646.0,976.4,742.77
2017,10,10,14,45,777.0,116.5,4.4,22.0,607.5,961.27,733.35
2017,10,10,15,0,763.0,113.0,4.3,22.0,569.0,942.56,721.76
2017,10,10,15,15,742.5,109.5,4.2,22.0,524.5,921.05,708.34
2017,10,10,15,30,722.0,106.0,4.1,22.0,480.0,889.71,688.05
2017,10,10,15,45,695.5,100.5,4.0,22.0,431.5,847.23,659.76
2017,10,10,16,0,669.0,95.0,3.9,22.0,383.0,802.59,629.6
2017,10,10,16,15,628.5,88.5,3.65,21.5,331.0,741.76,587.48
2017,10,10,16,30,588.0,82.0,3.4,21.0,279.0,680.27,543.7
2017,10,10,16,45,530.0,73.5,3.2,21.0,227.0,600.77,483.78
2017,10,10,17,0,472.0,65.0,3.0,21.0,175.0,522.78,422.57
2017,10,10,17,15,380.0,53.0,2.75,20.5,126.0,415.83,336.26
2017,10,10,17,30,288.0,41.0,2.5,20.0,77.0,313.73,248.82
2017,10,10,17,45,144.0,20.5,2.25,19.5,38.5,161.92,94.55
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,11,6,45,115.0,15.0,3.4,13.0,25.5,11.8,0.0
2017,10,11,7,0,230.0,30.0,3.6,13.0,51.0,22.93,12.9
2017,10,11,7,15,336.0,43.0,3.75,13.5,97.0,34.89,24.93
2017,10,11,7,30,442.0,56.0,3.9,14.0,143.0,45.24,34.6
2017,10,11,7,45,508.0,64.5,4.1,14.5,195.0,51.64,40.5
2017,10,11,8,0,574.0,73.0,4.3,15.0,247.0,58.02,46.16
2017,10,11,8,15,618.0,79.5,4.25,15.5,299.0,62.6,50.05
2017,10,11,8,30,662.0,86.0,4.2,16.0,351.0,67.13,53.79
2017,10,11,8,45,693.5,90.5,4.2,16.5,401.0,92.18,57.84
2017,10,11,9,0,725.0,95.0,4.2,17.0,451.0,148.27,88.04
2017,10,11,9,15,747.0,99.0,4.05,17.5,497.0,210.46,135.21
2017,10,11,9,30,769.0,103.0,3.9,18.0,543.0,270.22,185.63
2017,10,11,9,45,785.0,105.5,3.8,19.0,583.0,329.13,236.87
2017,10,11,10,0,801.0,108.0,3.7,20.0,623.0,389.18,288.55
2017,10,11,10,15,813.0,110.5,3.55,20.5,656.5,448.38,338.84
2017,10,11,10,30,825.0,113.0,3.4,21.0,690.0,507.7,387.56
2017,10,11,10,45,831.5,115.0,3.3,21.5,716.0,563.45,432.03
2017,10,11,11,0,838.0,117.0,3.2,22.0,742.0,618.18,474.13
2017,10,11,11,15,843.5,118.0,3.05,22.0,760.0,664.58,509.72
2017,10,11,11,30,849.0,119.0,2.9,22.0,778.0,713.59,545.98
2017,10,11,11,45,834.5,129.5,2.8,22.5,784.0,762.87,579.89
2017,10,11,12,0,820.0,140.0,2.7,23.0,790.0,801.77,605.46
2017,10,11,12,15,820.0,140.0,2.6,23.0,791.0,838.97,629.9
2017,10,11,12,30,820.0,140.0,2.5,23.0,792.0,873.29,652.16
2017,10,11,12,45,632.0,229.0,2.4,23.5,729.0,829.67,618.81
2017,10,11,13,0,444.0,318.0,2.3,24.0,666.0,758.51,564.72
2017,10,11,13,15,390.0,331.0,2.15,24.0,632.0,718.69,536.76
2017,10,11,13,30,336.0,344.0,2.0,24.0,598.0,694.34,518.58
2017,10,11,13,45,342.5,330.0,1.95,24.5,581.5,698.2,521.28
2017,10,11,14,0,349.0,316.0,1.9,25.0,565.0,700.22,522.56
2017,10,11,14,15,557.5,222.0,1.85,25.0,599.5,842.81,625.7
2017,10,11,14,30,766.0,128.0,1.8,25.0,634.0,960.52,703.58
2017,10,11,14,45,724.0,136.0,1.8,25.0,591.0,938.46,689.46
2017,10,11,15,0,682.0,144.0,1.8,25.0,548.0,905.14,669.53
2017,10,11,15,15,659.0,138.5,1.8,25.0,504.5,872.43,650.0
2017,10,11,15,30,636.0,133.0,1.8,25.0,461.0,836.94,628.4
2017,10,11,15,45,443.5,153.5,1.8,25.0,371.0,653.11,502.12
2017,10,11,16,0,251.0,174.0,1.8,25.0,281.0,464.87,363.72
2017,10,11,16,15,229.5,154.0,1.65,24.5,242.0,418.59,331.12
2017,10,11,16,30,208.0,134.0,1.5,24.0,203.0,372.39,296.75
2017,10,11,16,45,302.0,104.0,1.35,23.5,183.5,412.98,330.97
2017,10,11,17,0,396.0,74.0,1.2,23.0,164.0,465.22,370.42
2017,10,11,17,15,308.5,58.5,1.1,22.5,117.0,362.74,287.98
2017,10,11,17,30,221.0,43.0,1.0,22.0,70.0,267.35,207.38
2017,10,11,17,45,110.5,21.5,0.95,21.5,35.0,139.28,70.02
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,12,6,45,103.0,15.0,1.1,17.5,24.0,11.8,0.0
2017,10,12,7,0,206.0,30.0,1.2,18.0,48.0,22.82,12.3
2017,10,12,7,15,310.0,44.0,1.2,18.5,93.5,33.56,23.25
2017,10,12,7,30,414.0,58.0,1.2,19.0,139.0,46.67,35.13
2017,10,12,7,45,484.5,67.0,1.3,20.0,190.5,53.37,41.1
2017,10,12,8,0,555.0,76.0,1.4,21.0,242.0,60.07,46.81
2017,10,12,8,15,600.0,82.5,1.2,21.5,294.0,64.54,50.5
2017,10,12,8,30,645.0,89.0,1.0,22.0,346.0,68.99,54.05
2017,10,12,8,45,679.0,93.5,0.8,23.0,396.0,95.54,58.34
2017,10,12,9,0,713.0,98.0,0.6,24.0,446.0,151.08,87.52
2017,10,12,9,15,735.5,101.5,0.8,24.5,491.5,208.05,128.98
2017,10,12,9,30,758.0,105.0,1.0,25.0,537.0,271.15,179.96
2017,10,12,9,45,775.0,108.0,1.2,26.0,577.0,330.1,228.99
2017,10,12,10,0,792.0,111.0,1.4,27.0,617.0,390.33,278.6
2017,10,12,10,15,803.5,113.0,1.5,27.0,650.5,448.37,326.5
2017,10,12,10,30,815.0,115.0,1.6,27.0,684.0,506.48,373.18
2017,10,12,10,45,822.5,117.5,1.75,27.5,709.5,562.64,416.59
2017,10,12,11,0,830.0,120.0,1.9,28.0,735.0,617.92,458.05
2017,10,12,11,15,835.5,121.0,1.95,28.0,753.0,669.4,496.16
2017,10,12,11,30,841.0,122.0,2.0,28.0,771.0,719.26,532.23
2017,10,12,11,45,850.5,118.5,2.15,28.5,782.5,758.01,559.99
2017,10,12,12,0,860.0,115.0,2.3,29.0,794.0,801.86,588.98
2017,10,12,12,15,860.0,115.0,2.4,29.0,795.0,839.01,613.98
2017,10,12,12,30,860.0,115.0,2.5,29.0,796.0,873.26,637.09
2017,10,12,12,45,854.0,117.0,2.6,29.5,787.5,901.04,654.69
2017,10,12,13,0,848.0,119.0,2.7,30.0,779.0,925.37,670.1
2017,10,12,13,15,843.0,118.0,2.75,30.0,763.0,944.09,682.92
2017,10,12,13,30,838.0,117.0,2.8,30.0,747.0,972.82,702.41
2017,10,12,13,45,824.5,118.5,2.9,30.0,721.5,979.01,707.81
2017,10,12,14,0,811.0,120.0,3.0,30.0,696.0,981.24,711.02
2017,10,12,14,15,800.0,118.0,3.0,30.0,664.5,978.17,710.21
2017,10,12,14,30,789.0,116.0,3.0,30.0,633.0,971.32,707.17
2017,10,12,14,45,766.0,116.0,3.0,30.0,593.5,950.8,695.37
2017,10,12,15,0,743.0,116.0,3.0,30.0,554.0,934.26,686.39
2017,10,12,15,15,721.5,112.0,2.95,29.5,510.0,904.29,669.49
2017,10,12,15,30,700.0,108.0,2.9,29.0,466.0,871.45,650.61
2017,10,12,15,45,669.5,103.5,2.9,29.0,417.5,826.54,622.28
2017,10,12,16,0,639.0,99.0,2.9,29.0,369.0,779.68,592.14
2017,10,12,16,15,598.0,92.0,2.65,28.5,317.5,718.29,550.78
2017,10,12,16,30,557.0,85.0,2.4,28.0,266.0,656.31,507.78
2017,10,12,16,45,499.5,75.0,2.15,27.5,215.0,576.22,449.79
2017,10,12,17,0,442.0,65.0,1.9,27.0,164.0,497.72,390.39
2017,10,12,17,15,351.0,52.0,1.65,26.0,116.5,387.55,304.47
2017,10,12,17,30,260.0,39.0,1.4,25.0,69.0,291.3,223.29
2017,10,12,17,45,130.0,19.5,1.2,24.5,34.5,148.06,60.51
2017,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,45,112.0,15.0,1.3,19.5,24.0,11.8,0.0
2017,10,13,7,0,224.0,30.0,1.4,20.0,48.0,22.88,11.95
2017,10,13,7,15,332.5,43.0,1.55,20.5,94.5,34.96,24.17
2017,10,13,7,30,441.0,56.0,1.7,21.0,141.0,45.33,33.64
2017,10,13,7,45,524.5,62.0,1.85,22.0,195.0,49.97,37.79
2017,10,13,8,0,608.0,68.0,2.0,23.0,249.0,54.81,41.89
2017,10,13,8,15,651.5,74.0,2.15,23.5,302.0,59.23,45.53
2017,10,13,8,30,695.0,80.0,2.3,24.0,355.0,63.61,49.05
2017,10,13,8,45,735.0,81.5,2.45,25.0,406.5,96.92,57.04
2017,10,13,9,0,775.0,83.0,2.6,26.0,458.0,153.77,86.73
2017,10,13,9,15,795.5,86.0,2.7,26.5,504.5,213.12,130.49
2017,10,13,9,30,816.0,89.0,2.8,27.0,551.0,274.62,180.99
2017,10,13,9,45,833.5,90.5,2.9,27.5,591.5,335.86,232.93
2017,10,13,10,0,851.0,92.0,3.0,28.0,632.0,399.55,286.41
2017,10,13,10,15,861.5,93.5,3.0,28.0,666.0,458.81,336.05
2017,10,13,10,30,872.0,95.0,3.0,28.0,700.0,517.82,384.11
2017,10,13,10,45,879.5,96.5,3.05,28.5,726.0,574.69,428.47
2017,10,13,11,0,887.0,98.0,3.1,29.0,752.0,630.47,470.57
2017,10,13,11,15,891.5,99.0,3.1,29.0,770.0,682.53,509.56
2017,10,13,11,30,896.0,100.0,3.1,29.0,788.0,732.72,546.26
2017,10,13,11,45,894.0,102.5,3.1,29.5,796.5,777.38,576.54
2017,10,13,12,0,892.0,105.0,3.1,30.0,805.0,819.24,603.19
2017,10,13,12,15,892.0,105.0,3.1,30.0,806.0,857.39,628.34
2017,10,13,12,30,892.0,105.0,3.1,30.0,807.0,892.53,651.41
2017,10,13,12,45,890.5,104.0,3.1,30.5,799.0,922.13,669.47
2017,10,13,13,0,889.0,103.0,3.1,31.0,791.0,948.31,685.27
2017,10,13,13,15,884.0,102.0,3.1,31.0,774.5,967.63,698.07
2017,10,13,13,30,879.0,101.0,3.1,31.0,758.0,983.18,708.62
2017,10,13,13,45,872.5,99.5,3.1,31.0,733.5,992.9,715.6
2017,10,13,14,0,866.0,98.0,3.1,31.0,709.0,998.77,720.33
2017,10,13,14,15,855.5,96.5,3.05,31.0,677.0,996.74,719.8
2017,10,13,14,30,845.0,95.0,3.0,31.0,645.0,990.92,717.07
2017,10,13,14,45,810.5,100.5,3.0,31.0,602.0,978.72,710.82
2017,10,13,15,0,776.0,106.0,3.0,31.0,559.0,949.47,693.61
2017,10,13,15,15,755.0,102.5,2.95,30.5,514.5,919.96,677.31
2017,10,13,15,30,734.0,99.0,2.9,30.0,470.0,894.3,663.46
2017,10,13,15,45,704.5,94.5,2.85,30.0,421.0,849.8,635.36
2017,10,13,16,0,675.0,90.0,2.8,30.0,372.0,803.29,605.53
2017,10,13,16,15,634.5,83.5,2.55,29.5,320.0,742.2,564.79
2017,10,13,16,30,594.0,77.0,2.3,29.0,268.0,680.52,522.41
2017,10,13,16,45,535.5,68.5,2.05,28.5,216.0,600.38,464.89
2017,10,13,17,0,477.0,60.0,1.8,28.0,164.0,521.9,405.91
2017,10,13,17,15,382.0,48.0,1.6,27.0,116.0,412.52,321.32
2017,10,13,17,30,287.0,36.0,1.4,26.0,68.0,309.87,235.25
2017,10,13,17,45,143.5,18.0,1.25,25.5,34.0,153.66,43.85
2017,10,13,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,14,6,45,88.0,15.0,1.05,21.5,22.5,11.8,0.0
2017,10,14,7,0,176.0,30.0,1.1,22.0,45.0,22.69,11.38
2017,10,14,7,15,283.0,45.5,1.35,22.5,90.0,34.43,23.46
2017,10,14,7,30,390.0,61.0,1.6,23.0,135.0,46.18,34.05
2017,10,14,7,45,461.5,71.0,1.85,23.5,186.5,56.39,43.04
2017,10,14,8,0,533.0,81.0,2.1,24.0,238.0,63.7,49.32
2017,10,14,8,15,580.0,88.5,2.2,24.5,290.0,68.75,53.47
2017,10,14,8,30,627.0,96.0,2.3,25.0,342.0,73.75,57.46
2017,10,14,8,45,666.0,99.5,2.45,25.5,392.5,102.91,62.49
2017,10,14,9,0,705.0,103.0,2.6,26.0,443.0,157.68,92.45
2017,10,14,9,15,388.0,174.0,2.65,26.5,364.0,197.79,135.47
2017,10,14,9,30,71.0,245.0,2.7,27.0,285.0,196.52,147.2
2017,10,14,9,45,89.5,269.0,2.8,27.5,323.5,227.78,170.67
2017,10,14,10,0,108.0,293.0,2.9,28.0,362.0,261.96,196.34
2017,10,14,10,15,145.5,312.0,2.9,28.0,410.0,307.65,230.78
2017,10,14,10,30,183.0,331.0,2.9,28.0,458.0,355.31,266.66
2017,10,14,10,45,241.5,336.0,2.95,28.5,510.0,408.02,305.74
2017,10,14,11,0,300.0,341.0,3.0,29.0,562.0,475.54,355.17
2017,10,14,11,15,190.0,351.0,3.0,29.0,492.0,424.74,317.72
2017,10,14,11,30,80.0,361.0,3.0,29.0,422.0,359.44,268.72
2017,10,14,11,45,190.5,365.5,3.05,29.5,514.0,468.37,349.82
2017,10,14,12,0,301.0,370.0,3.1,30.0,606.0,589.98,437.15
2017,10,14,12,15,263.5,378.0,3.1,30.0,584.5,586.12,433.37
2017,10,14,12,30,226.0,386.0,3.1,30.0,563.0,560.45,415.06
2017,10,14,12,45,271.0,372.5,3.15,30.5,583.0,621.38,458.43
2017,10,14,13,0,316.0,359.0,3.2,31.0,603.0,665.06,489.21
2017,10,14,13,15,308.5,352.5,3.2,31.0,586.5,666.21,490.24
2017,10,14,13,30,301.0,346.0,3.2,31.0,570.0,665.41,490.24
2017,10,14,13,45,541.5,240.0,3.25,31.0,626.5,827.3,608.19
2017,10,14,14,0,782.0,134.0,3.3,31.0,683.0,969.03,704.13
2017,10,14,14,15,770.0,131.5,3.3,30.5,651.0,964.09,702.36
2017,10,14,14,30,758.0,129.0,3.3,30.0,619.0,963.42,704.77
2017,10,14,14,45,732.0,129.5,3.3,30.0,579.0,940.9,691.49
2017,10,14,15,0,706.0,130.0,3.3,30.0,539.0,915.02,676.19
2017,10,14,15,15,682.5,125.0,3.25,30.0,495.0,882.01,655.77
2017,10,14,15,30,659.0,120.0,3.2,30.0,451.0,846.24,633.39
2017,10,14,15,45,622.5,115.5,3.15,30.0,402.0,795.77,600.64
2017,10,14,16,0,586.0,111.0,3.1,30.0,353.0,743.52,566.1
2017,10,14,16,15,541.0,103.0,2.85,29.5,302.5,678.0,521.41
2017,10,14,16,30,496.0,95.0,2.6,29.0,252.0,605.25,470.1
2017,10,14,16,45,428.0,84.0,2.35,28.5,201.0,518.66,406.52
2017,10,14,17,0,360.0,73.0,2.1,28.0,150.0,435.56,342.7
2017,10,14,17,15,267.5,56.5,1.9,27.5,104.5,329.33,257.46
2017,10,14,17,30,175.0,40.0,1.7,27.0,59.0,230.92,173.31
2017,10,14,17,45,87.5,20.0,1.5,26.5,29.5,104.05,10.4
2017,10,14,18,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,15,6,45,45.0,15.0,3.85,21.5,18.5,11.8,0.0
2017,10,15,7,0,90.0,30.0,4.5,22.0,37.0,22.37,10.75
2017,10,15,7,15,182.5,50.0,5.05,21.5,79.5,36.97,25.62
2017,10,15,7,30,275.0,70.0,5.6,21.0,122.0,51.43,38.8
2017,10,15,7,45,364.5,80.5,6.15,21.0,173.0,59.25,45.97
2017,10,15,8,0,454.0,91.0,6.7,21.0,224.0,67.12,52.92
2017,10,15,8,15,504.0,100.5,6.75,20.5,274.5,73.81,58.79
2017,10,15,8,30,554.0,110.0,6.8,20.0,325.0,82.72,66.49
2017,10,15,8,45,290.5,146.5,6.9,20.0,260.5,115.39,82.95
2017,10,15,9,0,27.0,183.0,7.0,20.0,196.0,136.21,105.78
2017,10,15,9,15,13.5,167.5,6.9,20.0,174.0,127.25,98.67
2017,10,15,9,30,0.0,152.0,6.8,20.0,152.0,114.98,88.95
2017,10,15,9,45,0.0,144.0,6.75,20.5,144.0,109.84,84.36
2017,10,15,10,0,0.0,136.0,6.7,21.0,136.0,104.32,79.51
2017,10,15,10,15,10.0,194.0,6.6,21.0,201.0,153.12,118.52
2017,10,15,10,30,20.0,252.0,6.5,21.0,266.0,204.12,158.93
2017,10,15,10,45,117.5,303.0,6.45,21.5,388.5,314.52,245.74
2017,10,15,11,0,215.0,354.0,6.4,22.0,511.0,427.05,332.93
2017,10,15,11,15,258.0,355.5,6.35,22.0,549.0,484.68,377.63
2017,10,15,11,30,301.0,357.0,6.3,22.0,587.0,536.85,418.11
2017,10,15,11,45,334.0,353.0,6.3,22.5,610.5,579.74,450.52
2017,10,15,12,0,367.0,349.0,6.3,23.0,634.0,624.23,483.82
2017,10,15,12,15,312.0,363.5,6.2,23.0,606.0,614.03,475.14
2017,10,15,12,30,257.0,378.0,6.1,23.0,578.0,599.07,462.87
2017,10,15,12,45,562.5,243.5,6.05,23.5,675.5,778.6,602.18
2017,10,15,13,0,868.0,109.0,6.0,24.0,773.0,937.11,716.32
2017,10,15,13,15,863.5,108.0,5.95,24.0,757.0,956.35,729.25
2017,10,15,13,30,859.0,107.0,5.9,24.0,741.0,971.94,740.47
2017,10,15,13,45,612.5,204.5,5.9,24.0,649.0,870.77,669.68
2017,10,15,14,0,366.0,302.0,5.9,24.0,557.0,705.83,545.73
2017,10,15,14,15,594.0,202.0,5.85,24.0,593.0,870.18,672.47
2017,10,15,14,30,822.0,102.0,5.8,24.0,629.0,990.54,758.1
2017,10,15,14,45,796.5,103.5,5.8,24.0,589.0,969.16,744.13
2017,10,15,15,0,771.0,105.0,5.8,24.0,549.0,944.18,728.49
2017,10,15,15,15,618.5,137.5,5.7,23.5,475.5,832.28,651.05
2017,10,15,15,30,466.0,170.0,5.6,23.0,402.0,701.93,557.07
2017,10,15,15,45,454.0,153.5,5.6,23.0,360.0,665.71,532.34
2017,10,15,16,0,442.0,137.0,5.6,23.0,318.0,627.62,505.33
2017,10,15,16,15,523.0,105.0,5.35,22.5,290.0,654.95,528.35
2017,10,15,16,30,604.0,73.0,5.1,22.0,262.0,685.12,552.24
2017,10,15,16,45,549.5,64.0,4.95,22.0,210.5,607.57,491.9
2017,10,15,17,0,495.0,55.0,4.8,22.0,159.0,531.56,430.51
2017,10,15,17,15,395.5,44.0,4.55,21.5,111.0,419.27,337.84
2017,10,15,17,30,296.0,33.0,4.3,21.0,63.0,314.22,242.96
2017,10,15,17,45,148.0,16.5,4.05,20.5,31.5,156.3,0.0
2017,10,15,18,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,6,45,178.5,12.0,4.3,10.5,25.5,9.44,0.0
2017,10,16,7,0,357.0,24.0,4.4,11.0,51.0,20.03,9.27
2017,10,16,7,15,478.5,33.5,4.55,11.5,102.5,28.11,18.98
2017,10,16,7,30,600.0,43.0,4.7,12.0,154.0,39.43,29.59
2017,10,16,7,45,670.0,48.5,4.85,13.0,211.0,44.6,34.41
2017,10,16,8,0,740.0,54.0,5.0,14.0,268.0,49.89,39.09
2017,10,16,8,15,782.5,58.5,5.1,14.5,324.5,54.08,42.71
2017,10,16,8,30,825.0,63.0,5.2,15.0,381.0,58.27,46.22
2017,10,16,8,45,855.0,65.5,5.35,16.0,435.5,102.97,58.76
2017,10,16,9,0,885.0,68.0,5.5,17.0,490.0,166.45,95.45
2017,10,16,9,15,905.5,70.5,5.4,17.5,539.0,231.49,146.48
2017,10,16,9,30,926.0,73.0,5.3,18.0,588.0,298.44,204.54
2017,10,16,9,45,941.5,75.0,5.2,18.5,631.5,365.05,264.02
2017,10,16,10,0,957.0,77.0,5.1,19.0,675.0,432.41,323.52
2017,10,16,10,15,967.5,78.0,5.0,19.0,711.0,497.18,380.31
2017,10,16,10,30,978.0,79.0,4.9,19.0,747.0,561.49,435.05
2017,10,16,10,45,985.5,80.5,4.85,19.5,775.0,623.88,485.78
2017,10,16,11,0,993.0,82.0,4.8,20.0,803.0,684.95,533.72
2017,10,16,11,15,998.0,82.5,4.7,20.5,822.5,741.85,576.76
2017,10,16,11,30,1003.0,83.0,4.6,21.0,842.0,796.63,616.8
2017,10,16,11,45,1005.0,83.5,4.55,21.5,852.5,846.79,650.74
2017,10,16,12,0,1007.0,84.0,4.5,22.0,863.0,894.08,681.71
2017,10,16,12,15,1007.5,84.0,4.45,22.0,864.0,936.55,710.34
2017,10,16,12,30,1008.0,84.0,4.4,22.0,865.0,975.64,736.67
2017,10,16,12,45,1005.5,84.0,4.35,22.5,856.5,1008.48,757.2
2017,10,16,13,0,1003.0,84.0,4.3,23.0,848.0,1037.45,775.08
2017,10,16,13,15,999.0,83.5,4.2,23.0,830.5,1060.46,790.17
2017,10,16,13,30,995.0,83.0,4.1,23.0,813.0,1079.34,802.62
2017,10,16,13,45,988.0,82.0,4.1,23.5,786.5,1090.46,809.24
2017,10,16,14,0,981.0,81.0,4.1,24.0,760.0,1097.28,813.25
2017,10,16,14,15,971.5,79.5,4.05,24.0,726.0,1096.68,813.84
2017,10,16,14,30,962.0,78.0,4.0,24.0,692.0,1091.82,811.88
2017,10,16,14,45,949.0,76.5,3.95,24.0,650.5,1079.24,805.05
2017,10,16,15,0,936.0,75.0,3.9,24.0,609.0,1062.68,795.79
2017,10,16,15,15,917.5,72.5,3.8,23.5,561.0,1035.45,780.67
2017,10,16,15,30,899.0,70.0,3.7,23.0,513.0,1004.76,763.21
2017,10,16,15,45,873.5,67.0,3.65,23.0,460.0,963.36,737.07
2017,10,16,16,0,848.0,64.0,3.6,23.0,407.0,930.35,716.41
2017,10,16,16,15,810.0,60.0,3.15,22.0,350.5,870.37,676.21
2017,10,16,16,30,772.0,56.0,2.7,21.0,294.0,809.09,633.63
2017,10,16,16,45,712.5,50.5,2.3,20.5,236.5,726.08,572.22
2017,10,16,17,0,653.0,45.0,1.9,20.0,179.0,644.1,508.39
2017,10,16,17,15,547.0,36.5,1.8,19.0,125.0,523.04,413.51
2017,10,16,17,30,441.0,28.0,1.7,18.0,71.0,408.32,310.39
2017,10,16,17,45,220.5,14.0,1.6,17.0,35.5,203.22,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,6,45,167.5,12.0,1.5,9.5,24.0,9.44,0.0
2017,10,17,7,0,335.0,24.0,1.6,10.0,48.0,19.98,8.85
2017,10,17,7,15,457.5,34.0,1.75,10.5,98.5,28.41,19.33
2017,10,17,7,30,580.0,44.0,1.9,11.0,149.0,37.0,27.56
2017,10,17,7,45,647.5,50.5,2.05,12.0,205.0,46.05,35.87
2017,10,17,8,0,715.0,57.0,2.2,13.0,261.0,52.0,41.16
2017,10,17,8,15,757.5,61.5,2.15,14.0,317.0,56.05,44.57
2017,10,17,8,30,800.0,66.0,2.1,15.0,373.0,60.11,47.87
2017,10,17,8,45,829.0,69.5,2.1,16.0,426.0,101.06,56.94
2017,10,17,9,0,858.0,73.0,2.1,17.0,479.0,164.14,94.13
2017,10,17,9,15,878.0,76.0,2.05,17.5,527.0,232.48,147.57
2017,10,17,9,30,898.0,79.0,2.0,18.0,575.0,298.06,203.51
2017,10,17,9,45,913.0,81.0,1.95,19.0,617.5,362.87,259.62
2017,10,17,10,0,928.0,83.0,1.9,20.0,660.0,428.37,315.21
2017,10,17,10,15,938.5,84.5,1.8,20.0,695.0,491.9,368.71
2017,10,17,10,30,949.0,86.0,1.7,20.0,730.0,555.04,419.96
2017,10,17,10,45,956.5,87.0,1.6,20.5,757.5,615.41,466.34
2017,10,17,11,0,964.0,88.0,1.5,21.0,785.0,674.51,509.76
2017,10,17,11,15,968.5,88.5,1.4,21.5,803.5,729.63,548.54
2017,10,17,11,30,973.0,89.0,1.3,22.0,822.0,782.65,584.26
2017,10,17,11,45,976.0,89.0,1.25,22.5,832.0,831.72,615.0
2017,10,17,12,0,979.0,89.0,1.2,23.0,842.0,878.1,642.76
2017,10,17,12,15,979.0,89.0,1.15,23.0,843.0,919.06,667.81
2017,10,17,12,30,979.0,89.0,1.1,23.0,844.0,956.7,690.5
2017,10,17,12,45,977.5,88.5,1.05,23.5,836.0,988.98,708.26
2017,10,17,13,0,976.0,88.0,1.0,24.0,828.0,1017.55,723.58
2017,10,17,13,15,972.0,87.5,1.0,24.0,810.5,1039.89,737.46
2017,10,17,13,30,968.0,87.0,1.0,24.0,793.0,1058.21,749.07
2017,10,17,13,45,962.0,85.5,1.0,24.5,767.5,1069.31,755.03
2017,10,17,14,0,956.0,84.0,1.0,25.0,742.0,1076.23,758.71
2017,10,17,14,15,947.0,82.5,1.0,25.0,708.5,1075.93,759.74
2017,10,17,14,30,938.0,81.0,1.0,25.0,675.0,1071.49,758.57
2017,10,17,14,45,925.0,78.5,1.05,25.0,634.0,1057.66,752.95
2017,10,17,15,0,912.0,76.0,1.1,25.0,593.0,1039.9,745.11
2017,10,17,15,15,894.0,73.5,1.15,25.0,546.0,1013.37,731.82
2017,10,17,15,30,876.0,71.0,1.2,25.0,499.0,983.47,716.34
2017,10,17,15,45,851.0,68.0,1.25,25.0,447.0,954.43,701.15
2017,10,17,16,0,826.0,65.0,1.3,25.0,395.0,910.83,675.95
2017,10,17,16,15,787.5,60.5,1.2,24.0,340.0,850.2,638.98
2017,10,17,16,30,749.0,56.0,1.1,23.0,285.0,788.38,599.61
2017,10,17,16,45,690.0,50.5,1.0,22.5,228.5,706.5,542.72
2017,10,17,17,0,631.0,45.0,0.9,22.0,172.0,625.63,483.09
2017,10,17,17,15,524.5,36.0,0.95,21.0,119.5,504.43,391.38
2017,10,17,17,30,418.0,27.0,1.0,20.0,67.0,389.98,289.01
2017,10,17,17,45,209.0,13.5,1.1,19.0,33.5,159.96,0.0
2017,10,17,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,177.0,11.5,0.9,10.5,24.0,9.05,0.0
2017,10,18,7,0,354.0,23.0,0.9,11.0,48.0,19.21,7.74
2017,10,18,7,15,476.0,33.0,1.05,11.5,99.0,27.71,18.61
2017,10,18,7,30,598.0,43.0,1.2,12.0,150.0,39.43,29.61
2017,10,18,7,45,664.0,49.5,1.35,13.0,206.0,45.38,35.13
2017,10,18,8,0,730.0,56.0,1.5,14.0,262.0,51.38,40.45
2017,10,18,8,15,772.0,60.5,1.65,15.0,318.0,55.48,43.9
2017,10,18,8,30,814.0,65.0,1.8,16.0,374.0,59.58,47.22
2017,10,18,8,45,841.5,68.5,1.95,17.5,427.0,103.02,57.12
2017,10,18,9,0,869.0,72.0,2.1,19.0,480.0,171.27,98.59
2017,10,18,9,15,889.0,75.0,2.25,19.5,528.5,235.66,148.74
2017,10,18,9,30,909.0,78.0,2.4,20.0,577.0,301.9,205.19
2017,10,18,9,45,923.0,80.0,2.6,21.0,619.0,367.02,261.76
2017,10,18,10,0,937.0,82.0,2.8,22.0,661.0,432.7,317.95
2017,10,18,10,15,947.0,83.5,2.8,22.5,696.0,496.48,371.48
2017,10,18,10,30,957.0,85.0,2.8,23.0,731.0,559.79,422.78
2017,10,18,10,45,963.0,86.5,2.8,23.5,758.0,620.14,470.08
2017,10,18,11,0,969.0,88.0,2.8,24.0,785.0,679.06,514.61
2017,10,18,11,15,973.0,89.0,2.8,24.5,803.5,734.5,555.17
2017,10,18,11,30,977.0,90.0,2.8,25.0,822.0,787.81,592.96
2017,10,18,11,45,975.0,92.5,2.8,25.5,830.5,835.68,624.39
2017,10,18,12,0,973.0,95.0,2.8,26.0,839.0,880.5,652.79
2017,10,18,12,15,972.5,95.0,2.75,26.0,839.5,920.85,678.85
2017,10,18,12,30,972.0,95.0,2.7,26.0,840.0,957.87,702.56
2017,10,18,12,45,970.0,94.5,2.7,26.5,831.5,989.53,721.69
2017,10,18,13,0,968.0,94.0,2.7,27.0,823.0,1017.47,738.4
2017,10,18,13,15,963.5,93.5,2.7,27.0,805.5,1039.19,752.65
2017,10,18,13,30,959.0,93.0,2.7,27.0,788.0,1056.91,764.51
2017,10,18,13,45,951.5,92.0,2.7,27.0,762.0,1067.01,771.72
2017,10,18,14,0,944.0,91.0,2.7,27.0,736.0,1072.96,776.56
2017,10,18,14,15,933.5,89.5,2.7,27.0,702.0,1071.13,776.69
2017,10,18,14,30,923.0,88.0,2.7,27.0,668.0,1065.21,774.48
2017,10,18,14,45,896.0,90.0,2.75,27.0,624.5,1042.75,762.34
2017,10,18,15,0,869.0,92.0,2.8,27.0,581.0,1029.64,756.48
2017,10,18,15,15,660.0,130.0,2.75,26.5,484.0,866.83,651.12
2017,10,18,15,30,451.0,168.0,2.7,26.0,387.0,686.1,527.84
2017,10,18,15,45,427.5,155.5,2.65,26.0,345.5,643.54,499.74
2017,10,18,16,0,404.0,143.0,2.6,26.0,304.0,599.85,469.26
2017,10,18,16,15,385.0,124.5,2.25,25.0,260.0,552.25,435.99
2017,10,18,16,30,366.0,106.0,1.9,24.0,216.0,503.77,400.84
2017,10,18,16,45,327.0,88.5,1.6,23.0,171.5,438.57,351.08
2017,10,18,17,0,288.0,71.0,1.3,22.0,127.0,374.82,300.1
2017,10,18,17,15,227.5,51.5,1.3,21.0,87.0,292.96,232.64
2017,10,18,17,30,167.0,32.0,1.3,20.0,47.0,215.54,158.81
2017,10,18,17,45,83.5,16.0,1.3,19.5,23.5,72.27,0.0
2017,10,18,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,45,64.0,14.0,0.75,14.5,18.5,11.02,0.0
2017,10,19,7,0,128.0,28.0,0.8,15.0,37.0,21.06,8.1
2017,10,19,7,15,245.0,45.0,0.9,15.5,81.5,33.82,23.45
2017,10,19,7,30,362.0,62.0,1.0,16.0,126.0,46.61,35.34
2017,10,19,7,45,437.0,73.5,1.15,17.0,177.0,55.26,43.19
2017,10,19,8,0,512.0,85.0,1.3,18.0,228.0,66.92,53.37
2017,10,19,8,15,437.0,109.5,1.45,18.5,249.5,78.74,63.53
2017,10,19,8,30,362.0,134.0,1.6,19.0,271.0,92.56,75.19
2017,10,19,8,45,254.5,169.0,1.75,20.0,271.5,130.27,94.79
2017,10,19,9,0,147.0,204.0,1.9,21.0,272.0,161.64,120.27
2017,10,19,9,15,274.5,207.0,2.05,21.5,351.0,203.54,147.67
2017,10,19,9,30,402.0,210.0,2.2,22.0,430.0,261.67,189.86
2017,10,19,9,45,402.5,228.5,2.35,23.0,462.5,305.92,226.18
2017,10,19,10,0,403.0,247.0,2.5,24.0,495.0,350.37,262.09
2017,10,19,10,15,333.0,279.5,2.55,24.5,491.5,374.64,282.95
2017,10,19,10,30,263.0,312.0,2.6,25.0,488.0,391.31,296.61
2017,10,19,10,45,354.0,299.0,2.65,25.5,546.0,453.21,343.32
2017,10,19,11,0,445.0,286.0,2.7,26.0,604.0,532.84,402.26
2017,10,19,11,15,478.5,280.0,2.75,26.0,630.0,580.85,438.1
2017,10,19,11,30,512.0,274.0,2.8,26.0,656.0,630.51,474.84
2017,10,19,11,45,481.5,290.0,2.9,26.5,653.0,652.42,489.69
2017,10,19,12,0,451.0,306.0,3.0,27.0,650.0,670.45,501.61
2017,10,19,12,15,530.5,278.0,3.1,27.0,682.5,737.15,550.62
2017,10,19,12,30,610.0,250.0,3.2,27.0,715.0,805.96,600.32
2017,10,19,12,45,590.0,253.5,3.3,27.5,700.0,817.3,607.22
2017,10,19,13,0,570.0,257.0,3.4,28.0,685.0,825.09,612.06
2017,10,19,13,15,530.5,263.0,3.45,28.0,654.5,813.23,604.16
2017,10,19,13,30,491.0,269.0,3.5,28.0,624.0,797.26,593.54
2017,10,19,13,45,434.5,279.5,3.55,28.0,585.5,765.09,571.31
2017,10,19,14,0,378.0,290.0,3.6,28.0,547.0,708.0,532.0
2017,10,19,14,15,405.0,267.0,3.6,27.5,531.0,718.18,542.7
2017,10,19,14,30,432.0,244.0,3.6,27.0,515.0,750.34,568.03
2017,10,19,14,45,511.0,202.0,3.65,27.0,502.0,788.95,599.05
2017,10,19,15,0,590.0,160.0,3.7,27.0,489.0,832.43,632.06
2017,10,19,15,15,645.0,129.5,3.65,27.0,462.0,851.39,646.49
2017,10,19,15,30,700.0,99.0,3.6,27.0,435.0,862.92,656.06
2017,10,19,15,45,657.0,98.5,3.6,27.0,387.0,810.63,621.39
2017,10,19,16,0,614.0,98.0,3.6,27.0,339.0,756.62,585.18
2017,10,19,16,15,608.5,84.5,3.2,26.5,294.0,720.94,560.64
2017,10,19,16,30,603.0,71.0,2.8,26.0,249.0,682.74,533.05
2017,10,19,16,45,532.0,63.0,2.45,25.5,196.5,591.94,465.29
2017,10,19,17,0,461.0,55.0,2.1,25.0,144.0,503.57,396.41
2017,10,19,17,15,348.5,42.5,1.95,24.0,97.5,380.35,298.34
2017,10,19,17,30,236.0,30.0,1.8,23.0,51.0,265.49,190.75
2017,10,19,17,45,118.0,15.0,1.65,22.5,25.5,96.16,0.0
2017,10,19,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,6,45,72.5,12.5,1.8,17.5,17.5,9.83,0.0
2017,10,20,7,0,145.0,25.0,2.0,18.0,35.0,18.93,5.79
2017,10,20,7,15,263.0,39.5,2.05,18.5,77.5,30.02,19.81
2017,10,20,7,30,381.0,54.0,2.1,19.0,120.0,43.63,32.26
2017,10,20,7,45,479.0,60.0,2.2,19.5,173.0,48.26,36.62
2017,10,20,8,0,577.0,66.0,2.3,20.0,226.0,53.18,40.99
2017,10,20,8,15,624.0,71.5,2.35,20.5,277.5,57.26,44.44
2017,10,20,8,30,671.0,77.0,2.4,21.0,329.0,61.35,47.79
2017,10,20,8,45,335.5,104.5,2.5,21.5,230.5,93.66,61.98
2017,10,20,9,0,0.0,132.0,2.6,22.0,132.0,98.73,75.54
2017,10,20,9,15,15.5,172.5,2.6,22.5,181.0,131.35,100.76
2017,10,20,9,30,31.0,213.0,2.6,23.0,230.0,166.52,127.74
2017,10,20,9,45,35.5,232.5,2.65,24.0,253.5,187.22,143.24
2017,10,20,10,0,40.0,252.0,2.7,25.0,277.0,208.93,159.41
2017,10,20,10,15,49.5,273.5,2.7,25.0,306.0,235.41,179.71
2017,10,20,10,30,59.0,295.0,2.7,25.0,335.0,263.63,201.26
2017,10,20,10,45,143.5,318.5,2.7,25.5,420.0,344.93,262.7
2017,10,20,11,0,228.0,342.0,2.7,26.0,505.0,429.58,325.7
2017,10,20,11,15,280.0,340.5,2.75,26.0,545.5,491.76,371.97
2017,10,20,11,30,332.0,339.0,2.8,26.0,586.0,548.48,414.08
2017,10,20,11,45,333.5,343.5,2.85,26.5,594.0,576.24,433.5
