Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,12,0,335.0,348.0,2.9,27.0,602.0,603.22,452.24
2017,10,20,12,15,360.0,341.5,2.95,27.0,614.5,638.46,478.15
2017,10,20,12,30,385.0,335.0,3.0,27.0,627.0,673.93,504.04
2017,10,20,12,45,363.5,337.0,3.1,27.0,610.5,675.72,505.52
2017,10,20,13,0,342.0,339.0,3.2,27.0,594.0,674.83,505.32
2017,10,20,13,15,311.5,338.0,3.25,27.0,566.5,659.69,494.8
2017,10,20,13,30,281.0,337.0,3.3,27.0,539.0,641.84,482.4
2017,10,20,13,45,234.5,330.5,3.35,27.5,495.0,575.71,434.73
2017,10,20,14,0,188.0,324.0,3.4,28.0,451.0,530.59,401.39
2017,10,20,14,15,256.5,297.0,3.4,28.0,461.5,601.95,455.69
2017,10,20,14,30,325.0,270.0,3.4,28.0,472.0,647.76,491.22
2017,10,20,14,45,335.5,249.0,3.45,28.0,446.0,639.27,486.94
2017,10,20,15,0,346.0,228.0,3.5,28.0,420.0,628.67,481.52
2017,10,20,15,15,255.0,218.5,3.45,27.5,353.5,527.64,408.03
2017,10,20,15,30,164.0,209.0,3.4,27.0,287.0,404.37,316.07
2017,10,20,15,45,152.5,187.0,3.35,27.0,253.5,369.11,290.49
2017,10,20,16,0,141.0,165.0,3.3,27.0,220.0,333.4,263.79
2017,10,20,16,15,127.5,142.0,2.9,26.5,186.5,294.06,233.86
2017,10,20,16,30,114.0,119.0,2.5,26.0,153.0,254.57,203.07
2017,10,20,16,45,90.0,96.0,2.2,25.5,119.0,205.76,163.69
2017,10,20,17,0,66.0,73.0,1.9,25.0,85.0,157.47,123.67
2017,10,20,17,15,35.0,50.0,1.75,24.5,56.5,89.11,66.7
2017,10,20,17,30,4.0,27.0,1.6,24.0,28.0,28.43,14.85
2017,10,20,17,45,2.0,13.5,1.5,23.5,14.0,12.05,0.0
2017,10,20,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,21,6,45,81.0,11.5,2.7,20.5,17.0,9.05,0.0
2017,10,21,7,0,162.0,23.0,2.9,21.0,34.0,17.52,3.96
2017,10,21,7,15,283.0,36.5,3.1,21.5,76.5,29.67,19.15
2017,10,21,7,30,404.0,50.0,3.3,22.0,119.0,40.59,29.19
2017,10,21,7,45,485.0,58.0,3.55,22.5,170.0,46.79,34.87
2017,10,21,8,0,566.0,66.0,3.8,23.0,221.0,53.09,40.38
2017,10,21,8,15,614.0,72.0,4.0,23.5,272.5,57.52,44.11
2017,10,21,8,30,662.0,78.0,4.2,24.0,324.0,61.95,47.72
2017,10,21,8,45,400.5,139.5,4.45,24.5,294.5,122.04,82.07
2017,10,21,9,0,139.0,201.0,4.7,25.0,265.0,159.75,117.71
2017,10,21,9,15,131.0,222.5,4.8,25.5,287.5,186.75,138.89
2017,10,21,9,30,123.0,244.0,4.9,26.0,310.0,213.2,160.09
2017,10,21,9,45,164.5,263.0,5.0,26.5,358.5,253.35,190.57
2017,10,21,10,0,206.0,282.0,5.1,27.0,407.0,298.93,225.55
2017,10,21,10,15,200.5,299.5,5.1,27.0,427.0,327.83,248.73
2017,10,21,10,30,195.0,317.0,5.1,27.0,447.0,356.26,271.16
2017,10,21,10,45,219.5,327.5,5.2,27.5,479.0,395.32,300.87
2017,10,21,11,0,244.0,338.0,5.3,28.0,511.0,436.86,332.14
2017,10,21,11,15,142.0,325.5,5.3,28.5,427.0,376.95,286.15
2017,10,21,11,30,40.0,313.0,5.3,29.0,343.0,292.7,220.87
2017,10,21,11,45,148.0,339.0,5.3,29.5,450.5,418.14,316.46
2017,10,21,12,0,256.0,365.0,5.3,30.0,558.0,556.94,418.82
2017,10,21,12,15,310.5,352.0,5.2,30.0,586.0,607.98,456.44
2017,10,21,12,30,365.0,339.0,5.1,30.0,614.0,661.31,495.67
2017,10,21,12,45,609.0,225.5,5.1,30.0,679.0,815.57,610.15
2017,10,21,13,0,853.0,112.0,5.1,30.0,744.0,931.27,690.78
2017,10,21,13,15,848.0,111.0,5.05,30.0,727.5,949.3,702.46
2017,10,21,13,30,843.0,110.0,5.0,30.0,711.0,976.96,721.31
2017,10,21,13,45,574.0,207.0,4.95,30.0,610.5,829.25,620.6
2017,10,21,14,0,305.0,304.0,4.9,30.0,510.0,651.51,490.26
2017,10,21,14,15,551.0,204.5,4.85,30.0,553.5,823.71,619.96
2017,10,21,14,30,797.0,105.0,4.8,30.0,597.0,971.35,721.6
2017,10,21,14,45,774.5,104.5,4.75,30.0,557.5,950.25,707.65
2017,10,21,15,0,752.0,104.0,4.7,30.0,518.0,925.69,692.55
2017,10,21,15,15,439.0,155.5,4.65,29.5,392.0,662.78,509.92
2017,10,21,15,30,126.0,207.0,4.6,29.0,266.0,364.67,283.38
2017,10,21,15,45,384.0,147.0,4.55,29.0,299.5,591.82,463.25
2017,10,21,16,0,642.0,87.0,4.5,29.0,333.0,770.28,595.26
2017,10,21,16,15,595.0,80.5,4.1,28.5,282.5,703.68,547.23
2017,10,21,16,30,548.0,74.0,3.7,28.0,232.0,636.91,498.86
2017,10,21,16,45,473.0,65.0,3.35,28.0,181.0,542.87,427.22
2017,10,21,17,0,398.0,56.0,3.0,28.0,130.0,451.59,354.77
2017,10,21,17,15,286.5,42.5,2.7,27.0,86.0,328.04,255.18
2017,10,21,17,30,175.0,29.0,2.4,26.0,42.0,215.71,144.55
2017,10,21,17,45,87.5,14.5,2.15,25.5,21.0,73.99,0.0
2017,10,21,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,22,6,45,25.0,11.5,3.25,19.0,13.0,9.05,0.0
2017,10,22,7,0,50.0,23.0,3.7,19.0,26.0,17.35,2.92
2017,10,22,7,15,141.0,45.0,4.1,18.5,66.0,33.13,22.25
2017,10,22,7,30,232.0,67.0,4.5,18.0,106.0,48.88,36.86
2017,10,22,7,45,322.0,80.5,4.95,18.0,156.0,58.89,46.11
2017,10,22,8,0,412.0,94.0,5.4,18.0,206.0,68.67,54.9
2017,10,22,8,15,468.0,104.5,5.45,18.0,256.5,76.0,61.34
2017,10,22,8,30,524.0,115.0,5.5,18.0,307.0,83.24,67.54
2017,10,22,8,45,406.0,150.5,5.6,18.0,312.0,130.67,90.98
2017,10,22,9,0,288.0,186.0,5.7,18.0,317.0,170.37,123.39
2017,10,22,9,15,283.5,208.0,5.7,18.5,348.5,208.57,154.31
2017,10,22,9,30,279.0,230.0,5.7,19.0,380.0,246.7,186.37
2017,10,22,9,45,535.5,173.5,5.7,19.5,488.0,315.07,236.1
2017,10,22,10,0,792.0,117.0,5.7,20.0,596.0,412.34,312.1
2017,10,22,10,15,806.0,119.5,5.7,20.5,630.0,471.63,362.84
2017,10,22,10,30,820.0,122.0,5.7,21.0,664.0,531.24,412.49
2017,10,22,10,45,839.5,120.0,5.7,22.0,693.0,589.99,459.19
2017,10,22,11,0,859.0,118.0,5.7,23.0,722.0,648.9,504.48
2017,10,22,11,15,865.0,118.5,5.65,23.0,740.0,701.05,545.26
2017,10,22,11,30,871.0,119.0,5.6,23.0,758.0,751.5,583.85
2017,10,22,11,45,895.5,108.5,5.6,23.5,773.0,795.39,615.71
2017,10,22,12,0,920.0,98.0,5.6,24.0,788.0,845.26,649.81
2017,10,22,12,15,921.0,98.0,5.6,24.5,789.0,884.54,676.0
2017,10,22,12,30,922.0,98.0,5.6,25.0,790.0,920.78,699.92
2017,10,22,12,45,923.0,96.5,5.6,25.5,783.0,952.24,720.42
2017,10,22,13,0,924.0,95.0,5.6,26.0,776.0,980.31,738.54
2017,10,22,13,15,921.0,94.0,5.55,26.0,760.0,1001.56,753.2
2017,10,22,13,30,918.0,93.0,5.5,26.0,744.0,1019.04,765.43
2017,10,22,13,45,916.5,90.0,5.5,26.0,720.5,1031.87,775.04
2017,10,22,14,0,915.0,87.0,5.5,26.0,697.0,1040.78,782.21
2017,10,22,14,15,906.5,85.5,5.4,26.0,665.0,1040.44,782.54
2017,10,22,14,30,898.0,84.0,5.3,26.0,633.0,1036.17,780.46
2017,10,22,14,45,890.5,80.0,5.2,26.0,595.0,1025.93,774.51
2017,10,22,15,0,883.0,76.0,5.1,26.0,557.0,1011.84,766.12
2017,10,22,15,15,865.0,73.5,4.85,25.5,512.0,985.42,749.71
2017,10,22,15,30,847.0,71.0,4.6,25.0,467.0,967.68,739.31
2017,10,22,15,45,825.5,66.5,4.4,25.0,417.0,928.47,713.09
2017,10,22,16,0,804.0,62.0,4.2,25.0,367.0,886.59,684.91
2017,10,22,16,15,764.0,58.0,3.7,24.0,313.0,825.72,643.45
2017,10,22,16,30,724.0,54.0,3.2,23.0,259.0,763.81,599.51
2017,10,22,16,45,664.0,47.5,2.7,22.0,205.0,680.53,537.29
2017,10,22,17,0,604.0,41.0,2.2,21.0,151.0,598.59,472.34
2017,10,22,17,15,485.0,32.0,2.05,20.0,100.5,468.67,367.42
2017,10,22,17,30,366.0,23.0,1.9,19.0,50.0,341.69,225.81
2017,10,22,17,45,183.0,11.5,1.8,18.0,25.0,140.0,0.0
2017,10,22,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,161.0,9.5,0.7,11.5,18.5,7.47,0.0
2017,10,23,7,0,322.0,19.0,0.7,12.0,37.0,17.25,1.88
2017,10,23,7,15,452.0,28.0,0.85,12.5,85.5,25.6,16.39
2017,10,23,7,30,582.0,37.0,1.0,13.0,134.0,34.16,24.68
2017,10,23,7,45,650.5,43.5,1.2,14.0,188.0,40.25,30.35
2017,10,23,8,0,719.0,50.0,1.4,15.0,242.0,46.39,35.83
2017,10,23,8,15,761.5,54.0,1.5,16.0,296.5,50.24,39.1
2017,10,23,8,30,804.0,58.0,1.6,17.0,351.0,54.1,42.26
2017,10,23,8,45,832.0,61.0,1.75,18.0,402.5,110.54,60.4
2017,10,23,9,0,860.0,64.0,1.9,19.0,454.0,172.53,99.51
2017,10,23,9,15,879.5,66.5,2.1,19.5,501.0,235.52,149.81
2017,10,23,9,30,899.0,69.0,2.3,20.0,548.0,300.26,205.6
2017,10,23,9,45,911.5,71.5,2.5,21.0,588.5,364.26,261.42
2017,10,23,10,0,924.0,74.0,2.7,22.0,629.0,428.65,316.6
2017,10,23,10,15,934.0,75.5,2.75,22.5,663.0,491.19,369.16
2017,10,23,10,30,944.0,77.0,2.8,23.0,697.0,553.28,419.6
2017,10,23,10,45,949.5,78.5,2.85,23.5,723.0,612.13,465.94
2017,10,23,11,0,955.0,80.0,2.9,24.0,749.0,669.51,509.62
2017,10,23,11,15,959.0,81.0,2.85,24.5,766.5,723.71,549.18
2017,10,23,11,30,963.0,82.0,2.8,25.0,784.0,775.8,585.97
2017,10,23,11,45,960.5,84.5,2.75,25.5,792.5,822.15,615.71
2017,10,23,12,0,958.0,87.0,2.7,26.0,801.0,865.46,642.89
2017,10,23,12,15,957.5,87.0,2.6,26.0,801.0,904.65,667.89
2017,10,23,12,30,957.0,87.0,2.5,26.0,801.0,940.58,690.49
2017,10,23,12,45,953.0,87.5,2.45,26.5,792.0,970.46,708.06
2017,10,23,13,0,949.0,88.0,2.4,27.0,783.0,996.62,723.16
2017,10,23,13,15,944.0,87.5,2.3,27.0,765.5,1016.9,735.41
2017,10,23,13,30,939.0,87.0,2.2,27.0,748.0,1033.25,745.23
2017,10,23,13,45,929.5,86.5,2.1,27.0,722.0,1041.15,749.8
2017,10,23,14,0,920.0,86.0,2.0,27.0,696.0,1044.99,751.99
2017,10,23,14,15,909.5,84.5,1.85,27.0,663.0,1042.58,749.75
2017,10,23,14,30,899.0,83.0,1.7,27.0,630.0,1036.22,745.17
2017,10,23,14,45,882.5,81.5,1.55,27.0,589.0,1019.88,734.43
2017,10,23,15,0,866.0,80.0,1.4,27.0,548.0,999.92,721.57
2017,10,23,15,15,845.5,77.0,1.25,26.5,502.5,982.83,711.97
2017,10,23,15,30,825.0,74.0,1.1,26.0,457.0,949.94,692.15
2017,10,23,15,45,794.5,71.0,1.0,26.0,406.0,904.27,663.5
2017,10,23,16,0,764.0,68.0,0.9,26.0,355.0,856.32,632.93
2017,10,23,16,15,721.0,63.0,0.85,25.0,301.5,792.14,593.71
2017,10,23,16,30,678.0,58.0,0.8,24.0,248.0,727.11,551.92
2017,10,23,16,45,608.5,51.5,0.75,23.5,194.5,644.58,493.95
2017,10,23,17,0,539.0,45.0,0.7,23.0,141.0,557.75,429.0
2017,10,23,17,15,418.0,34.0,0.8,22.0,93.0,427.21,328.01
2017,10,23,17,30,297.0,23.0,0.9,21.0,45.0,298.01,183.72
2017,10,23,17,45,148.5,11.5,1.05,20.0,22.5,115.34,0.0
2017,10,23,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,6,45,150.0,9.0,3.4,11.5,17.5,7.08,0.0
2017,10,24,7,0,300.0,18.0,3.6,12.0,35.0,16.29,0.0
2017,10,24,7,15,431.5,28.0,3.7,12.5,82.0,25.51,16.17
2017,10,24,7,30,563.0,38.0,3.8,13.0,129.0,34.9,25.24
2017,10,24,7,45,635.0,44.0,3.9,14.0,183.0,40.52,30.53
2017,10,24,8,0,707.0,50.0,4.0,15.0,237.0,46.25,35.67
2017,10,24,8,15,750.5,54.0,4.2,16.0,291.0,50.08,38.94
2017,10,24,8,30,794.0,58.0,4.4,17.0,345.0,53.94,42.1
2017,10,24,8,45,823.0,61.5,4.6,18.0,396.5,106.96,57.3
2017,10,24,9,0,852.0,65.0,4.8,19.0,448.0,173.73,101.21
2017,10,24,9,15,872.0,67.5,4.85,19.5,494.5,236.3,151.84
2017,10,24,9,30,892.0,70.0,4.9,20.0,541.0,300.69,208.01
2017,10,24,9,45,905.5,72.0,5.0,20.5,582.0,364.12,264.62
2017,10,24,10,0,919.0,74.0,5.1,21.0,623.0,428.06,320.95
2017,10,24,10,15,929.0,75.5,5.1,21.5,656.5,490.24,374.43
2017,10,24,10,30,939.0,77.0,5.1,22.0,690.0,551.97,425.86
2017,10,24,10,45,945.0,78.5,5.1,22.5,716.0,610.75,473.37
2017,10,24,11,0,951.0,80.0,5.1,23.0,742.0,668.13,518.26
2017,10,24,11,15,955.5,80.5,5.1,23.0,760.0,721.9,560.25
2017,10,24,11,30,960.0,81.0,5.1,23.0,778.0,773.6,599.73
2017,10,24,11,45,715.0,184.5,5.15,23.5,707.5,745.34,575.0
2017,10,24,12,0,470.0,288.0,5.2,24.0,637.0,674.19,518.6
2017,10,24,12,15,711.0,188.5,5.25,24.0,716.0,815.68,627.04
2017,10,24,12,30,952.0,89.0,5.3,24.0,795.0,938.97,714.38
2017,10,24,12,45,951.5,87.5,5.35,24.0,786.5,969.67,735.52
2017,10,24,13,0,951.0,86.0,5.4,24.0,778.0,996.78,754.82
2017,10,24,13,15,947.0,85.5,5.4,24.0,761.5,1017.96,769.82
2017,10,24,13,30,943.0,85.0,5.4,24.0,745.0,1035.26,782.33
2017,10,24,13,45,938.5,82.5,5.45,24.0,720.5,1045.75,790.79
2017,10,24,14,0,934.0,80.0,5.5,24.0,696.0,1052.19,796.73
2017,10,24,14,15,925.5,78.5,5.45,24.0,663.5,1051.75,797.42
2017,10,24,14,30,917.0,77.0,5.4,24.0,631.0,1047.32,795.63
2017,10,24,14,45,907.0,74.0,5.4,24.0,592.0,1035.51,789.37
2017,10,24,15,0,897.0,71.0,5.4,24.0,553.0,1019.88,780.65
2017,10,24,15,15,879.0,68.5,5.35,23.5,507.5,993.17,765.45
2017,10,24,15,30,861.0,66.0,5.3,23.0,462.0,963.24,747.9
2017,10,24,15,45,837.5,62.5,5.25,23.0,412.0,923.56,721.65
2017,10,24,16,0,814.0,59.0,5.2,23.0,362.0,892.28,700.97
2017,10,24,16,15,774.0,55.0,4.75,22.0,308.0,831.21,657.94
2017,10,24,16,30,734.0,51.0,4.3,21.0,254.0,769.14,612.66
2017,10,24,16,45,668.0,45.5,3.9,20.5,199.0,681.7,545.54
2017,10,24,17,0,602.0,40.0,3.5,20.0,144.0,595.81,475.76
2017,10,24,17,15,479.0,30.5,3.2,19.0,94.5,462.36,364.67
2017,10,24,17,30,356.0,21.0,2.9,18.0,45.0,328.97,192.84
2017,10,24,17,45,178.0,10.5,2.6,17.0,22.5,135.73,0.0
2017,10,24,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,25,6,45,156.5,9.0,1.75,9.5,17.0,7.08,0.0
2017,10,25,7,0,313.0,18.0,1.8,10.0,34.0,16.34,0.0
2017,10,25,7,15,449.5,27.5,2.1,11.0,82.5,25.16,15.92
2017,10,25,7,30,586.0,37.0,2.4,12.0,131.0,34.19,24.71
2017,10,25,7,45,657.0,43.5,2.75,13.5,186.0,40.3,30.4
2017,10,25,8,0,728.0,50.0,3.1,15.0,241.0,46.48,35.87
2017,10,25,8,15,771.5,54.0,2.95,15.5,295.5,50.35,39.27
2017,10,25,8,30,815.0,58.0,2.8,16.0,350.0,54.25,42.57
2017,10,25,8,45,844.0,61.5,2.65,17.0,402.0,114.8,62.86
2017,10,25,9,0,873.0,65.0,2.5,18.0,454.0,178.09,103.9
2017,10,25,9,15,893.0,67.0,2.5,19.0,501.5,241.57,154.89
2017,10,25,9,30,913.0,69.0,2.5,20.0,549.0,306.82,210.91
2017,10,25,9,45,926.5,71.0,2.55,21.0,590.0,371.48,267.18
2017,10,25,10,0,940.0,73.0,2.6,22.0,631.0,436.62,322.67
2017,10,25,10,15,950.5,74.5,2.6,22.5,665.5,500.19,375.79
2017,10,25,10,30,961.0,76.0,2.6,23.0,700.0,563.33,426.69
2017,10,25,10,45,967.5,77.0,2.65,23.5,726.5,623.05,473.46
2017,10,25,11,0,974.0,78.0,2.7,24.0,753.0,681.37,517.6
2017,10,25,11,15,978.5,79.0,2.7,24.0,771.0,736.68,559.03
2017,10,25,11,30,983.0,80.0,2.7,24.0,789.0,789.89,597.74
2017,10,25,11,45,977.0,84.5,2.7,24.5,797.0,836.34,627.7
2017,10,25,12,0,971.0,89.0,2.7,25.0,805.0,879.45,655.06
2017,10,25,12,15,971.0,89.0,2.65,25.0,805.0,919.47,681.01
2017,10,25,12,30,971.0,89.0,2.6,25.0,805.0,956.22,704.62
2017,10,25,12,45,969.5,88.0,2.55,25.5,796.5,987.1,722.87
2017,10,25,13,0,968.0,87.0,2.5,26.0,788.0,1014.29,738.67
2017,10,25,13,15,963.0,86.5,2.4,26.0,770.5,1034.89,751.16
2017,10,25,13,30,958.0,86.0,2.3,26.0,753.0,1051.5,761.19
2017,10,25,13,45,951.5,84.5,2.25,26.0,727.5,1061.41,767.69
2017,10,25,14,0,945.0,83.0,2.2,26.0,702.0,1067.21,771.82
2017,10,25,14,15,934.5,81.5,2.1,26.0,668.0,1064.86,770.37
2017,10,25,14,30,924.0,80.0,2.0,26.0,634.0,1058.46,766.6
2017,10,25,14,45,894.5,83.0,1.9,26.0,590.5,1034.45,751.83
2017,10,25,15,0,865.0,86.0,1.8,26.0,547.0,1019.65,743.22
2017,10,25,15,15,843.0,83.0,1.65,25.5,500.5,988.47,724.76
2017,10,25,15,30,821.0,80.0,1.5,25.0,454.0,954.05,704.18
2017,10,25,15,45,789.5,76.0,1.4,25.0,402.5,906.06,673.73
2017,10,25,16,0,758.0,72.0,1.3,25.0,351.0,855.77,641.23
2017,10,25,16,15,711.5,66.5,1.2,24.0,296.5,787.64,597.89
2017,10,25,16,30,665.0,61.0,1.1,23.0,242.0,727.01,557.69
2017,10,25,16,45,591.0,53.5,1.0,22.5,188.0,632.6,489.57
2017,10,25,17,0,517.0,46.0,0.9,22.0,134.0,540.98,419.46
2017,10,25,17,15,386.5,34.5,1.0,21.0,86.5,403.11,310.49
2017,10,25,17,30,256.0,23.0,1.1,20.0,39.0,262.52,136.25
2017,10,25,17,45,128.0,11.5,1.2,19.0,19.5,100.74,0.0
2017,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,106.0,9.5,3.0,10.5,15.0,7.47,0.0
2017,10,26,7,0,212.0,19.0,3.2,11.0,30.0,15.63,0.0
2017,10,26,7,15,353.0,31.5,3.4,11.5,75.5,26.04,16.49
2017,10,26,7,30,494.0,44.0,3.6,12.0,121.0,36.54,26.74
2017,10,26,7,45,573.5,51.5,3.8,13.0,175.0,42.69,32.56
2017,10,26,8,0,653.0,59.0,4.0,14.0,229.0,48.93,38.2
2017,10,26,8,15,701.5,64.5,4.15,15.0,283.0,57.77,45.93
2017,10,26,8,30,750.0,70.0,4.3,16.0,337.0,62.49,49.84
2017,10,26,8,45,782.5,74.0,4.5,17.0,388.5,116.7,66.12
2017,10,26,9,0,815.0,78.0,4.7,18.0,440.0,177.7,106.38
2017,10,26,9,15,837.5,81.5,5.1,19.0,486.5,240.11,157.01
2017,10,26,9,30,860.0,85.0,5.5,20.0,533.0,304.85,213.15
2017,10,26,9,45,875.5,87.5,5.95,21.0,574.0,368.48,269.47
2017,10,26,10,0,891.0,90.0,6.4,22.0,615.0,433.36,326.08
2017,10,26,10,15,902.0,91.5,6.4,22.5,649.0,494.56,378.78
2017,10,26,10,30,913.0,93.0,6.4,23.0,683.0,555.45,429.67
2017,10,26,10,45,919.5,94.5,6.4,23.5,708.5,613.24,476.66
2017,10,26,11,0,926.0,96.0,6.4,24.0,734.0,669.73,521.21
2017,10,26,11,15,930.5,97.0,6.35,24.5,752.0,722.89,561.85
2017,10,26,11,30,935.0,98.0,6.3,25.0,770.0,774.06,599.91
2017,10,26,11,45,946.0,94.0,6.3,25.5,781.0,823.04,634.1
2017,10,26,12,0,957.0,90.0,6.3,26.0,792.0,869.91,665.88
2017,10,26,12,15,956.5,90.0,6.25,26.0,791.5,908.92,692.96
2017,10,26,12,30,956.0,90.0,6.2,26.0,791.0,944.67,717.7
2017,10,26,12,45,951.5,90.5,6.2,26.5,782.0,973.92,736.68
2017,10,26,13,0,947.0,91.0,6.2,27.0,773.0,999.45,753.1
2017,10,26,13,15,942.0,90.0,6.15,27.0,755.0,1019.01,766.72
2017,10,26,13,30,937.0,89.0,6.1,27.0,737.0,1034.64,777.82
2017,10,26,13,45,928.0,88.0,6.05,27.0,711.0,1042.32,783.66
2017,10,26,14,0,919.0,87.0,6.0,27.0,685.0,1045.95,786.96
2017,10,26,14,15,907.5,85.5,5.9,27.0,651.5,1042.43,785.26
2017,10,26,14,30,896.0,84.0,5.8,27.0,618.0,1034.97,781.1
2017,10,26,14,45,879.0,82.5,5.75,27.0,577.5,1018.08,771.0
2017,10,26,15,0,862.0,81.0,5.7,27.0,537.0,1010.19,767.29
2017,10,26,15,15,840.5,78.0,5.5,26.5,490.5,979.5,748.33
2017,10,26,15,30,819.0,75.0,5.3,26.0,444.0,945.63,727.11
2017,10,26,15,45,785.5,71.5,5.1,26.0,393.0,896.41,693.29
2017,10,26,16,0,752.0,68.0,4.9,26.0,342.0,845.03,657.4
2017,10,26,16,15,706.0,63.0,4.4,25.0,288.5,778.28,610.29
2017,10,26,16,30,660.0,58.0,3.9,24.0,235.0,718.4,567.15
2017,10,26,16,45,581.5,51.0,3.4,23.5,181.5,621.03,492.35
2017,10,26,17,0,503.0,44.0,2.9,23.0,128.0,526.88,416.32
2017,10,26,17,15,373.5,32.5,2.7,22.0,82.0,390.58,303.39
2017,10,26,17,30,244.0,21.0,2.5,21.0,36.0,249.65,111.86
2017,10,26,17,45,122.0,10.5,2.35,20.0,18.0,95.7,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,10,27,6,45,70.5,9.0,6.65,10.0,12.0,7.08,0.0
2017,10,27,7,0,141.0,18.0,6.9,10.0,24.0,13.75,0.0
2017,10,27,7,15,268.5,32.5,7.2,10.0,66.0,26.54,16.87
2017,10,27,7,30,396.0,47.0,7.5,10.0,108.0,38.39,28.53
2017,10,27,7,45,471.5,58.0,7.8,10.5,158.5,46.96,36.68
2017,10,27,8,0,547.0,69.0,8.1,11.0,209.0,55.45,44.51
2017,10,27,8,15,598.5,76.0,8.1,11.0,260.5,60.54,49.16
2017,10,27,8,30,650.0,83.0,8.1,11.0,312.0,65.62,53.66
2017,10,27,8,45,680.5,90.0,8.1,11.5,361.0,117.79,71.76
2017,10,27,9,0,711.0,97.0,8.1,12.0,410.0,175.09,111.62
2017,10,27,9,15,736.0,101.5,8.0,12.5,455.0,233.1,160.15
2017,10,27,9,30,761.0,106.0,7.9,13.0,500.0,293.87,214.39
2017,10,27,9,45,773.5,111.5,7.85,13.5,538.5,353.86,269.24
2017,10,27,10,0,786.0,117.0,7.8,14.0,577.0,416.37,325.51
2017,10,27,10,15,799.0,119.5,7.7,14.0,610.0,474.6,377.81
2017,10,27,10,30,812.0,122.0,7.6,14.0,643.0,533.05,429.06
2017,10,27,10,45,813.0,127.5,7.55,14.5,667.0,587.35,474.91
2017,10,27,11,0,814.0,133.0,7.5,15.0,691.0,640.12,518.2
2017,10,27,11,15,820.0,135.0,7.4,15.0,709.0,691.34,560.12
2017,10,27,11,30,826.0,137.0,7.3,15.0,727.0,741.02,599.97
2017,10,27,11,45,476.5,246.5,7.2,15.5,588.0,616.81,498.06
2017,10,27,12,0,127.0,356.0,7.1,16.0,449.0,433.64,346.89
2017,10,27,12,15,166.0,357.0,7.0,16.0,478.5,478.47,383.57
2017,10,27,12,30,205.0,358.0,6.9,16.0,508.0,525.7,421.52
2017,10,27,12,45,270.0,341.5,6.85,16.5,536.5,601.0,480.75
2017,10,27,13,0,335.0,325.0,6.8,17.0,565.0,659.18,526.42
2017,10,27,13,15,176.5,286.5,6.7,17.0,413.0,457.35,367.64
2017,10,27,13,30,18.0,248.0,6.6,17.0,261.0,225.77,179.31
2017,10,27,13,45,219.0,254.5,6.5,17.0,397.0,504.41,407.9
2017,10,27,14,0,420.0,261.0,6.4,17.0,533.0,745.8,597.67
2017,10,27,14,15,247.0,262.0,6.35,16.5,420.0,556.56,449.83
2017,10,27,14,30,74.0,263.0,6.3,16.0,307.0,338.22,273.94
2017,10,27,14,45,377.0,200.5,6.25,16.0,401.0,653.3,533.55
2017,10,27,15,0,680.0,138.0,6.2,16.0,495.0,901.9,727.0
2017,10,27,15,15,653.5,132.0,6.15,15.5,450.5,864.24,700.65
2017,10,27,15,30,627.0,126.0,6.1,15.0,406.0,823.87,673.29
2017,10,27,15,45,616.0,111.5,6.1,15.0,361.0,787.14,647.2
2017,10,27,16,0,605.0,97.0,6.1,15.0,316.0,747.78,618.44
2017,10,27,16,15,554.5,88.5,5.95,14.5,265.0,675.86,563.66
2017,10,27,16,30,504.0,80.0,5.8,14.0,214.0,603.75,506.75
2017,10,27,16,45,448.0,66.0,5.65,13.5,165.0,521.93,439.24
2017,10,27,17,0,392.0,52.0,5.5,13.0,116.0,442.14,369.97
2017,10,27,17,15,273.5,36.5,5.25,12.5,73.0,312.73,254.29
2017,10,27,17,30,155.0,21.0,5.0,12.0,30.0,178.02,65.4
2017,10,27,17,45,77.5,10.5,4.75,11.5,15.0,63.84,0.0
2017,10,27,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,10,28,6,45,134.0,8.0,3.15,2.5,14.0,6.29,0.0
2017,10,28,7,0,268.0,16.0,3.3,3.0,28.0,14.44,0.0
2017,10,28,7,15,413.0,26.5,3.3,3.5,74.5,24.14,15.21
2017,10,28,7,30,558.0,37.0,3.3,4.0,121.0,34.02,25.31
2017,10,28,7,45,630.5,44.0,3.35,5.0,175.0,40.49,31.6
2017,10,28,8,0,703.0,51.0,3.4,6.0,229.0,47.01,37.69
2017,10,28,8,15,749.0,56.0,3.65,7.0,283.5,51.61,41.81
2017,10,28,8,30,795.0,61.0,3.9,8.0,338.0,56.29,45.84
2017,10,28,8,45,822.0,65.5,4.15,9.0,389.0,115.88,65.35
2017,10,28,9,0,849.0,70.0,4.4,10.0,440.0,178.84,109.06
2017,10,28,9,15,870.0,72.5,4.4,10.5,487.0,245.21,165.12
2017,10,28,9,30,891.0,75.0,4.4,11.0,534.0,309.72,223.29
2017,10,28,9,45,902.5,78.5,4.4,11.5,574.5,373.6,281.92
2017,10,28,10,0,914.0,82.0,4.4,12.0,615.0,437.79,339.86
2017,10,28,10,15,924.5,84.0,4.3,12.0,648.5,500.26,395.37
2017,10,28,10,30,935.0,86.0,4.2,12.0,682.0,562.35,448.84
2017,10,28,10,45,939.0,88.5,4.15,12.5,707.5,620.61,496.86
2017,10,28,11,0,943.0,91.0,4.1,13.0,733.0,677.29,542.03
2017,10,28,11,15,947.5,92.0,4.05,13.5,750.5,731.06,583.65
2017,10,28,11,30,952.0,93.0,4.0,14.0,768.0,782.82,622.51
2017,10,28,11,45,952.5,93.5,4.0,14.5,777.0,828.79,654.46
2017,10,28,12,0,953.0,94.0,4.0,15.0,786.0,871.94,683.8
2017,10,28,12,15,952.5,94.0,4.0,15.0,786.0,910.74,711.11
2017,10,28,12,30,952.0,94.0,4.0,15.0,786.0,946.3,736.06
2017,10,28,12,45,950.5,93.0,4.05,15.5,777.0,976.5,756.14
2017,10,28,13,0,949.0,92.0,4.1,16.0,768.0,1003.09,773.75
2017,10,28,13,15,944.5,91.5,4.1,16.0,751.0,1023.66,788.42
2017,10,28,13,30,940.0,91.0,4.1,16.0,734.0,1040.35,800.61
2017,10,28,13,45,934.0,88.5,4.15,16.0,708.5,1049.27,808.0
2017,10,28,14,0,928.0,86.0,4.2,16.0,683.0,1054.14,812.88
2017,10,28,14,15,917.5,84.5,4.15,16.0,649.5,1051.63,812.24
2017,10,28,14,30,907.0,83.0,4.1,16.0,616.0,1045.17,809.12
2017,10,28,14,45,891.5,81.0,4.1,16.0,575.5,1029.13,799.9
2017,10,28,15,0,876.0,79.0,4.1,16.0,535.0,1009.44,788.3
2017,10,28,15,15,854.5,76.0,4.0,16.0,489.0,991.11,777.07
2017,10,28,15,30,833.0,73.0,3.9,16.0,443.0,957.05,754.62
2017,10,28,15,45,801.5,69.5,3.85,16.0,391.5,909.57,722.6
2017,10,28,16,0,770.0,66.0,3.8,16.0,340.0,859.84,688.22
2017,10,28,16,15,723.5,61.0,3.3,15.0,286.5,792.23,639.45
2017,10,28,16,30,677.0,56.0,2.8,14.0,233.0,723.9,587.99
2017,10,28,16,45,601.5,49.0,2.35,13.5,179.5,636.19,518.02
2017,10,28,17,0,526.0,42.0,1.9,13.0,126.0,544.06,440.75
2017,10,28,17,15,390.0,30.5,1.75,12.0,79.5,401.96,318.61
2017,10,28,17,30,254.0,19.0,1.6,11.0,33.0,251.71,63.95
2017,10,28,17,45,127.0,9.5,1.45,10.0,16.5,98.6,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,45,121.0,8.0,1.8,4.5,13.0,6.29,0.0
2017,10,29,7,0,242.0,16.0,1.9,5.0,26.0,13.21,0.0
2017,10,29,7,15,389.5,27.0,2.3,6.0,71.5,22.53,13.5
2017,10,29,7,30,537.0,38.0,2.7,7.0,117.0,34.79,25.63
2017,10,29,7,45,616.5,44.5,3.1,8.5,171.0,40.8,31.41
2017,10,29,8,0,696.0,51.0,3.5,10.0,225.0,46.93,37.0
2017,10,29,8,15,743.5,56.0,3.55,11.0,279.5,51.54,41.08
2017,10,29,8,30,791.0,61.0,3.6,12.0,334.0,57.57,46.27
2017,10,29,8,45,823.0,64.0,3.7,13.0,386.0,116.09,64.12
2017,10,29,9,0,855.0,67.0,3.8,14.0,438.0,178.56,106.83
2017,10,29,9,15,876.5,70.0,3.8,14.5,485.0,245.72,162.77
2017,10,29,9,30,898.0,73.0,3.8,15.0,532.0,311.08,220.67
2017,10,29,9,45,913.0,75.0,3.8,16.0,573.5,375.19,277.86
2017,10,29,10,0,928.0,77.0,3.8,17.0,615.0,439.95,334.41
2017,10,29,10,15,939.0,78.5,3.7,17.5,649.0,502.85,388.34
2017,10,29,10,30,950.0,80.0,3.6,18.0,683.0,565.4,440.06
2017,10,29,10,45,956.5,81.5,3.5,18.5,709.0,624.78,487.51
2017,10,29,11,0,963.0,83.0,3.4,19.0,735.0,682.79,532.18
2017,10,29,11,15,967.0,84.0,3.35,19.5,753.0,737.02,572.73
2017,10,29,11,30,971.0,85.0,3.3,20.0,771.0,789.13,610.4
2017,10,29,11,45,971.0,86.0,3.3,20.5,779.0,835.85,641.46
2017,10,29,12,0,971.0,87.0,3.3,21.0,787.0,879.68,670.15
2017,10,29,12,15,970.5,87.0,3.3,21.0,787.0,918.96,696.79
2017,10,29,12,30,970.0,87.0,3.3,21.0,787.0,954.95,721.1
2017,10,29,12,45,968.0,86.5,3.35,21.5,778.5,985.59,740.73
2017,10,29,13,0,966.0,86.0,3.4,22.0,770.0,1012.56,757.94
2017,10,29,13,15,961.0,85.0,3.4,22.0,752.5,1032.3,771.5
2017,10,29,13,30,956.0,84.0,3.4,22.0,735.0,1048.06,782.63
2017,10,29,13,45,949.5,83.0,3.4,22.0,709.0,1058.31,790.31
2017,10,29,14,0,943.0,82.0,3.4,22.0,683.0,1064.51,795.57
2017,10,29,14,15,932.0,80.5,3.35,22.0,650.0,1061.5,794.52
2017,10,29,14,30,921.0,79.0,3.3,22.0,617.0,1054.47,791.09
2017,10,29,14,45,901.0,78.5,3.3,22.0,575.5,1035.66,780.42
2017,10,29,15,0,881.0,78.0,3.3,22.0,534.0,1013.26,767.5
2017,10,29,15,15,859.5,75.0,3.2,21.5,487.5,994.84,757.98
2017,10,29,15,30,838.0,72.0,3.1,21.0,441.0,960.72,737.55
2017,10,29,15,45,807.0,68.5,3.05,21.0,390.0,913.66,706.84
2017,10,29,16,0,776.0,65.0,3.0,21.0,339.0,864.32,673.8
2017,10,29,16,15,730.0,60.0,2.65,20.0,285.0,797.06,627.14
2017,10,29,16,30,684.0,55.0,2.3,19.0,231.0,729.05,577.76
2017,10,29,16,45,608.5,48.0,2.0,18.0,177.5,632.54,504.45
2017,10,29,17,0,533.0,41.0,1.7,17.0,124.0,548.84,436.33
2017,10,29,17,15,395.5,30.0,1.75,16.0,78.0,406.08,315.12
2017,10,29,17,30,258.0,19.0,1.8,15.0,32.0,252.94,25.4
2017,10,29,17,45,129.0,9.5,1.9,14.0,16.0,100.08,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,6,45,104.5,8.0,2.05,6.5,12.0,0.0,0.0
2017,10,30,7,0,209.0,16.0,2.1,7.0,24.0,12.59,0.0
2017,10,30,7,15,359.5,27.5,2.35,8.0,68.0,22.84,13.45
2017,10,30,7,30,510.0,39.0,2.6,9.0,112.0,32.68,23.5
2017,10,30,7,45,587.5,46.5,2.9,10.5,165.0,38.97,29.48
2017,10,30,8,0,665.0,54.0,3.2,12.0,218.0,49.1,38.63
2017,10,30,8,15,714.0,59.0,3.25,13.0,271.5,53.57,42.56
2017,10,30,8,30,763.0,64.0,3.3,14.0,325.0,60.69,48.68
2017,10,30,8,45,793.5,68.5,3.4,15.0,376.0,118.51,66.37
2017,10,30,9,0,824.0,73.0,3.5,16.0,427.0,180.16,108.66
2017,10,30,9,15,846.0,76.0,3.8,17.0,473.5,242.38,159.91
2017,10,30,9,30,868.0,79.0,4.1,18.0,520.0,306.81,216.15
2017,10,30,9,45,882.5,81.5,4.4,19.0,560.0,371.55,273.39
2017,10,30,10,0,897.0,84.0,4.7,20.0,600.0,434.79,328.59
2017,10,30,10,15,908.0,86.0,4.65,20.5,634.0,496.4,381.21
2017,10,30,10,30,919.0,88.0,4.6,21.0,668.0,557.72,431.84
2017,10,30,10,45,925.0,90.0,4.6,21.5,693.5,615.66,478.36
