Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,11,0,931.0,92.0,4.6,22.0,719.0,672.25,522.35
2017,10,30,11,15,935.5,93.0,4.5,22.0,736.5,725.31,563.04
2017,10,30,11,30,940.0,94.0,4.4,22.0,754.0,776.37,601.17
2017,10,30,11,45,940.0,95.0,4.35,22.5,762.5,821.8,631.79
2017,10,30,12,0,940.0,96.0,4.3,23.0,771.0,864.44,659.84
2017,10,30,12,15,939.5,96.0,4.15,23.0,770.5,902.65,685.36
2017,10,30,12,30,939.0,96.0,4.0,23.0,770.0,937.68,708.5
2017,10,30,12,45,934.5,96.5,3.85,23.5,761.0,966.29,725.7
2017,10,30,13,0,930.0,97.0,3.7,24.0,752.0,991.26,740.34
2017,10,30,13,15,924.5,96.0,3.55,24.0,734.5,1009.86,752.14
2017,10,30,13,30,919.0,95.0,3.4,24.0,717.0,1024.6,761.45
2017,10,30,13,45,909.0,94.5,3.25,24.5,690.5,1031.56,764.23
2017,10,30,14,0,899.0,94.0,3.1,25.0,664.0,1034.57,764.56
2017,10,30,14,15,886.5,92.0,2.95,25.0,630.5,1029.33,761.14
2017,10,30,14,30,874.0,90.0,2.8,25.0,597.0,1033.24,763.95
2017,10,30,14,45,853.0,89.0,2.7,25.0,556.0,1012.85,751.33
2017,10,30,15,0,832.0,88.0,2.6,25.0,515.0,988.82,736.61
2017,10,30,15,15,808.0,84.5,2.45,24.5,469.0,955.19,716.44
2017,10,30,15,30,784.0,81.0,2.3,24.0,423.0,918.51,694.02
2017,10,30,15,45,748.0,77.0,2.2,24.0,372.5,866.64,659.97
2017,10,30,16,0,712.0,73.0,2.1,24.0,322.0,820.27,629.02
2017,10,30,16,15,661.5,67.5,1.85,23.0,269.5,750.28,581.28
2017,10,30,16,30,611.0,62.0,1.6,22.0,217.0,680.24,531.35
2017,10,30,16,45,529.0,53.5,1.35,21.0,165.0,579.19,455.62
2017,10,30,17,0,447.0,45.0,1.1,20.0,113.0,481.49,378.11
2017,10,30,17,15,310.5,31.5,1.15,19.0,70.0,339.85,259.2
2017,10,30,17,30,174.0,18.0,1.2,18.0,27.0,186.46,0.0
2017,10,30,17,45,87.0,9.0,1.25,17.5,13.5,69.56,0.0
2017,10,30,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,0.5,3.55,9.0,0.5,0.0,0.0
2017,10,31,7,0,0.0,1.0,3.6,9.0,1.0,0.79,0.0
2017,10,31,7,15,0.0,4.0,3.65,9.0,4.0,3.02,0.0
2017,10,31,7,30,0.0,7.0,3.7,9.0,7.0,5.3,0.0
2017,10,31,7,45,0.0,11.0,3.75,9.5,11.0,8.34,1.9
2017,10,31,8,0,0.0,15.0,3.8,10.0,15.0,11.39,4.73
2017,10,31,8,15,0.0,19.0,3.9,10.0,19.0,14.45,7.54
2017,10,31,8,30,0.0,23.0,4.0,10.0,23.0,17.51,10.32
2017,10,31,8,45,276.5,79.0,4.1,10.5,197.0,79.78,53.16
2017,10,31,9,0,553.0,135.0,4.2,11.0,371.0,181.73,124.37
2017,10,31,9,15,276.5,101.5,4.25,11.0,219.5,138.79,101.11
2017,10,31,9,30,0.0,68.0,4.3,11.0,68.0,52.2,39.12
2017,10,31,9,45,0.0,97.0,4.35,11.5,97.0,74.58,57.96
2017,10,31,10,0,0.0,126.0,4.4,12.0,126.0,96.9,76.45
2017,10,31,10,15,0.0,90.5,4.35,12.5,90.5,69.72,53.34
2017,10,31,10,30,0.0,55.0,4.3,13.0,55.0,42.26,30.07
2017,10,31,10,45,0.0,52.0,4.25,13.5,52.0,39.96,28.03
2017,10,31,11,0,0.0,49.0,4.2,14.0,49.0,37.66,26.0
2017,10,31,11,15,0.0,66.0,4.1,14.5,66.0,50.82,36.89
2017,10,31,11,30,0.0,83.0,4.0,15.0,83.0,64.02,47.72
2017,10,31,11,45,14.5,183.5,3.9,15.5,194.0,156.21,123.48
2017,10,31,12,0,29.0,284.0,3.8,16.0,305.0,271.53,215.6
2017,10,31,12,15,57.0,310.5,3.65,16.0,351.5,325.17,258.29
2017,10,31,12,30,85.0,337.0,3.5,16.0,398.0,382.43,303.45
2017,10,31,12,45,42.5,202.0,3.4,16.5,232.5,215.67,171.31
2017,10,31,13,0,0.0,67.0,3.3,17.0,67.0,51.62,37.03
2017,10,31,13,15,0.0,59.0,3.15,17.0,59.0,45.41,32.03
2017,10,31,13,30,0.0,51.0,3.0,17.0,51.0,39.21,26.94
2017,10,31,13,45,0.0,97.0,2.95,17.0,97.0,74.98,56.53
2017,10,31,14,0,0.0,143.0,2.9,17.0,143.0,114.48,88.96
2017,10,31,14,15,0.0,83.5,2.75,16.5,83.5,64.29,47.95
2017,10,31,14,30,0.0,24.0,2.6,16.0,24.0,18.36,9.8
2017,10,31,14,45,15.0,112.0,2.5,16.0,120.0,114.37,90.71
2017,10,31,15,0,30.0,200.0,2.4,16.0,216.0,230.82,186.33
2017,10,31,15,15,15.0,142.0,2.35,15.5,150.0,134.97,108.05
2017,10,31,15,30,0.0,84.0,2.3,15.0,84.0,65.19,49.67
2017,10,31,15,45,0.0,73.5,2.25,15.0,73.5,56.42,42.46
2017,10,31,16,0,0.0,63.0,2.2,15.0,63.0,48.29,35.66
2017,10,31,16,15,0.0,52.0,2.25,14.5,52.0,39.79,28.52
2017,10,31,16,30,0.0,41.0,2.3,14.0,41.0,31.32,21.28
2017,10,31,16,45,99.0,50.5,2.4,14.0,65.5,166.12,138.75
2017,10,31,17,0,198.0,60.0,2.5,14.0,90.0,275.42,227.58
2017,10,31,17,15,116.5,37.5,2.45,13.5,53.5,175.01,135.66
2017,10,31,17,30,35.0,15.0,2.4,13.0,17.0,48.49,0.0
2017,10,31,17,45,17.5,7.5,2.4,13.0,8.5,5.9,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,48.0,7.0,1.3,10.5,9.0,0.0,0.0
2017,11,1,7,0,96.0,14.0,1.4,11.0,18.0,11.02,0.0
2017,11,1,7,15,230.0,29.5,1.55,11.5,57.0,22.56,12.52
2017,11,1,7,30,364.0,45.0,1.7,12.0,96.0,36.81,26.74
2017,11,1,7,45,459.0,54.0,1.9,12.5,146.0,43.91,33.6
2017,11,1,8,0,554.0,63.0,2.1,13.0,196.0,51.12,40.27
2017,11,1,8,15,607.5,69.5,2.1,13.5,247.0,56.03,44.67
2017,11,1,8,30,661.0,76.0,2.1,14.0,298.0,65.4,52.88
2017,11,1,8,45,701.5,79.5,2.1,14.5,347.5,117.49,68.38
2017,11,1,9,0,742.0,83.0,2.1,15.0,397.0,178.42,111.05
2017,11,1,9,15,767.0,86.5,2.25,16.0,442.0,236.59,158.76
2017,11,1,9,30,792.0,90.0,2.4,17.0,487.0,297.43,211.33
2017,11,1,9,45,814.0,91.5,2.55,18.0,527.5,357.96,264.09
2017,11,1,10,0,836.0,93.0,2.7,19.0,568.0,420.18,317.25
2017,11,1,10,15,848.5,95.0,2.85,20.0,600.5,479.94,367.16
2017,11,1,10,30,861.0,97.0,3.0,21.0,633.0,539.74,415.39
2017,11,1,10,45,872.0,97.0,3.15,22.0,659.0,593.38,457.53
2017,11,1,11,0,883.0,97.0,3.3,23.0,685.0,648.41,499.23
2017,11,1,11,15,888.5,98.0,3.4,23.5,703.0,699.68,537.72
2017,11,1,11,30,894.0,99.0,3.5,24.0,721.0,749.19,573.97
2017,11,1,11,45,888.0,104.0,3.65,25.0,728.0,791.89,602.29
2017,11,1,12,0,882.0,109.0,3.8,26.0,735.0,831.56,627.68
2017,11,1,12,15,882.0,109.0,3.8,26.5,735.0,868.12,651.26
2017,11,1,12,30,882.0,109.0,3.8,27.0,735.0,901.73,672.67
2017,11,1,12,45,881.5,107.5,3.85,27.5,727.0,930.22,690.84
2017,11,1,13,0,881.0,106.0,3.9,28.0,719.0,955.42,706.83
2017,11,1,13,15,876.0,105.0,3.9,28.0,702.5,973.45,719.25
2017,11,1,13,30,871.0,104.0,3.9,28.0,686.0,1000.67,737.98
2017,11,1,13,45,863.5,101.5,3.9,28.5,661.0,1007.41,741.72
2017,11,1,14,0,856.0,99.0,3.9,29.0,636.0,1010.25,743.22
2017,11,1,14,15,844.0,97.5,3.9,28.5,604.0,1005.9,743.17
2017,11,1,14,30,832.0,96.0,3.9,28.0,572.0,997.75,740.81
2017,11,1,14,45,805.5,96.0,3.9,28.0,531.5,972.93,725.96
2017,11,1,15,0,779.0,96.0,3.9,28.0,491.0,944.57,708.84
2017,11,1,15,15,754.0,92.5,3.8,27.5,446.5,910.31,688.4
2017,11,1,15,30,729.0,89.0,3.7,27.0,402.0,880.98,671.11
2017,11,1,15,45,692.0,84.5,3.65,27.0,353.0,828.94,636.44
2017,11,1,16,0,655.0,80.0,3.6,27.0,304.0,775.27,599.83
2017,11,1,16,15,602.5,73.0,3.4,25.5,253.5,702.65,550.79
2017,11,1,16,30,550.0,66.0,3.2,24.0,203.0,630.13,499.2
2017,11,1,16,45,467.0,56.5,3.0,23.0,153.0,528.59,421.35
2017,11,1,17,0,384.0,47.0,2.8,22.0,103.0,430.31,341.63
2017,11,1,17,15,253.5,32.0,2.8,21.0,62.5,294.62,222.15
2017,11,1,17,30,123.0,17.0,2.8,20.0,22.0,141.67,0.0
2017,11,1,17,45,61.5,8.5,2.8,19.5,11.0,6.69,0.0
2017,11,1,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,24.0,6.5,2.5,17.5,7.5,0.0,0.0
2017,11,2,7,0,48.0,13.0,2.6,18.0,15.0,10.23,0.0
2017,11,2,7,15,168.0,31.5,2.85,18.5,52.0,23.75,12.65
2017,11,2,7,30,288.0,50.0,3.1,19.0,89.0,37.62,26.53
2017,11,2,7,45,370.0,63.5,3.4,19.5,136.5,47.73,35.86
2017,11,2,8,0,452.0,77.0,3.7,20.0,184.0,57.79,44.88
2017,11,2,8,15,226.0,93.5,3.85,20.5,147.0,67.27,53.15
2017,11,2,8,30,0.0,110.0,4.0,21.0,110.0,80.25,64.23
2017,11,2,8,45,28.0,141.0,4.2,22.0,153.0,103.66,79.09
2017,11,2,9,0,56.0,172.0,4.4,23.0,196.0,133.25,101.11
2017,11,2,9,15,62.0,192.5,4.45,23.5,221.5,155.7,118.56
2017,11,2,9,30,68.0,213.0,4.5,24.0,247.0,179.35,137.08
2017,11,2,9,45,68.5,232.0,4.55,24.5,268.5,201.25,154.32
2017,11,2,10,0,69.0,251.0,4.6,25.0,290.0,223.61,171.73
2017,11,2,10,15,153.5,270.5,4.55,25.5,364.0,291.29,223.47
2017,11,2,10,30,238.0,290.0,4.5,26.0,438.0,364.18,279.11
2017,11,2,10,45,243.0,300.5,4.5,26.5,457.0,394.2,301.91
2017,11,2,11,0,248.0,311.0,4.5,27.0,476.0,424.51,324.65
2017,11,2,11,15,188.5,322.5,4.45,27.0,450.0,412.82,315.46
2017,11,2,11,30,129.0,334.0,4.4,27.0,424.0,395.26,301.47
2017,11,2,11,45,482.0,231.0,4.35,27.5,570.5,609.95,465.91
2017,11,2,12,0,835.0,128.0,4.3,28.0,717.0,822.43,619.85
2017,11,2,12,15,647.0,203.5,4.2,28.0,660.0,780.48,587.15
2017,11,2,12,30,459.0,279.0,4.1,28.0,603.0,710.22,534.28
2017,11,2,12,45,397.5,295.5,4.05,28.5,574.0,672.86,506.68
2017,11,2,13,0,336.0,312.0,4.0,29.0,545.0,649.87,488.44
2017,11,2,13,15,246.0,316.0,3.95,29.0,485.0,559.47,422.73
2017,11,2,13,30,156.0,320.0,3.9,29.0,425.0,486.54,368.18
2017,11,2,13,45,204.0,303.5,3.85,29.0,435.0,524.21,398.04
2017,11,2,14,0,252.0,287.0,3.8,29.0,445.0,586.36,444.59
2017,11,2,14,15,514.0,199.5,3.75,29.0,499.0,784.31,592.47
2017,11,2,14,30,776.0,112.0,3.7,29.0,553.0,959.34,712.9
2017,11,2,14,45,756.5,108.5,3.65,29.0,514.5,945.27,703.46
2017,11,2,15,0,737.0,105.0,3.6,29.0,476.0,920.45,688.32
2017,11,2,15,15,710.5,101.0,3.5,28.5,432.0,884.89,666.91
2017,11,2,15,30,684.0,97.0,3.4,28.0,388.0,846.71,643.42
2017,11,2,15,45,644.5,91.5,3.35,28.0,339.5,791.56,606.53
2017,11,2,16,0,605.0,86.0,3.3,28.0,291.0,734.93,567.68
2017,11,2,16,15,550.5,78.5,2.9,27.0,241.5,660.8,515.37
2017,11,2,16,30,496.0,71.0,2.5,26.0,192.0,586.78,460.88
2017,11,2,16,45,409.5,60.0,2.15,25.5,144.0,481.77,379.61
2017,11,2,17,0,323.0,49.0,1.8,25.0,96.0,380.88,297.88
2017,11,2,17,15,201.0,32.5,1.8,24.0,57.5,253.53,185.78
2017,11,2,17,30,79.0,16.0,1.8,23.0,19.0,72.51,0.0
2017,11,2,17,45,39.5,8.0,1.8,22.5,9.5,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,45,3.0,4.5,1.05,19.5,4.5,0.0,0.0
2017,11,3,7,0,6.0,9.0,1.1,20.0,9.0,7.08,0.0
2017,11,3,7,15,73.5,33.0,1.35,20.5,42.5,24.33,12.58
2017,11,3,7,30,141.0,57.0,1.6,21.0,76.0,41.19,29.26
2017,11,3,7,45,235.0,74.0,1.9,21.5,122.0,53.65,40.6
2017,11,3,8,0,329.0,91.0,2.2,22.0,168.0,65.96,51.51
2017,11,3,8,15,388.5,103.5,2.2,22.5,215.5,74.59,58.98
2017,11,3,8,30,448.0,116.0,2.2,23.0,263.0,87.81,70.13
2017,11,3,8,45,224.0,79.0,2.25,23.5,152.5,76.71,49.51
2017,11,3,9,0,0.0,42.0,2.3,24.0,42.0,32.1,20.85
2017,11,3,9,15,0.0,84.5,2.25,24.5,84.5,64.87,47.48
2017,11,3,9,30,0.0,127.0,2.2,25.0,127.0,96.86,72.96
2017,11,3,9,45,7.0,164.0,2.2,25.5,168.0,127.6,96.83
2017,11,3,10,0,14.0,201.0,2.2,26.0,209.0,159.91,121.68
2017,11,3,10,15,365.5,175.0,2.15,26.5,400.0,324.83,245.99
2017,11,3,10,30,717.0,149.0,2.1,27.0,591.0,513.92,385.63
2017,11,3,10,45,741.5,145.0,2.1,27.5,618.5,568.71,426.2
2017,11,3,11,0,766.0,141.0,2.1,28.0,646.0,624.23,466.9
2017,11,3,11,15,773.0,142.5,2.05,28.0,663.0,673.72,502.78
2017,11,3,11,30,780.0,144.0,2.0,28.0,680.0,721.89,536.84
2017,11,3,11,45,761.5,155.5,2.0,28.5,684.5,759.06,561.43
2017,11,3,12,0,743.0,167.0,2.0,29.0,689.0,792.52,582.99
2017,11,3,12,15,743.0,167.0,2.0,29.0,689.0,826.36,605.86
2017,11,3,12,30,743.0,167.0,2.0,29.0,689.0,857.56,626.2
2017,11,3,12,45,748.5,162.0,2.0,29.5,682.5,885.72,643.28
2017,11,3,13,0,754.0,157.0,2.0,30.0,676.0,911.08,658.52
2017,11,3,13,15,747.0,155.5,2.0,30.0,659.5,925.32,667.99
2017,11,3,13,30,740.0,154.0,2.0,30.0,643.0,936.09,675.49
2017,11,3,13,45,480.5,221.5,2.0,30.0,535.0,756.47,555.77
2017,11,3,14,0,221.0,289.0,2.0,30.0,427.0,533.67,398.3
2017,11,3,14,15,230.5,272.0,2.0,30.0,409.0,531.05,399.22
2017,11,3,14,30,240.0,255.0,2.0,30.0,391.0,527.29,398.01
2017,11,3,14,45,451.0,191.5,2.0,30.0,424.5,720.41,539.57
2017,11,3,15,0,662.0,128.0,2.0,30.0,458.0,872.28,643.67
2017,11,3,15,15,633.0,122.5,1.95,29.5,415.0,832.8,618.42
2017,11,3,15,30,604.0,117.0,1.9,29.0,372.0,790.8,592.87
2017,11,3,15,45,567.5,109.0,1.9,29.0,325.5,736.5,557.45
2017,11,3,16,0,531.0,101.0,1.9,29.0,279.0,673.59,514.96
2017,11,3,16,15,474.5,91.0,1.65,28.0,230.5,598.21,462.34
2017,11,3,16,30,418.0,81.0,1.4,27.0,182.0,524.3,408.48
2017,11,3,16,45,336.5,67.0,1.2,26.5,135.5,425.11,332.44
2017,11,3,17,0,255.0,53.0,1.0,26.0,89.0,331.08,256.14
2017,11,3,17,15,148.5,33.5,1.0,25.5,52.5,214.69,152.99
2017,11,3,17,30,42.0,14.0,1.0,25.0,16.0,42.88,0.0
2017,11,3,17,45,21.0,7.0,1.05,24.5,8.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,6,45,5.0,4.5,2.45,20.0,4.5,0.0,0.0
2017,11,4,7,0,10.0,9.0,2.6,20.0,9.0,7.08,0.0
2017,11,4,7,15,92.5,31.5,2.75,20.5,42.5,23.35,11.37
2017,11,4,7,30,175.0,54.0,2.9,21.0,76.0,39.41,27.68
2017,11,4,7,45,255.0,71.0,3.1,21.5,121.0,51.86,39.03
2017,11,4,8,0,335.0,88.0,3.3,22.0,166.0,64.03,49.84
2017,11,4,8,15,394.5,100.5,3.35,22.0,213.5,72.71,57.5
2017,11,4,8,30,454.0,113.0,3.4,22.0,261.0,86.67,62.81
2017,11,4,8,45,491.5,123.5,3.5,22.5,306.5,131.23,84.54
2017,11,4,9,0,529.0,134.0,3.6,23.0,352.0,180.61,118.82
2017,11,4,9,15,264.5,110.0,3.6,23.5,219.0,144.62,101.63
2017,11,4,9,30,0.0,86.0,3.6,24.0,86.0,66.11,48.39
2017,11,4,9,45,0.0,111.5,3.6,24.5,111.5,85.6,63.92
2017,11,4,10,0,0.0,137.0,3.6,25.0,137.0,105.39,79.43
2017,11,4,10,15,0.0,140.5,3.55,25.0,140.5,108.47,81.68
2017,11,4,10,30,0.0,144.0,3.5,25.0,144.0,111.53,83.94
2017,11,4,10,45,0.0,150.0,3.5,25.5,150.0,116.59,87.62
2017,11,4,11,0,0.0,156.0,3.5,26.0,156.0,121.71,91.34
2017,11,4,11,15,26.5,228.5,3.5,26.0,247.0,208.98,159.75
2017,11,4,11,30,53.0,301.0,3.5,26.0,338.0,297.37,227.59
2017,11,4,11,45,85.5,319.0,3.5,26.5,379.0,345.04,263.59
2017,11,4,12,0,118.0,337.0,3.5,27.0,420.0,396.27,301.93
2017,11,4,12,15,123.5,338.0,3.5,27.0,425.0,428.78,325.98
2017,11,4,12,30,129.0,339.0,3.5,27.0,430.0,444.74,337.97
2017,11,4,12,45,197.5,331.0,3.55,27.5,467.5,508.47,386.17
2017,11,4,13,0,266.0,323.0,3.6,28.0,505.0,597.03,450.96
2017,11,4,13,15,167.5,310.5,3.55,28.0,424.5,479.08,363.67
2017,11,4,13,30,69.0,298.0,3.5,28.0,344.0,354.38,269.56
2017,11,4,13,45,414.0,213.0,3.5,28.0,469.5,681.06,518.76
2017,11,4,14,0,759.0,128.0,3.5,28.0,595.0,953.62,709.07
2017,11,4,14,15,745.0,125.5,3.45,28.0,564.0,945.86,702.66
2017,11,4,14,30,731.0,123.0,3.4,28.0,533.0,934.6,696.31
2017,11,4,14,45,524.0,163.5,3.4,28.0,447.0,762.15,579.37
2017,11,4,15,0,317.0,204.0,3.4,28.0,361.0,577.82,445.68
2017,11,4,15,15,278.5,189.0,3.3,28.0,317.5,522.97,406.68
2017,11,4,15,30,240.0,174.0,3.2,28.0,274.0,467.72,365.98
2017,11,4,15,45,229.5,154.5,3.15,28.0,241.0,433.76,341.54
2017,11,4,16,0,219.0,135.0,3.1,28.0,208.0,399.01,315.84
2017,11,4,16,15,199.5,114.0,2.75,27.0,172.0,352.94,281.22
2017,11,4,16,30,180.0,93.0,2.4,26.0,136.0,306.72,245.2
2017,11,4,16,45,154.0,71.5,2.05,25.5,102.0,253.88,201.87
2017,11,4,17,0,128.0,50.0,1.7,25.0,68.0,201.07,156.94
2017,11,4,17,15,64.0,31.0,1.6,24.0,40.0,106.49,73.63
2017,11,4,17,30,0.0,12.0,1.5,23.0,12.0,9.44,0.0
2017,11,4,17,45,0.0,6.0,1.45,22.5,6.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.5,3.0,20.0,2.5,0.0,0.0
2017,11,5,7,0,0.0,5.0,3.0,20.0,5.0,3.93,0.0
2017,11,5,7,15,0.0,23.0,3.25,20.5,23.0,17.39,6.61
2017,11,5,7,30,0.0,41.0,3.5,21.0,41.0,30.44,20.05
2017,11,5,7,45,12.0,62.5,3.75,21.5,65.5,45.72,33.73
2017,11,5,8,0,24.0,84.0,4.0,22.0,90.0,60.05,46.4
2017,11,5,8,15,35.0,105.0,4.1,22.5,115.5,74.16,58.63
2017,11,5,8,30,46.0,126.0,4.2,23.0,141.0,89.07,67.63
2017,11,5,8,45,23.0,91.0,4.3,23.5,98.5,70.53,51.75
2017,11,5,9,0,0.0,56.0,4.4,24.0,56.0,42.88,29.71
2017,11,5,9,15,0.0,63.0,4.4,24.5,63.0,48.3,33.99
2017,11,5,9,30,0.0,70.0,4.4,25.0,70.0,53.73,38.22
2017,11,5,9,45,0.0,62.0,4.4,25.5,62.0,47.57,33.03
2017,11,5,10,0,0.0,54.0,4.4,26.0,54.0,41.42,27.91
2017,11,5,10,15,20.0,153.0,4.35,26.0,165.5,130.93,99.22
2017,11,5,10,30,40.0,252.0,4.3,26.0,277.0,224.84,172.49
2017,11,5,10,45,41.0,262.5,4.3,26.5,289.0,239.34,183.12
2017,11,5,11,0,42.0,273.0,4.3,27.0,301.0,254.14,194.04
2017,11,5,11,15,65.5,296.0,4.25,27.5,340.0,295.66,225.54
2017,11,5,11,30,89.0,319.0,4.2,28.0,379.0,340.4,259.1
2017,11,5,11,45,426.0,236.0,4.2,28.5,530.5,573.04,436.88
2017,11,5,12,0,763.0,153.0,4.2,29.0,682.0,794.99,598.53
2017,11,5,12,15,763.5,153.0,4.2,29.0,683.0,829.62,621.19
2017,11,5,12,30,764.0,153.0,4.2,29.0,684.0,861.61,642.99
2017,11,5,12,45,430.5,238.0,4.2,29.5,537.0,665.67,501.12
2017,11,5,13,0,97.0,323.0,4.2,30.0,390.0,396.1,298.45
2017,11,5,13,15,230.0,303.0,4.15,30.0,455.0,531.31,402.39
2017,11,5,13,30,363.0,283.0,4.1,30.0,520.0,672.9,506.61
2017,11,5,13,45,559.0,207.0,4.05,30.0,556.5,819.08,613.5
2017,11,5,14,0,755.0,131.0,4.0,30.0,593.0,953.14,705.14
2017,11,5,14,15,741.0,128.0,3.95,30.0,562.0,944.76,699.56
2017,11,5,14,30,727.0,125.0,3.9,30.0,531.0,932.88,692.83
2017,11,5,14,45,728.0,114.0,3.85,30.0,496.5,923.08,687.65
2017,11,5,15,0,729.0,103.0,3.8,30.0,462.0,909.64,680.1
2017,11,5,15,15,509.5,134.5,3.6,29.5,374.5,711.96,544.68
2017,11,5,15,30,290.0,166.0,3.4,29.0,287.0,507.12,394.91
2017,11,5,15,45,454.5,123.0,3.25,29.0,285.0,635.56,494.57
2017,11,5,16,0,619.0,80.0,3.1,29.0,283.0,740.93,570.04
2017,11,5,16,15,565.0,72.5,2.75,28.0,234.0,667.19,517.21
2017,11,5,16,30,511.0,65.0,2.4,27.0,185.0,593.71,463.32
2017,11,5,16,45,434.5,54.0,2.05,26.5,138.0,497.46,388.64
2017,11,5,17,0,358.0,43.0,1.7,26.0,91.0,404.6,312.64
2017,11,5,17,15,225.5,28.0,1.75,25.0,53.5,267.97,187.15
2017,11,5,17,30,93.0,13.0,1.8,24.0,16.0,80.83,0.0
2017,11,5,17,45,46.5,6.5,1.85,23.5,8.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,6,6,45,14.5,4.5,2.55,18.5,5.0,0.0,0.0
2017,11,6,7,0,29.0,9.0,2.7,19.0,10.0,7.08,0.0
2017,11,6,7,15,147.0,27.0,3.0,19.5,43.5,20.4,8.19
2017,11,6,7,30,265.0,45.0,3.3,20.0,77.0,33.93,23.03
2017,11,6,7,45,365.5,56.0,3.6,20.5,124.0,42.48,31.05
2017,11,6,8,0,466.0,67.0,3.9,21.0,171.0,53.7,41.08
2017,11,6,8,15,524.0,75.0,4.0,21.5,220.0,59.49,46.18
2017,11,6,8,30,582.0,83.0,4.1,22.0,269.0,73.17,49.87
2017,11,6,8,45,635.0,85.5,4.2,22.5,318.0,120.6,70.46
2017,11,6,9,0,688.0,88.0,4.3,23.0,367.0,174.65,107.37
2017,11,6,9,15,396.0,151.0,4.25,23.5,316.0,204.23,144.27
2017,11,6,9,30,104.0,214.0,4.2,24.0,265.0,190.81,145.09
2017,11,6,9,45,108.0,232.0,4.2,24.5,288.5,215.53,164.78
2017,11,6,10,0,112.0,250.0,4.2,25.0,312.0,241.04,184.84
2017,11,6,10,15,468.0,175.5,4.15,25.5,455.5,373.27,284.86
2017,11,6,10,30,824.0,101.0,4.1,26.0,599.0,527.08,401.68
2017,11,6,10,45,836.0,101.0,4.1,26.5,624.5,582.22,444.5
2017,11,6,11,0,848.0,101.0,4.1,27.0,650.0,636.78,485.99
2017,11,6,11,15,854.0,102.0,4.05,27.0,667.0,687.5,524.36
2017,11,6,11,30,860.0,103.0,4.0,27.0,684.0,729.9,556.11
2017,11,6,11,45,863.0,103.5,3.95,27.5,693.0,773.32,585.54
2017,11,6,12,0,866.0,104.0,3.9,28.0,702.0,814.44,612.28
2017,11,6,12,15,866.0,104.0,3.85,28.0,702.0,850.05,636.22
2017,11,6,12,30,866.0,104.0,3.8,28.0,702.0,882.78,658.13
2017,11,6,12,45,861.5,104.5,3.75,28.0,693.5,908.96,675.59
2017,11,6,13,0,857.0,105.0,3.7,28.0,685.0,943.63,698.81
2017,11,6,13,15,851.0,104.0,3.6,28.0,668.5,960.46,709.73
2017,11,6,13,30,845.0,103.0,3.5,28.0,652.0,973.62,718.45
2017,11,6,13,45,834.5,102.0,3.45,28.0,627.0,978.63,722.27
2017,11,6,14,0,824.0,101.0,3.4,28.0,602.0,979.84,723.83
2017,11,6,14,15,811.0,99.0,3.3,27.5,571.0,973.59,721.71
2017,11,6,14,30,798.0,97.0,3.2,27.0,540.0,963.65,717.34
2017,11,6,14,45,778.5,94.5,3.15,27.0,501.5,942.93,704.83
2017,11,6,15,0,759.0,92.0,3.1,27.0,463.0,918.83,690.16
2017,11,6,15,15,734.0,88.5,2.85,27.0,420.0,891.82,672.06
2017,11,6,15,30,709.0,85.0,2.6,27.0,377.0,855.69,647.56
2017,11,6,15,45,678.5,78.5,2.4,27.0,330.5,807.76,614.91
2017,11,6,16,0,648.0,72.0,2.2,27.0,284.0,758.11,580.33
2017,11,6,16,15,595.0,65.5,1.95,26.0,235.0,686.18,530.44
2017,11,6,16,30,542.0,59.0,1.7,25.0,186.0,614.55,478.37
2017,11,6,16,45,460.0,49.5,1.45,24.5,138.0,514.68,401.49
2017,11,6,17,0,378.0,40.0,1.2,24.0,90.0,418.61,323.17
2017,11,6,17,15,189.0,27.5,1.2,23.0,52.5,234.59,160.89
2017,11,6,17,30,0.0,15.0,1.2,22.0,15.0,11.8,0.0
2017,11,6,17,45,0.0,7.5,1.2,21.5,7.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,11.5,1.35,18.0,11.5,8.74,0.0
2017,11,7,7,30,0.0,23.0,1.7,19.0,23.0,17.53,9.22
2017,11,7,7,45,0.0,37.0,2.1,20.0,37.0,28.28,18.86
2017,11,7,8,0,0.0,51.0,2.5,21.0,51.0,38.87,28.23
2017,11,7,8,15,0.0,66.0,2.7,21.5,66.0,49.89,37.87
2017,11,7,8,30,0.0,81.0,2.9,22.0,81.0,60.88,45.07
2017,11,7,8,45,0.0,95.5,3.1,22.5,95.5,71.88,53.96
2017,11,7,9,0,0.0,110.0,3.3,23.0,110.0,83.04,62.83
2017,11,7,9,15,0.0,123.5,3.25,23.0,123.5,93.62,71.24
2017,11,7,9,30,0.0,137.0,3.2,23.0,137.0,104.33,79.7
2017,11,7,9,45,0.0,148.5,3.15,23.5,148.5,113.68,86.82
2017,11,7,10,0,0.0,160.0,3.1,24.0,160.0,123.14,93.96
2017,11,7,10,15,1.5,169.0,2.9,24.5,170.0,131.46,100.12
2017,11,7,10,30,3.0,178.0,2.7,25.0,180.0,140.03,106.46
2017,11,7,10,45,26.5,227.5,2.55,25.5,244.5,201.81,154.44
2017,11,7,11,0,50.0,277.0,2.4,26.0,309.0,263.27,201.19
2017,11,7,11,15,49.5,284.5,2.15,26.0,317.5,275.24,209.85
2017,11,7,11,30,49.0,292.0,1.9,26.0,326.0,287.3,218.61
2017,11,7,11,45,49.0,295.0,1.7,26.5,329.0,295.56,224.09
2017,11,7,12,0,49.0,298.0,1.5,27.0,332.0,303.84,229.5
2017,11,7,12,15,71.5,311.5,1.25,27.0,361.0,341.65,257.58
2017,11,7,12,30,94.0,325.0,1.0,27.0,390.0,381.8,286.61
2017,11,7,12,45,102.0,323.5,0.75,27.0,393.0,394.88,295.23
2017,11,7,13,0,110.0,322.0,0.5,27.0,396.0,408.31,303.94
2017,11,7,13,15,161.5,314.5,0.5,27.0,420.5,479.36,355.63
2017,11,7,13,30,213.0,307.0,0.5,27.0,445.0,530.5,392.44
2017,11,7,13,45,236.5,291.5,0.5,27.0,439.5,545.42,403.68
2017,11,7,14,0,260.0,276.0,0.5,27.0,434.0,583.96,431.13
2017,11,7,14,15,283.5,256.5,0.7,26.5,420.0,592.75,441.46
2017,11,7,14,30,307.0,237.0,0.9,26.0,406.0,600.01,451.09
2017,11,7,14,45,459.0,187.0,1.15,26.0,420.0,723.87,543.8
2017,11,7,15,0,611.0,137.0,1.4,26.0,434.0,829.99,619.95
2017,11,7,15,15,306.5,137.5,1.55,25.5,286.5,484.54,377.49
2017,11,7,15,30,2.0,138.0,1.7,25.0,139.0,123.09,93.8
2017,11,7,15,45,235.0,122.5,1.9,25.0,198.5,395.54,317.02
2017,11,7,16,0,468.0,107.0,2.1,25.0,258.0,622.33,489.98
2017,11,7,16,15,411.0,95.0,2.1,24.5,211.5,545.7,432.42
2017,11,7,16,30,354.0,83.0,2.1,24.0,165.0,470.71,375.67
2017,11,7,16,45,273.0,67.0,2.15,23.5,120.5,371.61,296.63
2017,11,7,17,0,192.0,51.0,2.2,23.0,76.0,260.49,204.93
2017,11,7,17,15,106.0,30.0,2.5,22.5,43.0,154.67,103.25
2017,11,7,17,30,20.0,9.0,2.8,22.0,10.0,22.28,0.0
2017,11,7,17,45,10.0,4.5,3.15,21.5,5.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,7.5,4.9,10.0,7.5,5.68,0.0
2017,11,8,7,30,0.0,15.0,4.9,10.0,15.0,11.39,4.28
2017,11,8,7,45,0.0,25.0,4.95,10.0,25.0,19.04,11.43
2017,11,8,8,0,0.0,35.0,5.0,10.0,35.0,26.71,18.57
2017,11,8,8,15,0.0,46.0,5.0,10.0,46.0,35.17,26.36
2017,11,8,8,30,0.0,57.0,5.0,10.0,57.0,43.65,32.41
2017,11,8,8,45,0.0,67.5,5.0,10.0,67.5,51.77,39.39
2017,11,8,9,0,0.0,78.0,5.0,10.0,78.0,59.8,46.22
2017,11,8,9,15,0.0,42.5,5.0,10.0,42.5,32.5,22.52
2017,11,8,9,30,0.0,7.0,5.0,10.0,7.0,5.33,0.0
2017,11,8,9,45,0.0,8.0,5.0,10.5,8.0,6.1,0.0
2017,11,8,10,0,0.0,9.0,5.0,11.0,9.0,6.87,0.24
2017,11,8,10,15,0.0,10.0,5.1,11.0,10.0,7.64,0.89
2017,11,8,10,30,0.0,11.0,5.2,11.0,11.0,8.41,1.54
2017,11,8,10,45,0.0,66.5,5.3,11.0,66.5,51.14,37.89
2017,11,8,11,0,0.0,122.0,5.4,11.0,122.0,94.63,74.48
2017,11,8,11,15,0.0,125.5,5.45,11.0,125.5,97.56,76.83
2017,11,8,11,30,0.0,129.0,5.5,11.0,129.0,100.52,79.23
2017,11,8,11,45,0.0,142.5,5.55,11.0,142.5,111.69,88.51
2017,11,8,12,0,0.0,156.0,5.6,11.0,156.0,123.11,97.99
2017,11,8,12,15,1.5,168.5,5.55,11.0,169.5,135.23,108.11
2017,11,8,12,30,3.0,181.0,5.5,11.0,183.0,147.77,118.58
2017,11,8,12,45,1.5,154.5,5.5,11.5,155.5,124.18,98.76
2017,11,8,13,0,0.0,128.0,5.5,12.0,128.0,100.62,78.98
2017,11,8,13,15,2.0,157.5,5.4,12.0,158.5,128.17,102.1
2017,11,8,13,30,4.0,187.0,5.3,12.0,189.0,157.39,126.51
2017,11,8,13,45,2.0,154.0,5.2,12.0,155.0,126.3,100.75
2017,11,8,14,0,0.0,121.0,5.1,12.0,121.0,95.58,75.16
2017,11,8,14,15,0.0,133.5,5.05,12.0,133.5,107.18,85.06
2017,11,8,14,30,0.0,146.0,5.0,12.0,146.0,119.72,95.77
2017,11,8,14,45,0.0,135.0,4.95,12.0,135.0,110.55,88.29
2017,11,8,15,0,0.0,124.0,4.9,12.0,124.0,101.39,80.8
2017,11,8,15,15,0.0,105.0,4.8,11.5,105.0,84.48,66.82
2017,11,8,15,30,0.0,86.0,4.7,11.0,86.0,67.61,52.7
2017,11,8,15,45,0.0,74.5,4.6,11.0,74.5,57.83,44.43
2017,11,8,16,0,0.0,63.0,4.5,11.0,63.0,48.29,36.28
2017,11,8,16,15,0.0,51.0,4.35,10.5,51.0,39.03,28.32
2017,11,8,16,30,0.0,39.0,4.2,10.0,39.0,29.78,20.25
2017,11,8,16,45,0.0,28.0,4.1,10.0,28.0,21.34,12.74
2017,11,8,17,0,0.0,17.0,4.0,10.0,17.0,12.92,5.23
2017,11,8,17,15,0.0,9.0,3.95,9.5,9.0,6.82,0.0
2017,11,8,17,30,0.0,1.0,3.9,9.0,1.0,0.79,0.0
2017,11,8,17,45,0.0,0.5,3.85,9.0,0.5,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,9,7,15,126.0,22.0,3.3,7.0,36.0,16.69,3.86
2017,11,9,7,30,252.0,44.0,3.4,7.0,72.0,33.12,23.43
2017,11,9,7,45,350.0,57.0,3.55,7.5,119.0,43.02,33.19
2017,11,9,8,0,448.0,70.0,3.7,8.0,166.0,52.94,42.59
2017,11,9,8,15,508.5,79.5,3.7,8.5,215.5,63.06,51.91
2017,11,9,8,30,569.0,89.0,3.7,9.0,265.0,79.36,56.95
2017,11,9,8,45,613.0,95.0,3.75,9.5,313.0,127.81,80.88
2017,11,9,9,0,657.0,101.0,3.8,10.0,361.0,181.91,120.44
2017,11,9,9,15,336.0,137.0,3.75,10.5,270.5,182.26,135.82
2017,11,9,9,30,15.0,173.0,3.7,11.0,180.0,135.14,108.98
2017,11,9,9,45,20.5,191.0,3.65,11.5,201.5,152.78,123.3
2017,11,9,10,0,26.0,209.0,3.6,12.0,223.0,171.36,138.25
2017,11,9,10,15,40.5,233.0,3.5,12.5,256.5,205.35,165.71
2017,11,9,10,30,55.0,257.0,3.4,13.0,290.0,237.78,191.66
2017,11,9,10,45,47.5,261.5,3.35,13.5,291.0,243.31,195.63
2017,11,9,11,0,40.0,266.0,3.3,14.0,292.0,247.95,198.82
2017,11,9,11,15,47.5,279.5,3.2,14.5,310.5,270.02,216.09
2017,11,9,11,30,55.0,293.0,3.1,15.0,329.0,293.25,234.11
2017,11,9,11,45,52.5,295.0,3.05,15.5,330.5,298.97,238.03
2017,11,9,12,0,50.0,297.0,3.0,16.0,332.0,304.44,241.8
2017,11,9,12,15,171.5,306.0,2.95,16.0,423.0,439.15,349.74
2017,11,9,12,30,293.0,315.0,2.9,16.0,514.0,585.48,462.49
2017,11,9,12,45,296.0,310.0,2.85,16.5,509.5,598.6,470.92
2017,11,9,13,0,299.0,305.0,2.8,17.0,505.0,610.58,479.31
2017,11,9,13,15,253.5,304.0,2.75,17.0,471.0,579.35,455.39
2017,11,9,13,30,208.0,303.0,2.7,17.0,437.0,522.0,412.33
2017,11,9,13,45,202.5,291.0,2.7,17.0,417.5,511.99,405.81
2017,11,9,14,0,197.0,279.0,2.7,17.0,398.0,500.85,398.19
2017,11,9,14,15,249.0,256.5,2.65,17.0,398.0,558.53,443.99
2017,11,9,14,30,301.0,234.0,2.6,17.0,398.0,590.94,470.62
2017,11,9,14,45,360.0,205.0,2.55,17.0,387.5,620.44,495.57
2017,11,9,15,0,419.0,176.0,2.5,17.0,377.0,672.1,536.29
2017,11,9,15,15,209.5,149.5,2.45,16.5,250.0,403.32,329.16
