Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,15,30,0.0,123.0,2.4,16.0,123.0,105.17,82.67
2017,11,9,15,45,265.0,112.0,2.4,16.0,196.5,410.85,342.54
2017,11,9,16,0,530.0,101.0,2.4,16.0,270.0,674.01,547.65
2017,11,9,16,15,471.5,90.5,2.25,15.5,221.0,596.52,486.79
2017,11,9,16,30,413.0,80.0,2.1,15.0,172.0,520.63,427.27
2017,11,9,16,45,330.0,64.5,2.0,14.5,126.0,418.66,344.2
2017,11,9,17,0,247.0,49.0,1.9,14.0,80.0,322.01,260.21
2017,11,9,17,15,123.5,29.5,1.8,13.5,45.0,167.56,109.17
2017,11,9,17,30,0.0,10.0,1.7,13.0,10.0,7.87,0.0
2017,11,9,17,45,0.0,5.0,1.6,12.5,5.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,10,7,15,97.5,22.5,2.5,8.0,33.5,17.02,2.79
2017,11,10,7,30,195.0,45.0,2.5,8.0,67.0,33.54,23.6
2017,11,10,7,45,289.0,61.0,2.55,8.5,112.5,45.35,35.12
2017,11,10,8,0,383.0,77.0,2.6,9.0,158.0,57.1,46.15
2017,11,10,8,15,207.5,96.5,2.6,9.5,142.0,68.65,56.73
2017,11,10,8,30,32.0,116.0,2.6,10.0,126.0,82.74,65.78
2017,11,10,8,45,23.0,129.5,2.65,11.0,137.5,96.92,77.04
2017,11,10,9,0,14.0,143.0,2.7,12.0,149.0,108.3,86.45
2017,11,10,9,15,14.5,157.5,2.7,12.5,164.0,121.3,97.0
2017,11,10,9,30,15.0,172.0,2.7,13.0,179.0,134.44,107.59
2017,11,10,9,45,20.5,190.0,2.7,13.5,200.5,152.09,121.71
2017,11,10,10,0,26.0,208.0,2.7,14.0,222.0,170.68,136.52
2017,11,10,10,15,15.0,195.5,2.65,14.0,203.5,158.59,126.56
2017,11,10,10,30,4.0,183.0,2.6,14.0,185.0,144.71,115.03
2017,11,10,10,45,19.0,220.5,2.55,14.5,232.5,184.55,147.25
2017,11,10,11,0,34.0,258.0,2.5,15.0,280.0,237.43,189.42
2017,11,10,11,15,22.5,239.5,2.45,15.5,254.5,206.74,164.13
2017,11,10,11,30,11.0,221.0,2.4,16.0,229.0,184.82,146.0
2017,11,10,11,45,11.5,224.0,2.35,16.5,232.0,189.14,149.17
2017,11,10,12,0,12.0,227.0,2.3,17.0,235.0,193.55,152.37
2017,11,10,12,15,10.0,218.5,2.25,17.0,225.5,185.79,146.11
2017,11,10,12,30,8.0,210.0,2.2,17.0,216.0,177.76,139.67
2017,11,10,12,45,11.5,222.0,2.15,17.5,230.0,192.98,151.72
2017,11,10,13,0,15.0,234.0,2.1,18.0,244.0,208.94,164.26
2017,11,10,13,15,9.5,210.0,2.05,18.0,216.5,183.0,143.56
2017,11,10,13,30,4.0,186.0,2.0,18.0,189.0,156.73,122.55
2017,11,10,13,45,4.5,186.0,1.95,18.5,189.0,158.47,123.95
2017,11,10,14,0,5.0,186.0,1.9,19.0,189.0,160.47,125.53
2017,11,10,14,15,2.5,158.5,1.85,19.0,160.0,133.1,103.64
2017,11,10,14,30,0.0,131.0,1.8,19.0,131.0,105.86,81.7
2017,11,10,14,45,0.0,138.0,1.8,19.0,138.0,113.72,88.35
2017,11,10,15,0,0.0,145.0,1.8,19.0,145.0,122.71,95.92
2017,11,10,15,15,325.0,123.5,1.75,18.5,253.5,512.73,415.69
2017,11,10,15,30,650.0,102.0,1.7,18.0,362.0,818.67,640.84
2017,11,10,15,45,610.0,95.5,1.7,18.0,315.0,762.36,598.92
2017,11,10,16,0,570.0,89.0,1.7,18.0,268.0,704.53,558.55
2017,11,10,16,15,511.5,79.5,1.5,17.5,219.5,625.05,499.89
2017,11,10,16,30,453.0,70.0,1.3,17.0,171.0,545.91,439.01
2017,11,10,16,45,368.5,57.0,1.1,16.5,125.0,441.08,355.29
2017,11,10,17,0,284.0,44.0,0.9,16.0,79.0,345.25,273.92
2017,11,10,17,15,163.0,26.5,0.85,15.5,44.5,208.79,129.83
2017,11,10,17,30,42.0,9.0,0.8,15.0,10.0,39.03,0.0
2017,11,10,17,45,21.0,4.5,0.8,14.5,5.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,160.5,17.5,1.5,11.5,35.0,14.16,0.02
2017,11,11,7,30,321.0,35.0,1.7,12.0,70.0,28.76,18.99
2017,11,11,7,45,412.0,45.5,1.95,13.0,115.5,37.17,27.24
2017,11,11,8,0,503.0,56.0,2.2,14.0,161.0,45.6,35.02
2017,11,11,8,15,562.0,63.0,2.3,14.5,209.5,50.99,39.96
2017,11,11,8,30,621.0,70.0,2.4,15.0,258.0,67.41,44.3
2017,11,11,8,45,657.0,76.0,2.55,15.5,304.5,118.11,69.04
2017,11,11,9,0,693.0,82.0,2.7,16.0,351.0,173.34,108.99
2017,11,11,9,15,385.0,141.0,2.8,16.5,293.5,196.44,142.31
2017,11,11,9,30,77.0,200.0,2.9,17.0,236.0,174.02,136.27
2017,11,11,9,45,428.0,149.0,3.05,18.0,374.5,274.32,209.05
2017,11,11,10,0,779.0,98.0,3.2,19.0,513.0,406.64,310.16
2017,11,11,10,15,793.0,100.5,3.25,19.0,544.5,463.72,358.89
2017,11,11,10,30,807.0,103.0,3.3,19.0,576.0,521.13,406.89
2017,11,11,10,45,403.5,121.5,3.4,19.5,358.0,357.92,283.78
2017,11,11,11,0,0.0,140.0,3.5,20.0,140.0,109.07,83.28
2017,11,11,11,15,0.0,133.5,3.55,20.0,133.5,104.04,79.39
2017,11,11,11,30,0.0,127.0,3.6,20.0,127.0,98.95,75.21
2017,11,11,11,45,0.0,128.5,3.65,20.5,128.5,100.31,76.12
2017,11,11,12,0,0.0,130.0,3.7,21.0,130.0,101.69,77.04
2017,11,11,12,15,4.5,171.0,3.7,21.0,174.0,140.04,107.92
2017,11,11,12,30,9.0,212.0,3.7,21.0,218.0,180.54,140.23
2017,11,11,12,45,29.5,249.5,3.7,21.0,269.5,253.31,198.21
2017,11,11,13,0,50.0,287.0,3.7,21.0,321.0,316.02,247.56
2017,11,11,13,15,63.0,287.5,3.65,21.0,329.0,334.43,262.32
2017,11,11,13,30,76.0,288.0,3.6,21.0,337.0,353.71,277.91
2017,11,11,13,45,56.0,265.0,3.6,21.0,300.0,313.47,246.56
2017,11,11,14,0,36.0,242.0,3.6,21.0,263.0,272.05,214.1
2017,11,11,14,15,111.0,244.0,3.5,21.0,304.5,379.74,301.2
2017,11,11,14,30,186.0,246.0,3.4,21.0,346.0,465.41,369.54
2017,11,11,14,45,93.0,179.0,3.3,21.0,229.0,292.26,233.59
2017,11,11,15,0,0.0,112.0,3.2,21.0,112.0,90.23,68.69
2017,11,11,15,15,0.0,119.0,3.0,21.0,119.0,98.68,76.01
2017,11,11,15,30,0.0,126.0,2.8,21.0,126.0,108.98,84.64
2017,11,11,15,45,0.0,109.5,2.65,21.0,109.5,94.57,72.99
2017,11,11,16,0,0.0,93.0,2.5,21.0,93.0,80.08,61.15
2017,11,11,16,15,0.0,76.0,2.15,20.5,76.0,64.85,48.62
2017,11,11,16,30,0.0,59.0,1.8,20.0,59.0,49.35,35.63
2017,11,11,16,45,0.0,42.5,1.45,19.5,42.5,34.01,22.61
2017,11,11,17,0,0.0,26.0,1.1,19.0,26.0,19.84,10.46
2017,11,11,17,15,0.0,13.0,1.1,18.5,13.0,9.88,0.4
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,12,7,15,120.5,19.0,1.65,16.0,31.5,14.46,0.0
2017,11,12,7,30,241.0,38.0,1.8,16.0,63.0,28.78,18.53
2017,11,12,7,45,344.5,49.0,1.95,16.5,107.5,37.36,26.94
2017,11,12,8,0,448.0,60.0,2.1,17.0,152.0,48.36,36.97
2017,11,12,8,15,224.0,44.0,2.05,17.5,90.0,32.95,23.56
2017,11,12,8,30,0.0,28.0,2.0,18.0,28.0,21.33,12.48
2017,11,12,8,45,321.5,59.0,2.0,18.5,183.0,74.72,44.94
2017,11,12,9,0,643.0,90.0,2.0,19.0,338.0,172.34,109.06
2017,11,12,9,15,321.5,112.5,2.0,19.0,236.5,161.42,114.97
2017,11,12,9,30,0.0,135.0,2.0,19.0,135.0,102.91,79.75
2017,11,12,9,45,0.0,147.0,2.0,19.5,147.0,112.67,87.43
2017,11,12,10,0,0.0,159.0,2.0,20.0,159.0,122.56,95.03
2017,11,12,10,15,0.0,145.5,2.0,20.5,145.5,112.57,86.55
2017,11,12,10,30,0.0,132.0,2.0,21.0,132.0,102.26,77.91
2017,11,12,10,45,0.0,106.5,2.0,21.5,106.5,82.29,61.53
2017,11,12,11,0,0.0,81.0,2.0,22.0,81.0,62.37,45.25
2017,11,12,11,15,1.0,128.5,2.05,22.0,129.5,100.7,76.1
2017,11,12,11,30,2.0,176.0,2.1,22.0,178.0,140.64,107.82
2017,11,12,11,45,1.5,171.0,2.15,22.5,172.5,136.61,104.27
2017,11,12,12,0,1.0,166.0,2.2,23.0,167.0,132.47,100.76
2017,11,12,12,15,12.5,212.0,2.25,23.0,221.0,182.4,140.4
2017,11,12,12,30,24.0,258.0,2.3,23.0,275.0,235.64,182.06
2017,11,12,12,45,15.0,227.5,2.35,23.0,238.0,201.49,155.28
2017,11,12,13,0,6.0,197.0,2.4,23.0,201.0,166.75,127.99
2017,11,12,13,15,3.5,183.5,2.45,23.0,186.0,153.15,117.39
2017,11,12,13,30,1.0,170.0,2.5,23.0,171.0,139.37,106.55
2017,11,12,13,45,1.0,169.5,2.55,23.5,170.5,139.84,106.9
2017,11,12,14,0,1.0,169.0,2.6,24.0,170.0,140.52,107.41
2017,11,12,14,15,3.5,173.0,2.65,23.5,175.0,148.4,114.22
2017,11,12,14,30,6.0,177.0,2.7,23.0,180.0,157.02,121.68
2017,11,12,14,45,3.0,153.5,2.75,23.0,155.0,132.46,102.21
2017,11,12,15,0,0.0,130.0,2.8,23.0,130.0,107.87,82.57
2017,11,12,15,15,282.5,122.5,2.75,23.0,234.0,441.76,356.88
2017,11,12,15,30,565.0,115.0,2.7,23.0,338.0,748.59,586.94
2017,11,12,15,45,523.0,107.0,2.65,23.0,293.0,682.52,537.54
2017,11,12,16,0,481.0,99.0,2.6,23.0,248.0,625.0,496.01
2017,11,12,16,15,421.0,88.0,2.3,22.5,201.5,546.74,437.12
2017,11,12,16,30,361.0,77.0,2.0,22.0,155.0,470.35,377.39
2017,11,12,16,45,279.5,61.5,1.7,21.5,112.0,371.4,296.96
2017,11,12,17,0,198.0,46.0,1.4,21.0,69.0,277.92,216.69
2017,11,12,17,15,99.0,23.0,1.3,20.5,34.5,148.69,81.05
2017,11,12,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,7,15,61.5,18.5,1.7,14.5,24.5,14.05,0.0
2017,11,13,7,30,123.0,37.0,1.9,15.0,49.0,27.56,17.45
2017,11,13,7,45,171.5,56.0,2.15,15.5,84.0,41.15,30.31
2017,11,13,8,0,220.0,75.0,2.4,16.0,119.0,54.51,42.5
2017,11,13,8,15,256.5,91.5,2.35,16.0,156.5,65.96,52.88
2017,11,13,8,30,293.0,108.0,2.3,16.0,194.0,83.42,61.4
2017,11,13,8,45,366.0,117.0,2.25,16.5,244.0,119.46,80.98
2017,11,13,9,0,439.0,126.0,2.2,17.0,294.0,165.15,112.95
2017,11,13,9,15,351.5,159.0,2.2,17.5,304.0,200.14,146.0
2017,11,13,9,30,264.0,192.0,2.2,18.0,314.0,226.86,172.28
2017,11,13,9,45,252.5,212.0,2.25,19.0,336.5,259.55,199.75
2017,11,13,10,0,241.0,232.0,2.3,20.0,359.0,285.27,221.0
2017,11,13,10,15,335.5,228.5,2.25,20.5,416.5,350.78,272.07
2017,11,13,10,30,430.0,225.0,2.2,21.0,474.0,428.95,332.3
2017,11,13,10,45,366.0,251.5,2.15,21.5,470.0,435.39,337.44
2017,11,13,11,0,302.0,278.0,2.1,22.0,466.0,444.2,343.6
2017,11,13,11,15,346.5,276.0,2.1,22.5,497.5,493.0,380.34
2017,11,13,11,30,391.0,274.0,2.1,23.0,529.0,545.0,418.65
2017,11,13,11,45,333.5,292.0,2.1,23.5,511.0,541.87,414.73
2017,11,13,12,0,276.0,310.0,2.1,24.0,493.0,533.59,407.1
2017,11,13,12,15,294.0,306.5,2.15,24.0,502.0,562.09,428.71
2017,11,13,12,30,312.0,303.0,2.2,24.0,511.0,590.71,450.11
2017,11,13,12,45,213.5,307.0,2.25,24.5,448.5,501.2,383.15
2017,11,13,13,0,115.0,311.0,2.3,25.0,386.0,403.87,309.36
2017,11,13,13,15,234.5,290.5,2.25,25.0,438.5,524.81,402.43
2017,11,13,13,30,354.0,270.0,2.2,25.0,491.0,651.53,495.66
2017,11,13,13,45,243.5,271.5,2.2,25.0,421.0,531.35,407.24
2017,11,13,14,0,133.0,273.0,2.2,25.0,351.0,431.2,331.88
2017,11,13,14,15,227.5,248.5,2.15,24.5,373.0,504.13,390.85
2017,11,13,14,30,322.0,224.0,2.1,24.0,395.0,601.11,465.12
2017,11,13,14,45,205.0,213.5,2.1,24.0,320.0,450.68,352.53
2017,11,13,15,0,88.0,203.0,2.1,24.0,245.0,301.79,237.45
2017,11,13,15,15,244.0,170.5,2.0,23.5,270.0,467.47,370.71
2017,11,13,15,30,400.0,138.0,1.9,23.0,295.0,605.73,477.71
2017,11,13,15,45,358.0,128.5,1.8,23.0,255.5,549.74,435.15
2017,11,13,16,0,316.0,119.0,1.7,23.0,216.0,473.05,377.92
2017,11,13,16,15,278.0,101.5,1.5,22.5,175.5,412.28,331.31
2017,11,13,16,30,240.0,84.0,1.3,22.0,135.0,352.57,283.6
2017,11,13,16,45,188.0,64.0,1.15,21.5,97.5,277.54,221.84
2017,11,13,17,0,136.0,44.0,1.0,21.0,60.0,204.55,158.81
2017,11,13,17,15,68.0,22.0,1.0,20.5,30.0,103.8,51.7
2017,11,13,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,7,15,152.5,16.0,1.85,14.5,31.5,12.97,0.0
2017,11,14,7,30,305.0,32.0,2.2,15.0,63.0,26.31,16.25
2017,11,14,7,45,408.5,42.0,2.55,15.5,108.5,34.43,24.42
2017,11,14,8,0,512.0,52.0,2.9,16.0,154.0,42.64,32.04
2017,11,14,8,15,572.0,58.5,3.0,16.5,202.0,47.77,36.74
2017,11,14,8,30,632.0,65.0,3.1,17.0,250.0,65.07,41.19
2017,11,14,8,45,673.5,69.5,3.25,18.0,297.5,115.56,65.52
2017,11,14,9,0,715.0,74.0,3.4,19.0,345.0,174.43,107.86
2017,11,14,9,15,742.0,77.5,3.45,19.5,388.0,230.56,154.46
2017,11,14,9,30,769.0,81.0,3.5,20.0,431.0,289.58,205.75
2017,11,14,9,45,453.5,159.0,3.6,21.0,370.0,291.45,219.68
2017,11,14,10,0,138.0,237.0,3.7,22.0,309.0,248.51,192.71
2017,11,14,10,15,93.0,240.5,3.75,22.0,290.5,236.39,184.24
2017,11,14,10,30,48.0,244.0,3.8,22.0,272.0,224.4,175.02
2017,11,14,10,45,32.0,234.0,3.9,22.5,253.5,211.92,164.8
2017,11,14,11,0,16.0,224.0,4.0,23.0,235.0,188.02,145.42
2017,11,14,11,15,41.0,258.0,4.05,23.5,285.0,247.44,192.01
2017,11,14,11,30,66.0,292.0,4.1,24.0,335.0,301.85,233.97
2017,11,14,11,45,59.0,291.0,4.2,24.5,330.0,301.77,233.25
2017,11,14,12,0,52.0,290.0,4.3,25.0,325.0,300.91,232.06
2017,11,14,12,15,129.0,304.5,4.3,25.0,390.5,403.71,312.26
2017,11,14,12,30,206.0,319.0,4.3,25.0,456.0,495.65,382.79
2017,11,14,12,45,193.5,315.5,4.35,25.0,443.5,492.63,380.35
2017,11,14,13,0,181.0,312.0,4.4,25.0,431.0,488.18,377.25
2017,11,14,13,15,131.5,298.5,4.4,25.0,384.0,435.83,337.27
2017,11,14,13,30,82.0,285.0,4.4,25.0,337.0,357.57,277.36
2017,11,14,13,45,445.0,193.5,4.4,25.5,455.0,690.58,535.64
2017,11,14,14,0,808.0,102.0,4.4,26.0,573.0,962.56,727.5
2017,11,14,14,15,794.5,100.0,4.35,25.5,542.0,955.79,723.4
2017,11,14,14,30,781.0,98.0,4.3,25.0,511.0,945.41,718.96
2017,11,14,14,45,406.5,141.0,4.3,25.0,355.0,615.34,483.32
2017,11,14,15,0,32.0,184.0,4.3,25.0,199.0,220.43,172.25
2017,11,14,15,15,345.0,138.0,4.15,24.5,273.5,552.03,441.01
2017,11,14,15,30,658.0,92.0,4.0,24.0,348.0,813.85,636.94
2017,11,14,15,45,616.0,86.5,3.9,24.0,302.0,757.09,594.96
2017,11,14,16,0,574.0,81.0,3.8,24.0,256.0,698.97,552.93
2017,11,14,16,15,515.0,72.5,3.35,23.5,208.5,620.56,493.93
2017,11,14,16,30,456.0,64.0,2.9,23.0,161.0,542.58,432.87
2017,11,14,16,45,366.0,52.0,2.5,22.5,116.0,435.24,346.46
2017,11,14,17,0,276.0,40.0,2.1,22.0,71.0,334.03,259.73
2017,11,14,17,15,138.0,20.0,2.0,21.0,35.5,172.17,82.69
2017,11,14,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,15,7,15,107.5,18.0,3.25,17.0,28.5,13.67,0.0
2017,11,15,7,30,215.0,36.0,3.4,17.0,57.0,27.2,16.63
2017,11,15,7,45,325.0,48.0,3.55,17.5,101.0,36.49,25.92
2017,11,15,8,0,435.0,60.0,3.7,18.0,145.0,48.45,36.8
2017,11,15,8,15,499.0,68.5,3.75,18.5,192.5,54.79,42.57
2017,11,15,8,30,563.0,77.0,3.8,19.0,240.0,72.43,47.78
2017,11,15,8,45,281.5,60.5,3.9,20.0,142.0,71.63,43.56
2017,11,15,9,0,0.0,44.0,4.0,21.0,44.0,33.63,22.48
2017,11,15,9,15,0.0,75.5,3.9,21.0,75.5,57.97,42.63
2017,11,15,9,30,0.0,107.0,3.8,21.0,107.0,81.92,62.21
2017,11,15,9,45,24.0,161.5,3.75,21.5,174.0,134.66,104.26
2017,11,15,10,0,48.0,216.0,3.7,22.0,241.0,190.63,148.42
2017,11,15,10,15,25.0,194.5,3.55,22.5,207.5,162.7,126.01
2017,11,15,10,30,2.0,173.0,3.4,23.0,174.0,135.98,104.37
2017,11,15,10,45,1.0,143.0,3.3,23.5,143.5,111.89,84.82
2017,11,15,11,0,0.0,113.0,3.2,24.0,113.0,87.53,65.09
2017,11,15,11,15,0.0,128.5,3.1,24.0,128.5,100.08,75.05
2017,11,15,11,30,0.0,144.0,3.0,24.0,144.0,112.88,85.14
2017,11,15,11,45,0.0,139.0,2.9,24.5,139.0,108.99,81.81
2017,11,15,12,0,0.0,134.0,2.8,25.0,134.0,105.06,78.49
2017,11,15,12,15,0.0,124.5,2.65,25.0,124.5,97.37,72.39
2017,11,15,12,30,0.0,115.0,2.5,25.0,115.0,89.65,66.27
2017,11,15,12,45,4.5,161.5,2.45,25.5,164.5,133.29,100.76
2017,11,15,13,0,9.0,208.0,2.4,26.0,214.0,179.99,137.09
2017,11,15,13,15,8.5,204.5,2.25,26.0,210.5,177.68,135.26
2017,11,15,13,30,8.0,201.0,2.1,26.0,207.0,175.41,133.6
2017,11,15,13,45,19.0,216.0,1.95,26.5,227.5,202.78,155.1
2017,11,15,14,0,30.0,231.0,1.8,27.0,248.0,254.86,195.13
2017,11,15,14,15,21.5,209.5,1.65,26.5,221.5,204.24,156.53
2017,11,15,14,30,13.0,188.0,1.5,26.0,195.0,176.23,135.16
2017,11,15,14,45,6.5,157.5,1.35,26.0,161.0,140.68,107.38
2017,11,15,15,0,0.0,127.0,1.2,26.0,127.0,105.32,79.38
2017,11,15,15,15,0.0,114.5,1.1,26.0,114.5,94.73,71.19
2017,11,15,15,30,0.0,102.0,1.0,26.0,102.0,84.15,62.89
2017,11,15,15,45,270.0,94.5,0.9,26.0,176.5,418.85,332.5
2017,11,15,16,0,540.0,87.0,0.8,26.0,251.0,673.19,515.09
2017,11,15,16,15,480.5,77.5,0.75,25.0,204.0,593.64,456.91
2017,11,15,16,30,421.0,68.0,0.7,24.0,157.0,512.27,398.09
2017,11,15,16,45,329.0,55.0,0.65,23.5,112.5,405.72,316.18
2017,11,15,17,0,237.0,42.0,0.6,23.0,68.0,305.63,232.81
2017,11,15,17,15,118.5,21.0,0.65,22.5,34.0,158.48,68.19
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,7,15,118.0,16.5,0.5,18.0,27.5,12.58,0.0
2017,11,16,7,30,236.0,33.0,0.6,18.0,55.0,25.13,14.73
2017,11,16,7,45,345.0,44.0,0.7,18.5,99.0,35.78,25.2
2017,11,16,8,0,454.0,55.0,0.8,19.0,143.0,44.64,33.35
2017,11,16,8,15,227.0,35.0,0.95,19.5,79.0,26.7,17.86
2017,11,16,8,30,0.0,15.0,1.1,20.0,15.0,11.4,3.98
2017,11,16,8,45,326.0,50.0,1.3,20.5,171.5,68.83,39.46
2017,11,16,9,0,652.0,85.0,1.5,21.0,328.0,170.55,106.37
2017,11,16,9,15,326.0,90.0,1.6,21.5,211.5,145.39,100.8
2017,11,16,9,30,0.0,95.0,1.7,22.0,95.0,72.85,54.42
2017,11,16,9,45,0.0,104.0,1.85,22.5,104.0,79.9,59.99
2017,11,16,10,0,0.0,113.0,2.0,23.0,113.0,87.03,65.47
2017,11,16,10,15,109.5,187.0,2.1,23.0,249.5,207.07,160.44
2017,11,16,10,30,219.0,261.0,2.2,23.0,386.0,334.8,259.31
2017,11,16,10,45,192.0,275.5,2.35,23.5,388.5,348.58,269.55
2017,11,16,11,0,165.0,290.0,2.5,24.0,391.0,359.64,277.69
2017,11,16,11,15,124.5,293.0,2.55,24.5,370.5,348.5,268.47
2017,11,16,11,30,84.0,296.0,2.6,25.0,350.0,319.11,245.28
2017,11,16,11,45,93.0,303.0,2.65,26.0,363.5,339.89,260.39
2017,11,16,12,0,102.0,310.0,2.7,27.0,377.0,361.57,275.84
2017,11,16,12,15,116.0,313.0,2.7,27.0,389.0,384.14,293.07
2017,11,16,12,30,130.0,316.0,2.7,27.0,401.0,426.94,325.0
2017,11,16,12,45,470.0,217.5,2.7,27.5,520.5,680.53,515.52
2017,11,16,13,0,810.0,119.0,2.7,28.0,640.0,912.14,674.6
2017,11,16,13,15,804.0,118.0,2.65,28.0,624.5,928.0,683.2
2017,11,16,13,30,798.0,117.0,2.6,28.0,609.0,940.38,691.54
2017,11,16,13,45,795.0,112.5,2.6,28.0,586.5,948.3,697.56
2017,11,16,14,0,792.0,108.0,2.6,28.0,564.0,952.7,701.48
2017,11,16,14,15,778.0,105.5,2.6,27.5,533.5,944.79,698.89
2017,11,16,14,30,764.0,103.0,2.6,27.0,503.0,933.31,694.16
2017,11,16,14,45,739.0,101.5,2.6,27.0,465.5,916.34,684.5
2017,11,16,15,0,714.0,100.0,2.6,27.0,428.0,889.01,667.89
2017,11,16,15,15,686.0,95.5,2.5,27.0,386.0,851.93,643.77
2017,11,16,15,30,658.0,91.0,2.4,27.0,344.0,812.37,617.66
2017,11,16,15,45,616.0,85.0,2.3,27.0,298.0,755.1,578.55
2017,11,16,16,0,574.0,79.0,2.2,27.0,252.0,696.52,537.44
2017,11,16,16,15,515.0,71.0,1.9,26.0,205.0,618.83,481.65
2017,11,16,16,30,456.0,63.0,1.6,25.0,158.0,541.5,423.45
2017,11,16,16,45,369.5,50.5,1.35,24.5,113.5,436.89,341.12
2017,11,16,17,0,283.0,38.0,1.1,24.0,69.0,337.44,256.86
2017,11,16,17,15,141.5,19.0,1.15,23.5,34.5,171.94,66.98
2017,11,16,17,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,17,7,15,114.5,16.5,3.35,19.0,27.0,12.98,0.0
2017,11,17,7,30,229.0,33.0,3.5,19.0,54.0,25.08,14.32
2017,11,17,7,45,335.0,45.5,3.7,19.5,98.0,37.03,26.04
2017,11,17,8,0,441.0,58.0,3.9,20.0,142.0,47.02,35.19
2017,11,17,8,15,258.0,86.0,4.2,20.5,139.0,62.35,48.74
2017,11,17,8,30,75.0,114.0,4.5,21.0,136.0,82.24,61.94
2017,11,17,8,45,86.0,134.0,4.85,21.5,163.0,104.48,77.86
2017,11,17,9,0,97.0,154.0,5.2,22.0,190.0,128.5,96.27
2017,11,17,9,15,411.5,124.0,5.35,22.5,303.5,190.33,133.96
2017,11,17,9,30,726.0,94.0,5.5,23.0,417.0,286.35,203.34
2017,11,17,9,45,751.0,96.0,5.7,23.5,456.0,344.03,253.69
2017,11,17,10,0,776.0,98.0,5.9,24.0,495.0,405.13,306.28
2017,11,17,10,15,790.5,100.5,5.95,24.5,526.5,461.94,354.51
2017,11,17,10,30,805.0,103.0,6.0,25.0,558.0,519.14,401.73
2017,11,17,10,45,484.5,195.5,6.05,25.5,473.0,464.17,361.06
2017,11,17,11,0,164.0,288.0,6.1,26.0,388.0,357.42,277.08
2017,11,17,11,15,505.0,196.5,6.05,26.0,516.0,539.03,420.7
2017,11,17,11,30,846.0,105.0,6.0,26.0,644.0,726.36,564.99
2017,11,17,11,45,838.5,110.5,6.0,26.5,650.5,767.03,593.57
2017,11,17,12,0,831.0,116.0,6.0,27.0,657.0,804.71,619.14
2017,11,17,12,15,552.5,210.0,5.95,27.0,570.5,699.74,539.81
2017,11,17,12,30,274.0,304.0,5.9,27.0,484.0,559.31,430.87
2017,11,17,12,45,555.5,206.5,5.85,27.5,564.5,745.86,574.27
2017,11,17,13,0,837.0,109.0,5.8,28.0,645.0,925.63,701.77
2017,11,17,13,15,831.0,108.0,5.7,28.0,629.5,942.01,712.21
2017,11,17,13,30,825.0,107.0,5.6,28.0,614.0,954.84,721.15
2017,11,17,13,45,819.5,104.0,5.6,28.5,591.0,962.26,725.69
2017,11,17,14,0,814.0,101.0,5.6,29.0,568.0,966.09,727.94
2017,11,17,14,15,800.5,98.5,5.5,28.5,537.0,958.86,725.1
2017,11,17,14,30,787.0,96.0,5.4,28.0,506.0,948.02,719.95
2017,11,17,14,45,761.0,95.0,5.35,28.0,468.0,922.79,703.75
2017,11,17,15,0,735.0,94.0,5.3,28.0,430.0,902.1,690.79
2017,11,17,15,15,707.5,90.0,5.15,27.5,388.0,866.08,667.64
2017,11,17,15,30,680.0,86.0,5.0,27.0,346.0,827.55,642.38
2017,11,17,15,45,645.0,79.5,4.9,27.0,300.5,776.23,606.21
2017,11,17,16,0,610.0,73.0,4.8,27.0,255.0,723.41,567.92
2017,11,17,16,15,552.0,65.5,4.45,26.5,207.5,646.78,510.39
2017,11,17,16,30,494.0,58.0,4.1,26.0,160.0,570.61,451.26
2017,11,17,16,45,407.0,46.5,3.75,25.5,115.0,465.86,367.12
2017,11,17,17,0,320.0,35.0,3.4,25.0,70.0,365.77,280.01
2017,11,17,17,15,160.0,17.5,3.4,24.5,35.0,189.17,65.56
2017,11,17,17,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,15,95.5,17.0,3.45,18.5,25.5,13.38,0.0
2017,11,18,7,30,191.0,34.0,3.5,19.0,51.0,25.64,14.47
2017,11,18,7,45,294.5,49.0,3.6,19.5,94.5,36.97,25.93
2017,11,18,8,0,398.0,64.0,3.7,20.0,138.0,48.3,36.26
2017,11,18,8,15,464.0,74.0,3.85,20.5,185.0,59.04,45.85
2017,11,18,8,30,530.0,84.0,4.0,21.0,232.0,77.42,51.79
2017,11,18,8,45,593.5,87.0,4.2,21.5,280.5,122.41,73.29
2017,11,18,9,0,657.0,90.0,4.4,22.0,329.0,175.37,110.07
2017,11,18,9,15,689.0,94.5,4.6,22.5,373.0,230.43,155.07
2017,11,18,9,30,721.0,99.0,4.8,23.0,417.0,289.07,205.24
2017,11,18,9,45,765.5,95.5,5.05,24.0,460.0,348.28,255.72
2017,11,18,10,0,810.0,92.0,5.3,25.0,503.0,412.94,310.02
2017,11,18,10,15,826.0,94.0,5.85,25.0,536.0,471.74,360.95
2017,11,18,10,30,842.0,96.0,6.4,25.0,569.0,531.04,411.38
2017,11,18,10,45,860.5,94.5,6.95,25.5,597.0,588.55,458.74
2017,11,18,11,0,879.0,93.0,7.5,26.0,625.0,641.68,501.95
2017,11,18,11,15,886.0,94.0,7.75,25.5,643.0,692.84,544.25
2017,11,18,11,30,893.0,95.0,8.0,25.0,661.0,742.45,584.88
2017,11,18,11,45,903.0,93.0,8.25,25.0,672.0,789.47,620.56
2017,11,18,12,0,913.0,91.0,8.5,25.0,683.0,834.59,654.27
2017,11,18,12,15,914.0,91.0,8.5,24.5,684.5,872.25,683.13
2017,11,18,12,30,915.0,91.0,8.5,24.0,686.0,907.02,709.98
2017,11,18,12,45,918.0,88.5,8.5,24.0,680.0,937.74,732.57
2017,11,18,13,0,921.0,86.0,8.5,24.0,674.0,965.27,752.93
2017,11,18,13,15,916.5,85.5,8.4,23.5,658.0,984.74,768.72
2017,11,18,13,30,912.0,85.0,8.3,23.0,642.0,1000.56,782.09
2017,11,18,13,45,909.0,82.0,8.25,23.0,619.0,1011.12,790.52
2017,11,18,14,0,906.0,79.0,8.2,23.0,596.0,1017.93,796.45
2017,11,18,14,15,893.5,77.5,8.1,22.5,564.5,1013.35,795.69
2017,11,18,14,30,881.0,76.0,8.0,22.0,533.0,1005.04,792.42
2017,11,18,14,45,865.5,73.0,7.95,22.0,495.0,988.09,781.63
2017,11,18,15,0,850.0,70.0,7.9,22.0,457.0,979.68,777.21
2017,11,18,15,15,826.0,67.5,7.8,21.5,413.5,947.9,756.75
2017,11,18,15,30,802.0,65.0,7.7,21.0,370.0,913.14,733.77
2017,11,18,15,45,769.0,60.5,7.6,20.5,322.0,864.22,699.39
2017,11,18,16,0,736.0,56.0,7.5,20.0,274.0,813.31,662.24
2017,11,18,16,15,681.5,51.0,7.25,19.5,224.0,740.08,605.49
2017,11,18,16,30,627.0,46.0,7.0,19.0,174.0,666.58,545.69
2017,11,18,16,45,541.0,37.5,6.75,18.5,126.0,562.05,457.7
2017,11,18,17,0,455.0,29.0,6.5,18.0,78.0,461.09,363.76
2017,11,18,17,15,227.5,14.5,6.3,17.5,39.0,237.41,75.02
2017,11,18,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,227.5,12.5,2.65,6.5,31.5,9.83,0.0
2017,11,19,7,30,455.0,25.0,2.8,7.0,63.0,23.03,12.92
2017,11,19,7,45,559.0,33.0,3.0,7.5,112.5,30.55,21.58
2017,11,19,8,0,663.0,41.0,3.2,8.0,162.0,38.21,28.99
2017,11,19,8,15,722.0,46.0,3.2,8.5,214.5,43.04,33.63
2017,11,19,8,30,781.0,51.0,3.2,9.0,267.0,62.91,38.22
2017,11,19,8,45,820.0,54.0,3.25,10.0,317.5,120.2,65.81
2017,11,19,9,0,859.0,57.0,3.3,11.0,368.0,184.99,113.75
2017,11,19,9,15,653.5,104.0,3.3,11.5,357.5,230.43,162.77
2017,11,19,9,30,448.0,151.0,3.3,12.0,347.0,251.2,191.0
2017,11,19,9,45,544.0,139.5,3.35,13.0,399.0,306.17,236.48
2017,11,19,10,0,640.0,128.0,3.4,14.0,451.0,376.0,294.29
2017,11,19,10,15,648.5,134.0,3.35,14.0,479.0,426.54,338.3
2017,11,19,10,30,657.0,140.0,3.3,14.0,507.0,477.17,381.31
2017,11,19,10,45,675.5,142.0,3.3,14.5,534.0,529.69,424.02
2017,11,19,11,0,694.0,144.0,3.3,15.0,561.0,582.77,466.0
2017,11,19,11,15,683.5,156.0,3.25,15.0,576.5,626.36,500.14
2017,11,19,11,30,673.0,168.0,3.2,15.0,592.0,667.39,531.55
2017,11,19,11,45,558.5,213.0,3.2,15.5,568.5,651.7,517.71
2017,11,19,12,0,444.0,258.0,3.2,16.0,545.0,632.31,500.64
2017,11,19,12,15,581.0,208.5,3.1,16.0,584.0,721.37,569.93
2017,11,19,12,30,718.0,159.0,3.0,16.0,623.0,824.27,646.0
2017,11,19,12,45,845.5,120.5,2.95,16.5,661.5,918.18,710.11
2017,11,19,13,0,973.0,82.0,2.9,17.0,700.0,1008.11,769.79
2017,11,19,13,15,861.5,107.0,2.85,17.0,644.5,968.72,742.17
2017,11,19,13,30,750.0,132.0,2.8,17.0,589.0,916.69,706.96
2017,11,19,13,45,848.0,105.0,2.75,17.0,602.5,990.53,758.88
2017,11,19,14,0,946.0,78.0,2.7,17.0,616.0,1056.11,803.27
2017,11,19,14,15,933.5,76.5,2.65,16.5,583.5,1051.89,802.16
2017,11,19,14,30,921.0,75.0,2.6,16.0,551.0,1043.79,799.34
2017,11,19,14,45,903.0,73.0,2.55,16.0,511.5,1025.71,788.4
2017,11,19,15,0,885.0,71.0,2.5,16.0,472.0,1004.1,775.19
2017,11,19,15,15,860.0,68.0,2.3,15.5,426.5,982.4,761.66
2017,11,19,15,30,835.0,65.0,2.1,15.0,381.0,945.64,737.34
2017,11,19,15,45,798.5,61.5,1.95,15.0,331.5,894.21,701.43
2017,11,19,16,0,762.0,58.0,1.8,15.0,282.0,840.69,662.98
