Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,16,15,705.5,52.5,1.6,14.0,230.5,764.3,607.99
2017,11,19,16,30,649.0,47.0,1.4,13.0,179.0,687.57,549.61
2017,11,19,16,45,553.5,39.0,1.2,12.5,129.0,574.35,458.84
2017,11,19,17,0,458.0,31.0,1.0,12.0,79.0,478.04,370.88
2017,11,19,17,15,229.0,15.5,1.0,11.5,39.5,240.24,64.31
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,7,15,134.5,14.5,0.45,7.5,25.5,11.41,0.0
2017,11,20,7,30,269.0,29.0,0.4,8.0,51.0,23.92,13.26
2017,11,20,7,45,365.0,42.0,0.4,8.5,94.5,34.46,25.0
2017,11,20,8,0,461.0,55.0,0.4,9.0,138.0,44.92,34.98
2017,11,20,8,15,528.0,63.5,0.55,9.5,186.0,51.46,41.15
2017,11,20,8,30,595.0,72.0,0.7,10.0,234.0,70.09,46.93
2017,11,20,8,45,631.5,80.0,0.85,11.0,280.5,120.37,72.96
2017,11,20,9,0,668.0,88.0,1.0,12.0,327.0,175.3,113.16
2017,11,20,9,15,699.0,92.5,1.35,12.5,371.0,230.66,159.59
2017,11,20,9,30,730.0,97.0,1.7,13.0,415.0,289.46,211.2
2017,11,20,9,45,755.0,100.0,2.1,14.0,454.5,348.15,263.01
2017,11,20,10,0,780.0,103.0,2.5,15.0,494.0,409.0,315.83
2017,11,20,10,15,796.0,105.5,2.6,15.0,526.5,467.78,366.67
2017,11,20,10,30,812.0,108.0,2.7,15.0,559.0,526.0,415.83
2017,11,20,10,45,828.5,107.5,2.8,15.5,585.5,581.98,461.26
2017,11,20,11,0,845.0,107.0,2.9,16.0,612.0,637.89,505.37
2017,11,20,11,15,852.0,108.0,2.95,16.5,630.0,688.63,544.21
2017,11,20,11,30,859.0,109.0,3.0,17.0,648.0,737.89,580.97
2017,11,20,11,45,878.0,103.5,3.15,17.5,660.5,787.72,617.35
2017,11,20,12,0,897.0,98.0,3.3,18.0,673.0,827.88,645.11
2017,11,20,12,15,897.5,98.0,3.4,18.0,674.5,864.66,671.39
2017,11,20,12,30,898.0,98.0,3.5,18.0,676.0,898.58,695.68
2017,11,20,12,45,898.0,96.5,3.6,18.5,669.0,927.39,715.1
2017,11,20,13,0,898.0,95.0,3.7,19.0,662.0,952.98,732.34
2017,11,20,13,15,893.0,94.5,3.7,19.0,646.5,971.67,745.68
2017,11,20,13,30,888.0,94.0,3.7,19.0,631.0,986.79,756.77
2017,11,20,13,45,880.0,92.0,3.75,19.0,607.5,1005.9,771.15
2017,11,20,14,0,872.0,90.0,3.8,19.0,584.0,1009.12,774.76
2017,11,20,14,15,859.5,88.0,3.75,19.0,553.0,1004.03,772.28
2017,11,20,14,30,847.0,86.0,3.7,19.0,522.0,995.18,767.43
2017,11,20,14,45,785.5,87.5,3.7,19.0,468.5,937.49,728.91
2017,11,20,15,0,724.0,89.0,3.7,19.0,415.0,883.56,692.83
2017,11,20,15,15,741.5,81.0,3.55,18.5,387.0,880.37,693.13
2017,11,20,15,30,759.0,73.0,3.4,18.0,359.0,880.7,695.4
2017,11,20,15,45,722.0,68.5,3.3,18.0,311.5,828.52,658.29
2017,11,20,16,0,685.0,64.0,3.2,18.0,264.0,782.78,625.09
2017,11,20,16,15,626.5,57.5,2.75,17.0,214.5,705.74,567.25
2017,11,20,16,30,568.0,51.0,2.3,16.0,165.0,629.22,506.94
2017,11,20,16,45,471.0,41.5,1.9,15.0,118.0,516.39,415.35
2017,11,20,17,0,374.0,32.0,1.5,14.0,71.0,408.79,318.68
2017,11,20,17,15,187.0,16.0,1.5,13.5,35.5,206.92,43.32
2017,11,20,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,0.0,9.5,2.95,9.5,9.5,7.47,0.0
2017,11,21,7,30,0.0,19.0,3.2,10.0,19.0,14.49,5.39
2017,11,21,7,45,0.0,36.5,3.45,10.5,36.5,27.48,18.49
2017,11,21,8,0,0.0,54.0,3.7,11.0,54.0,40.13,30.28
2017,11,21,8,15,0.0,73.5,3.75,11.5,73.5,53.95,42.96
2017,11,21,8,30,0.0,93.0,3.8,12.0,93.0,67.95,53.0
2017,11,21,8,45,4.5,110.5,3.9,13.0,112.0,82.02,64.63
2017,11,21,9,0,9.0,128.0,4.0,14.0,131.0,96.87,76.62
2017,11,21,9,15,171.0,148.5,4.1,14.5,222.5,151.85,115.79
2017,11,21,9,30,333.0,169.0,4.2,15.0,314.0,228.96,174.94
2017,11,21,9,45,414.5,169.0,4.3,16.0,365.0,286.09,221.26
2017,11,21,10,0,496.0,169.0,4.4,17.0,416.0,347.99,271.82
2017,11,21,10,15,559.0,161.0,4.35,17.5,456.5,403.3,317.7
2017,11,21,10,30,622.0,153.0,4.3,18.0,497.0,470.04,371.86
2017,11,21,10,45,747.0,124.0,4.25,18.5,555.0,552.18,437.21
2017,11,21,11,0,872.0,95.0,4.2,19.0,613.0,641.97,507.28
2017,11,21,11,15,878.0,96.0,4.05,19.0,631.0,693.08,546.86
2017,11,21,11,30,884.0,97.0,3.9,19.0,649.0,736.09,579.82
2017,11,21,11,45,884.5,99.0,3.8,19.5,658.0,787.13,615.48
2017,11,21,12,0,885.0,101.0,3.7,20.0,667.0,829.22,643.38
2017,11,21,12,15,606.5,194.0,3.5,20.0,582.0,734.47,571.94
2017,11,21,12,30,328.0,287.0,3.3,20.0,497.0,588.49,459.64
2017,11,21,12,45,424.0,254.0,3.15,20.0,523.0,674.9,526.12
2017,11,21,13,0,520.0,221.0,3.0,20.0,549.0,747.48,580.38
2017,11,21,13,15,530.5,211.5,2.75,20.0,538.5,764.92,592.13
2017,11,21,13,30,541.0,202.0,2.5,20.0,528.0,780.25,602.61
2017,11,21,13,45,465.0,215.5,2.25,20.5,488.0,733.55,565.92
2017,11,21,14,0,389.0,229.0,2.0,21.0,448.0,660.21,511.09
2017,11,21,14,15,533.5,175.0,1.9,21.0,458.0,774.88,596.99
2017,11,21,14,30,678.0,121.0,1.8,21.0,468.0,874.52,665.09
2017,11,21,14,45,720.5,100.0,1.75,21.5,444.5,894.28,677.08
2017,11,21,15,0,763.0,79.0,1.7,22.0,421.0,903.07,682.54
2017,11,21,15,15,735.0,81.0,1.7,21.5,384.5,873.63,665.42
2017,11,21,15,30,707.0,83.0,1.7,21.0,348.0,849.85,652.19
2017,11,21,15,45,670.0,77.0,1.75,21.0,301.5,797.1,617.36
2017,11,21,16,0,633.0,71.0,1.8,21.0,255.0,742.81,580.22
2017,11,21,16,15,573.0,63.5,1.85,20.0,206.5,664.06,525.22
2017,11,21,16,30,513.0,56.0,1.9,19.0,158.0,585.8,467.03
2017,11,21,16,45,419.0,45.0,1.95,18.0,112.5,475.14,379.7
2017,11,21,17,0,325.0,34.0,2.0,17.0,67.0,369.46,286.42
2017,11,21,17,15,162.5,17.0,2.3,16.5,33.5,188.27,27.95
2017,11,21,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,153.5,12.5,5.05,7.0,24.0,9.83,0.0
2017,11,22,7,30,307.0,25.0,5.2,7.0,48.0,20.72,9.77
2017,11,22,7,45,425.0,35.0,5.4,7.5,93.5,29.07,20.07
2017,11,22,8,0,543.0,45.0,5.6,8.0,139.0,37.55,28.28
2017,11,22,8,15,610.0,51.5,5.7,8.5,189.0,42.95,33.47
2017,11,22,8,30,677.0,58.0,5.8,9.0,239.0,65.31,41.99
2017,11,22,8,45,725.0,62.0,5.9,9.5,288.5,117.67,67.77
2017,11,22,9,0,773.0,66.0,6.0,10.0,338.0,175.95,110.84
2017,11,22,9,15,672.5,93.0,5.9,10.5,351.5,224.9,158.78
2017,11,22,9,30,572.0,120.0,5.8,11.0,365.0,264.59,199.92
2017,11,22,9,45,726.5,98.0,5.7,12.0,438.5,336.13,259.27
2017,11,22,10,0,881.0,76.0,5.6,13.0,512.0,424.06,332.99
2017,11,22,10,15,896.5,77.5,5.45,13.5,546.0,484.78,386.65
2017,11,22,10,30,912.0,79.0,5.3,14.0,580.0,545.75,438.86
2017,11,22,10,45,925.5,79.5,5.2,14.5,607.5,604.62,487.81
2017,11,22,11,0,939.0,80.0,5.1,15.0,635.0,662.95,534.75
2017,11,22,11,15,946.5,80.5,4.95,15.0,654.0,716.5,577.45
2017,11,22,11,30,954.0,81.0,4.8,15.0,673.0,768.4,617.71
2017,11,22,11,45,958.0,81.5,4.7,15.5,684.0,815.79,650.47
2017,11,22,12,0,962.0,82.0,4.6,16.0,695.0,860.76,680.93
2017,11,22,12,15,963.0,82.0,4.5,16.5,696.5,900.08,706.87
2017,11,22,12,30,964.0,82.0,4.4,17.0,698.0,936.38,730.35
2017,11,22,12,45,965.0,81.0,4.35,17.5,691.5,968.35,750.98
2017,11,22,13,0,966.0,80.0,4.3,18.0,685.0,996.96,769.44
2017,11,22,13,15,961.5,79.0,4.25,18.0,668.5,1016.89,783.37
2017,11,22,13,30,957.0,78.0,4.2,18.0,652.0,1033.01,794.88
2017,11,22,13,45,951.0,76.0,4.2,18.0,628.5,1042.56,802.38
2017,11,22,14,0,945.0,74.0,4.2,18.0,605.0,1048.19,807.44
2017,11,22,14,15,932.5,72.5,4.2,18.0,572.5,1044.05,805.98
2017,11,22,14,30,920.0,71.0,4.2,18.0,540.0,1036.04,802.1
2017,11,22,14,45,899.5,70.0,4.25,18.0,501.0,1016.92,790.95
2017,11,22,15,0,879.0,69.0,4.3,18.0,462.0,994.36,777.42
2017,11,22,15,15,854.0,66.0,4.15,17.5,417.0,972.88,764.81
2017,11,22,15,30,829.0,63.0,4.0,17.0,372.0,936.44,741.16
2017,11,22,15,45,793.0,59.0,3.9,17.0,323.0,885.18,705.06
2017,11,22,16,0,757.0,55.0,3.8,17.0,274.0,831.92,666.3
2017,11,22,16,15,700.0,50.0,3.3,16.0,223.0,756.17,609.28
2017,11,22,16,30,643.0,45.0,2.8,15.0,172.0,680.16,548.96
2017,11,22,16,45,545.5,37.0,2.3,14.0,123.0,565.79,455.33
2017,11,22,17,0,448.0,29.0,1.8,13.0,74.0,455.17,353.47
2017,11,22,17,15,224.0,14.5,1.75,12.0,37.0,233.3,24.07
2017,11,22,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,183.5,11.5,1.25,4.0,24.5,9.05,0.0
2017,11,23,7,30,367.0,23.0,1.4,5.0,49.0,20.97,9.49
2017,11,23,7,45,480.5,32.0,1.55,6.0,95.5,29.27,20.38
2017,11,23,8,0,594.0,41.0,1.7,7.0,142.0,37.7,28.56
2017,11,23,8,15,658.5,46.5,1.6,7.5,192.5,42.84,33.54
2017,11,23,8,30,723.0,52.0,1.5,8.0,243.0,61.44,38.33
2017,11,23,8,45,757.0,57.5,1.45,9.0,291.0,116.5,65.52
2017,11,23,9,0,791.0,63.0,1.4,10.0,339.0,175.76,109.12
2017,11,23,9,15,818.5,66.0,1.3,11.0,384.0,235.44,159.54
2017,11,23,9,30,846.0,69.0,1.2,12.0,429.0,297.98,214.4
2017,11,23,9,45,864.5,71.5,1.1,13.0,468.5,359.66,268.54
2017,11,23,10,0,883.0,74.0,1.0,14.0,508.0,422.35,321.85
2017,11,23,10,15,896.5,76.0,1.0,14.5,541.5,482.66,372.46
2017,11,23,10,30,910.0,78.0,1.0,15.0,575.0,543.03,421.24
2017,11,23,10,45,918.5,79.0,1.05,16.0,600.5,599.43,464.85
2017,11,23,11,0,927.0,80.0,1.1,17.0,626.0,654.8,506.07
2017,11,23,11,15,932.5,81.0,1.05,17.5,643.5,706.93,543.45
2017,11,23,11,30,938.0,82.0,1.0,18.0,661.0,757.28,578.23
2017,11,23,11,45,943.0,81.5,1.0,19.0,671.0,803.66,606.82
2017,11,23,12,0,948.0,81.0,1.0,20.0,681.0,847.71,633.19
2017,11,23,12,15,947.5,81.0,0.95,20.0,681.5,885.24,656.49
2017,11,23,12,30,947.0,81.0,0.9,20.0,682.0,919.7,677.62
2017,11,23,12,45,945.0,80.0,0.9,20.5,674.5,948.44,694.57
2017,11,23,13,0,943.0,79.0,0.9,21.0,667.0,973.73,709.35
2017,11,23,13,15,937.5,78.5,0.85,21.0,651.0,992.77,720.59
2017,11,23,13,30,932.0,78.0,0.8,21.0,635.0,1008.09,729.63
2017,11,23,13,45,923.5,76.5,0.8,21.0,610.5,1015.45,734.96
2017,11,23,14,0,915.0,75.0,0.8,21.0,586.0,1018.96,738.19
2017,11,23,14,15,902.5,73.0,0.75,21.0,555.0,1014.0,735.23
2017,11,23,14,30,890.0,71.0,0.7,21.0,524.0,1005.27,730.17
2017,11,23,14,45,871.5,69.5,0.7,21.0,485.5,987.55,720.75
2017,11,23,15,0,853.0,68.0,0.7,21.0,447.0,978.39,716.91
2017,11,23,15,15,827.5,65.0,0.6,20.5,403.5,944.75,696.36
2017,11,23,15,30,802.0,62.0,0.5,20.0,360.0,908.2,673.89
2017,11,23,15,45,766.0,58.0,0.45,20.0,312.5,857.45,641.23
2017,11,23,16,0,730.0,54.0,0.4,20.0,265.0,804.82,606.24
2017,11,23,16,15,673.5,49.0,0.5,19.0,215.5,730.29,558.94
2017,11,23,16,30,617.0,44.0,0.6,18.0,166.0,655.62,507.62
2017,11,23,16,45,521.0,36.0,0.7,17.5,118.5,543.54,423.05
2017,11,23,17,0,425.0,28.0,0.8,17.0,71.0,435.48,328.83
2017,11,23,17,15,212.5,14.0,0.9,16.0,35.5,222.8,9.44
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,7,15,173.5,11.0,2.0,8.0,23.0,8.65,0.0
2017,11,24,7,30,347.0,22.0,2.3,9.0,46.0,20.0,7.84
2017,11,24,7,45,460.5,30.5,2.65,10.0,90.5,27.84,18.67
2017,11,24,8,0,574.0,39.0,3.0,11.0,135.0,35.83,26.36
2017,11,24,8,15,638.5,44.5,3.0,11.5,184.0,40.98,31.28
2017,11,24,8,30,703.0,50.0,3.0,12.0,233.0,58.94,36.02
2017,11,24,8,45,743.5,54.0,3.0,13.0,281.0,111.99,61.37
2017,11,24,9,0,784.0,58.0,3.0,14.0,329.0,169.98,103.35
2017,11,24,9,15,811.0,61.0,3.25,15.0,373.5,228.94,153.13
2017,11,24,9,30,838.0,64.0,3.5,16.0,418.0,290.7,207.74
2017,11,24,9,45,857.0,66.5,3.75,17.0,457.0,352.58,262.96
2017,11,24,10,0,876.0,69.0,4.0,18.0,496.0,414.28,317.11
2017,11,24,10,15,889.5,70.5,4.05,18.5,529.0,473.55,368.41
2017,11,24,10,30,903.0,72.0,4.1,19.0,562.0,532.88,418.2
2017,11,24,10,45,911.0,73.5,4.2,20.0,587.5,588.95,463.18
2017,11,24,11,0,919.0,75.0,4.3,21.0,613.0,644.0,505.83
2017,11,24,11,15,925.0,75.5,4.3,21.0,631.0,695.42,546.24
2017,11,24,11,30,931.0,76.0,4.3,21.0,649.0,745.12,584.46
2017,11,24,11,45,927.5,79.0,4.35,21.5,657.0,788.46,614.24
2017,11,24,12,0,924.0,82.0,4.4,22.0,665.0,828.94,641.68
2017,11,24,12,15,924.0,82.0,4.4,22.0,666.0,866.01,667.65
2017,11,24,12,30,924.0,82.0,4.4,22.0,667.0,900.12,691.47
2017,11,24,12,45,921.0,82.0,4.45,22.5,659.5,928.46,710.12
2017,11,24,13,0,918.0,82.0,4.5,23.0,652.0,953.42,726.59
2017,11,24,13,15,912.5,81.5,4.5,23.0,636.5,971.97,739.79
2017,11,24,13,30,907.0,81.0,4.5,23.0,621.0,986.89,750.69
2017,11,24,13,45,897.5,80.0,4.5,23.0,597.0,993.62,756.18
2017,11,24,14,0,888.0,79.0,4.5,23.0,573.0,996.6,759.34
2017,11,24,14,15,875.0,77.5,4.45,23.0,542.5,991.73,757.02
2017,11,24,14,30,862.0,76.0,4.4,23.0,512.0,983.24,752.44
2017,11,24,14,45,830.0,77.5,4.4,23.0,472.0,968.2,743.73
2017,11,24,15,0,798.0,79.0,4.4,23.0,432.0,937.44,724.08
2017,11,24,15,15,771.5,75.5,4.15,22.5,389.5,902.61,701.52
2017,11,24,15,30,745.0,72.0,3.9,22.0,347.0,864.94,676.52
2017,11,24,15,45,707.0,67.0,3.65,21.5,300.5,811.7,639.54
2017,11,24,16,0,669.0,62.0,3.4,21.0,254.0,764.84,606.0
2017,11,24,16,15,610.5,56.0,3.0,19.5,206.0,689.19,550.73
2017,11,24,16,30,552.0,50.0,2.6,18.0,158.0,614.06,492.73
2017,11,24,16,45,455.5,40.5,2.25,17.0,112.0,502.37,402.12
2017,11,24,17,0,359.0,31.0,1.9,16.0,66.0,395.95,304.74
2017,11,24,17,15,179.5,15.5,1.95,15.5,33.0,198.67,0.0
2017,11,24,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,7,15,112.5,12.0,1.45,8.5,19.5,9.44,0.0
2017,11,25,7,30,225.0,24.0,1.6,9.0,39.0,19.73,6.8
2017,11,25,7,45,341.5,36.5,1.75,10.0,82.0,29.99,20.48
2017,11,25,8,0,458.0,49.0,1.9,11.0,125.0,40.27,30.29
2017,11,25,8,15,529.5,57.5,1.7,11.5,172.5,46.98,36.66
2017,11,25,8,30,601.0,66.0,1.5,12.0,220.0,64.84,42.62
2017,11,25,8,45,650.0,71.0,1.35,13.0,268.0,113.82,66.53
2017,11,25,9,0,699.0,76.0,1.2,14.0,316.0,168.85,105.8
2017,11,25,9,15,730.5,80.5,1.25,15.0,360.0,225.61,152.66
2017,11,25,9,30,762.0,85.0,1.3,16.0,404.0,288.05,206.15
2017,11,25,9,45,785.5,88.0,1.4,17.0,443.5,347.05,257.27
2017,11,25,10,0,809.0,91.0,1.5,18.0,483.0,408.01,308.96
2017,11,25,10,15,824.5,93.0,1.55,18.5,516.0,466.16,357.63
2017,11,25,10,30,840.0,95.0,1.6,19.0,549.0,524.75,405.09
2017,11,25,10,45,849.5,97.0,1.7,20.0,574.5,580.19,448.11
2017,11,25,11,0,859.0,99.0,1.8,21.0,600.0,634.93,489.12
2017,11,25,11,15,865.5,100.5,1.85,21.5,617.5,686.23,527.03
2017,11,25,11,30,872.0,102.0,1.9,22.0,635.0,736.02,562.85
2017,11,25,11,45,894.0,94.5,2.0,22.5,649.0,778.86,592.81
2017,11,25,12,0,916.0,87.0,2.1,23.0,663.0,827.14,625.03
2017,11,25,12,15,916.0,87.0,2.15,23.5,664.0,864.03,648.75
2017,11,25,12,30,916.0,87.0,2.2,24.0,665.0,897.99,670.47
2017,11,25,12,45,912.5,87.0,2.3,24.5,657.5,925.77,688.5
2017,11,25,13,0,909.0,87.0,2.4,25.0,650.0,950.18,704.39
2017,11,25,13,15,903.5,86.5,2.4,25.0,634.0,968.67,716.92
2017,11,25,13,30,898.0,86.0,2.4,25.0,618.0,983.57,727.29
2017,11,25,13,45,887.5,85.0,2.45,25.5,594.0,989.35,730.95
2017,11,25,14,0,877.0,84.0,2.5,26.0,570.0,991.39,732.42
2017,11,25,14,15,863.5,82.0,2.45,26.0,539.5,997.77,737.39
2017,11,25,14,30,850.0,80.0,2.4,26.0,509.0,988.21,732.02
2017,11,25,14,45,830.0,78.0,2.35,26.0,471.0,968.48,720.2
2017,11,25,15,0,810.0,76.0,2.3,26.0,433.0,945.32,706.2
2017,11,25,15,15,783.5,72.5,2.05,25.5,390.5,910.5,683.6
2017,11,25,15,30,757.0,69.0,1.8,25.0,348.0,872.85,658.7
2017,11,25,15,45,717.5,65.0,1.55,24.5,301.0,819.37,622.24
2017,11,25,16,0,678.0,61.0,1.3,24.0,254.0,772.02,588.83
2017,11,25,16,15,619.0,55.0,1.25,22.5,206.0,695.79,537.53
2017,11,25,16,30,560.0,49.0,1.2,21.0,158.0,620.13,483.19
2017,11,25,16,45,462.0,39.5,1.2,20.0,112.0,506.98,396.15
2017,11,25,17,0,364.0,30.0,1.2,19.0,66.0,399.35,300.97
2017,11,25,17,15,182.0,15.0,1.3,18.5,33.0,199.63,0.0
2017,11,25,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,26,7,15,110.5,11.5,2.5,10.5,18.5,9.05,0.0
2017,11,26,7,30,221.0,23.0,2.7,11.0,37.0,18.9,5.16
2017,11,26,7,45,339.5,35.0,2.95,11.5,79.0,28.77,19.18
2017,11,26,8,0,458.0,47.0,3.2,12.0,121.0,38.68,28.69
2017,11,26,8,15,528.5,55.0,3.05,12.5,168.0,45.03,34.73
2017,11,26,8,30,599.0,63.0,2.9,13.0,215.0,62.14,40.38
2017,11,26,8,45,646.0,68.5,2.8,14.0,262.0,111.1,64.31
2017,11,26,9,0,693.0,74.0,2.7,15.0,309.0,165.85,103.55
2017,11,26,9,15,724.0,78.0,2.55,16.0,352.5,221.6,149.78
2017,11,26,9,30,755.0,82.0,2.4,17.0,396.0,282.93,202.64
2017,11,26,9,45,777.0,85.5,2.3,18.0,435.0,341.36,253.49
2017,11,26,10,0,799.0,89.0,2.2,19.0,474.0,401.58,304.65
2017,11,26,10,15,815.0,91.0,2.05,19.5,506.5,459.29,352.81
2017,11,26,10,30,831.0,93.0,1.9,20.0,539.0,517.52,399.55
2017,11,26,10,45,842.0,94.5,1.8,21.0,565.0,572.75,441.62
2017,11,26,11,0,853.0,96.0,1.7,22.0,591.0,627.43,481.45
2017,11,26,11,15,860.0,97.5,1.65,22.0,609.0,678.68,519.49
2017,11,26,11,30,867.0,99.0,1.6,22.0,627.0,728.5,555.43
2017,11,26,11,45,866.0,101.5,1.6,22.5,636.0,771.74,584.64
2017,11,26,12,0,865.0,104.0,1.6,23.0,645.0,812.46,610.59
2017,11,26,12,15,865.5,104.0,1.6,23.0,646.0,849.04,634.71
2017,11,26,12,30,866.0,104.0,1.6,23.0,647.0,882.82,656.89
2017,11,26,12,45,544.0,197.0,1.65,23.5,537.0,722.05,545.3
2017,11,26,13,0,222.0,290.0,1.7,24.0,427.0,504.04,384.86
2017,11,26,13,15,218.5,283.0,1.75,24.0,415.0,503.6,386.74
2017,11,26,13,30,215.0,276.0,1.8,24.0,403.0,502.17,386.46
2017,11,26,13,45,525.0,186.0,1.85,24.0,480.5,758.3,577.62
2017,11,26,14,0,835.0,96.0,1.9,24.0,558.0,976.21,724.23
2017,11,26,14,15,821.5,94.0,1.85,24.0,528.0,970.22,718.49
2017,11,26,14,30,808.0,92.0,1.8,24.0,498.0,960.58,713.05
2017,11,26,14,45,769.0,95.0,1.8,24.0,458.5,927.59,692.91
2017,11,26,15,0,730.0,98.0,1.8,24.0,419.0,900.2,676.58
2017,11,26,15,15,701.5,93.0,1.65,23.5,377.0,862.51,652.59
2017,11,26,15,30,673.0,88.0,1.5,23.0,335.0,822.29,626.47
2017,11,26,15,45,636.0,81.5,1.4,23.0,290.0,769.68,590.42
2017,11,26,16,0,599.0,75.0,1.3,23.0,245.0,715.51,552.16
2017,11,26,16,15,538.5,66.5,1.2,21.5,198.0,635.91,496.81
2017,11,26,16,30,478.0,58.0,1.1,20.0,151.0,556.73,438.44
2017,11,26,16,45,385.5,46.0,1.05,19.0,106.5,447.33,352.72
2017,11,26,17,0,293.0,34.0,1.0,18.0,62.0,342.91,259.87
2017,11,26,17,15,146.5,17.0,1.05,17.5,31.0,173.57,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,7,15,92.0,12.0,1.25,10.5,17.5,9.44,0.0
2017,11,27,7,30,184.0,24.0,1.4,11.0,35.0,18.29,3.62
2017,11,27,7,45,298.0,37.5,1.6,12.0,76.0,30.73,20.74
2017,11,27,8,0,412.0,51.0,1.8,13.0,117.0,41.7,31.22
2017,11,27,8,15,484.5,60.5,2.0,14.0,163.5,49.07,38.08
2017,11,27,8,30,557.0,70.0,2.2,15.0,210.0,66.17,44.22
2017,11,27,8,45,607.5,76.0,2.45,16.0,257.0,113.25,67.15
2017,11,27,9,0,658.0,82.0,2.7,17.0,304.0,166.64,104.96
2017,11,27,9,15,691.0,87.0,2.95,17.5,347.5,221.64,150.37
2017,11,27,9,30,724.0,92.0,3.2,18.0,391.0,280.34,201.23
2017,11,27,9,45,747.5,95.5,3.45,19.0,430.0,338.07,251.67
2017,11,27,10,0,771.0,99.0,3.7,20.0,469.0,397.82,302.99
2017,11,27,10,15,516.0,168.0,3.75,20.0,422.5,387.58,302.0
2017,11,27,10,30,261.0,237.0,3.8,20.0,376.0,344.24,271.18
2017,11,27,10,45,135.5,217.5,3.85,20.5,290.0,266.45,210.44
2017,11,27,11,0,10.0,198.0,3.9,21.0,204.0,163.58,127.34
2017,11,27,11,15,10.5,204.0,3.95,21.5,210.5,170.22,132.44
2017,11,27,11,30,11.0,210.0,4.0,22.0,217.0,176.99,137.48
2017,11,27,11,45,141.0,248.5,4.05,22.5,337.0,339.49,267.4
2017,11,27,12,0,271.0,287.0,4.1,23.0,457.0,507.22,396.27
2017,11,27,12,15,578.0,192.5,4.1,23.0,554.0,698.79,544.16
2017,11,27,12,30,885.0,98.0,4.1,23.0,651.0,891.52,682.91
2017,11,27,12,45,885.0,96.5,4.15,23.5,644.5,910.25,693.69
2017,11,27,13,0,885.0,95.0,4.2,24.0,638.0,935.68,710.41
2017,11,27,13,15,879.5,94.0,4.15,24.0,623.0,964.78,730.5
2017,11,27,13,30,874.0,93.0,4.1,24.0,608.0,979.26,740.65
2017,11,27,13,45,868.0,90.5,4.1,24.0,585.5,987.75,747.29
2017,11,27,14,0,862.0,88.0,4.1,24.0,563.0,992.56,751.65
2017,11,27,14,15,849.0,86.0,4.05,24.0,533.0,987.31,749.05
2017,11,27,14,30,836.0,84.0,4.0,24.0,503.0,978.36,744.15
2017,11,27,14,45,819.0,81.0,4.0,24.0,466.5,960.53,733.57
2017,11,27,15,0,802.0,78.0,4.0,24.0,430.0,939.28,720.68
2017,11,27,15,15,775.5,74.5,3.8,23.5,387.5,904.67,698.55
2017,11,27,15,30,749.0,71.0,3.6,23.0,345.0,867.22,674.05
2017,11,27,15,45,712.5,66.5,3.45,23.0,299.0,816.23,638.14
2017,11,27,16,0,676.0,62.0,3.3,23.0,253.0,771.73,605.8
2017,11,27,16,15,617.0,55.5,2.85,21.5,205.0,694.94,549.87
2017,11,27,16,30,558.0,49.0,2.4,20.0,157.0,618.7,491.23
2017,11,27,16,45,462.5,40.0,2.0,19.0,111.5,508.52,402.3
2017,11,27,17,0,367.0,31.0,1.6,18.0,66.0,403.31,305.03
2017,11,27,17,15,183.5,15.5,1.6,17.5,33.0,201.31,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,15,115.0,11.0,1.8,10.5,17.5,8.65,0.0
2017,11,28,7,30,230.0,22.0,2.1,11.0,35.0,18.16,2.09
2017,11,28,7,45,360.5,32.5,2.4,12.0,77.5,26.86,17.31
2017,11,28,8,0,491.0,43.0,2.7,13.0,120.0,35.72,25.9
2017,11,28,8,15,564.0,50.0,2.95,14.0,168.0,41.47,31.31
2017,11,28,8,30,637.0,57.0,3.2,15.0,216.0,57.67,36.37
2017,11,28,8,45,687.5,61.0,3.45,16.0,264.0,111.05,62.44
2017,11,28,9,0,738.0,65.0,3.7,17.0,312.0,166.87,101.78
2017,11,28,9,15,768.5,68.5,4.05,17.5,356.0,224.07,149.5
2017,11,28,9,30,799.0,72.0,4.4,18.0,400.0,284.56,202.73
2017,11,28,9,45,822.5,74.0,4.75,19.0,439.5,344.4,255.94
2017,11,28,10,0,846.0,76.0,5.1,20.0,479.0,406.12,310.0
2017,11,28,10,15,860.5,78.0,5.1,20.5,512.0,465.44,361.27
2017,11,28,10,30,875.0,80.0,5.1,21.0,545.0,522.95,409.67
2017,11,28,10,45,886.0,81.0,5.2,21.5,571.0,578.75,455.57
2017,11,28,11,0,897.0,82.0,5.3,22.0,597.0,633.89,499.67
2017,11,28,11,15,903.5,83.0,5.25,22.5,615.5,685.17,539.21
2017,11,28,11,30,910.0,84.0,5.2,23.0,634.0,734.86,576.47
2017,11,28,11,45,905.5,87.5,5.2,23.5,642.0,777.22,606.17
2017,11,28,12,0,901.0,91.0,5.2,24.0,650.0,816.74,633.01
2017,11,28,12,15,901.5,91.0,5.15,24.0,651.5,853.61,658.79
2017,11,28,12,30,902.0,91.0,5.1,24.0,653.0,887.67,682.47
2017,11,28,12,45,897.0,91.5,5.1,24.5,645.5,914.44,699.93
2017,11,28,13,0,892.0,92.0,5.1,25.0,638.0,937.84,715.07
2017,11,28,13,15,886.5,91.5,5.0,25.0,623.0,956.18,727.52
2017,11,28,13,30,881.0,91.0,4.9,25.0,608.0,982.8,745.78
2017,11,28,13,45,868.5,90.5,4.8,25.0,584.0,987.56,749.02
2017,11,28,14,0,856.0,90.0,4.7,25.0,560.0,988.49,749.94
2017,11,28,14,15,842.5,88.0,4.55,25.0,529.5,982.79,746.06
2017,11,28,14,30,829.0,86.0,4.4,25.0,499.0,973.4,740.28
2017,11,28,14,45,803.0,85.0,4.3,25.0,461.0,949.1,724.63
2017,11,28,15,0,777.0,84.0,4.2,25.0,423.0,921.37,706.66
2017,11,28,15,15,749.0,80.0,3.85,24.5,381.0,884.83,682.39
2017,11,28,15,30,721.0,76.0,3.5,24.0,339.0,853.37,661.28
2017,11,28,15,45,678.0,71.5,3.2,24.0,293.0,797.23,620.88
2017,11,28,16,0,635.0,67.0,2.9,24.0,247.0,739.72,578.47
2017,11,28,16,15,573.5,60.0,2.5,22.5,199.5,660.74,521.18
2017,11,28,16,30,512.0,53.0,2.1,21.0,152.0,582.32,461.15
2017,11,28,16,45,409.5,42.5,1.75,20.0,107.0,465.24,367.45
2017,11,28,17,0,307.0,32.0,1.4,19.0,62.0,353.74,266.87
2017,11,28,17,15,153.5,16.0,1.4,18.5,31.0,177.66,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,15,86.0,10.5,3.7,9.5,15.5,8.26,0.0
2017,11,29,7,30,172.0,21.0,3.8,10.0,31.0,16.05,0.0
2017,11,29,7,45,300.5,34.0,3.95,10.5,72.0,27.89,18.18
2017,11,29,8,0,429.0,47.0,4.1,11.0,113.0,38.62,28.64
2017,11,29,8,15,505.0,55.5,4.2,11.5,160.0,45.34,35.07
2017,11,29,8,30,581.0,64.0,4.3,12.0,207.0,61.27,40.85
2017,11,29,8,45,632.5,69.5,4.4,13.0,254.0,109.28,63.92
2017,11,29,9,0,684.0,75.0,4.5,14.0,301.0,163.64,102.77
2017,11,29,9,15,717.0,79.0,4.4,14.5,345.0,219.08,149.26
2017,11,29,9,30,750.0,83.0,4.3,15.0,389.0,278.15,201.33
2017,11,29,9,45,774.5,86.0,4.2,16.0,428.5,338.65,254.83
2017,11,29,10,0,799.0,89.0,4.1,17.0,468.0,399.09,307.36
2017,11,29,10,15,815.5,91.5,4.0,17.5,501.0,457.35,357.53
2017,11,29,10,30,832.0,94.0,3.9,18.0,534.0,516.22,406.63
2017,11,29,10,45,843.5,95.5,3.8,18.5,560.0,571.72,451.6
2017,11,29,11,0,855.0,97.0,3.7,19.0,586.0,626.73,494.71
2017,11,29,11,15,862.5,98.5,3.6,19.0,604.5,678.39,534.96
2017,11,29,11,30,870.0,100.0,3.5,19.0,623.0,728.68,573.16
2017,11,29,11,45,875.0,100.0,3.45,19.5,633.5,773.91,605.39
2017,11,29,12,0,880.0,100.0,3.4,20.0,644.0,817.04,634.27
2017,11,29,12,15,881.0,100.0,3.3,20.0,646.0,854.57,659.83
2017,11,29,12,30,882.0,100.0,3.2,20.0,648.0,889.32,683.28
2017,11,29,12,45,882.5,98.5,3.15,20.5,642.0,918.98,702.08
2017,11,29,13,0,883.0,97.0,3.1,21.0,636.0,945.48,718.68
2017,11,29,13,15,878.0,96.0,3.0,21.0,621.0,964.14,730.94
2017,11,29,13,30,873.0,95.0,2.9,21.0,606.0,979.21,740.91
2017,11,29,13,45,869.0,92.0,2.85,21.5,584.5,989.21,746.59
2017,11,29,14,0,865.0,89.0,2.8,22.0,563.0,995.55,750.0
2017,11,29,14,15,852.5,87.0,2.65,22.0,533.0,991.0,746.79
2017,11,29,14,30,840.0,85.0,2.5,22.0,503.0,982.74,741.3
2017,11,29,14,45,825.0,81.5,2.45,22.0,467.0,966.46,731.54
2017,11,29,15,0,810.0,78.0,2.4,22.0,431.0,946.73,719.53
2017,11,29,15,15,783.5,74.5,2.15,21.5,388.5,912.24,696.72
2017,11,29,15,30,757.0,71.0,1.9,21.0,346.0,874.86,671.56
2017,11,29,15,45,722.5,66.0,1.7,21.0,300.0,825.25,636.44
2017,11,29,16,0,688.0,61.0,1.5,21.0,254.0,773.62,598.85
2017,11,29,16,15,628.0,55.0,1.3,20.0,205.5,704.78,549.38
2017,11,29,16,30,568.0,49.0,1.1,19.0,157.0,628.17,491.35
2017,11,29,16,45,470.0,39.5,0.95,18.5,111.5,514.93,401.96
2017,11,29,17,0,372.0,30.0,0.8,18.0,66.0,407.05,303.59
