Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,17,15,186.0,15.0,0.8,17.5,33.0,202.44,0.0
2017,11,29,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,89.5,10.0,1.05,9.5,15.0,7.87,0.0
2017,11,30,7,30,179.0,20.0,1.2,10.0,30.0,16.39,0.0
2017,11,30,7,45,301.5,33.0,1.35,11.0,70.0,27.1,17.38
2017,11,30,8,0,424.0,46.0,1.5,12.0,110.0,37.81,27.8
2017,11,30,8,15,499.0,55.0,1.55,12.5,156.5,44.93,34.58
2017,11,30,8,30,574.0,64.0,1.6,13.0,203.0,60.62,40.56
2017,11,30,8,45,621.5,70.0,1.65,13.5,249.5,108.17,63.32
2017,11,30,9,0,669.0,76.0,1.7,14.0,296.0,161.61,101.37
2017,11,30,9,15,702.0,81.0,1.5,15.0,339.5,216.93,146.78
2017,11,30,9,30,735.0,86.0,1.3,16.0,383.0,275.95,197.16
2017,11,30,9,45,531.5,138.5,1.1,17.5,364.5,296.98,222.85
2017,11,30,10,0,328.0,191.0,0.9,19.0,346.0,291.12,223.61
2017,11,30,10,15,323.0,209.5,0.95,19.5,370.5,327.8,253.67
2017,11,30,10,30,318.0,228.0,1.0,20.0,395.0,364.08,282.34
2017,11,30,10,45,209.0,244.5,1.1,21.0,356.5,330.75,256.98
2017,11,30,11,0,100.0,261.0,1.2,22.0,318.0,283.91,220.21
2017,11,30,11,15,473.5,183.0,1.1,22.0,465.0,500.69,387.54
2017,11,30,11,30,847.0,105.0,1.0,22.0,612.0,716.71,543.4
2017,11,30,11,45,580.0,190.0,0.95,22.5,540.0,639.76,483.47
2017,11,30,12,0,313.0,275.0,0.9,23.0,468.0,527.43,399.62
2017,11,30,12,15,583.0,191.5,0.85,23.0,552.0,700.01,526.68
2017,11,30,12,30,853.0,108.0,0.8,23.0,636.0,872.38,641.01
2017,11,30,12,45,852.5,106.5,0.8,23.5,629.5,900.47,655.63
2017,11,30,13,0,852.0,105.0,0.8,24.0,623.0,925.43,670.23
2017,11,30,13,15,846.5,104.0,0.75,24.0,608.0,943.06,680.58
2017,11,30,13,30,841.0,103.0,0.7,24.0,593.0,957.17,688.88
2017,11,30,13,45,832.5,101.0,0.7,24.0,571.0,963.65,693.6
2017,11,30,14,0,824.0,99.0,0.7,24.0,549.0,966.48,696.33
2017,11,30,14,15,810.0,96.5,0.75,24.0,519.0,959.61,694.23
2017,11,30,14,30,796.0,94.0,0.8,24.0,489.0,949.11,690.07
2017,11,30,14,45,768.0,93.0,0.85,24.0,451.5,922.78,675.83
2017,11,30,15,0,740.0,92.0,0.9,24.0,414.0,901.38,664.8
2017,11,30,15,15,711.0,88.0,0.9,23.5,372.5,864.78,643.86
2017,11,30,15,30,682.0,84.0,0.9,23.0,331.0,825.65,620.8
2017,11,30,15,45,640.5,78.0,0.95,23.0,286.0,769.55,584.85
2017,11,30,16,0,599.0,72.0,1.0,23.0,241.0,712.04,546.41
2017,11,30,16,15,537.0,64.5,1.0,22.0,194.0,632.6,491.5
2017,11,30,16,30,475.0,57.0,1.0,21.0,147.0,553.52,433.4
2017,11,30,16,45,379.0,45.0,1.0,20.0,103.5,441.33,346.21
2017,11,30,17,0,283.0,33.0,1.0,19.0,60.0,334.46,251.05
2017,11,30,17,15,141.5,16.5,1.1,18.0,30.0,168.46,0.0
2017,11,30,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.0,0.8,9.5,13.0,10.23,0.0
2017,12,1,7,30,0.0,26.0,0.9,10.0,26.0,18.67,0.0
2017,12,1,7,45,173.0,39.5,1.05,11.0,65.0,29.52,19.28
2017,12,1,8,0,346.0,53.0,1.2,12.0,104.0,40.13,29.81
2017,12,1,8,15,422.5,64.0,1.2,12.5,149.5,48.53,37.76
2017,12,1,8,30,499.0,75.0,1.2,13.0,195.0,67.15,47.21
2017,12,1,8,45,558.0,81.5,1.2,13.5,241.5,111.43,68.55
2017,12,1,9,0,617.0,88.0,1.2,14.0,288.0,163.14,104.81
2017,12,1,9,15,652.0,93.5,1.35,15.0,331.5,216.29,148.14
2017,12,1,9,30,687.0,99.0,1.5,16.0,375.0,273.46,196.91
2017,12,1,9,45,717.0,101.5,1.7,17.5,414.0,330.19,245.47
2017,12,1,10,0,747.0,104.0,1.9,19.0,453.0,389.7,295.43
2017,12,1,10,15,764.5,106.5,1.95,19.5,486.0,446.23,342.84
2017,12,1,10,30,782.0,109.0,2.0,20.0,519.0,503.57,389.49
2017,12,1,10,45,797.0,110.0,2.1,21.0,545.0,557.83,431.84
2017,12,1,11,0,812.0,111.0,2.2,22.0,571.0,612.35,472.99
2017,12,1,11,15,819.5,112.0,2.2,22.0,589.0,661.69,510.56
2017,12,1,11,30,827.0,113.0,2.2,22.0,607.0,709.73,546.32
2017,12,1,11,45,849.0,106.5,2.25,22.5,620.5,759.34,581.88
2017,12,1,12,0,871.0,100.0,2.3,23.0,634.0,807.91,614.2
2017,12,1,12,15,871.5,100.0,2.3,23.0,635.5,844.74,638.97
2017,12,1,12,30,872.0,100.0,2.3,23.0,637.0,878.8,661.85
2017,12,1,12,45,870.0,99.0,2.3,23.5,630.5,906.59,679.16
2017,12,1,13,0,868.0,98.0,2.3,24.0,624.0,931.14,694.34
2017,12,1,13,15,862.0,97.5,2.3,24.0,609.5,949.22,706.65
2017,12,1,13,30,856.0,97.0,2.3,24.0,595.0,963.75,716.82
2017,12,1,13,45,846.5,95.5,2.3,24.0,572.5,970.09,721.77
2017,12,1,14,0,837.0,94.0,2.3,24.0,550.0,972.74,724.54
2017,12,1,14,15,823.5,91.5,2.25,24.0,520.0,966.53,721.13
2017,12,1,14,30,810.0,89.0,2.2,24.0,490.0,956.68,715.54
2017,12,1,14,45,786.5,87.5,2.2,24.0,453.5,934.47,702.33
2017,12,1,15,0,763.0,86.0,2.2,24.0,417.0,908.88,686.89
2017,12,1,15,15,735.5,82.0,1.95,23.5,375.5,880.88,668.49
2017,12,1,15,30,708.0,78.0,1.7,23.0,334.0,843.14,642.96
2017,12,1,15,45,668.0,73.0,1.5,23.0,289.0,789.63,605.18
2017,12,1,16,0,628.0,68.0,1.3,23.0,244.0,734.64,565.33
2017,12,1,16,15,567.5,60.5,1.2,22.0,197.0,656.23,510.06
2017,12,1,16,30,507.0,53.0,1.1,21.0,150.0,578.34,452.02
2017,12,1,16,45,410.0,42.5,1.05,20.0,106.0,466.28,364.79
2017,12,1,17,0,313.0,32.0,1.0,19.0,62.0,359.36,268.75
2017,12,1,17,15,156.5,16.0,1.05,18.5,31.0,180.01,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,6.0,1.65,10.5,6.0,4.72,0.0
2017,12,2,7,30,0.0,12.0,1.9,11.0,12.0,9.14,0.0
2017,12,2,7,45,1.5,31.0,2.2,12.0,31.0,23.17,13.69
2017,12,2,8,0,3.0,50.0,2.5,13.0,50.0,36.73,26.63
2017,12,2,8,15,12.5,69.5,2.55,13.5,72.0,50.55,39.34
2017,12,2,8,30,22.0,89.0,2.6,14.0,94.0,64.01,48.91
2017,12,2,8,45,29.5,107.5,2.65,15.0,116.0,81.1,62.4
2017,12,2,9,0,37.0,126.0,2.7,16.0,138.0,99.5,77.04
2017,12,2,9,15,18.5,130.0,2.85,17.0,136.0,101.99,79.55
2017,12,2,9,30,0.0,134.0,3.0,18.0,134.0,102.3,80.09
2017,12,2,9,45,33.0,166.5,3.15,19.0,181.5,142.15,111.5
2017,12,2,10,0,66.0,199.0,3.3,20.0,229.0,184.99,145.23
2017,12,2,10,15,441.5,149.0,3.3,20.5,376.5,335.71,262.07
2017,12,2,10,30,817.0,99.0,3.3,21.0,524.0,510.36,396.94
2017,12,2,10,45,828.5,101.0,3.3,21.5,550.0,565.58,440.59
2017,12,2,11,0,840.0,103.0,3.3,22.0,576.0,620.37,483.12
2017,12,2,11,15,847.5,104.0,3.25,22.0,594.5,670.91,522.1
2017,12,2,11,30,855.0,105.0,3.2,22.0,613.0,720.1,559.15
2017,12,2,11,45,868.0,102.0,3.2,22.5,625.0,767.61,593.16
2017,12,2,12,0,881.0,99.0,3.2,23.0,637.0,813.55,623.84
2017,12,2,12,15,881.5,99.0,3.15,23.0,639.0,850.78,649.07
2017,12,2,12,30,882.0,99.0,3.1,23.0,641.0,885.21,672.28
2017,12,2,12,45,879.0,98.5,3.05,23.5,634.5,913.02,689.57
2017,12,2,13,0,876.0,98.0,3.0,24.0,628.0,937.55,704.61
2017,12,2,13,15,870.0,97.5,2.95,24.0,613.0,955.89,716.91
2017,12,2,13,30,864.0,97.0,2.9,24.0,598.0,970.66,726.97
2017,12,2,13,45,854.0,95.5,2.9,24.0,575.0,976.72,731.81
2017,12,2,14,0,844.0,94.0,2.9,24.0,552.0,979.06,734.42
2017,12,2,14,15,830.0,92.0,2.85,24.0,522.5,973.1,731.25
2017,12,2,14,30,816.0,90.0,2.8,24.0,493.0,963.49,725.83
2017,12,2,14,45,755.5,91.0,2.75,24.0,442.5,907.15,688.77
2017,12,2,15,0,695.0,92.0,2.7,24.0,392.0,855.78,655.0
2017,12,2,15,15,649.5,94.0,2.5,23.5,353.0,811.01,625.43
2017,12,2,15,30,604.0,96.0,2.3,23.0,314.0,763.46,593.2
2017,12,2,15,45,574.0,86.5,2.15,23.0,271.5,715.39,558.99
2017,12,2,16,0,544.0,77.0,2.0,23.0,229.0,665.72,522.51
2017,12,2,16,15,490.5,67.5,1.75,22.0,185.0,592.94,468.67
2017,12,2,16,30,437.0,58.0,1.5,21.0,141.0,520.4,412.36
2017,12,2,16,45,353.5,45.5,1.25,20.0,99.5,419.76,331.3
2017,12,2,17,0,270.0,33.0,1.0,19.0,58.0,323.83,243.0
2017,12,2,17,15,135.0,16.5,1.0,18.5,29.0,159.44,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,2.0,1.15,14.5,2.0,1.57,0.0
2017,12,3,7,30,0.0,4.0,1.4,15.0,4.0,3.02,0.0
2017,12,3,7,45,0.0,11.0,1.7,15.5,11.0,8.34,1.17
2017,12,3,8,0,0.0,18.0,2.0,16.0,18.0,13.68,6.26
2017,12,3,8,15,0.0,27.0,2.0,16.5,27.0,20.57,12.51
2017,12,3,8,30,0.0,36.0,2.0,17.0,36.0,27.47,17.7
2017,12,3,8,45,0.0,44.5,2.05,17.5,44.5,34.01,23.26
2017,12,3,9,0,0.0,53.0,2.1,18.0,53.0,40.56,28.74
2017,12,3,9,15,0.0,50.0,2.25,18.5,50.0,38.24,26.68
2017,12,3,9,30,0.0,47.0,2.4,19.0,47.0,35.94,24.62
2017,12,3,9,45,0.0,32.0,2.55,20.0,32.0,24.43,14.83
2017,12,3,10,0,0.0,17.0,2.7,21.0,17.0,12.96,5.16
2017,12,3,10,15,0.0,13.0,2.75,21.0,13.0,9.91,2.6
2017,12,3,10,30,0.0,9.0,2.8,21.0,9.0,6.87,0.05
2017,12,3,10,45,0.0,43.0,2.85,21.5,43.0,32.94,21.56
2017,12,3,11,0,0.0,77.0,2.9,22.0,77.0,59.21,42.95
2017,12,3,11,15,0.0,44.0,2.9,22.0,44.0,33.73,22.07
2017,12,3,11,30,0.0,11.0,2.9,22.0,11.0,8.41,1.26
2017,12,3,11,45,35.0,143.0,2.95,22.5,164.5,146.52,114.02
2017,12,3,12,0,70.0,275.0,3.0,23.0,318.0,303.97,237.34
2017,12,3,12,15,190.0,275.0,3.0,23.0,391.5,425.62,332.72
2017,12,3,12,30,310.0,275.0,3.0,23.0,465.0,558.35,433.79
2017,12,3,12,45,350.5,263.0,3.05,23.5,475.5,596.65,461.92
2017,12,3,13,0,391.0,251.0,3.1,24.0,486.0,635.64,490.88
2017,12,3,13,15,225.5,253.0,3.15,24.0,388.0,475.64,370.46
2017,12,3,13,30,60.0,255.0,3.2,24.0,290.0,306.91,238.76
2017,12,3,13,45,130.0,252.0,3.25,24.0,324.0,400.16,313.36
2017,12,3,14,0,200.0,249.0,3.3,24.0,358.0,473.31,371.09
2017,12,3,14,15,243.0,229.5,3.35,24.0,354.5,499.73,393.01
2017,12,3,14,30,286.0,210.0,3.4,24.0,351.0,549.15,431.91
2017,12,3,14,45,312.5,189.5,3.5,24.0,333.5,555.6,438.83
2017,12,3,15,0,339.0,169.0,3.6,24.0,316.0,560.12,444.58
2017,12,3,15,15,322.5,155.5,3.5,23.5,284.0,529.29,422.84
2017,12,3,15,30,306.0,142.0,3.4,23.0,252.0,497.47,400.06
2017,12,3,15,45,289.5,124.5,3.35,23.0,217.5,459.01,371.04
2017,12,3,16,0,273.0,107.0,3.3,23.0,183.0,419.74,340.58
2017,12,3,16,15,242.0,89.5,2.9,22.0,147.5,366.42,298.33
2017,12,3,16,30,211.0,72.0,2.5,21.0,112.0,313.59,254.82
2017,12,3,16,45,160.5,53.5,2.1,20.5,78.5,242.48,194.04
2017,12,3,17,0,110.0,35.0,1.7,20.0,45.0,173.05,129.44
2017,12,3,17,15,55.0,17.5,1.75,19.5,22.5,83.29,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,53.0,8.5,3.55,18.0,11.0,6.69,0.0
2017,12,4,7,30,106.0,17.0,3.7,18.0,22.0,12.93,0.0
2017,12,4,7,45,236.0,31.0,3.9,18.5,59.0,23.68,13.28
2017,12,4,8,0,366.0,45.0,4.1,19.0,96.0,36.82,25.9
2017,12,4,8,15,445.5,54.0,4.25,19.5,140.5,43.87,32.51
2017,12,4,8,30,525.0,63.0,4.4,20.0,185.0,56.54,37.91
2017,12,4,8,45,262.5,60.5,4.55,20.5,121.5,67.49,41.42
2017,12,4,9,0,0.0,58.0,4.7,21.0,58.0,44.42,31.55
2017,12,4,9,15,0.0,91.0,4.9,21.5,91.0,69.43,52.19
2017,12,4,9,30,0.0,124.0,5.1,22.0,124.0,94.75,72.78
2017,12,4,9,45,0.5,137.5,5.35,22.5,137.5,105.93,81.56
2017,12,4,10,0,1.0,151.0,5.6,23.0,151.0,117.33,90.45
2017,12,4,10,15,6.5,167.5,5.65,23.5,170.5,133.57,103.14
2017,12,4,10,30,12.0,184.0,5.7,24.0,190.0,150.74,116.52
2017,12,4,10,45,6.0,110.0,5.8,24.5,113.0,88.45,66.21
2017,12,4,11,0,0.0,36.0,5.9,25.0,36.0,27.57,16.77
2017,12,4,11,15,28.0,147.0,5.8,25.0,163.5,140.64,108.2
2017,12,4,11,30,56.0,258.0,5.7,25.0,291.0,265.66,206.9
2017,12,4,11,45,452.5,178.0,5.6,25.5,452.5,531.1,417.84
2017,12,4,12,0,849.0,98.0,5.5,26.0,614.0,785.34,608.62
2017,12,4,12,15,531.5,193.5,5.4,26.0,517.0,657.26,510.58
2017,12,4,12,30,214.0,289.0,5.3,26.0,420.0,472.22,366.65
2017,12,4,12,45,276.0,276.0,5.2,26.5,443.0,544.73,422.25
2017,12,4,13,0,338.0,263.0,5.1,27.0,466.0,600.38,464.1
2017,12,4,13,15,248.0,267.5,4.95,27.0,415.0,513.27,397.86
2017,12,4,13,30,158.0,272.0,4.8,27.0,364.0,443.12,343.31
2017,12,4,13,45,158.0,261.5,4.7,27.0,350.5,439.06,340.99
2017,12,4,14,0,158.0,251.0,4.6,27.0,337.0,434.35,338.01
2017,12,4,14,15,479.0,168.5,4.45,27.0,408.0,709.24,550.54
2017,12,4,14,30,800.0,86.0,4.3,27.0,479.0,941.61,714.51
2017,12,4,14,45,665.0,109.5,4.15,27.0,420.0,846.6,647.58
2017,12,4,15,0,530.0,133.0,4.0,27.0,361.0,730.21,566.1
2017,12,4,15,15,509.0,123.5,3.7,26.5,325.0,697.35,544.26
2017,12,4,15,30,488.0,114.0,3.4,26.0,289.0,662.69,520.16
2017,12,4,15,45,465.0,101.0,3.1,26.0,250.0,619.84,488.41
2017,12,4,16,0,442.0,88.0,2.8,26.0,211.0,575.75,454.86
2017,12,4,16,15,399.5,75.0,2.4,25.0,170.0,512.66,407.01
2017,12,4,16,30,357.0,62.0,2.0,24.0,129.0,450.27,357.49
2017,12,4,16,45,290.0,47.0,1.65,23.0,91.0,364.54,287.37
2017,12,4,17,0,223.0,32.0,1.3,22.0,53.0,282.71,210.8
2017,12,4,17,15,111.5,16.0,1.35,21.5,26.5,139.46,0.0
2017,12,4,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.0,5.85,11.5,4.0,3.15,0.0
2017,12,5,7,30,0.0,8.0,6.0,11.0,8.0,6.29,0.0
2017,12,5,7,45,0.0,24.0,6.15,11.0,24.0,18.29,9.19
2017,12,5,8,0,0.0,40.0,6.3,11.0,40.0,29.99,20.76
2017,12,5,8,15,0.0,59.5,6.35,11.0,59.5,43.88,33.66
2017,12,5,8,30,0.0,79.0,6.4,11.0,79.0,57.72,46.44
2017,12,5,8,45,6.5,97.5,6.5,11.0,99.5,72.51,56.9
2017,12,5,9,0,13.0,116.0,6.6,11.0,120.0,88.39,70.23
2017,12,5,9,15,112.5,140.0,6.55,11.0,183.5,131.7,102.98
2017,12,5,9,30,212.0,164.0,6.5,11.0,247.0,185.83,146.0
2017,12,5,9,45,107.0,158.0,6.5,11.5,200.0,163.59,131.3
2017,12,5,10,0,2.0,152.0,6.5,12.0,153.0,118.51,95.42
2017,12,5,10,15,29.0,186.0,6.5,12.5,201.0,163.9,133.0
2017,12,5,10,30,56.0,220.0,6.5,13.0,249.0,209.86,170.87
2017,12,5,10,45,57.0,231.5,6.5,13.5,262.0,225.88,183.79
2017,12,5,11,0,58.0,243.0,6.5,14.0,275.0,242.25,196.9
2017,12,5,11,15,29.0,201.5,6.45,14.0,217.5,190.26,153.77
2017,12,5,11,30,0.0,160.0,6.4,14.0,160.0,126.81,100.63
2017,12,5,11,45,0.0,162.5,6.4,14.5,163.0,129.3,102.46
2017,12,5,12,0,0.0,165.0,6.4,15.0,166.0,131.85,104.31
2017,12,5,12,15,0.0,158.0,6.35,15.0,158.5,126.2,99.62
2017,12,5,12,30,0.0,151.0,6.3,15.0,151.0,120.51,94.92
2017,12,5,12,45,0.0,141.0,6.25,15.5,141.0,112.18,87.88
2017,12,5,13,0,0.0,131.0,6.2,16.0,131.0,103.81,80.86
2017,12,5,13,15,0.0,131.0,6.15,16.0,131.0,104.13,81.19
2017,12,5,13,30,0.0,131.0,6.1,16.0,131.0,104.53,81.6
2017,12,5,13,45,0.0,112.0,6.1,16.5,112.0,88.14,67.98
2017,12,5,14,0,0.0,93.0,6.1,17.0,93.0,71.93,54.5
2017,12,5,14,15,33.0,152.5,6.1,16.5,168.5,175.42,142.06
2017,12,5,14,30,66.0,212.0,6.1,16.0,244.0,284.55,233.13
2017,12,5,14,45,63.0,197.0,6.1,16.0,226.0,268.72,220.53
2017,12,5,15,0,60.0,182.0,6.1,16.0,208.0,252.76,207.94
2017,12,5,15,15,57.0,164.5,6.05,15.5,187.5,233.19,192.63
2017,12,5,15,30,54.0,147.0,6.0,15.0,167.0,213.47,176.96
2017,12,5,15,45,48.0,128.0,6.0,15.0,144.0,188.42,156.11
2017,12,5,16,0,42.0,109.0,6.0,15.0,121.0,163.22,134.79
2017,12,5,16,15,33.0,89.5,5.75,14.5,97.5,134.2,109.9
2017,12,5,16,30,24.0,70.0,5.5,14.0,74.0,104.9,84.28
2017,12,5,16,45,12.0,50.0,5.3,14.0,52.0,61.05,45.91
2017,12,5,17,0,0.0,30.0,5.1,14.0,30.0,28.27,16.64
2017,12,5,17,15,0.0,15.0,5.05,13.5,15.0,11.45,0.0
2017,12,5,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,2.0,3.75,4.5,2.0,1.51,0.0
2017,12,6,8,0,0.0,4.0,3.7,5.0,4.0,3.02,0.0
2017,12,6,8,15,0.0,6.0,3.7,5.0,6.0,4.54,0.0
2017,12,6,8,30,0.0,8.0,3.7,5.0,8.0,6.06,0.0
2017,12,6,8,45,0.0,10.5,3.7,5.0,10.5,7.97,1.43
2017,12,6,9,0,0.0,13.0,3.7,5.0,13.0,9.88,3.14
2017,12,6,9,15,0.0,16.0,3.75,5.0,16.0,12.17,5.17
2017,12,6,9,30,0.0,19.0,3.8,5.0,19.0,14.47,7.19
2017,12,6,9,45,0.0,49.5,3.85,5.0,49.5,37.88,27.82
2017,12,6,10,0,0.0,80.0,3.9,5.0,80.0,61.47,48.41
2017,12,6,10,15,0.0,102.5,3.9,5.0,102.5,79.08,63.61
2017,12,6,10,30,0.0,125.0,3.9,5.0,125.0,97.06,79.01
2017,12,6,10,45,0.0,95.5,3.9,5.0,95.5,73.65,58.62
2017,12,6,11,0,0.0,66.0,3.9,5.0,66.0,50.69,38.63
2017,12,6,11,15,0.0,84.0,3.95,5.0,84.0,64.65,50.68
2017,12,6,11,30,0.0,102.0,4.0,5.0,102.0,78.92,62.95
2017,12,6,11,45,0.0,90.0,4.1,5.0,90.0,69.33,54.61
2017,12,6,12,0,0.0,78.0,4.2,5.0,78.0,60.02,46.55
2017,12,6,12,15,0.0,60.5,4.3,5.0,60.5,46.48,34.82
2017,12,6,12,30,0.0,43.0,4.4,5.0,43.0,32.99,23.1
2017,12,6,12,45,0.0,52.0,4.55,5.5,52.0,39.92,29.08
2017,12,6,13,0,0.0,61.0,4.7,6.0,61.0,46.86,35.03
2017,12,6,13,15,0.0,72.5,4.75,6.0,72.5,55.75,42.74
2017,12,6,13,30,0.0,84.0,4.8,6.0,84.0,64.65,50.47
2017,12,6,13,45,25.5,157.0,4.85,6.0,170.5,168.16,140.49
2017,12,6,14,0,51.0,230.0,4.9,6.0,257.0,279.91,235.72
2017,12,6,14,15,25.5,143.5,4.85,6.0,157.0,158.09,132.18
2017,12,6,14,30,0.0,57.0,4.8,6.0,57.0,43.69,32.56
2017,12,6,14,45,0.0,84.0,4.8,6.0,84.0,64.79,51.08
2017,12,6,15,0,0.0,111.0,4.8,6.0,111.0,91.01,74.02
2017,12,6,15,15,0.0,100.0,4.7,6.0,100.0,81.69,66.07
2017,12,6,15,30,0.0,89.0,4.6,6.0,89.0,72.39,58.09
2017,12,6,15,45,0.0,77.0,4.6,6.0,77.0,62.05,49.12
2017,12,6,16,0,0.0,65.0,4.6,6.0,65.0,51.69,40.01
2017,12,6,16,15,0.0,52.0,4.35,5.5,52.0,40.19,29.86
2017,12,6,16,30,0.0,39.0,4.1,5.0,39.0,29.81,20.56
2017,12,6,16,45,0.0,27.5,3.95,5.0,27.5,20.98,12.51
2017,12,6,17,0,0.0,16.0,3.8,5.0,16.0,12.17,4.27
2017,12,6,17,15,0.0,8.0,3.6,4.5,8.0,6.07,0.0
2017,12,6,17,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.8,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.8,5.0,3.0,2.36,0.0
2017,12,7,7,45,0.0,9.5,2.8,5.0,9.5,7.2,0.16
2017,12,7,8,0,0.0,16.0,2.8,5.0,16.0,12.15,5.28
2017,12,7,8,15,0.0,24.5,2.9,5.0,24.5,18.65,11.45
2017,12,7,8,30,0.0,33.0,3.0,5.0,33.0,25.17,17.63
2017,12,7,8,45,0.0,41.0,3.1,5.0,41.0,31.31,22.17
2017,12,7,9,0,0.0,49.0,3.2,5.0,49.0,37.47,27.64
2017,12,7,9,15,0.0,51.0,3.3,5.0,51.0,39.01,28.96
2017,12,7,9,30,0.0,53.0,3.4,5.0,53.0,40.56,30.26
2017,12,7,9,45,0.0,69.5,3.55,5.0,69.5,53.32,41.4
2017,12,7,10,0,0.0,86.0,3.7,5.0,86.0,66.13,52.48
2017,12,7,10,15,0.5,124.0,3.85,5.0,124.5,96.27,78.52
2017,12,7,10,30,1.0,162.0,4.0,5.0,163.0,127.43,105.16
2017,12,7,10,45,0.5,142.0,4.15,5.5,142.5,111.29,90.93
2017,12,7,11,0,0.0,122.0,4.3,6.0,122.0,94.96,76.64
2017,12,7,11,15,0.0,144.5,4.4,6.0,144.5,113.59,92.5
2017,12,7,11,30,0.0,167.0,4.5,6.0,167.0,132.79,108.75
2017,12,7,11,45,0.0,163.5,4.65,6.0,163.5,130.2,106.45
2017,12,7,12,0,0.0,160.0,4.8,6.0,160.0,127.58,104.18
2017,12,7,12,15,0.0,148.5,4.9,6.0,148.5,118.04,96.04
2017,12,7,12,30,0.0,137.0,5.0,6.0,137.0,108.47,87.88
2017,12,7,12,45,0.0,150.0,5.15,6.0,150.0,120.07,97.82
2017,12,7,13,0,0.0,163.0,5.3,6.0,163.0,132.18,108.19
2017,12,7,13,15,0.0,138.0,5.45,6.0,138.0,110.34,89.63
2017,12,7,13,30,0.0,113.0,5.6,6.0,113.0,88.77,71.24
2017,12,7,13,45,18.5,167.0,5.75,6.0,177.0,156.61,130.37
2017,12,7,14,0,37.0,221.0,5.9,6.0,241.0,255.2,214.85
2017,12,7,14,15,18.5,166.5,5.9,5.5,176.5,159.8,133.66
2017,12,7,14,30,0.0,112.0,5.9,5.0,112.0,89.66,72.75
2017,12,7,14,45,16.5,141.0,5.9,5.0,148.0,136.15,114.17
2017,12,7,15,0,33.0,170.0,5.9,5.0,184.0,209.43,178.35
2017,12,7,15,15,29.0,154.5,5.8,4.5,166.0,191.31,163.19
2017,12,7,15,30,25.0,139.0,5.7,4.0,148.0,154.42,131.63
2017,12,7,15,45,20.0,121.0,5.65,4.0,127.5,133.36,113.2
2017,12,7,16,0,15.0,103.0,5.6,4.0,107.0,112.31,94.53
2017,12,7,16,15,7.5,84.5,5.35,3.5,86.5,88.22,72.89
2017,12,7,16,30,0.0,66.0,5.1,3.0,66.0,64.05,50.9
2017,12,7,16,45,0.0,46.5,4.9,2.5,46.5,44.39,33.04
2017,12,7,17,0,0.0,27.0,4.7,2.0,27.0,22.68,13.03
2017,12,7,17,15,0.0,13.5,4.55,1.5,13.5,10.29,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.75,-0.5,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,16.52,0.0
2017,12,8,7,45,257.5,30.0,1.9,0.0,63.0,24.75,14.32
2017,12,8,8,0,515.0,39.0,2.0,0.0,105.0,32.83,24.3
2017,12,8,8,15,596.5,48.0,1.95,0.5,156.0,40.34,31.83
2017,12,8,8,30,678.0,57.0,1.9,1.0,207.0,51.18,42.21
2017,12,8,8,45,730.0,63.0,1.9,2.0,258.0,107.95,63.65
2017,12,8,9,0,782.0,69.0,1.9,3.0,309.0,167.25,105.62
2017,12,8,9,15,815.0,74.5,1.9,3.5,357.0,228.65,157.91
2017,12,8,9,30,848.0,80.0,1.9,4.0,405.0,293.72,216.6
2017,12,8,9,45,871.5,83.5,1.95,5.0,448.0,357.44,274.75
2017,12,8,10,0,895.0,87.0,2.0,6.0,491.0,423.09,333.49
2017,12,8,10,15,911.5,90.5,2.05,6.5,527.5,487.37,390.22
2017,12,8,10,30,928.0,94.0,2.1,7.0,564.0,552.22,445.58
2017,12,8,10,45,939.5,96.0,2.2,7.5,593.0,613.2,496.41
2017,12,8,11,0,951.0,98.0,2.3,8.0,622.0,673.59,545.2
2017,12,8,11,15,958.5,99.5,2.35,8.0,643.0,730.04,590.35
2017,12,8,11,30,966.0,101.0,2.4,8.0,664.0,784.93,633.26
2017,12,8,11,45,967.0,104.0,2.5,8.5,676.0,834.84,670.36
2017,12,8,12,0,968.0,107.0,2.6,9.0,688.0,882.2,703.42
2017,12,8,12,15,969.0,107.0,2.65,9.0,691.0,923.63,732.89
2017,12,8,12,30,970.0,107.0,2.7,9.0,694.0,962.04,760.2
2017,12,8,12,45,969.0,106.0,2.75,9.5,688.0,994.41,781.84
2017,12,8,13,0,968.0,105.0,2.8,10.0,682.0,1023.3,801.09
2017,12,8,13,15,963.0,104.0,2.9,10.0,666.5,1044.86,817.35
2017,12,8,13,30,958.0,103.0,3.0,10.0,651.0,1062.54,831.19
2017,12,8,13,45,949.5,101.0,3.1,10.5,627.5,1071.74,837.86
2017,12,8,14,0,941.0,99.0,3.2,11.0,604.0,1076.86,841.97
2017,12,8,14,15,928.0,96.0,3.2,11.0,572.0,1072.28,840.16
2017,12,8,14,30,915.0,93.0,3.2,11.0,540.0,1063.63,835.79
2017,12,8,14,45,892.0,90.5,3.25,11.0,500.5,1041.58,822.63
2017,12,8,15,0,869.0,88.0,3.3,11.0,461.0,1015.69,806.79
2017,12,8,15,15,842.0,83.5,3.05,10.5,416.0,979.89,782.55
2017,12,8,15,30,815.0,79.0,2.8,10.0,371.0,940.81,755.51
2017,12,8,15,45,775.5,73.0,2.6,10.0,321.5,884.92,714.54
2017,12,8,16,0,736.0,67.0,2.4,10.0,272.0,837.31,678.46
2017,12,8,16,15,675.5,59.5,2.05,9.0,220.5,757.09,617.19
2017,12,8,16,30,615.0,52.0,1.7,8.0,169.0,676.96,552.83
2017,12,8,16,45,516.5,41.5,1.35,7.5,120.0,560.75,455.67
2017,12,8,17,0,418.0,31.0,1.0,7.0,71.0,449.52,348.3
2017,12,8,17,15,209.0,15.5,1.0,6.5,35.5,223.86,0.0
2017,12,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,129.5,6.0,4.0,1.5,10.0,0.0,0.0
2017,12,9,7,30,259.0,12.0,4.1,2.0,20.0,9.44,0.0
2017,12,9,7,45,403.5,21.5,4.25,2.5,60.0,19.67,9.74
2017,12,9,8,0,548.0,31.0,4.4,3.0,100.0,28.73,20.21
2017,12,9,8,15,626.0,37.0,4.25,4.0,148.5,34.48,25.97
2017,12,9,8,30,704.0,43.0,4.1,5.0,197.0,42.63,33.66
2017,12,9,8,45,741.0,49.0,3.95,6.0,244.5,95.78,52.07
2017,12,9,9,0,778.0,55.0,3.8,7.0,292.0,153.51,92.78
2017,12,9,9,15,810.5,58.0,3.9,8.0,337.5,212.09,142.19
2017,12,9,9,30,843.0,61.0,4.0,9.0,383.0,274.16,198.01
2017,12,9,9,45,866.0,63.0,4.1,10.5,423.5,336.21,254.5
2017,12,9,10,0,889.0,65.0,4.2,12.0,464.0,398.71,310.46
2017,12,9,10,15,904.5,67.0,4.45,12.5,498.5,459.49,365.19
2017,12,9,10,30,920.0,69.0,4.7,13.0,533.0,520.63,418.85
2017,12,9,10,45,932.5,69.5,5.0,14.0,561.0,578.74,468.03
2017,12,9,11,0,945.0,70.0,5.3,15.0,589.0,636.32,515.35
2017,12,9,11,15,952.0,71.0,5.25,15.5,608.5,690.11,558.29
2017,12,9,11,30,959.0,72.0,5.2,16.0,628.0,742.33,598.79
2017,12,9,11,45,963.5,72.0,5.2,16.5,639.5,789.83,633.34
2017,12,9,12,0,968.0,72.0,5.2,17.0,651.0,835.04,665.06
2017,12,9,12,15,968.5,72.0,5.1,17.0,654.0,874.53,693.04
2017,12,9,12,30,969.0,72.0,5.0,17.0,657.0,911.06,718.69
2017,12,9,12,45,968.0,71.0,4.95,17.0,651.0,941.98,740.53
2017,12,9,13,0,967.0,70.0,4.9,17.0,645.0,969.52,759.99
2017,12,9,13,15,962.0,69.5,4.85,17.0,631.0,990.5,774.86
2017,12,9,13,30,957.0,69.0,4.8,17.0,617.0,1007.76,787.25
2017,12,9,13,45,949.5,67.5,4.75,17.5,594.5,1017.57,793.0
2017,12,9,14,0,942.0,66.0,4.7,18.0,572.0,1023.51,796.25
2017,12,9,14,15,930.5,65.0,4.6,17.5,542.5,1022.35,797.35
2017,12,9,14,30,919.0,64.0,4.5,17.0,513.0,1017.42,796.0
2017,12,9,14,45,896.5,64.0,4.45,17.0,475.5,999.24,784.36
2017,12,9,15,0,874.0,64.0,4.4,17.0,438.0,977.69,770.43
2017,12,9,15,15,849.5,61.5,4.0,16.5,396.0,947.44,749.5
2017,12,9,15,30,825.0,59.0,3.6,16.0,354.0,925.39,734.26
2017,12,9,15,45,789.5,55.5,3.25,15.5,308.0,877.01,699.49
2017,12,9,16,0,754.0,52.0,2.9,15.0,262.0,826.56,662.06
2017,12,9,16,15,698.5,47.0,2.6,13.5,213.0,753.71,608.68
2017,12,9,16,30,643.0,42.0,2.3,12.0,164.0,680.49,551.67
2017,12,9,16,45,548.0,34.5,2.0,11.0,117.5,569.84,460.64
2017,12,9,17,0,453.0,27.0,1.7,10.0,71.0,462.71,357.82
2017,12,9,17,15,226.5,13.5,1.7,9.5,35.5,230.04,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
