Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,15,128.0,6.0,1.3,3.0,9.5,0.0,0.0
2017,12,10,7,30,256.0,12.0,1.3,4.0,19.0,9.44,0.0
2017,12,10,7,45,413.0,22.0,1.3,5.0,61.0,20.17,9.65
2017,12,10,8,0,570.0,32.0,1.3,6.0,103.0,29.74,20.85
2017,12,10,8,15,649.0,38.0,1.5,6.5,152.5,35.51,26.65
2017,12,10,8,30,728.0,44.0,1.7,7.0,202.0,42.63,33.41
2017,12,10,8,45,775.0,48.5,1.9,8.0,251.5,96.6,51.5
2017,12,10,9,0,822.0,53.0,2.1,9.0,301.0,156.31,92.38
2017,12,10,9,15,852.5,56.0,1.95,10.0,347.5,218.91,144.38
2017,12,10,9,30,883.0,59.0,1.8,11.0,394.0,282.33,200.32
2017,12,10,9,45,669.0,107.0,1.65,12.0,376.0,310.42,234.84
2017,12,10,10,0,455.0,155.0,1.5,13.0,358.0,310.27,242.68
2017,12,10,10,15,705.5,110.5,1.5,13.5,452.0,414.43,325.05
2017,12,10,10,30,956.0,66.0,1.5,14.0,546.0,533.46,418.26
2017,12,10,10,45,966.5,66.5,1.5,15.0,574.0,592.37,464.42
2017,12,10,11,0,977.0,67.0,1.5,16.0,602.0,650.46,508.52
2017,12,10,11,15,983.5,68.0,1.5,16.0,622.0,705.48,550.68
2017,12,10,11,30,990.0,69.0,1.5,16.0,642.0,758.81,590.44
2017,12,10,11,45,988.5,72.0,1.55,16.5,653.0,806.62,623.0
2017,12,10,12,0,987.0,75.0,1.6,17.0,664.0,851.68,652.69
2017,12,10,12,15,987.5,75.0,1.6,17.5,667.0,892.04,678.3
2017,12,10,12,30,988.0,75.0,1.6,18.0,670.0,929.39,701.67
2017,12,10,12,45,987.5,74.5,1.6,18.5,664.5,962.1,721.81
2017,12,10,13,0,987.0,74.0,1.6,19.0,659.0,991.44,739.68
2017,12,10,13,15,802.5,119.0,1.55,19.0,587.5,910.16,685.22
2017,12,10,13,30,618.0,164.0,1.5,19.0,516.0,812.18,619.62
2017,12,10,13,45,639.0,150.0,1.45,19.0,503.0,832.62,634.95
2017,12,10,14,0,660.0,136.0,1.4,19.0,490.0,850.23,647.06
2017,12,10,14,15,752.0,104.0,1.35,19.0,487.0,912.98,689.68
2017,12,10,14,30,844.0,72.0,1.3,19.0,484.0,952.95,716.04
2017,12,10,14,45,557.0,125.0,1.3,19.0,388.5,754.86,582.05
2017,12,10,15,0,270.0,178.0,1.3,19.0,293.0,502.96,398.32
2017,12,10,15,15,558.0,120.0,1.1,18.5,329.0,741.18,579.05
2017,12,10,15,30,846.0,62.0,0.9,18.0,365.0,950.32,718.53
2017,12,10,15,45,812.0,58.0,0.75,18.0,317.5,902.48,681.6
2017,12,10,16,0,778.0,54.0,0.6,18.0,270.0,852.38,645.85
2017,12,10,16,15,722.0,49.0,0.65,17.0,220.5,778.5,597.89
2017,12,10,16,30,666.0,44.0,0.7,16.0,171.0,704.0,545.68
2017,12,10,16,45,571.5,36.0,0.75,15.5,122.5,592.33,460.53
2017,12,10,17,0,477.0,28.0,0.8,15.0,74.0,483.89,362.35
2017,12,10,17,15,238.5,14.0,0.9,14.0,37.0,240.84,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.5,2.4,6.5,8.5,0.0,0.0
2017,12,11,7,30,0.0,17.0,2.5,7.0,17.0,13.38,0.0
2017,12,11,7,45,257.5,25.5,2.6,7.5,57.0,21.0,9.65
2017,12,11,8,0,515.0,34.0,2.7,8.0,97.0,31.25,21.91
2017,12,11,8,15,598.5,41.5,2.75,8.5,146.0,38.18,28.77
2017,12,11,8,30,682.0,49.0,2.8,9.0,195.0,45.24,35.47
2017,12,11,8,45,729.5,54.5,2.9,10.0,244.0,97.24,53.61
2017,12,11,9,0,777.0,60.0,3.0,11.0,293.0,155.12,92.86
2017,12,11,9,15,694.0,77.0,2.85,11.5,309.0,201.13,135.75
2017,12,11,9,30,611.0,94.0,2.7,12.0,325.0,240.04,175.12
2017,12,11,9,45,751.5,82.5,2.6,13.0,396.5,315.04,236.66
2017,12,11,10,0,892.0,71.0,2.5,14.0,468.0,402.66,308.79
2017,12,11,10,15,908.0,73.0,2.2,15.0,503.0,463.71,360.54
2017,12,11,10,30,924.0,75.0,1.9,16.0,538.0,525.4,410.4
2017,12,11,10,45,938.0,75.5,1.65,17.0,566.5,584.69,456.05
2017,12,11,11,0,952.0,76.0,1.4,18.0,595.0,643.59,498.81
2017,12,11,11,15,959.0,77.0,1.5,19.0,615.5,697.91,538.87
2017,12,11,11,30,966.0,78.0,1.6,20.0,636.0,750.65,576.55
2017,12,11,11,45,968.5,79.0,1.75,21.0,647.5,798.32,608.91
2017,12,11,12,0,971.0,80.0,1.9,22.0,659.0,843.57,638.17
2017,12,11,12,15,972.0,80.0,2.05,22.0,662.0,883.9,666.36
2017,12,11,12,30,973.0,80.0,2.2,22.0,665.0,921.3,692.61
2017,12,11,12,45,972.0,79.5,2.4,22.0,659.5,953.29,715.8
2017,12,11,13,0,971.0,79.0,2.6,22.0,654.0,981.94,736.9
2017,12,11,13,15,966.0,78.5,2.65,22.0,640.0,1003.42,751.94
2017,12,11,13,30,961.0,78.0,2.7,22.0,626.0,1021.18,764.74
2017,12,11,13,45,742.5,129.0,2.8,22.0,543.5,908.92,690.56
2017,12,11,14,0,524.0,180.0,2.9,22.0,461.0,755.87,585.52
2017,12,11,14,15,618.5,142.5,2.9,21.5,457.0,825.37,638.77
2017,12,11,14,30,713.0,105.0,2.9,21.0,453.0,882.73,680.99
2017,12,11,14,45,801.5,86.5,2.9,21.0,451.0,945.16,725.25
2017,12,11,15,0,890.0,68.0,2.9,21.0,449.0,999.01,763.18
2017,12,11,15,15,865.5,65.0,2.6,20.0,406.5,979.64,751.17
2017,12,11,15,30,841.0,62.0,2.3,19.0,364.0,945.43,729.13
2017,12,11,15,45,805.0,58.5,2.0,18.5,316.5,896.49,694.75
2017,12,11,16,0,769.0,55.0,1.7,18.0,269.0,845.33,657.57
2017,12,11,16,15,713.0,49.5,1.7,16.5,219.5,771.04,607.41
2017,12,11,16,30,657.0,44.0,1.7,15.0,170.0,696.22,553.05
2017,12,11,16,45,561.0,36.5,1.7,14.0,122.0,583.95,464.69
2017,12,11,17,0,465.0,29.0,1.7,13.0,74.0,474.4,363.65
2017,12,11,17,15,232.5,14.5,1.7,12.5,37.0,242.87,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,117.5,5.5,3.75,5.5,8.0,0.0,0.0
2017,12,12,7,30,235.0,11.0,3.9,6.0,16.0,8.65,0.0
2017,12,12,7,45,393.0,21.0,4.05,6.5,56.5,19.21,7.91
2017,12,12,8,0,551.0,31.0,4.2,7.0,97.0,28.75,19.73
2017,12,12,8,15,631.5,37.5,4.45,7.5,146.0,34.94,25.93
2017,12,12,8,30,712.0,44.0,4.7,8.0,195.0,41.22,31.93
2017,12,12,8,45,759.0,48.5,4.95,9.0,244.0,92.93,49.5
2017,12,12,9,0,806.0,53.0,5.2,10.0,293.0,151.47,89.08
2017,12,12,9,15,836.5,56.0,5.3,10.5,338.5,211.1,138.98
2017,12,12,9,30,867.0,59.0,5.4,11.0,384.0,275.32,196.82
2017,12,12,9,45,889.0,61.0,5.55,11.5,425.0,337.03,254.18
2017,12,12,10,0,911.0,63.0,5.7,12.0,466.0,400.35,312.58
2017,12,12,10,15,925.5,64.5,5.65,12.5,500.5,461.37,367.9
2017,12,12,10,30,940.0,66.0,5.6,13.0,535.0,522.61,421.79
2017,12,12,10,45,952.0,66.0,5.55,13.5,563.0,580.96,471.75
2017,12,12,11,0,964.0,66.0,5.5,14.0,591.0,638.68,519.63
2017,12,12,11,15,971.0,67.0,5.4,14.0,611.5,693.41,564.59
2017,12,12,11,30,978.0,68.0,5.3,14.0,632.0,746.55,607.14
2017,12,12,11,45,967.0,75.5,5.25,14.5,641.5,792.0,640.26
2017,12,12,12,0,956.0,83.0,5.2,15.0,651.0,834.01,669.6
2017,12,12,12,15,957.0,83.0,5.1,15.0,654.5,873.88,698.1
2017,12,12,12,30,958.0,83.0,5.0,15.0,658.0,910.89,724.3
2017,12,12,12,45,960.5,81.0,4.9,15.5,653.5,943.87,745.99
2017,12,12,13,0,963.0,79.0,4.8,16.0,649.0,973.68,765.25
2017,12,12,13,15,959.0,78.5,4.7,16.0,635.5,995.98,780.59
2017,12,12,13,30,955.0,78.0,4.6,16.0,622.0,1014.64,793.45
2017,12,12,13,45,950.0,76.0,4.5,16.0,600.5,1026.76,801.82
2017,12,12,14,0,945.0,74.0,4.4,16.0,579.0,1035.09,807.71
2017,12,12,14,15,933.5,72.5,4.25,16.0,549.5,1033.84,806.87
2017,12,12,14,30,922.0,71.0,4.1,16.0,520.0,1028.79,803.85
2017,12,12,14,45,888.5,73.5,4.0,16.0,481.0,1015.37,795.43
2017,12,12,15,0,855.0,76.0,3.9,16.0,442.0,986.23,775.98
2017,12,12,15,15,829.5,73.0,3.6,15.5,400.0,954.44,754.68
2017,12,12,15,30,804.0,70.0,3.3,15.0,358.0,919.53,730.67
2017,12,12,15,45,767.5,65.5,3.0,14.5,311.5,869.17,694.73
2017,12,12,16,0,731.0,61.0,2.7,14.0,265.0,816.56,655.91
2017,12,12,16,15,672.5,55.0,2.35,13.0,216.0,739.74,597.95
2017,12,12,16,30,614.0,49.0,2.0,12.0,167.0,673.63,544.97
2017,12,12,16,45,516.5,40.0,1.7,11.0,119.5,560.43,452.41
2017,12,12,17,0,419.0,31.0,1.4,10.0,72.0,451.87,350.72
2017,12,12,17,15,209.5,15.5,1.4,9.5,36.0,226.39,4.0
2017,12,12,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,2.5,1.35,3.5,2.5,0.0,0.0
2017,12,13,7,30,0.0,5.0,1.4,4.0,5.0,3.93,0.0
2017,12,13,7,45,0.0,21.0,1.45,4.5,21.0,15.93,5.25
2017,12,13,8,0,0.0,37.0,1.5,5.0,37.0,27.6,18.88
2017,12,13,8,15,2.5,56.0,1.75,5.5,56.5,41.13,31.78
2017,12,13,8,30,5.0,75.0,2.0,6.0,76.0,54.52,44.35
2017,12,13,8,45,11.0,92.5,2.3,7.0,95.5,68.81,54.38
2017,12,13,9,0,17.0,110.0,2.6,8.0,115.0,84.12,67.12
2017,12,13,9,15,49.5,133.5,2.7,8.0,151.0,110.99,88.82
2017,12,13,9,30,82.0,157.0,2.8,8.0,187.0,142.0,114.31
2017,12,13,9,45,62.5,168.5,2.9,8.5,193.5,152.21,123.79
2017,12,13,10,0,43.0,180.0,3.0,9.0,200.0,160.17,130.95
2017,12,13,10,15,142.5,200.0,3.15,9.5,270.0,230.17,188.39
2017,12,13,10,30,242.0,220.0,3.3,10.0,340.0,306.17,250.87
2017,12,13,10,45,240.0,233.0,3.45,10.5,357.5,333.32,273.43
2017,12,13,11,0,238.0,246.0,3.6,11.0,375.0,360.24,295.52
2017,12,13,11,15,343.0,234.0,3.65,11.0,427.0,443.4,363.92
2017,12,13,11,30,448.0,222.0,3.7,11.0,479.0,537.99,440.26
2017,12,13,11,45,414.0,235.5,3.8,11.5,477.0,537.32,439.16
2017,12,13,12,0,380.0,249.0,3.9,12.0,475.0,547.18,446.14
2017,12,13,12,15,356.0,256.0,3.9,12.0,468.5,555.04,452.21
2017,12,13,12,30,332.0,263.0,3.9,12.0,462.0,560.35,456.16
2017,12,13,12,45,378.0,250.0,3.9,12.5,475.0,602.54,489.56
2017,12,13,13,0,424.0,237.0,3.9,13.0,488.0,665.54,537.79
2017,12,13,13,15,434.5,228.5,3.85,13.0,481.0,682.7,551.32
2017,12,13,13,30,445.0,220.0,3.8,13.0,474.0,698.25,563.95
2017,12,13,13,45,439.0,212.5,3.75,13.0,455.0,697.18,563.79
2017,12,13,14,0,433.0,205.0,3.7,13.0,436.0,693.81,562.09
2017,12,13,14,15,427.5,195.5,3.65,13.0,414.0,686.47,557.57
2017,12,13,14,30,422.0,186.0,3.6,13.0,392.0,676.93,551.45
2017,12,13,14,45,449.5,164.5,3.55,13.0,369.5,684.29,559.33
2017,12,13,15,0,477.0,143.0,3.5,13.0,347.0,688.69,564.67
2017,12,13,15,15,460.5,132.5,3.25,12.5,314.5,660.2,544.02
2017,12,13,15,30,444.0,122.0,3.0,12.0,282.0,629.92,521.82
2017,12,13,15,45,428.5,107.5,2.75,11.5,245.5,593.79,494.47
2017,12,13,16,0,413.0,93.0,2.5,11.0,209.0,556.15,465.03
2017,12,13,16,15,377.5,79.5,2.4,10.5,170.0,500.08,420.03
2017,12,13,16,30,342.0,66.0,2.3,10.0,131.0,444.33,373.21
2017,12,13,16,45,287.0,50.0,2.2,9.5,94.0,368.29,307.13
2017,12,13,17,0,232.0,34.0,2.1,9.0,57.0,294.91,235.09
2017,12,13,17,15,116.0,17.0,2.15,8.5,28.5,147.78,8.82
2017,12,13,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,7,45,113.5,21.0,2.15,6.5,34.0,15.93,4.65
2017,12,14,8,0,227.0,42.0,2.4,7.0,68.0,31.59,22.12
2017,12,14,8,15,287.0,58.0,2.45,7.5,107.0,43.26,33.39
2017,12,14,8,30,347.0,74.0,2.5,8.0,146.0,54.74,44.17
2017,12,14,8,45,386.5,87.5,2.6,9.0,186.5,90.54,60.44
2017,12,14,9,0,426.0,101.0,2.7,10.0,227.0,133.42,90.55
2017,12,14,9,15,472.0,105.5,2.6,10.5,265.0,175.58,124.17
2017,12,14,9,30,518.0,110.0,2.5,11.0,303.0,222.93,164.58
2017,12,14,9,45,584.5,108.0,2.45,12.0,347.5,280.66,213.6
2017,12,14,10,0,651.0,106.0,2.4,13.0,392.0,341.26,265.01
2017,12,14,10,15,544.5,145.0,2.4,13.5,396.5,366.63,290.38
2017,12,14,10,30,438.0,184.0,2.4,14.0,401.0,384.8,307.7
2017,12,14,10,45,320.0,216.5,2.4,15.0,380.0,370.16,296.84
2017,12,14,11,0,202.0,249.0,2.4,16.0,359.0,341.71,273.67
2017,12,14,11,15,118.0,241.5,2.45,16.0,306.5,295.68,237.06
2017,12,14,11,30,34.0,234.0,2.5,16.0,254.0,227.34,181.43
2017,12,14,11,45,109.5,257.5,2.55,16.5,322.5,308.77,247.69
2017,12,14,12,0,185.0,281.0,2.6,17.0,391.0,413.89,330.42
2017,12,14,12,15,170.0,283.0,2.65,17.0,384.5,415.79,331.37
2017,12,14,12,30,155.0,285.0,2.7,17.0,378.0,416.25,331.66
2017,12,14,12,45,172.5,282.5,2.8,17.0,385.0,438.76,349.97
2017,12,14,13,0,190.0,280.0,2.9,17.0,392.0,461.87,368.66
2017,12,14,13,15,169.5,274.0,2.95,17.0,372.5,446.17,356.51
2017,12,14,13,30,149.0,268.0,3.0,17.0,353.0,428.93,343.28
2017,12,14,13,45,154.5,258.0,3.15,17.0,343.0,430.66,345.76
2017,12,14,14,0,160.0,248.0,3.3,17.0,333.0,431.95,347.89
2017,12,14,14,15,175.5,233.5,3.25,16.5,323.0,436.96,353.74
2017,12,14,14,30,191.0,219.0,3.2,16.0,313.0,441.39,359.22
2017,12,14,14,45,219.0,200.5,3.15,16.0,300.5,452.24,369.61
2017,12,14,15,0,247.0,182.0,3.1,16.0,288.0,485.02,396.69
2017,12,14,15,15,235.0,167.0,2.8,15.5,260.0,458.04,376.3
2017,12,14,15,30,223.0,152.0,2.5,15.0,232.0,430.25,355.22
2017,12,14,15,45,212.0,133.0,2.25,14.5,201.0,396.84,329.43
2017,12,14,16,0,201.0,114.0,2.0,14.0,170.0,362.59,302.29
2017,12,14,16,15,181.5,94.5,1.95,13.5,138.0,318.85,266.61
2017,12,14,16,30,162.0,75.0,1.9,13.0,106.0,274.81,229.32
2017,12,14,16,45,128.0,55.5,1.9,12.5,75.5,217.62,179.26
2017,12,14,17,0,94.0,36.0,1.9,12.0,45.0,160.4,125.33
2017,12,14,17,15,47.0,18.0,2.05,11.5,22.5,78.66,6.04
2017,12,14,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,7.0,3.45,5.5,7.0,5.3,0.0
2017,12,15,8,0,0.0,14.0,3.6,6.0,14.0,10.63,3.71
2017,12,15,8,15,0.0,22.5,3.7,6.5,22.5,17.12,9.87
2017,12,15,8,30,0.0,31.0,3.8,7.0,31.0,23.63,15.99
2017,12,15,8,45,0.0,39.5,3.95,7.5,39.5,30.16,20.88
2017,12,15,9,0,0.0,48.0,4.1,8.0,48.0,36.7,26.61
2017,12,15,9,15,58.0,102.5,4.25,8.5,124.0,89.58,69.93
2017,12,15,9,30,116.0,157.0,4.4,9.0,200.0,153.18,122.34
2017,12,15,9,45,113.5,174.5,4.6,9.5,220.5,176.49,142.68
2017,12,15,10,0,111.0,192.0,4.8,10.0,241.0,199.89,162.91
2017,12,15,10,15,148.5,207.5,4.7,10.5,278.0,238.39,194.91
2017,12,15,10,30,186.0,223.0,4.6,11.0,315.0,281.37,230.57
2017,12,15,10,45,318.0,213.0,4.55,11.5,380.5,365.33,299.74
2017,12,15,11,0,450.0,203.0,4.5,12.0,446.0,465.04,380.88
2017,12,15,11,15,246.0,221.5,4.35,12.0,355.5,369.38,303.19
2017,12,15,11,30,42.0,240.0,4.2,12.0,265.0,238.47,194.03
2017,12,15,11,45,179.0,251.0,4.1,12.5,357.0,366.95,300.8
2017,12,15,12,0,316.0,262.0,4.0,13.0,449.0,510.41,415.59
2017,12,15,12,15,353.0,255.5,3.85,13.0,465.5,551.02,447.49
2017,12,15,12,30,390.0,249.0,3.7,13.0,482.0,593.01,480.61
2017,12,15,12,45,639.5,172.0,3.6,13.5,551.0,775.31,622.25
2017,12,15,13,0,889.0,95.0,3.5,14.0,620.0,933.29,734.46
2017,12,15,13,15,884.5,94.5,3.35,14.0,607.0,954.39,747.5
2017,12,15,13,30,880.0,94.0,3.2,14.0,594.0,972.01,759.24
2017,12,15,13,45,872.0,92.0,3.05,14.0,573.0,980.88,764.94
2017,12,15,14,0,864.0,90.0,2.9,14.0,552.0,986.05,768.21
2017,12,15,14,15,851.0,88.5,2.7,14.0,523.5,983.21,765.57
2017,12,15,14,30,838.0,87.0,2.5,14.0,495.0,976.67,760.48
2017,12,15,14,45,820.5,84.0,2.4,14.0,460.0,960.16,749.58
2017,12,15,15,0,803.0,81.0,2.3,14.0,425.0,940.16,736.36
2017,12,15,15,15,776.5,77.5,2.05,13.5,384.5,907.29,713.72
2017,12,15,15,30,750.0,74.0,1.8,13.0,344.0,871.44,688.6
2017,12,15,15,45,713.5,69.0,1.55,13.0,299.0,829.59,657.24
2017,12,15,16,0,677.0,64.0,1.3,13.0,254.0,778.4,618.13
2017,12,15,16,15,620.0,57.5,1.1,12.5,207.0,704.59,562.62
2017,12,15,16,30,563.0,51.0,0.9,12.0,160.0,630.87,504.55
2017,12,15,16,45,471.5,41.5,0.75,11.5,115.0,523.63,418.21
2017,12,15,17,0,380.0,32.0,0.6,11.0,70.0,420.68,324.91
2017,12,15,17,15,190.0,16.0,0.55,10.5,35.0,213.27,37.11
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,10.0,19.5,0.95,6.5,20.5,14.97,2.89
2017,12,16,8,0,20.0,39.0,1.0,7.0,41.0,28.84,19.63
2017,12,16,8,15,36.5,59.0,1.05,7.5,65.5,42.76,32.92
2017,12,16,8,30,53.0,79.0,1.1,8.0,90.0,56.47,45.72
2017,12,16,8,45,60.5,97.5,1.2,8.5,113.0,74.5,57.42
2017,12,16,9,0,68.0,116.0,1.3,9.0,136.0,94.58,73.55
2017,12,16,9,15,34.0,103.0,1.5,9.0,113.0,85.45,67.17
2017,12,16,9,30,0.0,90.0,1.7,9.0,90.0,68.92,54.36
2017,12,16,9,45,0.0,109.5,1.9,9.5,109.5,84.14,67.22
2017,12,16,10,0,0.0,129.0,2.1,10.0,129.0,99.69,80.16
2017,12,16,10,15,0.0,106.5,2.15,9.5,106.5,82.24,65.25
2017,12,16,10,30,0.0,84.0,2.2,9.0,84.0,64.59,50.16
2017,12,16,10,45,0.0,64.0,2.3,9.0,64.0,49.11,36.8
2017,12,16,11,0,0.0,44.0,2.4,9.0,44.0,33.71,23.49
2017,12,16,11,15,0.0,50.5,2.45,9.0,50.5,38.72,27.77
2017,12,16,11,30,0.0,57.0,2.5,9.0,57.0,43.75,32.05
2017,12,16,11,45,17.5,150.0,2.55,9.0,160.5,131.38,106.86
2017,12,16,12,0,35.0,243.0,2.6,9.0,264.0,244.39,200.74
2017,12,16,12,15,17.5,160.5,2.5,9.0,171.0,142.52,115.81
2017,12,16,12,30,0.0,78.0,2.4,9.0,78.0,60.02,45.78
2017,12,16,12,45,1.0,127.0,2.3,9.0,127.5,101.06,80.72
2017,12,16,13,0,2.0,176.0,2.2,9.0,177.0,145.96,118.4
2017,12,16,13,15,1.0,148.0,2.05,8.5,148.5,120.27,97.0
2017,12,16,13,30,0.0,120.0,1.9,8.0,120.0,94.9,75.81
2017,12,16,13,45,0.0,86.5,1.8,8.0,86.5,66.57,51.78
2017,12,16,14,0,0.0,53.0,1.7,8.0,53.0,40.64,29.59
2017,12,16,14,15,6.5,115.5,1.65,8.0,118.5,98.64,79.8
2017,12,16,14,30,13.0,178.0,1.6,8.0,184.0,169.03,139.65
2017,12,16,14,45,6.5,132.0,1.55,8.0,135.0,116.84,95.39
2017,12,16,15,0,0.0,86.0,1.5,8.0,86.0,67.07,52.71
2017,12,16,15,15,0.0,77.5,1.35,7.5,77.5,59.91,46.79
2017,12,16,15,30,0.0,69.0,1.2,7.0,69.0,52.93,40.91
2017,12,16,15,45,0.0,60.0,1.05,7.0,60.0,45.97,34.89
2017,12,16,16,0,0.0,51.0,0.9,7.0,51.0,39.02,28.82
2017,12,16,16,15,0.0,41.0,0.8,7.0,41.0,31.32,21.99
2017,12,16,16,30,0.0,31.0,0.7,7.0,31.0,23.64,15.1
2017,12,16,16,45,0.0,22.0,0.65,7.0,22.0,16.74,8.85
2017,12,16,17,0,0.0,13.0,0.6,7.0,13.0,9.87,2.53
2017,12,16,17,15,0.0,6.5,0.65,6.5,6.5,4.92,0.0
2017,12,16,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,5.5,0.8,4.0,5.5,4.16,0.0
2017,12,17,8,0,0.0,11.0,0.8,4.0,11.0,8.34,1.74
2017,12,17,8,15,0.0,18.0,0.75,4.0,18.0,13.68,6.89
2017,12,17,8,30,0.0,25.0,0.7,4.0,25.0,19.03,12.02
2017,12,17,8,45,0.0,32.5,0.7,4.5,32.5,24.78,16.46
2017,12,17,9,0,0.0,40.0,0.7,5.0,40.0,30.54,21.58
2017,12,17,9,15,4.0,86.0,0.75,5.5,87.5,66.25,52.78
2017,12,17,9,30,8.0,132.0,0.8,6.0,135.0,102.49,83.81
2017,12,17,9,45,11.0,147.0,0.85,7.0,151.5,116.3,95.02
2017,12,17,10,0,14.0,162.0,0.9,8.0,168.0,130.66,106.61
2017,12,17,10,15,8.5,162.0,0.9,8.5,166.0,129.95,105.72
2017,12,17,10,30,3.0,162.0,0.9,9.0,164.0,128.43,104.1
2017,12,17,10,45,5.5,173.0,0.9,9.5,176.5,139.48,112.97
2017,12,17,11,0,8.0,184.0,0.9,10.0,189.0,150.98,122.13
2017,12,17,11,15,8.5,190.5,0.9,10.5,195.5,157.83,127.38
2017,12,17,11,30,9.0,197.0,0.9,11.0,202.0,164.84,132.76
2017,12,17,11,45,207.0,219.5,0.95,12.0,341.5,355.27,288.83
2017,12,17,12,0,405.0,242.0,1.0,13.0,481.0,556.55,442.62
2017,12,17,12,15,334.0,258.5,1.05,13.5,456.5,537.83,425.33
2017,12,17,12,30,263.0,275.0,1.1,14.0,432.0,513.51,405.72
2017,12,17,12,45,310.5,263.5,1.2,14.5,448.0,556.61,439.42
2017,12,17,13,0,358.0,252.0,1.3,15.0,464.0,601.11,473.3
2017,12,17,13,15,353.5,249.0,1.35,15.0,454.0,608.2,478.96
2017,12,17,13,30,349.0,246.0,1.4,15.0,444.0,613.78,483.93
2017,12,17,13,45,239.5,246.5,1.45,15.5,380.5,498.05,396.04
2017,12,17,14,0,130.0,247.0,1.5,16.0,317.0,400.77,319.79
2017,12,17,14,15,207.0,228.0,1.5,16.0,332.5,460.57,369.57
2017,12,17,14,30,284.0,209.0,1.5,16.0,348.0,544.06,435.06
2017,12,17,14,45,331.5,186.0,1.55,16.0,337.0,568.54,455.64
2017,12,17,15,0,379.0,163.0,1.6,16.0,326.0,590.97,475.24
2017,12,17,15,15,361.0,151.5,1.45,15.5,295.0,561.5,453.79
2017,12,17,15,30,343.0,140.0,1.3,15.0,264.0,530.97,431.58
2017,12,17,15,45,327.0,123.5,1.2,14.5,229.5,494.23,404.59
2017,12,17,16,0,311.0,107.0,1.1,14.0,195.0,456.52,376.0
2017,12,17,16,15,283.5,90.5,1.05,13.0,159.5,407.34,337.81
2017,12,17,16,30,256.0,74.0,1.0,12.0,124.0,358.34,297.9
2017,12,17,16,45,212.0,55.5,0.95,11.0,89.5,311.13,256.31
2017,12,17,17,0,168.0,37.0,0.9,10.0,55.0,245.68,195.11
2017,12,17,17,15,84.0,18.5,0.9,9.5,27.5,126.65,33.61
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,10.0,1.55,7.0,10.0,7.59,0.0
2017,12,18,8,0,0.0,20.0,1.7,7.0,20.0,15.23,7.63
2017,12,18,8,15,0.0,32.5,1.7,7.0,32.5,24.82,16.79
2017,12,18,8,30,0.0,45.0,1.7,7.0,45.0,34.42,25.84
2017,12,18,8,45,0.0,58.0,1.75,7.5,58.0,44.14,33.15
2017,12,18,9,0,0.0,71.0,1.8,8.0,71.0,54.02,41.77
2017,12,18,9,15,0.0,83.5,1.75,8.5,83.5,63.67,50.04
2017,12,18,9,30,0.0,96.0,1.7,9.0,96.0,73.44,58.3
2017,12,18,9,45,0.0,107.0,1.7,9.5,107.0,82.19,65.56
2017,12,18,10,0,0.0,118.0,1.7,10.0,118.0,91.06,72.82
2017,12,18,10,15,0.0,90.0,1.65,10.0,90.0,69.28,54.08
2017,12,18,10,30,0.0,62.0,1.6,10.0,62.0,47.55,35.4
2017,12,18,10,45,0.0,109.5,1.55,10.5,109.5,84.82,66.99
2017,12,18,11,0,0.0,157.0,1.5,11.0,157.0,123.75,99.32
2017,12,18,11,15,6.0,179.0,1.45,11.5,182.5,146.42,117.79
2017,12,18,11,30,12.0,201.0,1.4,12.0,208.0,170.32,137.14
2017,12,18,11,45,8.0,192.0,1.4,12.5,197.0,160.78,128.84
2017,12,18,12,0,4.0,183.0,1.4,13.0,186.0,150.77,120.27
2017,12,18,12,15,2.0,136.0,1.4,13.0,137.5,109.02,85.88
2017,12,18,12,30,0.0,89.0,1.4,13.0,89.0,68.55,52.22
2017,12,18,12,45,0.0,118.0,1.45,13.0,118.0,92.53,72.3
2017,12,18,13,0,0.0,147.0,1.5,13.0,147.0,117.93,93.35
2017,12,18,13,15,20.0,192.0,1.5,13.0,203.5,178.62,144.03
2017,12,18,13,30,40.0,237.0,1.5,13.0,260.0,266.88,215.85
2017,12,18,13,45,20.0,174.5,1.55,13.5,186.0,165.22,132.8
2017,12,18,14,0,0.0,112.0,1.6,14.0,112.0,88.53,68.88
2017,12,18,14,15,0.0,106.0,1.55,14.0,106.0,83.59,64.99
2017,12,18,14,30,0.0,100.0,1.5,14.0,100.0,78.66,61.0
2017,12,18,14,45,0.0,96.5,1.5,14.0,96.5,76.04,58.94
2017,12,18,15,0,0.0,93.0,1.5,14.0,93.0,73.53,56.97
2017,12,18,15,15,0.0,84.0,1.4,13.5,84.0,65.94,50.79
2017,12,18,15,30,0.0,75.0,1.3,13.0,75.0,58.36,44.55
2017,12,18,15,45,0.0,65.0,1.25,13.0,65.0,49.84,37.34
2017,12,18,16,0,0.0,55.0,1.2,13.0,55.0,42.12,30.73
2017,12,18,16,15,0.0,45.0,1.1,12.5,45.0,34.41,24.1
2017,12,18,16,30,0.0,35.0,1.0,12.0,35.0,26.72,17.37
2017,12,18,16,45,0.0,25.0,0.9,11.5,25.0,19.05,10.58
2017,12,18,17,0,0.0,15.0,0.8,11.0,15.0,11.4,3.7
2017,12,18,17,15,0.0,7.5,0.8,11.0,7.5,5.68,0.0
2017,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,9.0,3.05,13.5,9.0,6.83,0.0
2017,12,19,8,0,0.0,18.0,3.2,14.0,18.0,13.7,5.94
2017,12,19,8,15,0.0,29.5,3.3,14.0,29.5,22.51,14.16
2017,12,19,8,30,0.0,41.0,3.4,14.0,41.0,31.35,22.29
2017,12,19,8,45,0.0,52.5,3.5,14.5,52.5,40.19,28.78
2017,12,19,9,0,0.0,64.0,3.6,15.0,64.0,48.89,36.21
2017,12,19,9,15,0.0,75.5,3.5,15.0,75.5,57.7,43.69
2017,12,19,9,30,0.0,87.0,3.4,15.0,87.0,66.62,51.18
2017,12,19,9,45,0.0,80.5,3.35,15.5,80.5,61.81,46.9
2017,12,19,10,0,0.0,74.0,3.3,16.0,74.0,56.81,42.48
2017,12,19,10,15,0.0,109.0,3.35,16.5,109.0,84.21,65.21
2017,12,19,10,30,0.0,144.0,3.4,17.0,144.0,112.39,88.24
2017,12,19,10,45,0.0,89.0,3.45,17.5,89.0,68.51,51.63
2017,12,19,11,0,0.0,34.0,3.5,18.0,34.0,26.02,16.13
2017,12,19,11,15,2.0,106.5,3.7,18.5,107.5,83.78,63.93
2017,12,19,11,30,4.0,179.0,3.9,19.0,181.0,145.85,114.3
2017,12,19,11,45,4.0,180.5,4.1,19.5,183.0,147.85,115.54
2017,12,19,12,0,4.0,182.0,4.3,20.0,185.0,149.88,116.91
2017,12,19,12,15,2.0,173.5,4.45,20.0,175.0,141.5,110.08
2017,12,19,12,30,0.0,165.0,4.6,20.0,165.0,132.92,103.1
2017,12,19,12,45,0.0,163.5,4.8,20.0,163.5,132.11,102.49
2017,12,19,13,0,0.0,162.0,5.0,20.0,162.0,131.36,101.94
2017,12,19,13,15,17.0,198.0,4.95,20.0,208.0,181.57,143.23
2017,12,19,13,30,34.0,234.0,4.9,20.0,254.0,257.64,204.69
2017,12,19,13,45,33.5,225.5,4.85,20.0,244.5,251.85,200.21
2017,12,19,14,0,33.0,217.0,4.8,20.0,235.0,246.02,195.87
2017,12,19,14,15,31.5,206.5,4.65,19.5,223.0,236.77,189.11
2017,12,19,14,30,30.0,196.0,4.5,19.0,211.0,227.51,182.32
2017,12,19,14,45,15.0,105.5,4.35,19.0,113.0,99.38,77.75
2017,12,19,15,0,0.0,15.0,4.2,19.0,15.0,11.43,3.95
2017,12,19,15,15,0.0,13.5,4.05,18.5,13.5,10.28,3.03
2017,12,19,15,30,0.0,12.0,3.9,18.0,12.0,9.12,2.08
2017,12,19,15,45,0.0,10.5,3.8,18.0,10.5,7.98,1.12
2017,12,19,16,0,0.0,9.0,3.7,18.0,9.0,6.83,0.15
2017,12,19,16,15,0.0,7.0,3.65,17.5,7.0,5.31,0.0
2017,12,19,16,30,0.0,5.0,3.6,17.0,5.0,3.78,0.0
2017,12,19,16,45,0.0,3.5,3.55,17.0,3.5,2.65,0.0
2017,12,19,17,0,0.0,2.0,3.5,17.0,2.0,1.51,0.0
2017,12,19,17,15,0.0,1.0,3.45,16.5,1.0,0.75,0.0
2017,12,19,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,20,7,45,245.5,14.5,3.7,8.5,40.0,12.95,0.0
2017,12,20,8,0,491.0,29.0,3.9,9.0,80.0,26.72,17.28
2017,12,20,8,15,580.5,36.0,3.8,9.5,127.5,33.29,24.06
2017,12,20,8,30,670.0,43.0,3.7,10.0,175.0,39.98,30.45
